Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,7,15,22.0,3.0,0.8,8.65,3.0,0.0,0.0
2018,1,1,7,30,44.0,6.0,0.8,8.9,6.0,35.16,0.0
2018,1,1,7,45,160.5,17.5,0.75,9.15,29.0,130.04,0.0
2018,1,1,8,0,277.0,29.0,0.7,9.4,52.0,291.6,208.98
2018,1,1,8,15,329.0,40.0,0.8,9.8,82.5,355.99,288.94
2018,1,1,8,30,381.0,51.0,0.9,10.2,113.0,420.75,346.67
2018,1,1,8,45,483.5,53.5,0.95,10.6,154.5,520.13,427.38
2018,1,1,9,0,586.0,56.0,1.0,11.0,196.0,621.05,505.45
2018,1,1,9,15,547.0,71.0,1.05,11.4,218.5,615.69,501.25
2018,1,1,9,30,508.0,86.0,1.1,11.8,241.0,605.72,493.83
2018,1,1,9,45,532.5,92.0,1.1,12.2,270.5,639.47,518.35
2018,1,1,10,0,557.0,98.0,1.1,12.6,300.0,671.14,540.19
2018,1,1,10,15,564.5,105.5,1.1,12.95,323.5,686.64,549.84
2018,1,1,10,30,572.0,113.0,1.1,13.3,347.0,699.48,557.61
2018,1,1,10,45,595.5,113.5,1.1,13.7,368.5,716.24,568.08
2018,1,1,11,0,619.0,114.0,1.1,14.1,390.0,729.92,576.24
2018,1,1,11,15,602.5,123.0,1.1,14.4,398.5,714.61,563.9
2018,1,1,11,30,586.0,132.0,1.1,14.7,407.0,696.82,550.22
2018,1,1,11,45,635.0,120.0,1.05,15.0,422.5,709.66,558.19
2018,1,1,12,0,684.0,108.0,1.0,15.3,438.0,717.13,561.97
2018,1,1,12,15,678.0,110.0,0.95,15.55,437.0,691.98,542.75
2018,1,1,12,30,672.0,112.0,0.9,15.8,436.0,664.64,522.36
2018,1,1,12,45,661.5,113.0,0.85,16.0,427.5,630.87,496.38
2018,1,1,13,0,651.0,114.0,0.8,16.2,419.0,595.6,469.09
2018,1,1,13,15,637.5,113.5,0.8,16.3,404.5,555.52,438.55
2018,1,1,13,30,624.0,113.0,0.8,16.4,390.0,514.68,406.87
2018,1,1,13,45,629.5,105.5,0.75,16.55,373.5,476.83,376.45
2018,1,1,14,0,635.0,98.0,0.7,16.7,357.0,437.04,343.67
2018,1,1,14,15,654.5,86.5,0.65,16.5,337.5,397.74,310.63
2018,1,1,14,30,674.0,75.0,0.6,16.3,318.0,355.28,273.76
2018,1,1,14,45,682.5,66.0,0.55,16.15,292.5,309.09,232.66
2018,1,1,15,0,691.0,57.0,0.5,16.0,267.0,260.97,188.84
2018,1,1,15,15,657.5,53.0,0.5,16.0,232.0,206.37,140.79
2018,1,1,15,30,624.0,49.0,0.5,16.0,197.0,155.07,96.71
2018,1,1,15,45,534.5,47.0,0.65,15.1,157.0,101.16,56.69
2018,1,1,16,0,445.0,45.0,0.8,14.2,117.0,59.22,32.05
2018,1,1,16,15,330.0,37.0,0.85,13.85,82.0,30.2,20.38
2018,1,1,16,30,215.0,29.0,0.9,13.5,47.0,22.55,11.26
2018,1,1,16,45,133.5,17.5,0.95,13.1,26.5,14.94,0.0
2018,1,1,17,0,52.0,6.0,1.0,12.7,6.0,5.12,0.0
2018,1,1,17,15,26.0,3.0,1.05,12.45,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,2,7,15,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,1,2,7,30,6.0,2.0,2.3,9.3,2.0,5.8,0.0
2018,1,2,7,45,25.5,14.0,2.35,9.5,16.0,30.22,0.0
2018,1,2,8,0,45.0,26.0,2.4,9.7,30.0,77.14,52.16
2018,1,2,8,15,58.5,38.5,2.4,10.0,46.5,104.05,83.05
2018,1,2,8,30,72.0,51.0,2.4,10.3,63.0,130.12,107.47
2018,1,2,8,45,92.0,67.5,2.4,10.55,87.0,168.89,141.99
2018,1,2,9,0,112.0,84.0,2.4,10.8,111.0,207.53,175.77
2018,1,2,9,15,98.5,99.0,2.35,11.15,125.5,214.21,180.9
2018,1,2,9,30,85.0,114.0,2.3,11.5,140.0,219.87,184.86
2018,1,2,9,45,232.0,120.0,2.25,11.85,201.5,376.02,317.42
2018,1,2,10,0,379.0,126.0,2.2,12.2,263.0,536.92,446.57
2018,1,2,10,15,316.0,147.0,2.15,12.55,267.5,483.69,401.02
2018,1,2,10,30,253.0,168.0,2.1,12.9,272.0,449.63,371.3
2018,1,2,10,45,187.5,174.0,2.05,13.2,253.0,372.88,308.16
2018,1,2,11,0,122.0,180.0,2.0,13.5,234.0,315.98,260.1
2018,1,2,11,15,205.5,184.5,1.95,13.8,279.5,390.31,321.32
2018,1,2,11,30,289.0,189.0,1.9,14.1,325.0,479.81,391.59
2018,1,2,11,45,305.0,193.0,1.85,14.35,338.5,488.31,396.78
2018,1,2,12,0,321.0,197.0,1.8,14.6,352.0,494.87,400.98
2018,1,2,12,15,293.5,201.0,1.8,14.75,343.0,464.75,376.48
2018,1,2,12,30,266.0,205.0,1.8,14.9,334.0,435.13,352.53
2018,1,2,12,45,156.5,195.0,1.75,15.05,270.5,316.69,257.27
2018,1,2,13,0,47.0,185.0,1.7,15.2,207.0,208.99,168.67
2018,1,2,13,15,28.5,169.0,1.7,15.2,182.0,176.77,142.4
2018,1,2,13,30,10.0,153.0,1.7,15.2,157.0,138.95,111.11
2018,1,2,13,45,10.0,141.5,1.65,15.2,145.5,127.41,101.72
2018,1,2,14,0,10.0,130.0,1.6,15.2,134.0,116.12,92.44
2018,1,2,14,15,11.0,120.0,1.5,15.0,124.0,106.85,84.84
2018,1,2,14,30,12.0,110.0,1.4,14.8,114.0,97.61,77.18
2018,1,2,14,45,7.0,89.5,1.3,14.6,92.0,77.22,60.14
2018,1,2,15,0,2.0,69.0,1.2,14.4,70.0,57.85,43.89
2018,1,2,15,15,1.0,59.5,1.2,14.4,60.0,49.52,36.81
2018,1,2,15,30,0.0,50.0,1.2,14.4,50.0,41.38,29.83
2018,1,2,15,45,58.5,49.0,1.1,13.45,58.5,48.18,33.01
2018,1,2,16,0,117.0,48.0,1.0,12.5,67.0,44.8,29.08
2018,1,2,16,15,101.5,39.5,1.05,12.2,52.5,30.64,20.98
2018,1,2,16,30,86.0,31.0,1.1,11.9,38.0,24.09,12.91
2018,1,2,16,45,49.5,17.5,1.15,11.65,21.0,14.94,0.0
2018,1,2,17,0,13.0,4.0,1.2,11.4,4.0,3.41,0.0
2018,1,2,17,15,6.5,2.0,1.2,11.35,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,3,7,15,4.0,1.5,2.35,8.75,1.5,0.0,0.0
2018,1,3,7,30,8.0,3.0,2.3,8.8,3.0,8.01,0.0
2018,1,3,7,45,4.0,14.0,2.3,8.9,14.0,14.81,0.0
2018,1,3,8,0,0.0,25.0,2.3,9.0,25.0,23.62,11.73
2018,1,3,8,15,0.0,39.5,2.25,9.15,39.5,39.51,27.54
2018,1,3,8,30,0.0,54.0,2.2,9.3,54.0,54.0,40.66
2018,1,3,8,45,3.0,67.0,2.15,9.4,67.5,68.35,53.61
2018,1,3,9,0,6.0,80.0,2.1,9.5,81.0,82.89,66.56
2018,1,3,9,15,3.0,58.0,2.1,9.7,58.5,50.89,38.88
2018,1,3,9,30,0.0,36.0,2.1,9.9,36.0,29.72,20.34
2018,1,3,9,45,0.0,42.0,2.1,10.05,42.0,34.7,24.66
2018,1,3,10,0,0.0,48.0,2.1,10.2,48.0,39.69,28.95
2018,1,3,10,15,0.0,35.5,2.2,10.35,35.5,29.32,19.88
2018,1,3,10,30,0.0,23.0,2.3,10.5,23.0,18.97,10.86
2018,1,3,10,45,0.0,26.0,2.4,10.65,26.0,21.46,12.99
2018,1,3,11,0,0.0,29.0,2.5,10.8,29.0,23.95,15.11
2018,1,3,11,15,0.0,28.0,2.65,10.9,28.0,23.13,14.37
2018,1,3,11,30,0.0,27.0,2.8,11.0,27.0,22.3,13.63
2018,1,3,11,45,0.0,35.0,2.9,11.1,35.0,28.94,19.33
2018,1,3,12,0,0.0,43.0,3.0,11.2,43.0,35.58,25.02
2018,1,3,12,15,0.0,40.0,3.05,11.2,40.0,33.09,22.87
2018,1,3,12,30,0.0,37.0,3.1,11.2,37.0,30.6,20.73
2018,1,3,12,45,0.0,41.0,3.15,11.2,41.0,33.92,23.6
2018,1,3,13,0,0.0,45.0,3.2,11.2,45.0,37.24,26.46
2018,1,3,13,15,0.0,51.0,3.2,11.2,51.0,42.22,30.77
2018,1,3,13,30,0.0,57.0,3.2,11.2,57.0,47.21,35.09
2018,1,3,13,45,0.5,61.5,3.2,11.25,61.5,51.23,38.59
2018,1,3,14,0,1.0,66.0,3.2,11.3,66.0,55.21,42.05
2018,1,3,14,15,1.0,83.0,3.1,11.3,83.0,69.61,54.47
2018,1,3,14,30,1.0,100.0,3.0,11.3,100.0,84.38,67.18
2018,1,3,14,45,0.5,76.5,2.95,11.35,76.5,63.8,49.58
2018,1,3,15,0,0.0,53.0,2.9,11.4,53.0,43.86,32.42
2018,1,3,15,15,0.0,51.5,2.9,11.4,51.5,42.61,31.34
2018,1,3,15,30,0.0,50.0,2.9,11.4,50.0,41.38,30.2
2018,1,3,15,45,0.0,41.0,2.65,11.2,41.0,33.9,23.61
2018,1,3,16,0,0.0,32.0,2.4,11.0,32.0,26.42,16.96
2018,1,3,16,15,0.0,24.0,2.35,10.9,24.0,19.8,11.67
2018,1,3,16,30,0.0,16.0,2.3,10.8,16.0,13.18,4.74
2018,1,3,16,45,6.5,10.0,2.3,10.7,10.0,8.45,0.0
2018,1,3,17,0,13.0,4.0,2.3,10.6,4.0,3.41,0.0
2018,1,3,17,15,6.5,2.0,2.35,10.65,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.5,2.25,10.8,0.5,0.0,0.0
2018,1,4,7,30,0.0,1.0,2.3,10.9,1.0,0.85,0.0
2018,1,4,7,45,0.0,8.5,2.3,11.0,8.5,7.26,0.0
2018,1,4,8,0,0.0,16.0,2.3,11.1,16.0,13.18,3.98
2018,1,4,8,15,1.5,28.5,2.3,11.25,28.5,24.73,15.04
2018,1,4,8,30,3.0,41.0,2.3,11.4,41.0,37.78,26.69
2018,1,4,8,45,49.5,48.0,2.25,11.55,59.5,101.54,83.39
2018,1,4,9,0,96.0,55.0,2.2,11.7,78.0,164.92,139.25
2018,1,4,9,15,76.0,57.5,2.2,11.95,77.5,134.03,112.59
2018,1,4,9,30,56.0,60.0,2.2,12.2,77.0,118.47,98.62
2018,1,4,9,45,61.0,66.5,2.15,12.5,87.0,130.15,108.59
2018,1,4,10,0,66.0,73.0,2.1,12.8,97.0,141.64,118.21
2018,1,4,10,15,37.0,96.0,2.15,13.1,109.5,126.51,103.83
2018,1,4,10,30,8.0,119.0,2.2,13.4,122.0,113.56,91.34
2018,1,4,10,45,6.0,112.0,2.25,13.7,114.5,103.27,82.4
2018,1,4,11,0,4.0,105.0,2.3,14.0,107.0,93.74,74.13
2018,1,4,11,15,15.5,127.0,2.4,14.2,134.5,125.17,100.79
2018,1,4,11,30,27.0,149.0,2.5,14.4,162.0,169.0,137.32
2018,1,4,11,45,27.0,151.0,2.55,14.65,164.0,169.16,137.11
2018,1,4,12,0,27.0,153.0,2.6,14.9,166.0,169.33,137.02
2018,1,4,12,15,15.0,141.0,2.65,15.05,148.0,134.95,108.12
2018,1,4,12,30,3.0,129.0,2.7,15.2,130.0,113.39,89.81
2018,1,4,12,45,1.5,115.0,2.75,15.35,115.5,98.89,77.71
2018,1,4,13,0,0.0,101.0,2.8,15.5,101.0,84.95,66.04
2018,1,4,13,15,0.0,94.5,2.8,15.55,94.5,79.12,61.22
2018,1,4,13,30,0.0,88.0,2.8,15.6,88.0,73.39,56.47
2018,1,4,13,45,0.0,68.5,2.85,15.65,68.5,56.79,42.56
2018,1,4,14,0,0.0,49.0,2.9,15.7,49.0,40.54,28.87
2018,1,4,14,15,107.0,47.5,2.8,15.6,87.0,97.03,76.68
2018,1,4,14,30,214.0,46.0,2.7,15.5,125.0,137.56,108.8
2018,1,4,14,45,347.5,50.5,2.6,15.4,164.5,179.46,139.24
2018,1,4,15,0,481.0,55.0,2.5,15.3,204.0,200.82,149.81
2018,1,4,15,15,558.0,54.0,2.5,15.3,206.0,186.92,131.11
2018,1,4,15,30,635.0,53.0,2.5,15.3,208.0,164.73,105.63
2018,1,4,15,45,502.5,44.0,2.3,14.65,153.0,98.24,55.69
2018,1,4,16,0,370.0,35.0,2.1,14.0,98.0,49.39,25.08
2018,1,4,16,15,317.0,31.0,2.1,13.7,74.0,24.8,15.87
2018,1,4,16,30,264.0,27.0,2.1,13.4,50.0,22.12,11.89
2018,1,4,16,45,165.5,18.0,2.1,13.15,29.5,14.92,0.0
2018,1,4,17,0,67.0,9.0,2.1,12.9,9.0,7.68,0.0
2018,1,4,17,15,33.5,4.5,2.15,12.85,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,1.0,1.95,13.0,1.0,0.0,0.0
2018,1,5,7,30,5.0,2.0,2.0,13.1,2.0,5.11,0.0
2018,1,5,7,45,2.5,13.0,2.1,13.25,13.0,12.88,0.0
2018,1,5,8,0,0.0,24.0,2.2,13.4,24.0,21.8,10.14
2018,1,5,8,15,5.5,41.0,2.15,13.45,42.0,46.38,32.9
2018,1,5,8,30,11.0,58.0,2.1,13.5,60.0,69.3,53.26
2018,1,5,8,45,25.5,74.0,2.05,13.6,80.0,109.06,87.94
2018,1,5,9,0,40.0,90.0,2.0,13.7,100.0,139.24,114.29
2018,1,5,9,15,34.0,98.0,1.95,13.75,107.5,139.04,114.08
2018,1,5,9,30,28.0,106.0,1.9,13.8,115.0,139.62,114.34
2018,1,5,9,45,18.0,113.0,1.9,13.85,119.0,122.55,99.5
2018,1,5,10,0,8.0,120.0,1.9,13.9,123.0,118.69,95.7
2018,1,5,10,15,19.0,137.5,1.85,13.9,145.0,146.4,119.19
2018,1,5,10,30,30.0,155.0,1.8,13.9,167.0,190.28,155.66
2018,1,5,10,45,54.5,172.5,1.8,13.9,196.5,231.42,189.89
2018,1,5,11,0,79.0,190.0,1.8,13.9,226.0,271.87,223.07
2018,1,5,11,15,43.5,171.0,1.75,13.9,191.0,212.02,172.88
2018,1,5,11,30,8.0,152.0,1.7,13.9,156.0,143.03,114.89
2018,1,5,11,45,5.5,131.5,1.65,13.85,134.0,119.27,95.2
2018,1,5,12,0,3.0,111.0,1.6,13.8,112.0,97.01,76.56
2018,1,5,12,15,24.0,151.0,1.6,13.75,162.5,162.73,131.89
2018,1,5,12,30,45.0,191.0,1.6,13.7,213.0,220.62,179.55
2018,1,5,12,45,24.5,162.0,1.65,13.65,174.0,170.95,138.27
2018,1,5,13,0,4.0,133.0,1.7,13.6,135.0,117.15,93.4
2018,1,5,13,15,18.5,140.0,1.7,13.5,148.5,132.82,107.0
2018,1,5,13,30,33.0,147.0,1.7,13.4,162.0,154.72,125.48
2018,1,5,13,45,46.5,133.0,1.7,13.3,153.0,146.18,118.56
2018,1,5,14,0,60.0,119.0,1.7,13.2,144.0,136.73,110.72
2018,1,5,14,15,36.0,104.0,1.65,13.05,118.5,107.99,86.43
2018,1,5,14,30,12.0,89.0,1.6,12.9,93.0,79.25,62.22
2018,1,5,14,45,223.0,88.0,1.6,12.75,158.0,163.27,129.3
2018,1,5,15,0,434.0,87.0,1.6,12.6,223.0,214.89,164.01
2018,1,5,15,15,283.5,82.0,1.6,12.6,166.5,145.89,108.1
2018,1,5,15,30,133.0,77.0,1.6,12.6,110.0,91.77,67.13
2018,1,5,15,45,159.5,64.5,1.6,12.15,97.0,73.7,50.46
2018,1,5,16,0,186.0,52.0,1.6,11.7,84.0,52.65,33.51
2018,1,5,16,15,93.0,37.0,1.65,11.55,53.0,28.89,19.66
2018,1,5,16,30,0.0,22.0,1.7,11.4,22.0,18.17,9.08
2018,1,5,16,45,8.0,13.5,1.8,11.25,13.5,11.37,0.0
2018,1,5,17,0,16.0,5.0,1.9,11.1,5.0,4.27,0.0
2018,1,5,17,15,8.0,2.5,1.95,11.05,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,1.0,1.9,8.15,1.0,0.0,0.0
2018,1,6,7,30,3.0,2.0,2.0,8.5,2.0,3.75,0.0
2018,1,6,7,45,155.5,14.0,2.05,8.9,27.0,123.09,0.0
2018,1,6,8,0,308.0,26.0,2.1,9.3,52.0,311.9,225.52
2018,1,6,8,15,431.5,33.0,2.15,9.6,91.5,428.2,349.72
2018,1,6,8,30,555.0,40.0,2.2,9.9,131.0,539.96,445.48
2018,1,6,8,45,640.5,42.5,2.2,10.15,175.0,629.7,518.9
2018,1,6,9,0,726.0,45.0,2.2,10.4,219.0,720.22,589.61
2018,1,6,9,15,756.5,48.5,2.2,10.75,256.5,764.16,622.37
2018,1,6,9,30,787.0,52.0,2.2,11.1,294.0,806.14,652.58
2018,1,6,9,45,805.5,56.5,2.25,11.45,328.0,836.28,673.5
2018,1,6,10,0,824.0,61.0,2.3,11.8,362.0,863.45,691.78
2018,1,6,10,15,842.0,62.0,2.35,12.1,390.5,882.09,703.73
2018,1,6,10,30,860.0,63.0,2.4,12.4,419.0,887.49,706.14
2018,1,6,10,45,873.0,64.5,2.45,12.7,442.0,895.32,710.45
2018,1,6,11,0,886.0,66.0,2.5,13.0,465.0,899.52,712.19
2018,1,6,11,15,895.5,66.0,2.45,13.25,481.0,894.83,707.0
2018,1,6,11,30,905.0,66.0,2.4,13.5,497.0,886.43,699.41
2018,1,6,11,45,910.5,66.0,2.35,13.7,505.5,870.85,687.03
2018,1,6,12,0,916.0,66.0,2.3,13.9,514.0,851.65,672.29
2018,1,6,12,15,914.0,67.0,2.25,13.95,514.5,824.1,652.1
2018,1,6,12,30,912.0,68.0,2.2,14.0,515.0,793.43,629.78
2018,1,6,12,45,906.0,68.5,2.1,14.1,507.5,756.23,602.23
2018,1,6,13,0,900.0,69.0,2.0,14.2,500.0,716.52,572.85
2018,1,6,13,15,893.5,68.5,1.9,14.2,485.5,673.0,539.27
2018,1,6,13,30,887.0,68.0,1.8,14.2,471.0,627.44,502.83
2018,1,6,13,45,876.0,66.5,1.75,14.15,449.5,576.41,461.79
2018,1,6,14,0,865.0,65.0,1.7,14.1,428.0,524.25,418.77
2018,1,6,14,15,849.0,63.5,1.75,13.95,400.0,470.74,373.93
2018,1,6,14,30,833.0,62.0,1.8,13.8,372.0,414.55,325.45
2018,1,6,14,45,809.5,59.5,1.8,13.65,338.5,354.87,272.71
2018,1,6,15,0,786.0,57.0,1.8,13.5,305.0,296.55,219.91
2018,1,6,15,15,750.5,54.0,1.8,13.5,267.0,236.52,165.66
2018,1,6,15,30,715.0,51.0,1.8,13.5,229.0,179.86,115.44
2018,1,6,15,45,588.5,48.5,1.8,12.55,178.0,114.58,66.0
2018,1,6,16,0,462.0,46.0,1.8,11.6,127.0,65.78,35.85
2018,1,6,16,15,316.5,37.0,1.8,11.2,85.5,29.77,20.5
2018,1,6,16,30,171.0,28.0,1.8,10.8,44.0,21.63,12.13
2018,1,6,16,45,92.0,16.0,1.85,10.45,24.0,12.44,0.0
2018,1,6,17,0,13.0,4.0,1.9,10.1,4.0,3.41,0.0
2018,1,6,17,15,6.5,2.0,1.9,9.95,2.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,7,7,15,1.0,1.0,2.1,7.4,1.0,0.0,0.0
2018,1,7,7,30,2.0,2.0,2.1,7.6,2.0,3.07,0.0
2018,1,7,7,45,1.0,10.5,2.1,7.75,10.5,9.68,0.0
2018,1,7,8,0,0.0,19.0,2.1,7.9,19.0,15.68,6.0
2018,1,7,8,15,0.0,29.0,2.1,8.05,29.0,23.96,14.6
2018,1,7,8,30,0.0,39.0,2.1,8.2,39.0,32.69,22.58
2018,1,7,8,45,1.5,52.0,2.1,8.35,52.5,46.75,35.13
2018,1,7,9,0,3.0,65.0,2.1,8.5,66.0,60.68,47.5
2018,1,7,9,15,86.0,90.0,2.15,8.7,116.5,188.97,161.19
2018,1,7,9,30,169.0,115.0,2.2,8.9,167.0,296.4,253.7
2018,1,7,9,45,128.5,119.0,2.2,9.1,161.0,261.62,222.67
2018,1,7,10,0,88.0,123.0,2.2,9.3,155.0,226.52,191.58
2018,1,7,10,15,55.5,137.0,2.2,9.6,158.0,193.82,162.51
2018,1,7,10,30,23.0,151.0,2.2,9.9,161.0,162.75,134.65
2018,1,7,10,45,36.5,155.0,2.2,10.2,171.5,192.36,159.72
2018,1,7,11,0,50.0,159.0,2.2,10.5,182.0,206.34,171.43
2018,1,7,11,15,28.0,141.5,2.15,10.8,154.5,163.3,134.31
2018,1,7,11,30,6.0,124.0,2.1,11.1,127.0,112.89,90.94
2018,1,7,11,45,11.0,150.0,2.05,11.45,155.5,142.35,115.72
2018,1,7,12,0,16.0,176.0,2.0,11.8,184.0,172.01,140.23
2018,1,7,12,15,9.5,159.0,1.9,11.9,163.5,148.2,120.05
2018,1,7,12,30,3.0,142.0,1.8,12.0,143.0,125.71,101.06
2018,1,7,12,45,1.5,116.0,1.75,12.1,116.5,99.74,79.29
2018,1,7,13,0,0.0,90.0,1.7,12.2,90.0,75.07,58.49
2018,1,7,13,15,0.0,78.0,1.65,12.2,78.0,64.74,49.8
2018,1,7,13,30,0.0,66.0,1.6,12.2,66.0,54.71,41.33
2018,1,7,13,45,0.0,61.0,1.5,12.2,61.0,50.54,37.83
2018,1,7,14,0,0.0,56.0,1.4,12.2,56.0,46.37,34.32
2018,1,7,14,15,0.0,63.5,1.3,12.0,63.5,52.61,39.76
2018,1,7,14,30,0.0,71.0,1.2,11.8,71.0,58.88,45.23
2018,1,7,14,45,1.0,76.0,1.15,11.55,76.5,63.53,49.3
2018,1,7,15,0,2.0,81.0,1.1,11.3,82.0,67.99,53.18
2018,1,7,15,15,4.5,83.5,1.1,11.3,85.0,70.39,55.11
2018,1,7,15,30,7.0,86.0,1.1,11.3,88.0,72.11,56.34
2018,1,7,15,45,3.5,70.5,1.15,10.7,71.5,58.01,44.3
2018,1,7,16,0,0.0,55.0,1.2,10.1,55.0,44.63,32.73
2018,1,7,16,15,0.0,41.0,1.25,9.95,41.0,33.14,23.65
2018,1,7,16,30,0.0,27.0,1.3,9.8,27.0,22.12,12.8
2018,1,7,16,45,3.0,16.0,1.3,9.6,16.0,13.22,0.0
2018,1,7,17,0,6.0,5.0,1.3,9.4,5.0,4.27,0.0
2018,1,7,17,15,3.0,2.5,1.3,9.35,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.85,9.3,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,9.4,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.5,2.95,9.5,3.5,2.99,0.0
2018,1,8,8,0,0.0,6.0,3.0,9.6,6.0,4.92,0.0
2018,1,8,8,15,0.0,8.0,3.1,9.75,8.0,6.56,0.0
2018,1,8,8,30,0.0,10.0,3.2,9.9,10.0,8.21,1.4
2018,1,8,8,45,0.0,11.5,3.25,10.1,11.5,9.45,2.54
2018,1,8,9,0,0.0,13.0,3.3,10.3,13.0,10.69,3.66
2018,1,8,9,15,0.0,13.0,3.3,10.45,13.0,10.69,3.68
2018,1,8,9,30,0.0,13.0,3.3,10.6,13.0,10.69,3.69
2018,1,8,9,45,0.0,14.5,3.3,10.8,14.5,11.94,4.76
2018,1,8,10,0,0.0,16.0,3.3,11.0,16.0,13.18,5.82
2018,1,8,10,15,0.0,22.5,3.2,11.1,22.5,18.55,10.47
2018,1,8,10,30,0.0,29.0,3.1,11.2,29.0,23.94,15.11
2018,1,8,10,45,0.0,36.0,3.05,11.35,36.0,29.75,20.08
2018,1,8,11,0,0.0,43.0,3.0,11.5,43.0,35.57,25.04
2018,1,8,11,15,0.0,38.0,3.0,11.6,38.0,31.42,21.44
2018,1,8,11,30,0.0,33.0,3.0,11.7,33.0,27.28,17.85
2018,1,8,11,45,0.0,34.0,3.0,11.85,34.0,28.11,18.54
2018,1,8,12,0,0.0,35.0,3.0,12.0,35.0,28.94,19.23
2018,1,8,12,15,0.0,32.5,3.0,12.1,32.5,26.87,17.44
2018,1,8,12,30,0.0,30.0,3.0,12.2,30.0,24.8,15.65
2018,1,8,12,45,0.0,32.5,3.0,12.3,32.5,26.87,17.43
2018,1,8,13,0,0.0,35.0,3.0,12.4,35.0,28.94,19.21
2018,1,8,13,15,0.0,32.5,2.95,12.45,32.5,26.86,17.44
2018,1,8,13,30,0.0,30.0,2.9,12.5,30.0,24.78,15.67
2018,1,8,13,45,0.0,33.0,2.8,12.55,33.0,27.26,17.83
2018,1,8,14,0,0.0,36.0,2.7,12.6,36.0,29.74,19.99
2018,1,8,14,15,0.0,38.0,2.65,12.6,38.0,31.4,21.44
2018,1,8,14,30,0.0,40.0,2.6,12.6,40.0,33.05,22.9
2018,1,8,14,45,4.0,48.0,2.55,12.6,49.5,41.12,29.83
2018,1,8,15,0,8.0,56.0,2.5,12.6,59.0,48.77,36.28
2018,1,8,15,15,12.0,53.5,2.5,12.6,57.0,48.3,35.66
2018,1,8,15,30,16.0,51.0,2.5,12.6,55.0,46.0,33.36
2018,1,8,15,45,13.5,45.5,2.5,12.45,48.5,39.88,28.07
2018,1,8,16,0,11.0,40.0,2.5,12.3,42.0,34.03,23.07
2018,1,8,16,15,6.5,26.0,2.55,12.25,27.0,21.48,13.22
2018,1,8,16,30,2.0,12.0,2.6,12.2,12.0,9.87,2.58
2018,1,8,16,45,1.5,8.5,2.65,12.2,8.5,6.99,0.0
2018,1,8,17,0,1.0,5.0,2.7,12.2,5.0,4.27,0.0
2018,1,8,17,15,0.5,2.5,2.7,12.15,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,7,15,13.0,2.5,2.7,11.4,2.5,0.0,0.0
2018,1,9,7,30,26.0,5.0,2.9,11.5,5.0,21.91,0.0
2018,1,9,7,45,119.5,18.0,3.1,11.6,27.0,100.67,0.0
2018,1,9,8,0,213.0,31.0,3.3,11.7,49.0,247.7,179.5
2018,1,9,8,15,238.0,36.5,3.4,11.75,67.5,275.48,226.52
2018,1,9,8,30,263.0,42.0,3.5,11.8,86.0,305.4,257.14
2018,1,9,8,45,210.5,41.5,3.65,11.85,82.5,261.53,222.61
2018,1,9,9,0,158.0,41.0,3.8,11.9,79.0,215.75,184.29
2018,1,9,9,15,125.0,77.0,3.7,12.0,110.5,221.62,188.24
2018,1,9,9,30,92.0,113.0,3.6,12.1,142.0,224.03,188.75
2018,1,9,9,45,177.0,126.5,3.55,12.2,189.5,316.43,268.15
2018,1,9,10,0,262.0,140.0,3.5,12.3,237.0,429.2,361.27
2018,1,9,10,15,247.0,157.0,3.4,12.45,254.0,435.05,363.85
2018,1,9,10,30,232.0,174.0,3.3,12.6,271.0,439.37,365.59
2018,1,9,10,45,305.5,173.0,3.2,12.75,308.0,499.86,414.6
2018,1,9,11,0,379.0,172.0,3.1,12.9,345.0,558.65,460.93
2018,1,9,11,15,337.0,187.0,3.15,13.0,344.5,531.33,437.33
2018,1,9,11,30,295.0,202.0,3.2,13.1,344.0,503.39,413.73
2018,1,9,11,45,379.5,184.5,3.2,13.15,370.5,544.77,447.89
2018,1,9,12,0,464.0,167.0,3.2,13.2,397.0,601.0,492.07
2018,1,9,12,15,415.0,180.5,3.25,13.25,386.5,559.4,457.93
2018,1,9,12,30,366.0,194.0,3.3,13.3,376.0,502.99,412.9
2018,1,9,12,45,354.0,194.0,3.35,13.35,368.0,477.73,392.62
2018,1,9,13,0,342.0,194.0,3.4,13.4,360.0,452.18,371.78
2018,1,9,13,15,361.5,182.5,3.35,13.4,353.5,435.03,357.95
2018,1,9,13,30,381.0,171.0,3.3,13.4,347.0,415.61,341.92
2018,1,9,13,45,385.5,163.0,3.3,13.4,334.5,399.7,327.99
2018,1,9,14,0,390.0,155.0,3.3,13.4,322.0,370.64,303.24
2018,1,9,14,15,424.0,139.0,3.3,13.35,309.5,346.69,282.06
2018,1,9,14,30,458.0,123.0,3.3,13.3,297.0,318.66,256.46
2018,1,9,14,45,487.5,108.5,3.3,13.25,279.0,286.27,226.12
2018,1,9,15,0,517.0,94.0,3.3,13.2,261.0,253.89,194.58
2018,1,9,15,15,473.0,86.0,3.3,13.2,225.0,198.28,145.52
2018,1,9,15,30,429.0,78.0,3.3,13.2,189.0,151.19,104.62
2018,1,9,15,45,402.5,68.0,3.45,12.9,158.0,109.65,70.0
2018,1,9,16,0,376.0,58.0,3.6,12.6,127.0,71.25,42.4
2018,1,9,16,15,343.5,47.0,3.65,12.35,97.5,38.37,28.03
2018,1,9,16,30,311.0,36.0,3.7,12.1,68.0,29.93,19.47
2018,1,9,16,45,193.5,24.0,3.8,11.9,40.5,18.74,1.52
2018,1,9,17,0,76.0,12.0,3.9,11.7,13.0,10.24,0.0
2018,1,9,17,15,38.0,6.0,4.0,11.55,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,2.1,9.45,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,2.1,9.6,1.0,0.85,0.0
2018,1,10,7,45,0.0,5.0,2.05,9.75,5.0,4.27,0.0
2018,1,10,8,0,0.0,9.0,2.0,9.9,9.0,7.39,0.0
2018,1,10,8,15,0.0,12.0,2.0,10.05,12.0,9.86,2.64
2018,1,10,8,30,0.0,15.0,2.0,10.2,15.0,12.33,4.95
2018,1,10,8,45,0.0,19.5,2.05,10.35,19.5,16.05,8.28
2018,1,10,9,0,0.0,24.0,2.1,10.5,24.0,19.77,11.58
2018,1,10,9,15,0.0,30.5,2.2,10.6,30.5,25.15,16.3
2018,1,10,9,30,0.0,37.0,2.3,10.7,37.0,30.55,20.99
2018,1,10,9,45,0.0,36.0,2.4,10.8,36.0,29.72,20.25
2018,1,10,10,0,0.0,35.0,2.5,10.9,35.0,28.9,19.49
2018,1,10,10,15,0.5,67.0,2.55,11.05,67.0,55.99,42.86
2018,1,10,10,30,1.0,99.0,2.6,11.2,99.0,86.13,68.55
2018,1,10,10,45,1.0,106.0,2.65,11.35,106.0,92.4,73.71
2018,1,10,11,0,1.0,113.0,2.7,11.5,113.0,98.69,78.89
2018,1,10,11,15,57.0,152.0,2.6,11.65,179.5,201.18,166.9
2018,1,10,11,30,113.0,191.0,2.5,11.8,246.0,311.29,258.06
2018,1,10,11,45,123.0,206.0,2.4,11.95,266.5,332.5,274.31
2018,1,10,12,0,133.0,221.0,2.3,12.1,287.0,352.45,289.74
2018,1,10,12,15,89.0,211.0,2.25,12.25,255.0,282.04,231.54
2018,1,10,12,30,45.0,201.0,2.2,12.4,223.0,231.45,189.09
2018,1,10,12,45,114.5,203.5,2.1,12.55,259.5,296.42,243.54
2018,1,10,13,0,184.0,206.0,2.0,12.7,296.0,340.97,280.0
2018,1,10,13,15,293.0,185.5,1.95,12.8,324.0,393.42,322.74
2018,1,10,13,30,402.0,165.0,1.9,12.9,352.0,435.37,355.69
2018,1,10,13,45,347.0,167.5,1.8,13.0,323.5,372.12,303.66
2018,1,10,14,0,292.0,170.0,1.7,13.1,295.0,325.4,264.84
2018,1,10,14,15,361.5,146.5,1.65,13.1,291.5,325.18,263.25
2018,1,10,14,30,431.0,123.0,1.6,13.1,288.0,308.32,246.79
2018,1,10,14,45,484.5,106.0,1.5,13.05,276.5,283.85,222.83
2018,1,10,15,0,538.0,89.0,1.4,13.0,265.0,256.87,195.36
2018,1,10,15,15,506.5,82.5,1.4,13.0,232.5,207.7,151.52
2018,1,10,15,30,475.0,76.0,1.4,13.0,200.0,161.83,111.27
2018,1,10,15,45,427.0,65.5,1.25,12.6,163.0,113.94,72.4
2018,1,10,16,0,379.0,55.0,1.1,12.2,126.0,71.87,42.66
2018,1,10,16,15,339.0,44.5,1.1,12.0,96.0,36.02,26.1
2018,1,10,16,30,299.0,34.0,1.1,11.8,66.0,27.97,18.06
2018,1,10,16,45,205.5,23.5,1.1,11.6,40.5,19.57,3.65
2018,1,10,17,0,112.0,13.0,1.1,11.4,15.0,11.1,0.0
2018,1,10,17,15,56.0,6.5,1.1,11.4,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.7,10.6,3.0,2.56,0.0
2018,1,11,7,45,0.0,11.0,0.8,10.8,11.0,9.39,0.0
2018,1,11,8,0,0.0,19.0,0.9,11.0,19.0,15.67,6.11
2018,1,11,8,15,0.0,22.0,1.0,11.2,22.0,18.14,9.57
2018,1,11,8,30,0.0,25.0,1.1,11.4,25.0,20.61,12.0
2018,1,11,8,45,0.0,33.5,1.25,11.55,33.5,27.65,18.25
2018,1,11,9,0,0.0,42.0,1.4,11.7,42.0,34.71,24.45
2018,1,11,9,15,0.0,53.0,1.45,11.85,53.0,43.86,32.4
2018,1,11,9,30,0.0,64.0,1.5,12.0,64.0,53.18,40.4
2018,1,11,9,45,1.0,83.0,1.55,12.15,83.5,72.65,57.07
2018,1,11,10,0,2.0,102.0,1.6,12.3,103.0,92.4,73.79
2018,1,11,10,15,17.0,133.0,1.55,12.4,140.0,138.7,113.29
2018,1,11,10,30,32.0,164.0,1.5,12.5,177.0,203.01,166.82
2018,1,11,10,45,38.0,173.5,1.4,12.65,190.0,216.7,177.59
2018,1,11,11,0,44.0,183.0,1.3,12.8,203.0,230.28,188.35
2018,1,11,11,15,24.5,165.5,1.25,12.9,176.5,172.98,140.49
2018,1,11,11,30,5.0,148.0,1.2,13.0,150.0,135.82,109.03
2018,1,11,11,45,5.0,142.5,1.2,13.1,144.5,129.41,103.7
2018,1,11,12,0,5.0,137.0,1.2,13.2,139.0,123.32,98.59
2018,1,11,12,15,45.5,171.0,1.2,13.3,193.5,201.52,164.22
2018,1,11,12,30,86.0,205.0,1.2,13.4,248.0,267.79,218.25
2018,1,11,12,45,134.0,200.0,1.15,13.45,266.0,307.1,250.13
2018,1,11,13,0,182.0,195.0,1.1,13.5,284.0,327.76,266.9
2018,1,11,13,15,141.0,197.5,1.1,13.5,265.5,293.06,238.11
2018,1,11,13,30,100.0,200.0,1.1,13.5,247.0,250.46,203.3
2018,1,11,13,45,52.5,163.5,1.1,13.5,188.0,179.79,145.49
2018,1,11,14,0,5.0,127.0,1.1,13.5,129.0,110.56,88.02
2018,1,11,14,15,155.5,108.0,1.1,13.45,168.0,181.68,147.57
2018,1,11,14,30,306.0,89.0,1.1,13.4,207.0,223.58,179.48
2018,1,11,14,45,372.5,88.5,1.1,13.35,220.0,227.32,178.79
2018,1,11,15,0,439.0,88.0,1.1,13.3,233.0,222.75,170.02
