Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,282.5,83.5,1.1,13.3,172.5,150.54,112.02
2018,1,11,15,30,126.0,79.0,1.1,13.3,112.0,92.06,67.64
2018,1,11,15,45,193.5,62.0,0.95,12.8,103.0,78.09,52.55
2018,1,11,16,0,261.0,45.0,0.8,12.3,94.0,54.67,32.01
2018,1,11,16,15,299.5,39.5,0.85,12.0,82.5,31.88,22.53
2018,1,11,16,30,338.0,34.0,0.9,11.7,71.0,28.0,18.24
2018,1,11,16,45,200.5,21.5,0.9,11.45,41.0,17.65,4.06
2018,1,11,17,0,63.0,9.0,0.9,11.2,11.0,7.68,0.0
2018,1,11,17,15,31.5,4.5,0.95,11.15,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,7,15,2.0,1.5,1.4,9.75,1.5,0.0,0.0
2018,1,12,7,30,4.0,3.0,1.4,10.1,3.0,5.27,0.0
2018,1,12,7,45,15.5,16.5,1.4,10.45,17.5,29.78,0.0
2018,1,12,8,0,27.0,30.0,1.4,10.8,32.0,59.91,40.26
2018,1,12,8,15,249.5,38.5,1.45,11.05,79.5,287.78,236.86
2018,1,12,8,30,472.0,47.0,1.5,11.3,127.0,490.92,404.11
2018,1,12,8,45,529.0,51.0,1.6,11.6,163.0,555.86,457.2
2018,1,12,9,0,586.0,55.0,1.7,11.9,199.0,621.26,509.33
2018,1,12,9,15,446.5,79.0,1.75,12.15,199.0,531.38,440.2
2018,1,12,9,30,307.0,103.0,1.8,12.4,199.0,443.14,369.6
2018,1,12,9,45,215.5,127.5,1.85,12.7,198.5,372.13,310.62
2018,1,12,10,0,124.0,152.0,1.9,13.0,198.0,299.72,249.0
2018,1,12,10,15,137.5,164.5,1.85,13.2,219.5,324.66,269.16
2018,1,12,10,30,151.0,177.0,1.8,13.4,241.0,349.09,288.17
2018,1,12,10,45,222.0,178.0,1.8,13.65,277.5,430.24,353.31
2018,1,12,11,0,293.0,179.0,1.8,13.9,314.0,490.3,400.42
2018,1,12,11,15,495.5,145.5,1.8,14.05,383.0,645.31,521.25
2018,1,12,11,30,698.0,112.0,1.8,14.2,452.0,783.08,620.4
2018,1,12,11,45,804.5,89.5,1.8,14.4,488.0,826.07,648.76
2018,1,12,12,0,911.0,67.0,1.8,14.6,524.0,857.92,670.0
2018,1,12,12,15,896.0,71.0,1.85,14.7,521.5,824.01,645.88
2018,1,12,12,30,881.0,75.0,1.9,14.8,519.0,787.58,620.54
2018,1,12,12,45,890.0,72.5,1.95,14.85,516.0,759.19,600.95
2018,1,12,13,0,899.0,70.0,2.0,14.9,513.0,727.32,578.63
2018,1,12,13,15,893.0,69.5,2.0,14.9,499.5,684.3,546.82
2018,1,12,13,30,887.0,69.0,2.0,14.9,486.0,639.17,511.57
2018,1,12,13,45,877.0,67.0,2.05,14.9,464.5,588.15,471.22
2018,1,12,14,0,867.0,65.0,2.1,14.9,443.0,535.88,428.67
2018,1,12,14,15,852.0,63.5,2.05,14.75,415.5,480.75,382.39
2018,1,12,14,30,837.0,62.0,2.0,14.6,388.0,426.57,335.43
2018,1,12,14,45,815.0,60.0,1.9,14.5,355.0,367.42,283.12
2018,1,12,15,0,793.0,58.0,1.8,14.4,322.0,309.38,230.64
2018,1,12,15,15,761.0,55.5,1.8,14.4,284.5,249.75,176.75
2018,1,12,15,30,729.0,53.0,1.8,14.4,247.0,193.02,126.1
2018,1,12,15,45,681.0,48.5,1.55,13.45,206.5,135.54,79.0
2018,1,12,16,0,633.0,44.0,1.3,12.5,166.0,83.55,43.21
2018,1,12,16,15,400.5,41.5,1.35,12.1,112.0,34.88,25.16
2018,1,12,16,30,168.0,39.0,1.4,11.7,58.0,29.82,19.9
2018,1,12,16,45,125.5,25.5,1.4,11.3,36.0,19.73,6.4
2018,1,12,17,0,83.0,12.0,1.4,10.9,14.0,10.24,0.0
2018,1,12,17,15,41.5,6.0,1.4,10.7,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,13,7,15,19.5,3.0,2.7,7.1,3.0,0.0,0.0
2018,1,13,7,30,39.0,6.0,2.8,7.6,6.0,31.54,0.0
2018,1,13,7,45,104.5,19.0,2.95,8.1,26.5,125.11,0.0
2018,1,13,8,0,170.0,32.0,3.1,8.6,47.0,218.31,163.22
2018,1,13,8,15,246.0,43.5,3.15,9.05,78.5,293.98,244.41
2018,1,13,8,30,322.0,55.0,3.2,9.5,110.0,375.56,317.68
2018,1,13,8,45,290.0,71.5,3.3,9.9,131.0,377.49,321.01
2018,1,13,9,0,258.0,88.0,3.4,10.3,152.0,356.76,304.66
2018,1,13,9,15,291.0,101.0,3.35,10.75,184.0,404.87,345.05
2018,1,13,9,30,324.0,114.0,3.3,11.2,216.0,453.03,384.02
2018,1,13,9,45,341.0,125.5,3.3,11.6,243.5,483.97,408.02
2018,1,13,10,0,358.0,137.0,3.3,12.0,271.0,534.52,446.59
2018,1,13,10,15,445.5,132.5,3.25,12.45,312.5,608.38,504.59
2018,1,13,10,30,533.0,128.0,3.2,12.9,354.0,680.6,558.43
2018,1,13,10,45,638.5,110.0,3.15,13.3,395.5,760.57,616.49
2018,1,13,11,0,744.0,92.0,3.1,13.7,437.0,826.53,662.67
2018,1,13,11,15,765.0,91.0,3.05,14.0,456.0,827.32,660.94
2018,1,13,11,30,786.0,90.0,3.0,14.3,475.0,830.13,661.37
2018,1,13,11,45,797.0,90.0,2.95,14.6,486.5,821.55,653.63
2018,1,13,12,0,808.0,90.0,2.9,14.9,498.0,809.38,643.53
2018,1,13,12,15,812.5,88.0,2.85,15.0,499.0,785.96,625.89
2018,1,13,12,30,817.0,86.0,2.8,15.1,500.0,759.34,606.08
2018,1,13,12,45,759.0,98.0,2.8,15.2,479.0,698.46,561.16
2018,1,13,13,0,701.0,110.0,2.8,15.3,458.0,642.06,517.91
2018,1,13,13,15,679.5,112.0,2.75,15.25,441.5,597.45,482.9
2018,1,13,13,30,658.0,114.0,2.7,15.2,425.0,552.42,446.92
2018,1,13,13,45,572.0,127.5,2.7,15.2,389.5,481.21,389.59
2018,1,13,14,0,486.0,141.0,2.7,15.2,354.0,411.11,332.58
2018,1,13,14,15,527.5,124.5,2.65,15.0,342.5,385.65,310.5
2018,1,13,14,30,569.0,108.0,2.6,14.8,331.0,359.91,286.64
2018,1,13,14,45,599.5,93.0,2.55,14.65,310.5,321.34,251.19
2018,1,13,15,0,630.0,78.0,2.5,14.5,290.0,278.56,210.93
2018,1,13,15,15,578.0,74.5,2.5,14.5,251.5,221.54,160.61
2018,1,13,15,30,526.0,71.0,2.5,14.5,213.0,170.03,115.92
2018,1,13,15,45,477.5,63.5,2.25,13.6,176.5,121.31,76.18
2018,1,13,16,0,429.0,56.0,2.0,12.7,140.0,78.38,45.81
2018,1,13,16,15,358.0,47.0,2.05,12.2,105.5,39.95,29.65
2018,1,13,16,30,287.0,38.0,2.1,11.7,71.0,29.45,19.68
2018,1,13,16,45,195.0,25.5,2.15,11.2,43.5,19.86,7.45
2018,1,13,17,0,103.0,13.0,2.2,10.7,16.0,11.1,0.0
2018,1,13,17,15,51.5,6.5,2.25,10.55,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.5,3.65,7.95,2.5,0.0,0.0
2018,1,14,7,30,15.0,5.0,3.6,8.1,5.0,14.43,0.0
2018,1,14,7,45,67.0,17.5,3.55,8.2,23.0,84.31,0.0
2018,1,14,8,0,119.0,30.0,3.5,8.3,41.0,156.46,117.18
2018,1,14,8,15,143.0,43.0,3.45,8.55,63.0,193.0,160.34
2018,1,14,8,30,167.0,56.0,3.4,8.8,85.0,231.09,196.22
2018,1,14,8,45,124.0,77.0,3.35,9.0,101.5,210.4,179.2
2018,1,14,9,0,81.0,98.0,3.3,9.2,118.0,202.05,171.26
2018,1,14,9,15,137.5,112.0,3.25,9.55,153.0,267.58,228.59
2018,1,14,9,30,194.0,126.0,3.2,9.9,188.0,353.48,300.96
2018,1,14,9,45,276.0,132.0,3.1,10.2,230.5,433.91,367.96
2018,1,14,10,0,358.0,138.0,3.0,10.5,273.0,536.09,449.76
2018,1,14,10,15,509.0,120.0,2.95,10.75,328.5,651.65,540.72
2018,1,14,10,30,660.0,102.0,2.9,11.0,384.0,776.56,633.43
2018,1,14,10,45,505.0,140.0,2.8,11.3,362.5,665.25,546.11
2018,1,14,11,0,350.0,178.0,2.7,11.6,341.0,541.71,446.65
2018,1,14,11,15,205.5,187.0,2.65,11.75,283.5,395.03,327.37
2018,1,14,11,30,61.0,196.0,2.6,11.9,226.0,253.21,208.2
2018,1,14,11,45,49.5,199.0,2.5,12.1,223.5,242.88,199.34
2018,1,14,12,0,38.0,202.0,2.4,12.3,221.0,233.06,190.55
2018,1,14,12,15,49.0,206.0,2.35,12.45,231.0,243.31,199.06
2018,1,14,12,30,60.0,210.0,2.3,12.6,241.0,252.81,206.83
2018,1,14,12,45,121.0,211.0,2.25,12.75,272.0,309.81,254.17
2018,1,14,13,0,182.0,212.0,2.2,12.9,303.0,346.85,284.49
2018,1,14,13,15,221.0,201.0,2.15,12.95,308.5,350.89,287.86
2018,1,14,13,30,260.0,190.0,2.1,13.0,314.0,362.91,297.24
2018,1,14,13,45,205.0,188.0,2.1,13.05,283.0,302.76,247.75
2018,1,14,14,0,150.0,186.0,2.1,13.1,252.0,258.79,211.25
2018,1,14,14,15,175.5,174.0,2.15,12.95,247.0,248.88,202.87
2018,1,14,14,30,201.0,162.0,2.2,12.8,242.0,236.29,191.55
2018,1,14,14,45,191.0,149.5,2.25,12.7,220.0,207.22,166.46
2018,1,14,15,0,181.0,137.0,2.3,12.6,198.0,179.28,142.06
2018,1,14,15,15,138.5,121.0,2.3,12.6,164.5,141.22,110.11
2018,1,14,15,30,96.0,105.0,2.3,12.6,131.0,108.49,83.23
2018,1,14,15,45,57.0,84.5,2.3,12.0,99.5,77.04,58.01
2018,1,14,16,0,18.0,64.0,2.3,11.4,68.0,53.22,39.41
2018,1,14,16,15,16.0,51.5,2.2,11.1,54.5,41.0,30.78
2018,1,14,16,30,14.0,39.0,2.1,10.8,41.0,31.06,21.26
2018,1,14,16,45,18.5,25.0,2.0,10.5,26.5,20.24,8.56
2018,1,14,17,0,23.0,11.0,1.9,10.2,12.0,9.39,0.0
2018,1,14,17,15,11.5,5.5,1.8,10.0,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,15,7,15,27.0,4.0,2.45,8.2,4.0,0.0,0.0
2018,1,15,7,30,54.0,8.0,2.5,8.4,8.0,43.39,0.0
2018,1,15,7,45,140.0,20.0,2.5,8.65,30.0,152.91,0.0
2018,1,15,8,0,226.0,32.0,2.5,8.9,52.0,259.59,197.14
2018,1,15,8,15,290.5,43.0,2.45,9.2,83.5,327.62,272.1
2018,1,15,8,30,355.0,54.0,2.4,9.5,115.0,400.7,337.32
2018,1,15,8,45,400.0,64.0,2.3,9.75,150.0,458.88,387.08
2018,1,15,9,0,445.0,74.0,2.2,10.0,185.0,518.23,435.6
2018,1,15,9,15,442.0,87.0,2.15,10.35,212.5,539.62,452.24
2018,1,15,9,30,439.0,100.0,2.1,10.7,240.0,558.84,466.5
2018,1,15,9,45,424.5,115.5,2.0,11.0,263.0,568.6,472.58
2018,1,15,10,0,410.0,131.0,1.9,11.3,286.0,575.71,475.67
2018,1,15,10,15,434.5,137.5,1.85,11.55,313.5,605.4,497.27
2018,1,15,10,30,459.0,144.0,1.8,11.8,341.0,633.26,516.87
2018,1,15,10,45,423.5,160.0,1.7,12.05,349.0,614.88,499.72
2018,1,15,11,0,388.0,176.0,1.6,12.3,357.0,574.36,466.84
2018,1,15,11,15,265.0,198.0,1.6,12.4,323.5,482.05,392.53
2018,1,15,11,30,142.0,220.0,1.6,12.5,290.0,372.69,303.84
2018,1,15,11,45,119.0,222.5,1.55,12.6,282.0,348.94,284.46
2018,1,15,12,0,96.0,225.0,1.5,12.7,274.0,309.01,251.85
2018,1,15,12,15,104.0,226.0,1.5,12.75,279.0,311.27,253.85
2018,1,15,12,30,112.0,227.0,1.5,12.8,284.0,312.92,255.12
2018,1,15,12,45,89.0,220.0,1.5,12.85,265.0,281.51,229.26
2018,1,15,13,0,66.0,213.0,1.5,12.9,246.0,251.96,204.94
2018,1,15,13,15,64.5,195.5,1.45,12.95,227.0,227.78,185.42
2018,1,15,13,30,63.0,178.0,1.4,13.0,208.0,204.49,166.44
2018,1,15,13,45,48.5,168.0,1.4,13.0,190.5,181.84,147.67
2018,1,15,14,0,34.0,158.0,1.4,13.0,173.0,160.79,130.19
2018,1,15,14,15,52.5,151.5,1.35,13.05,173.0,160.66,130.12
2018,1,15,14,30,71.0,145.0,1.3,13.1,173.0,158.57,128.03
2018,1,15,14,45,115.5,133.0,1.25,13.1,174.5,164.27,131.65
2018,1,15,15,0,160.0,121.0,1.2,13.1,176.0,158.75,125.01
2018,1,15,15,15,203.0,112.0,1.2,13.1,173.5,153.49,117.76
2018,1,15,15,30,246.0,103.0,1.2,13.1,171.0,138.73,102.03
2018,1,15,15,45,246.0,87.5,1.1,12.75,146.5,107.5,75.03
2018,1,15,16,0,246.0,72.0,1.0,12.4,122.0,76.54,50.65
2018,1,15,16,15,208.0,57.5,0.95,12.25,93.0,46.17,35.23
2018,1,15,16,30,170.0,43.0,0.9,12.1,64.0,33.3,23.19
2018,1,15,16,45,116.0,29.0,0.85,11.9,40.5,22.67,10.94
2018,1,15,17,0,62.0,15.0,0.8,11.7,17.0,12.8,0.0
2018,1,15,17,15,31.0,7.5,0.8,11.6,8.5,6.4,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,7,15,9.0,2.5,0.85,10.65,2.5,0.0,0.0
2018,1,16,7,30,18.0,5.0,0.8,10.8,5.0,16.45,0.0
2018,1,16,7,45,9.0,16.5,0.75,10.95,16.5,24.29,0.0
2018,1,16,8,0,0.0,28.0,0.7,11.1,28.0,27.29,15.51
2018,1,16,8,15,0.5,44.0,0.8,11.3,44.0,45.2,32.36
2018,1,16,8,30,1.0,60.0,0.9,11.5,60.0,61.82,47.16
2018,1,16,8,45,5.0,66.5,0.95,11.7,67.5,67.36,52.49
2018,1,16,9,0,9.0,73.0,1.0,11.9,75.0,74.65,59.11
2018,1,16,9,15,4.5,58.5,0.9,12.2,59.5,52.45,39.93
2018,1,16,9,30,0.0,44.0,0.8,12.5,44.0,36.36,25.86
2018,1,16,9,45,1.0,63.5,0.7,12.8,64.0,53.53,40.61
2018,1,16,10,0,2.0,83.0,0.6,13.1,84.0,72.25,56.46
2018,1,16,10,15,2.5,94.5,0.7,13.25,95.5,83.45,65.78
2018,1,16,10,30,3.0,106.0,0.8,13.4,107.0,94.66,75.06
2018,1,16,10,45,1.5,100.5,0.85,13.5,101.0,87.15,68.51
2018,1,16,11,0,0.0,95.0,0.9,13.6,95.0,80.11,62.43
2018,1,16,11,15,14.0,130.5,0.85,13.7,137.5,126.78,101.86
2018,1,16,11,30,28.0,166.0,0.8,13.8,180.0,188.21,152.36
2018,1,16,11,45,18.5,141.5,0.8,13.85,151.0,139.79,112.1
2018,1,16,12,0,9.0,117.0,0.8,13.9,122.0,107.39,85.08
2018,1,16,12,15,6.5,123.5,0.75,13.95,127.0,110.94,87.94
2018,1,16,12,30,4.0,130.0,0.7,14.0,132.0,114.61,90.83
2018,1,16,12,45,36.5,166.5,0.7,14.05,185.0,183.97,148.57
2018,1,16,13,0,69.0,203.0,0.7,14.1,238.0,243.17,196.42
2018,1,16,13,15,47.5,175.0,0.75,14.1,199.0,194.93,157.01
2018,1,16,13,30,26.0,147.0,0.8,14.1,160.0,150.08,120.38
2018,1,16,13,45,22.0,119.0,0.8,14.05,129.5,118.81,94.78
2018,1,16,14,0,18.0,91.0,0.8,14.0,99.0,89.15,70.15
2018,1,16,14,15,10.0,82.5,0.8,13.9,87.0,73.43,56.97
2018,1,16,14,30,2.0,74.0,0.8,13.8,75.0,62.24,47.61
2018,1,16,14,45,2.0,65.0,0.8,13.7,66.0,54.61,41.21
2018,1,16,15,0,2.0,56.0,0.8,13.6,57.0,46.99,34.77
2018,1,16,15,15,11.5,59.5,0.8,13.6,63.0,52.25,38.97
2018,1,16,15,30,21.0,63.0,0.8,13.6,69.0,57.26,42.74
2018,1,16,15,45,13.0,59.0,0.75,13.05,62.5,50.47,37.22
2018,1,16,16,0,5.0,55.0,0.7,12.5,56.0,45.44,33.19
2018,1,16,16,15,4.0,41.5,0.75,12.25,42.0,34.13,23.4
2018,1,16,16,30,3.0,28.0,0.8,12.0,28.0,23.14,14.5
2018,1,16,16,45,5.0,17.5,0.8,11.7,17.5,14.44,5.32
2018,1,16,17,0,7.0,7.0,0.8,11.4,7.0,5.97,0.0
2018,1,16,17,15,3.5,3.5,0.85,11.3,3.5,2.99,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.5,9.05,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.5,9.4,6.0,17.31,0.0
2018,1,17,7,45,12.0,17.0,1.45,9.8,17.5,27.22,0.0
2018,1,17,8,0,6.0,28.0,1.4,10.2,29.0,31.44,19.13
2018,1,17,8,15,14.0,43.0,1.35,10.5,45.5,61.3,46.49
2018,1,17,8,30,22.0,58.0,1.3,10.8,62.0,84.62,67.48
2018,1,17,8,45,37.5,74.0,1.3,11.1,82.5,115.81,95.13
2018,1,17,9,0,53.0,90.0,1.3,11.4,103.0,147.28,122.6
2018,1,17,9,15,105.5,110.5,1.3,11.85,142.5,235.88,198.16
2018,1,17,9,30,158.0,131.0,1.3,12.3,182.0,309.2,258.86
2018,1,17,9,45,206.0,140.0,1.35,12.75,214.0,381.12,316.64
2018,1,17,10,0,254.0,149.0,1.4,13.2,246.0,434.83,358.86
2018,1,17,10,15,292.0,159.0,1.45,13.45,279.0,480.29,393.88
2018,1,17,10,30,330.0,169.0,1.5,13.7,312.0,524.7,427.51
2018,1,17,10,45,348.0,176.0,1.6,13.95,334.0,545.07,442.33
2018,1,17,11,0,366.0,183.0,1.7,14.2,356.0,563.8,455.99
2018,1,17,11,15,341.5,195.0,1.7,14.35,360.5,548.22,442.35
2018,1,17,11,30,317.0,207.0,1.7,14.5,365.0,531.6,428.24
2018,1,17,11,45,323.0,209.5,1.7,14.7,373.0,529.44,426.0
2018,1,17,12,0,329.0,212.0,1.7,14.9,381.0,525.79,422.53
2018,1,17,12,15,352.0,208.5,1.7,14.95,390.0,527.62,423.95
2018,1,17,12,30,375.0,205.0,1.7,15.0,399.0,527.03,423.42
2018,1,17,12,45,364.0,203.5,1.65,15.05,390.0,500.3,402.17
2018,1,17,13,0,353.0,202.0,1.6,15.1,381.0,473.19,380.7
2018,1,17,13,15,378.5,191.5,1.55,15.05,379.0,461.04,371.32
2018,1,17,13,30,404.0,181.0,1.5,15.0,377.0,458.1,368.34
2018,1,17,13,45,343.0,181.5,1.5,14.95,343.0,388.3,312.99
2018,1,17,14,0,282.0,182.0,1.5,14.9,309.0,335.43,270.42
2018,1,17,14,15,279.5,170.0,1.45,14.7,289.5,304.19,244.79
2018,1,17,14,30,277.0,158.0,1.4,14.5,270.0,272.99,218.52
2018,1,17,14,45,261.5,145.0,1.35,14.35,244.0,236.07,187.21
2018,1,17,15,0,246.0,132.0,1.3,14.2,218.0,200.84,156.92
2018,1,17,15,15,290.0,115.0,1.3,14.2,205.5,179.44,135.83
2018,1,17,15,30,334.0,98.0,1.3,14.2,193.0,155.79,112.24
2018,1,17,15,45,313.0,85.0,1.15,13.5,163.0,117.32,80.07
2018,1,17,16,0,292.0,72.0,1.0,12.8,133.0,81.52,52.9
2018,1,17,16,15,251.0,58.5,1.05,12.5,102.5,47.78,32.81
2018,1,17,16,30,210.0,45.0,1.1,12.2,72.0,34.34,24.25
2018,1,17,16,45,147.0,30.0,1.1,11.95,45.5,23.13,12.38
2018,1,17,17,0,84.0,15.0,1.1,11.7,19.0,12.8,0.0
2018,1,17,17,15,42.0,7.5,1.15,11.6,9.5,6.4,0.0
2018,1,17,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.0,1.45,11.1,1.0,0.0,0.0
2018,1,18,7,30,10.0,2.0,1.5,11.2,2.0,8.48,0.0
2018,1,18,7,45,5.0,4.0,1.55,11.3,4.0,7.61,0.0
2018,1,18,8,0,0.0,6.0,1.6,11.4,6.0,4.92,0.0
2018,1,18,8,15,0.0,7.5,1.65,11.5,7.5,6.15,0.0
2018,1,18,8,30,0.0,9.0,1.7,11.6,9.0,7.39,0.69
2018,1,18,8,45,0.0,10.0,1.75,11.7,10.0,8.21,1.46
2018,1,18,9,0,0.0,11.0,1.8,11.8,11.0,9.04,2.21
2018,1,18,9,15,0.0,21.0,1.9,11.9,21.0,17.29,9.4
2018,1,18,9,30,0.0,31.0,2.0,12.0,31.0,25.57,16.57
2018,1,18,9,45,3.5,60.0,2.05,12.1,61.5,52.91,40.28
2018,1,18,10,0,7.0,89.0,2.1,12.2,92.0,82.81,65.9
2018,1,18,10,15,14.5,123.0,2.2,12.25,129.5,124.28,101.16
2018,1,18,10,30,22.0,157.0,2.3,12.3,167.0,166.93,136.88
2018,1,18,10,45,11.0,118.0,2.4,12.4,123.0,113.18,91.17
2018,1,18,11,0,0.0,79.0,2.5,12.5,79.0,65.58,50.41
2018,1,18,11,15,0.0,76.0,2.55,12.55,76.0,63.08,48.25
2018,1,18,11,30,0.0,73.0,2.6,12.6,73.0,60.58,46.08
2018,1,18,11,45,0.0,100.5,2.65,12.7,100.5,84.57,66.3
2018,1,18,12,0,0.0,128.0,2.7,12.8,128.0,110.03,87.57
2018,1,18,12,15,0.5,131.0,2.75,12.85,131.5,112.96,89.98
2018,1,18,12,30,1.0,134.0,2.8,12.9,135.0,115.88,92.41
2018,1,18,12,45,0.5,137.5,2.9,12.9,138.0,118.48,94.59
2018,1,18,13,0,0.0,141.0,3.0,12.9,141.0,121.1,96.82
2018,1,18,13,15,1.0,138.0,3.0,12.8,138.5,118.77,95.0
2018,1,18,13,30,2.0,135.0,3.0,12.7,136.0,116.41,93.17
2018,1,18,13,45,20.5,152.0,3.05,12.65,161.5,142.55,115.49
2018,1,18,14,0,39.0,169.0,3.1,12.6,187.0,173.97,141.87
2018,1,18,14,15,33.5,146.0,3.05,12.45,160.5,146.16,118.63
2018,1,18,14,30,28.0,123.0,3.0,12.3,134.0,119.79,96.53
2018,1,18,14,45,40.0,112.5,3.0,12.15,127.0,112.56,90.25
2018,1,18,15,0,52.0,102.0,3.0,12.0,120.0,104.11,82.6
2018,1,18,15,15,41.0,88.5,3.0,12.0,102.0,85.82,66.94
2018,1,18,15,30,30.0,75.0,3.0,12.0,84.0,69.1,52.77
2018,1,18,15,45,15.0,50.5,2.85,11.6,55.0,44.53,32.22
2018,1,18,16,0,0.0,26.0,2.7,11.2,26.0,21.43,12.89
2018,1,18,16,15,0.0,18.5,2.7,11.0,18.5,15.22,7.41
2018,1,18,16,30,0.0,11.0,2.7,10.8,11.0,9.03,2.28
2018,1,18,16,45,0.0,7.0,2.75,10.6,7.0,5.74,0.0
2018,1,18,17,0,0.0,3.0,2.8,10.4,3.0,2.46,0.0
2018,1,18,17,15,0.0,1.5,2.9,10.3,1.5,1.28,0.0
2018,1,18,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,7,15,19.0,4.0,2.0,7.1,4.0,0.0,0.0
2018,1,19,7,30,38.0,8.0,2.0,7.6,8.0,32.56,0.0
2018,1,19,7,45,132.5,21.0,2.0,8.1,32.0,151.0,0.0
2018,1,19,8,0,227.0,34.0,2.0,8.6,56.0,262.54,204.86
2018,1,19,8,15,337.0,43.0,2.05,8.9,94.0,366.09,304.57
2018,1,19,8,30,447.0,52.0,2.1,9.2,132.0,477.83,399.72
2018,1,19,8,45,547.0,57.0,2.15,9.5,180.0,581.01,484.03
2018,1,19,9,0,647.0,62.0,2.2,9.8,228.0,686.8,566.81
2018,1,19,9,15,687.0,65.5,2.2,10.0,267.5,738.77,605.63
2018,1,19,9,30,727.0,69.0,2.2,10.2,307.0,782.3,637.15
2018,1,19,9,45,755.0,72.0,2.2,10.4,343.0,820.01,663.45
2018,1,19,10,0,783.0,75.0,2.2,10.6,379.0,854.98,687.15
2018,1,19,10,15,802.5,77.0,2.2,10.75,409.0,877.72,701.75
2018,1,19,10,30,822.0,79.0,2.2,10.9,439.0,897.09,713.9
2018,1,19,10,45,835.5,80.0,2.2,11.05,463.0,906.02,718.62
2018,1,19,11,0,849.0,81.0,2.2,11.2,487.0,911.27,720.91
2018,1,19,11,15,848.5,84.5,2.25,11.3,502.0,903.08,714.48
2018,1,19,11,30,848.0,88.0,2.3,11.4,517.0,891.32,705.78
2018,1,19,11,45,685.0,98.0,2.35,11.45,448.5,745.88,600.12
2018,1,19,12,0,522.0,108.0,2.4,11.5,380.0,600.05,491.29
2018,1,19,12,15,471.5,122.5,2.5,11.5,369.0,557.71,459.02
2018,1,19,12,30,421.0,137.0,2.6,11.5,358.0,506.29,418.07
2018,1,19,12,45,261.0,143.5,2.65,11.5,280.0,356.83,296.61
2018,1,19,13,0,101.0,150.0,2.7,11.5,202.0,223.09,184.33
2018,1,19,13,15,383.0,136.5,2.8,11.45,326.0,421.54,350.74
2018,1,19,13,30,665.0,123.0,2.9,11.4,450.0,574.03,471.54
2018,1,19,13,45,750.0,100.5,3.0,11.3,455.5,565.97,463.58
2018,1,19,14,0,835.0,78.0,3.1,11.2,461.0,547.25,447.05
2018,1,19,14,15,807.0,77.0,3.1,11.1,429.0,486.57,395.63
2018,1,19,14,30,779.0,76.0,3.1,11.0,397.0,427.05,344.0
2018,1,19,14,45,768.0,71.5,3.15,10.85,367.0,372.06,294.62
2018,1,19,15,0,757.0,67.0,3.2,10.7,337.0,317.1,243.9
2018,1,19,15,15,715.5,64.5,3.2,10.7,297.5,256.23,188.34
2018,1,19,15,30,674.0,62.0,3.2,10.7,258.0,197.64,135.46
2018,1,19,15,45,613.0,59.5,3.05,10.1,217.0,142.03,88.85
2018,1,19,16,0,552.0,57.0,2.9,9.5,176.0,93.44,53.65
2018,1,19,16,15,356.0,51.0,2.85,9.15,121.5,46.7,30.74
2018,1,19,16,30,160.0,45.0,2.8,8.8,67.0,34.84,25.18
2018,1,19,16,45,95.5,30.0,2.75,8.45,42.0,23.51,13.64
2018,1,19,17,0,31.0,15.0,2.7,8.1,17.0,12.34,0.0
2018,1,19,17,15,15.5,7.5,2.75,8.0,8.5,6.4,0.0
2018,1,19,17,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,4.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,1,20,7,15,53.0,5.0,2.85,5.2,5.5,0.0,0.0
2018,1,20,7,30,106.0,10.0,2.9,5.8,11.0,80.32,0.0
2018,1,20,7,45,263.5,20.0,2.95,6.4,41.0,244.15,6.21
2018,1,20,8,0,421.0,30.0,3.0,7.0,71.0,403.78,318.75
2018,1,20,8,15,520.5,36.0,3.0,7.45,112.5,492.94,409.66
2018,1,20,8,30,620.0,42.0,3.0,7.9,154.0,598.87,499.99
2018,1,20,8,45,675.5,46.0,3.05,8.4,196.5,668.21,557.26
2018,1,20,9,0,731.0,50.0,3.1,8.9,239.0,737.42,611.74
2018,1,20,9,15,765.5,52.5,3.15,9.3,278.5,785.3,647.89
2018,1,20,9,30,800.0,55.0,3.2,9.7,318.0,831.29,681.35
2018,1,20,9,45,823.0,57.5,3.25,10.15,354.0,864.41,704.1
2018,1,20,10,0,846.0,60.0,3.3,10.6,390.0,884.6,716.86
2018,1,20,10,15,861.5,62.0,3.3,10.85,420.5,903.81,728.96
2018,1,20,10,30,877.0,64.0,3.3,11.1,451.0,919.63,738.48
2018,1,20,10,45,887.5,65.5,3.3,11.35,475.0,926.49,741.54
2018,1,20,11,0,898.0,67.0,3.3,11.6,499.0,929.65,742.11
2018,1,20,11,15,904.0,68.5,3.35,11.7,516.0,924.88,737.88
2018,1,20,11,30,910.0,70.0,3.4,11.8,533.0,916.33,731.15
2018,1,20,11,45,912.5,71.0,3.4,11.95,542.5,900.26,718.69
2018,1,20,12,0,915.0,72.0,3.4,12.1,552.0,880.58,703.81
2018,1,20,12,15,914.0,72.5,3.4,12.2,553.5,853.83,684.04
2018,1,20,12,30,913.0,73.0,3.4,12.3,555.0,823.82,661.97
2018,1,20,12,45,908.0,73.5,3.4,12.35,548.5,787.63,635.45
2018,1,20,13,0,903.0,74.0,3.4,12.4,542.0,748.74,606.85
2018,1,20,13,15,897.5,73.5,3.35,12.4,528.5,705.86,574.76
2018,1,20,13,30,892.0,73.0,3.3,12.4,515.0,660.74,538.52
2018,1,20,13,45,883.0,72.0,3.25,12.35,494.5,610.97,497.96
2018,1,20,14,0,874.0,71.0,3.2,12.3,474.0,559.74,455.21
2018,1,20,14,15,861.5,69.0,3.2,12.2,447.0,506.56,409.89
2018,1,20,14,30,849.0,67.0,3.2,12.1,420.0,450.0,360.53
2018,1,20,14,45,826.0,65.0,3.15,11.95,386.0,389.15,306.37
2018,1,20,15,0,803.0,63.0,3.1,11.8,352.0,329.47,251.94
2018,1,20,15,15,770.5,59.0,3.1,11.8,312.0,266.83,194.61
2018,1,20,15,30,738.0,55.0,3.1,11.8,272.0,207.18,140.35
2018,1,20,15,45,579.0,53.5,2.85,10.95,208.0,132.75,82.21
2018,1,20,16,0,420.0,52.0,2.6,10.1,144.0,79.07,46.2
2018,1,20,16,15,280.5,43.0,2.6,9.6,98.5,38.08,23.84
2018,1,20,16,30,141.0,34.0,2.6,9.1,53.0,25.79,17.22
2018,1,20,16,45,97.5,22.5,2.6,8.6,33.5,17.26,8.72
2018,1,20,17,0,54.0,11.0,2.6,8.1,14.0,8.53,0.0
2018,1,20,17,15,27.0,5.5,2.6,8.0,7.0,4.69,0.0
2018,1,20,17,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,7,15,9.0,2.5,0.9,7.55,2.5,0.0,0.0
2018,1,21,7,30,18.0,5.0,0.9,7.6,5.0,16.46,0.0
2018,1,21,7,45,23.5,9.5,0.9,7.7,11.0,35.5,0.0
2018,1,21,8,0,29.0,14.0,0.9,7.8,17.0,39.12,27.02
2018,1,21,8,15,14.5,19.0,0.95,8.05,20.5,27.49,18.47
2018,1,21,8,30,0.0,24.0,1.0,8.3,24.0,19.77,11.56
2018,1,21,8,45,0.0,26.0,1.1,8.5,26.0,21.42,13.14
2018,1,21,9,0,0.0,28.0,1.2,8.7,28.0,23.08,14.64
2018,1,21,9,15,0.0,39.5,1.3,8.95,39.5,32.62,23.0
2018,1,21,9,30,0.0,51.0,1.4,9.2,51.0,42.19,31.31
2018,1,21,9,45,2.0,82.5,1.5,9.4,83.5,72.29,57.4
2018,1,21,10,0,4.0,114.0,1.6,9.6,116.0,106.07,86.25
2018,1,21,10,15,32.0,149.0,1.7,9.9,163.5,184.83,153.61
2018,1,21,10,30,60.0,184.0,1.8,10.2,211.0,252.62,210.07
2018,1,21,10,45,63.5,194.5,1.9,10.45,224.0,264.8,219.39
2018,1,21,11,0,67.0,205.0,2.0,10.7,237.0,276.79,228.75
2018,1,21,11,15,91.0,217.0,2.1,10.9,262.5,309.17,255.36
2018,1,21,11,30,115.0,229.0,2.2,11.1,288.0,358.93,295.35
2018,1,21,11,45,134.0,234.0,2.25,11.3,304.0,375.37,308.3
2018,1,21,12,0,153.0,239.0,2.3,11.5,320.0,390.5,320.3
2018,1,21,12,15,121.0,237.0,2.35,11.55,301.0,353.62,289.76
2018,1,21,12,30,89.0,235.0,2.4,11.6,282.0,302.91,248.28
2018,1,21,12,45,98.0,231.5,2.45,11.7,283.0,300.35,246.51
2018,1,21,13,0,107.0,228.0,2.5,11.8,284.0,297.1,243.96
2018,1,21,13,15,122.5,221.5,2.5,11.8,284.0,306.67,251.82
2018,1,21,13,30,138.0,215.0,2.5,11.8,284.0,301.35,247.58
2018,1,21,13,45,159.0,209.0,2.55,11.85,285.5,298.24,245.05
2018,1,21,14,0,180.0,203.0,2.6,11.9,287.0,292.86,240.36
2018,1,21,14,15,173.0,186.5,2.5,11.8,263.5,261.07,213.76
2018,1,21,14,30,166.0,170.0,2.4,11.7,240.0,230.25,187.71
2018,1,21,14,45,124.5,155.0,2.35,11.65,205.0,188.53,152.72
2018,1,21,15,0,83.0,140.0,2.3,11.6,170.0,147.54,118.52
2018,1,21,15,15,54.0,116.0,2.3,11.6,134.5,112.72,89.45
2018,1,21,15,30,25.0,92.0,2.3,11.6,99.0,82.19,64.26
2018,1,21,15,45,29.0,81.0,2.1,11.1,88.0,71.11,54.56
2018,1,21,16,0,33.0,70.0,1.9,10.6,77.0,59.62,44.6
2018,1,21,16,15,27.0,59.5,2.0,10.4,64.5,47.74,35.05
2018,1,21,16,30,21.0,49.0,2.1,10.2,52.0,38.53,28.42
2018,1,21,16,45,18.0,33.0,2.15,10.0,35.0,26.42,16.48
2018,1,21,17,0,15.0,17.0,2.2,9.8,18.0,14.07,0.0
2018,1,21,17,15,7.5,8.5,2.3,9.85,9.0,7.26,0.0
2018,1,21,17,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
