Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,7,15,11.5,4.0,1.95,9.15,4.0,0.0,0.0
2018,1,22,7,30,23.0,8.0,2.0,9.4,8.0,22.41,0.0
2018,1,22,7,45,156.0,22.5,2.1,9.7,37.0,172.32,34.09
2018,1,22,8,0,289.0,37.0,2.2,10.0,66.0,309.41,245.03
2018,1,22,8,15,408.5,44.5,2.25,10.15,108.0,424.86,351.5
2018,1,22,8,30,528.0,52.0,2.3,10.3,150.0,545.44,452.48
2018,1,22,8,45,580.0,57.5,2.35,10.4,190.0,610.98,506.6
2018,1,22,9,0,632.0,63.0,2.4,10.5,230.0,676.71,558.77
2018,1,22,9,15,623.5,74.0,2.45,10.65,260.0,695.35,573.04
2018,1,22,9,30,615.0,85.0,2.5,10.8,290.0,710.81,584.4
2018,1,22,9,45,698.0,81.0,2.55,11.0,338.0,788.74,642.05
2018,1,22,10,0,781.0,77.0,2.6,11.2,386.0,858.77,691.82
2018,1,22,10,15,801.5,79.0,2.55,11.35,417.0,882.73,706.59
2018,1,22,10,30,822.0,81.0,2.5,11.5,448.0,903.31,719.18
2018,1,22,10,45,802.0,88.0,2.5,11.65,462.0,888.54,706.91
2018,1,22,11,0,782.0,95.0,2.5,11.8,476.0,870.31,692.63
2018,1,22,11,15,807.0,93.5,2.45,11.95,498.0,880.29,698.36
2018,1,22,11,30,832.0,92.0,2.4,12.1,520.0,886.18,700.99
2018,1,22,11,45,814.0,96.0,2.35,12.2,521.5,856.37,678.44
2018,1,22,12,0,796.0,100.0,2.3,12.3,523.0,823.94,654.42
2018,1,22,12,15,547.0,157.5,2.25,12.35,448.5,653.13,527.22
2018,1,22,12,30,298.0,215.0,2.2,12.4,374.0,479.23,389.82
2018,1,22,12,45,201.5,220.5,2.1,12.45,327.5,381.94,312.1
2018,1,22,13,0,105.0,226.0,2.0,12.5,281.0,293.35,239.35
2018,1,22,13,15,298.5,192.0,1.95,12.5,343.0,409.43,335.63
2018,1,22,13,30,492.0,158.0,1.9,12.5,405.0,495.39,403.61
2018,1,22,13,45,671.5,118.5,1.85,12.45,441.5,541.93,438.78
2018,1,22,14,0,851.0,79.0,1.8,12.4,478.0,561.76,451.74
2018,1,22,14,15,807.5,82.5,1.7,12.3,443.5,496.89,397.71
2018,1,22,14,30,764.0,86.0,1.6,12.2,409.0,434.5,345.07
2018,1,22,14,45,771.0,78.5,1.55,12.05,383.0,384.12,300.35
2018,1,22,15,0,778.0,71.0,1.5,11.9,357.0,331.76,252.43
2018,1,22,15,15,747.0,67.5,1.5,11.9,318.5,271.12,197.76
2018,1,22,15,30,716.0,64.0,1.5,11.9,280.0,213.3,145.76
2018,1,22,15,45,670.0,60.0,1.4,11.3,238.5,153.67,95.4
2018,1,22,16,0,624.0,56.0,1.3,10.7,197.0,101.12,56.52
2018,1,22,16,15,553.0,49.5,1.35,10.35,155.0,51.35,30.87
2018,1,22,16,30,482.0,43.0,1.4,10.0,113.0,35.37,25.73
2018,1,22,16,45,352.5,33.5,1.5,9.7,75.0,27.79,17.9
2018,1,22,17,0,223.0,24.0,1.6,9.4,37.0,20.22,0.84
2018,1,22,17,15,111.5,12.0,1.6,9.3,18.5,10.24,0.0
2018,1,22,17,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,7,15,29.0,4.5,1.35,6.7,5.0,0.0,0.0
2018,1,23,7,30,58.0,9.0,1.3,7.0,10.0,47.0,0.0
2018,1,23,7,45,82.0,18.5,1.25,7.25,24.5,111.42,29.56
2018,1,23,8,0,106.0,28.0,1.2,7.5,39.0,136.69,108.28
2018,1,23,8,15,230.5,42.0,1.2,7.8,81.0,276.53,232.18
2018,1,23,8,30,355.0,56.0,1.2,8.1,123.0,403.48,340.05
2018,1,23,8,45,275.5,67.5,1.2,8.4,127.0,358.9,304.18
2018,1,23,9,0,196.0,79.0,1.2,8.7,131.0,287.29,244.94
2018,1,23,9,15,120.0,99.5,1.25,9.05,133.0,230.37,195.69
2018,1,23,9,30,44.0,120.0,1.3,9.4,135.0,169.44,141.62
2018,1,23,9,45,152.0,133.5,1.35,9.75,193.0,301.58,255.12
2018,1,23,10,0,260.0,147.0,1.4,10.1,251.0,437.81,365.96
2018,1,23,10,15,239.5,168.0,1.45,10.4,269.0,443.68,367.66
2018,1,23,10,30,219.0,189.0,1.5,10.7,287.0,427.53,353.41
2018,1,23,10,45,334.0,179.5,1.55,11.0,338.5,538.15,441.58
2018,1,23,11,0,449.0,170.0,1.6,11.3,390.0,648.6,525.44
2018,1,23,11,15,591.5,143.0,1.5,11.45,443.0,747.6,597.24
2018,1,23,11,30,734.0,116.0,1.4,11.6,496.0,833.49,655.62
2018,1,23,11,45,750.0,113.0,1.35,11.8,507.5,826.62,648.13
2018,1,23,12,0,766.0,110.0,1.3,12.0,519.0,816.07,639.36
2018,1,23,12,15,721.0,121.0,1.2,12.1,507.0,767.34,603.32
2018,1,23,12,30,676.0,132.0,1.1,12.2,495.0,717.62,566.91
2018,1,23,12,45,643.0,139.5,1.05,12.35,482.0,673.09,533.48
2018,1,23,13,0,610.0,147.0,1.0,12.5,469.0,628.14,499.03
2018,1,23,13,15,669.5,127.0,1.0,12.55,472.5,619.6,493.15
2018,1,23,13,30,729.0,107.0,1.0,12.6,476.0,603.59,480.77
2018,1,23,13,45,745.0,98.5,1.0,12.6,463.0,566.37,451.56
2018,1,23,14,0,761.0,90.0,1.0,12.6,450.0,525.18,418.57
2018,1,23,14,15,661.5,105.5,1.05,12.55,405.5,449.11,357.99
2018,1,23,14,30,562.0,121.0,1.1,12.5,361.0,379.67,301.75
2018,1,23,14,45,470.5,126.0,1.15,12.45,316.5,308.54,243.47
2018,1,23,15,0,379.0,131.0,1.2,12.4,272.0,251.17,195.95
2018,1,23,15,15,374.0,117.0,1.2,12.4,243.5,210.58,159.88
2018,1,23,15,30,369.0,103.0,1.2,12.4,215.0,170.52,124.09
2018,1,23,15,45,386.5,86.5,1.1,11.7,189.0,132.42,90.12
2018,1,23,16,0,404.0,70.0,1.0,11.0,163.0,92.4,57.64
2018,1,23,16,15,355.5,59.0,1.05,10.7,128.5,53.14,34.82
2018,1,23,16,30,307.0,48.0,1.1,10.4,94.0,36.81,27.02
2018,1,23,16,45,236.5,36.0,1.15,10.05,64.0,27.82,18.09
2018,1,23,17,0,166.0,24.0,1.2,9.7,34.0,18.68,2.62
2018,1,23,17,15,92.5,13.5,1.2,9.55,18.0,11.52,0.0
2018,1,23,17,30,19.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,1,23,17,45,9.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.9,9.15,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,3.0,9.4,2.0,1.71,0.0
2018,1,24,7,45,0.0,4.0,3.1,9.65,4.0,3.28,0.0
2018,1,24,8,0,0.0,6.0,3.2,9.9,6.0,4.92,0.0
2018,1,24,8,15,0.0,7.0,3.3,10.1,7.0,5.74,0.0
2018,1,24,8,30,0.0,8.0,3.4,10.3,8.0,6.57,0.02
2018,1,24,8,45,0.0,11.0,3.55,10.5,11.0,9.04,2.21
2018,1,24,9,0,0.0,14.0,3.7,10.7,14.0,11.51,4.39
2018,1,24,9,15,0.0,19.0,3.8,10.8,19.0,15.64,8.0
2018,1,24,9,30,0.0,24.0,3.9,10.9,24.0,19.78,11.58
2018,1,24,9,45,0.0,39.0,4.05,11.05,39.0,32.22,22.34
2018,1,24,10,0,0.0,54.0,4.2,11.2,54.0,44.69,33.04
2018,1,24,10,15,0.0,61.5,4.25,11.25,61.5,50.95,38.34
2018,1,24,10,30,0.0,69.0,4.3,11.3,69.0,57.22,43.63
2018,1,24,10,45,0.0,81.0,4.35,11.4,81.0,67.25,52.11
2018,1,24,11,0,0.0,93.0,4.4,11.5,93.0,77.96,61.11
2018,1,24,11,15,0.0,91.0,4.4,11.5,91.0,75.97,59.34
2018,1,24,11,30,0.0,89.0,4.4,11.5,89.0,74.07,57.67
2018,1,24,11,45,0.0,79.0,4.35,11.5,79.0,65.61,50.44
2018,1,24,12,0,0.0,69.0,4.3,11.5,69.0,57.26,43.32
2018,1,24,12,15,0.0,61.5,4.3,11.5,61.5,51.01,37.99
2018,1,24,12,30,0.0,54.0,4.3,11.5,54.0,44.76,32.67
2018,1,24,12,45,0.0,49.0,4.3,11.5,49.0,40.6,29.13
2018,1,24,13,0,0.0,44.0,4.3,11.5,44.0,36.43,25.59
2018,1,24,13,15,0.0,45.0,4.2,11.45,45.0,37.26,26.33
2018,1,24,13,30,0.0,46.0,4.1,11.4,46.0,38.08,27.07
2018,1,24,13,45,0.5,55.5,4.05,11.3,55.5,46.28,34.15
2018,1,24,14,0,1.0,65.0,4.0,11.2,65.0,54.44,41.21
2018,1,24,14,15,0.5,45.0,3.95,11.05,45.0,37.48,26.72
2018,1,24,14,30,0.0,25.0,3.9,10.9,25.0,20.63,12.23
2018,1,24,14,45,8.5,40.5,3.8,10.7,43.5,37.72,27.0
2018,1,24,15,0,17.0,56.0,3.7,10.5,62.0,53.26,40.24
2018,1,24,15,15,8.5,38.0,3.7,10.5,41.0,34.55,24.18
2018,1,24,15,30,0.0,20.0,3.7,10.5,20.0,16.47,8.73
2018,1,24,15,45,0.0,14.5,3.7,10.0,14.5,11.93,4.78
2018,1,24,16,0,0.0,9.0,3.7,9.5,9.0,7.39,0.8
2018,1,24,16,15,0.0,8.0,3.5,9.3,8.0,6.57,0.04
2018,1,24,16,30,0.0,7.0,3.3,9.1,7.0,5.74,0.0
2018,1,24,16,45,3.0,5.5,3.15,8.85,5.5,4.64,0.0
2018,1,24,17,0,6.0,4.0,3.0,8.6,4.0,3.53,0.0
2018,1,24,17,15,6.0,2.0,2.9,8.6,2.0,1.71,0.0
2018,1,24,17,30,6.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,24,17,45,3.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,7,15,27.0,6.5,2.15,7.65,7.0,0.0,0.0
2018,1,25,7,30,54.0,13.0,2.1,8.0,14.0,47.74,0.0
2018,1,25,7,45,171.5,27.5,2.1,8.4,43.5,194.9,82.56
2018,1,25,8,0,289.0,42.0,2.1,8.8,73.0,321.21,258.75
2018,1,25,8,15,385.0,51.0,2.2,9.05,113.0,413.04,344.46
2018,1,25,8,30,481.0,60.0,2.3,9.3,153.0,516.65,432.25
2018,1,25,8,45,319.5,70.0,2.4,9.6,138.0,400.18,339.85
2018,1,25,9,0,158.0,80.0,2.5,9.9,123.0,255.17,217.72
2018,1,25,9,15,129.5,87.5,2.65,10.1,126.5,221.34,189.2
2018,1,25,9,30,101.0,95.0,2.8,10.3,130.0,204.01,173.45
2018,1,25,9,45,91.5,105.5,2.9,10.5,139.5,207.2,175.42
2018,1,25,10,0,82.0,116.0,3.0,10.7,149.0,209.74,176.7
2018,1,25,10,15,223.0,138.0,3.1,10.8,237.5,388.28,328.0
2018,1,25,10,30,364.0,160.0,3.2,10.9,326.0,568.89,473.23
2018,1,25,10,45,277.5,133.5,3.3,10.95,264.0,427.09,358.44
2018,1,25,11,0,191.0,107.0,3.4,11.0,202.0,308.88,260.73
2018,1,25,11,15,101.0,102.0,3.5,11.05,152.5,200.72,168.38
2018,1,25,11,30,11.0,97.0,3.6,11.1,103.0,91.28,72.73
2018,1,25,11,45,118.5,148.0,3.65,11.1,212.0,261.19,218.65
2018,1,25,12,0,226.0,199.0,3.7,11.1,321.0,424.67,352.92
2018,1,25,12,15,427.0,176.0,3.75,11.05,408.0,576.11,476.21
2018,1,25,12,30,628.0,153.0,3.8,11.0,495.0,703.52,576.73
2018,1,25,12,45,656.5,139.0,3.8,10.9,493.5,685.39,562.23
2018,1,25,13,0,685.0,125.0,3.8,10.8,492.0,662.7,544.9
2018,1,25,13,15,755.0,110.5,3.8,10.75,506.0,663.72,545.68
2018,1,25,13,30,825.0,96.0,3.8,10.7,520.0,654.92,538.13
2018,1,25,13,45,814.5,94.5,3.8,10.65,499.5,605.39,497.54
2018,1,25,14,0,804.0,93.0,3.8,10.6,479.0,554.69,455.24
2018,1,25,14,15,789.0,90.5,3.7,10.5,452.0,499.83,408.4
2018,1,25,14,30,774.0,88.0,3.6,10.4,425.0,444.82,360.2
2018,1,25,14,45,752.5,85.0,3.55,10.3,392.0,386.34,308.08
2018,1,25,15,0,731.0,82.0,3.5,10.2,359.0,329.17,255.89
2018,1,25,15,15,698.5,78.5,3.5,10.2,321.0,269.96,201.62
2018,1,25,15,30,666.0,75.0,3.5,10.2,283.0,213.8,150.35
2018,1,25,15,45,621.0,69.5,3.25,9.85,242.0,157.33,101.72
2018,1,25,16,0,576.0,64.0,3.0,9.5,201.0,106.11,62.7
2018,1,25,16,15,504.0,57.5,2.9,9.25,159.5,58.82,37.02
2018,1,25,16,30,432.0,51.0,2.8,9.0,118.0,41.82,31.72
2018,1,25,16,45,316.5,40.5,2.7,8.75,81.0,33.65,23.51
2018,1,25,17,0,201.0,30.0,2.6,8.5,44.0,23.33,8.63
2018,1,25,17,15,105.0,16.0,2.55,8.35,23.0,13.66,0.0
2018,1,25,17,30,9.0,2.0,2.5,8.2,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.5,8.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,7,15,33.5,6.0,1.1,6.75,6.5,0.0,0.0
2018,1,26,7,30,67.0,12.0,1.1,7.0,13.0,55.73,0.0
2018,1,26,7,45,198.0,24.0,1.05,7.2,42.5,207.92,100.97
2018,1,26,8,0,329.0,36.0,1.0,7.4,72.0,341.17,275.7
2018,1,26,8,15,464.5,41.5,1.05,7.8,118.0,467.34,385.61
2018,1,26,8,30,600.0,47.0,1.1,8.2,164.0,600.1,492.54
2018,1,26,8,45,524.5,63.0,1.1,8.55,183.0,572.63,472.77
2018,1,26,9,0,449.0,79.0,1.1,8.9,202.0,531.39,441.85
2018,1,26,9,15,435.5,94.5,1.1,9.2,229.0,547.38,454.49
2018,1,26,9,30,422.0,110.0,1.1,9.5,256.0,560.51,463.66
2018,1,26,9,45,468.5,114.0,1.05,9.75,292.0,611.73,501.18
2018,1,26,10,0,515.0,118.0,1.0,10.0,328.0,662.1,536.56
2018,1,26,10,15,538.5,124.0,0.95,10.15,358.0,691.86,556.09
2018,1,26,10,30,562.0,130.0,0.9,10.3,388.0,728.42,580.42
2018,1,26,10,45,639.5,121.0,0.9,10.5,429.0,787.47,620.81
2018,1,26,11,0,717.0,112.0,0.9,10.7,470.0,841.95,656.86
2018,1,26,11,15,810.5,91.5,0.9,10.75,509.5,886.7,686.03
2018,1,26,11,30,904.0,71.0,0.9,10.8,549.0,921.56,708.3
2018,1,26,11,45,907.0,72.0,0.9,10.9,559.0,906.28,696.64
2018,1,26,12,0,910.0,73.0,0.9,11.0,569.0,887.34,683.4
2018,1,26,12,15,909.0,73.5,0.9,10.95,570.5,860.82,665.47
2018,1,26,12,30,908.0,74.0,0.9,10.9,572.0,831.02,645.38
2018,1,26,12,45,903.5,74.5,0.95,10.9,566.0,795.36,621.82
2018,1,26,13,0,899.0,75.0,1.0,10.9,560.0,756.94,596.11
2018,1,26,13,15,875.5,78.5,1.05,10.8,541.5,706.07,561.27
2018,1,26,13,30,852.0,82.0,1.1,10.7,523.0,658.95,526.16
2018,1,26,13,45,699.0,115.0,1.15,10.6,467.5,559.72,449.85
2018,1,26,14,0,546.0,148.0,1.2,10.5,412.0,462.6,373.88
2018,1,26,14,15,484.0,151.0,1.2,10.4,375.5,401.46,324.71
2018,1,26,14,30,422.0,154.0,1.2,10.3,339.0,345.46,278.54
2018,1,26,14,45,300.5,157.5,1.2,10.15,284.0,265.99,213.72
2018,1,26,15,0,179.0,161.0,1.2,10.0,229.0,202.48,162.29
2018,1,26,15,15,112.0,142.0,1.2,10.0,183.0,153.93,122.64
2018,1,26,15,30,45.0,123.0,1.2,10.0,137.0,111.76,88.97
2018,1,26,15,45,37.5,107.0,1.2,9.5,117.5,92.91,73.22
2018,1,26,16,0,30.0,91.0,1.2,9.0,98.0,75.28,58.55
2018,1,26,16,15,36.0,73.5,1.3,8.75,80.5,58.26,44.26
2018,1,26,16,30,42.0,56.0,1.4,8.5,63.0,43.86,33.69
2018,1,26,16,45,28.0,39.5,1.45,8.25,43.5,31.4,21.78
2018,1,26,17,0,14.0,23.0,1.5,8.0,24.0,18.76,6.94
2018,1,26,17,15,11.0,12.0,1.55,7.85,12.5,10.24,0.0
2018,1,26,17,30,8.0,1.0,1.6,7.7,1.0,0.0,0.0
2018,1,26,17,45,4.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,27,7,15,37.5,5.5,0.65,8.2,6.5,0.0,0.0
2018,1,27,7,30,75.0,11.0,0.7,8.4,13.0,60.34,0.0
2018,1,27,7,45,178.0,24.0,0.7,8.65,40.5,194.63,103.46
2018,1,27,8,0,281.0,37.0,0.7,8.9,68.0,305.24,245.96
2018,1,27,8,15,357.5,45.0,0.7,9.25,103.5,386.82,319.39
2018,1,27,8,30,434.0,53.0,0.7,9.6,139.0,471.28,389.21
2018,1,27,8,45,491.5,62.0,0.7,9.95,181.0,543.71,446.4
2018,1,27,9,0,549.0,71.0,0.7,10.3,223.0,617.28,501.85
2018,1,27,9,15,603.5,74.5,0.7,10.65,265.0,681.45,547.97
2018,1,27,9,30,658.0,78.0,0.7,11.0,307.0,745.0,591.95
2018,1,27,9,45,726.0,73.0,0.7,11.3,350.5,802.27,630.1
2018,1,27,10,0,794.0,68.0,0.7,11.6,394.0,864.91,670.91
2018,1,27,10,15,612.5,113.5,0.75,11.85,376.0,759.6,595.73
2018,1,27,10,30,431.0,159.0,0.8,12.1,358.0,632.08,503.17
2018,1,27,10,45,529.5,145.5,0.8,12.35,403.0,704.16,557.14
2018,1,27,11,0,628.0,132.0,0.8,12.6,448.0,783.32,611.01
2018,1,27,11,15,585.0,147.0,0.85,12.8,449.0,750.17,586.19
2018,1,27,11,30,542.0,162.0,0.9,13.0,450.0,707.5,555.89
2018,1,27,11,45,370.5,204.5,0.95,13.15,403.0,569.25,452.07
2018,1,27,12,0,199.0,247.0,1.0,13.3,356.0,439.15,351.08
2018,1,27,12,15,213.5,247.0,1.05,13.4,364.5,442.05,354.56
2018,1,27,12,30,228.0,247.0,1.1,13.5,373.0,443.48,355.75
2018,1,27,12,45,203.5,247.5,1.15,13.6,359.0,413.51,332.02
2018,1,27,13,0,179.0,248.0,1.2,13.7,345.0,384.64,309.21
2018,1,27,13,15,282.0,223.5,1.25,13.75,372.5,432.74,348.35
2018,1,27,13,30,385.0,199.0,1.3,13.8,400.0,458.17,368.7
2018,1,27,13,45,610.0,138.5,1.35,13.8,442.5,530.24,424.76
2018,1,27,14,0,835.0,78.0,1.4,13.8,485.0,559.16,445.5
2018,1,27,14,15,831.0,74.0,1.45,13.75,460.5,506.86,402.38
2018,1,27,14,30,827.0,70.0,1.5,13.7,436.0,453.22,357.31
2018,1,27,14,45,804.0,68.0,1.5,13.6,402.0,392.97,305.51
2018,1,27,15,0,781.0,66.0,1.5,13.5,368.0,333.93,253.28
2018,1,27,15,15,726.5,65.5,1.5,13.5,324.0,269.08,196.27
2018,1,27,15,30,672.0,65.0,1.5,13.5,280.0,207.78,142.64
2018,1,27,15,45,588.5,65.0,1.35,12.8,234.5,149.87,95.43
2018,1,27,16,0,505.0,65.0,1.2,12.1,189.0,101.72,60.87
2018,1,27,16,15,343.0,61.0,1.3,11.55,138.0,56.05,36.5
2018,1,27,16,30,181.0,57.0,1.4,11.0,87.0,43.59,33.16
2018,1,27,16,45,205.0,42.5,1.45,10.45,66.0,32.51,22.63
2018,1,27,17,0,229.0,28.0,1.5,9.9,45.0,23.33,10.94
2018,1,27,17,15,134.5,17.0,1.55,9.75,25.0,14.51,0.0
2018,1,27,17,30,40.0,6.0,1.6,9.6,5.0,0.0,0.0
2018,1,27,17,45,20.0,3.0,1.65,9.45,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,7,15,74.5,7.0,1.85,7.75,9.0,0.0,0.0
2018,1,28,7,30,149.0,14.0,1.9,8.4,18.0,113.26,0.0
2018,1,28,7,45,213.5,25.0,1.95,9.05,43.0,223.24,129.5
2018,1,28,8,0,278.0,36.0,2.0,9.7,68.0,303.2,246.72
2018,1,28,8,15,406.0,44.5,2.05,10.2,114.0,425.16,353.7
2018,1,28,8,30,534.0,53.0,2.1,10.7,160.0,554.47,459.77
2018,1,28,8,45,639.0,53.0,2.1,11.15,210.5,650.85,535.52
2018,1,28,9,0,744.0,53.0,2.1,11.6,261.0,759.02,616.66
2018,1,28,9,15,779.5,55.5,2.1,12.1,302.5,808.98,651.44
2018,1,28,9,30,815.0,58.0,2.1,12.6,344.0,857.06,683.99
2018,1,28,9,45,840.0,59.5,2.1,13.05,381.5,881.55,698.84
2018,1,28,10,0,865.0,61.0,2.1,13.5,419.0,912.98,718.43
2018,1,28,10,15,881.5,62.5,2.05,13.9,450.5,933.26,729.37
2018,1,28,10,30,898.0,64.0,2.0,14.3,482.0,950.07,737.86
2018,1,28,10,45,910.5,65.0,2.0,14.65,508.0,958.69,741.48
2018,1,28,11,0,923.0,66.0,2.0,15.0,534.0,963.48,742.67
2018,1,28,11,15,930.5,67.0,2.0,15.25,552.0,959.64,738.42
2018,1,28,11,30,938.0,68.0,2.0,15.5,570.0,951.84,731.74
2018,1,28,11,45,942.0,68.0,2.0,15.75,580.0,935.65,719.54
2018,1,28,12,0,946.0,68.0,2.0,16.0,590.0,915.65,704.97
2018,1,28,12,15,946.0,68.5,2.0,16.2,592.5,889.13,686.17
2018,1,28,12,30,946.0,69.0,2.0,16.4,595.0,859.12,665.08
2018,1,28,12,45,943.5,69.0,2.0,16.55,589.5,823.21,639.98
2018,1,28,13,0,941.0,69.0,2.0,16.7,584.0,784.27,612.7
2018,1,28,13,15,935.0,69.5,2.0,16.75,571.0,740.59,582.1
2018,1,28,13,30,929.0,70.0,2.0,16.8,558.0,694.51,547.87
2018,1,28,13,45,919.5,69.0,1.95,16.85,537.0,642.48,507.33
2018,1,28,14,0,910.0,68.0,1.9,16.9,516.0,588.91,464.6
2018,1,28,14,15,897.0,66.5,1.85,16.8,488.0,531.73,418.16
2018,1,28,14,30,884.0,65.0,1.8,16.7,460.0,473.91,369.75
2018,1,28,14,45,849.5,64.5,1.75,16.55,421.0,408.18,314.01
2018,1,28,15,0,815.0,64.0,1.7,16.4,382.0,344.55,258.61
2018,1,28,15,15,660.5,78.0,1.7,16.4,319.0,261.7,190.52
2018,1,28,15,30,506.0,92.0,1.7,16.4,256.0,196.51,138.53
2018,1,28,15,45,449.0,85.0,1.45,15.3,216.0,143.3,95.29
2018,1,28,16,0,392.0,78.0,1.2,14.2,176.0,100.03,63.46
2018,1,28,16,15,351.5,66.5,1.25,13.7,141.5,60.79,39.85
2018,1,28,16,30,311.0,55.0,1.3,13.2,107.0,41.85,31.37
2018,1,28,16,45,243.5,42.0,1.3,12.7,75.0,32.25,22.29
2018,1,28,17,0,176.0,29.0,1.3,12.2,43.0,22.46,10.96
2018,1,28,17,15,108.5,17.5,1.3,12.0,24.0,14.94,0.0
2018,1,28,17,30,41.0,6.0,1.3,11.8,5.0,0.0,0.0
2018,1,28,17,45,20.5,3.0,1.3,11.6,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.55,9.0,3.5,0.0,0.0
2018,1,29,7,30,2.0,7.0,2.6,9.3,7.0,7.34,0.0
2018,1,29,7,45,1.0,18.0,2.6,9.6,18.0,15.58,4.26
2018,1,29,8,0,0.0,29.0,2.6,9.9,29.0,24.18,14.48
2018,1,29,8,15,0.0,42.5,2.6,10.3,42.5,37.6,26.5
2018,1,29,8,30,0.0,56.0,2.6,10.7,56.0,50.53,37.96
2018,1,29,8,45,0.0,61.0,2.6,11.05,61.0,53.05,40.32
2018,1,29,9,0,0.0,66.0,2.6,11.4,66.0,56.39,43.24
2018,1,29,9,15,0.0,77.5,2.5,11.9,77.5,67.01,52.28
2018,1,29,9,30,0.0,89.0,2.4,12.4,89.0,77.62,61.18
2018,1,29,9,45,7.5,119.0,2.3,12.9,122.0,115.42,93.3
2018,1,29,10,0,15.0,149.0,2.2,13.4,155.0,153.95,125.41
2018,1,29,10,15,23.0,165.0,2.15,13.7,175.5,176.9,144.25
2018,1,29,10,30,31.0,181.0,2.1,14.0,196.0,217.94,177.64
2018,1,29,10,45,20.5,178.5,2.05,14.35,188.5,184.25,149.06
2018,1,29,11,0,10.0,176.0,2.0,14.7,181.0,169.52,136.19
2018,1,29,11,15,19.5,193.5,1.95,14.65,204.0,195.12,157.31
2018,1,29,11,30,29.0,211.0,1.9,14.6,227.0,238.16,192.14
2018,1,29,11,45,32.0,217.5,1.85,14.6,235.0,245.09,197.43
2018,1,29,12,0,35.0,224.0,1.8,14.6,243.0,251.79,202.65
2018,1,29,12,15,71.0,237.0,1.7,14.55,276.5,293.41,236.74
2018,1,29,12,30,107.0,250.0,1.6,14.5,310.0,332.49,268.09
2018,1,29,12,45,198.0,243.5,1.55,14.5,353.0,404.82,326.18
2018,1,29,13,0,289.0,237.0,1.5,14.5,396.0,468.62,375.87
2018,1,29,13,15,282.5,232.5,1.5,14.6,385.0,442.95,355.13
2018,1,29,13,30,276.0,228.0,1.5,14.7,374.0,417.08,334.7
2018,1,29,13,45,206.0,224.5,1.55,14.8,331.0,342.74,275.76
2018,1,29,14,0,136.0,221.0,1.6,14.9,288.0,286.46,230.47
2018,1,29,14,15,131.0,207.5,1.55,14.9,269.5,260.49,209.53
2018,1,29,14,30,126.0,194.0,1.5,14.9,251.0,235.2,188.74
2018,1,29,14,45,149.5,180.0,1.45,14.85,242.5,221.49,176.8
2018,1,29,15,0,173.0,166.0,1.4,14.8,234.0,205.18,162.07
2018,1,29,15,15,110.5,142.0,1.4,14.8,184.0,153.73,120.41
2018,1,29,15,30,48.0,118.0,1.4,14.8,134.0,108.5,84.54
2018,1,29,15,45,55.5,108.5,1.25,14.1,124.5,97.09,74.68
2018,1,29,16,0,63.0,99.0,1.1,13.4,115.0,84.46,63.99
2018,1,29,16,15,48.0,80.5,1.15,13.1,91.5,63.82,48.0
2018,1,29,16,30,33.0,62.0,1.2,12.8,68.0,48.11,36.99
2018,1,29,16,45,20.0,45.0,1.25,12.5,48.5,35.4,25.13
2018,1,29,17,0,7.0,28.0,1.3,12.2,29.0,22.56,11.65
2018,1,29,17,15,16.5,15.5,1.3,12.1,16.0,13.23,0.0
2018,1,29,17,30,26.0,3.0,1.3,12.0,3.0,2.56,0.0
2018,1,29,17,45,13.0,1.5,1.3,11.95,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,30,7,15,16.0,5.5,1.85,8.2,6.0,0.0,0.0
2018,1,30,7,30,32.0,11.0,1.9,8.8,12.0,31.18,0.0
2018,1,30,7,45,73.5,27.0,1.95,9.35,34.5,112.01,70.54
2018,1,30,8,0,115.0,43.0,2.0,9.9,57.0,170.96,138.74
2018,1,30,8,15,154.5,59.5,2.0,10.3,86.5,225.74,188.94
2018,1,30,8,30,194.0,76.0,2.0,10.7,116.0,282.39,238.74
2018,1,30,8,45,203.5,93.5,2.0,11.1,144.0,316.42,267.68
2018,1,30,9,0,213.0,111.0,2.0,11.5,172.0,349.87,295.11
2018,1,30,9,15,262.5,123.0,1.9,11.95,209.5,410.75,344.61
2018,1,30,9,30,312.0,135.0,1.8,12.4,247.0,472.76,393.21
2018,1,30,9,45,378.5,139.0,1.75,12.8,288.5,561.58,461.23
2018,1,30,10,0,445.0,143.0,1.7,13.2,330.0,630.34,512.05
2018,1,30,10,15,516.0,137.0,1.65,13.6,369.5,689.85,554.25
2018,1,30,10,30,587.0,131.0,1.6,14.0,409.0,757.18,600.52
2018,1,30,10,45,637.0,125.5,1.55,14.35,441.0,794.58,624.29
2018,1,30,11,0,687.0,120.0,1.5,14.7,473.0,828.11,645.26
2018,1,30,11,15,771.0,103.5,1.45,15.0,512.0,869.64,671.61
2018,1,30,11,30,855.0,87.0,1.4,15.3,551.0,912.76,698.51
2018,1,30,11,45,836.0,93.5,1.35,15.65,554.0,884.7,676.75
2018,1,30,12,0,817.0,100.0,1.3,16.0,557.0,853.74,654.04
2018,1,30,12,15,852.0,91.0,1.25,16.2,569.5,848.17,649.27
2018,1,30,12,30,887.0,82.0,1.2,16.4,582.0,829.66,635.47
2018,1,30,12,45,831.5,94.5,1.2,16.65,560.0,775.37,597.7
2018,1,30,13,0,776.0,107.0,1.2,16.9,538.0,713.38,554.46
2018,1,30,13,15,795.0,98.0,1.2,17.0,530.5,682.32,532.39
2018,1,30,13,30,814.0,89.0,1.2,17.1,523.0,647.23,506.11
2018,1,30,13,45,838.0,81.0,1.25,17.2,513.5,612.3,479.56
2018,1,30,14,0,862.0,73.0,1.3,17.3,504.0,570.09,446.59
2018,1,30,14,15,841.0,75.5,1.4,17.15,477.5,517.33,404.82
2018,1,30,14,30,820.0,78.0,1.5,17.0,451.0,461.81,359.5
2018,1,30,14,45,800.5,74.0,1.55,16.9,416.0,400.94,308.26
2018,1,30,15,0,781.0,70.0,1.6,16.8,381.0,340.96,256.14
2018,1,30,15,15,750.5,66.5,1.6,16.8,341.5,279.54,201.9
2018,1,30,15,30,720.0,63.0,1.6,16.8,302.0,220.89,149.93
2018,1,30,15,45,694.0,59.0,1.65,15.9,264.5,165.54,102.75
2018,1,30,16,0,668.0,55.0,1.7,15.0,227.0,112.98,62.78
2018,1,30,16,15,579.0,51.5,1.85,14.45,180.5,58.56,33.19
2018,1,30,16,30,490.0,48.0,2.0,13.9,134.0,38.85,28.72
2018,1,30,16,45,381.0,38.0,2.1,13.35,93.0,31.0,21.3
2018,1,30,17,0,272.0,28.0,2.2,12.8,52.0,23.08,12.49
2018,1,30,17,15,168.0,17.5,2.25,12.6,29.5,14.94,0.0
2018,1,30,17,30,64.0,7.0,2.3,12.4,7.0,5.97,0.0
2018,1,30,17,45,32.0,3.5,2.35,12.15,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,31,7,15,115.0,8.0,1.8,8.85,12.0,0.0,0.0
2018,1,31,7,30,230.0,16.0,1.7,9.4,24.0,170.47,0.0
2018,1,31,7,45,382.5,24.0,1.6,9.95,61.0,339.1,230.05
2018,1,31,8,0,535.0,32.0,1.5,10.5,98.0,485.28,389.98
2018,1,31,8,15,474.5,47.0,1.45,10.85,123.0,483.95,397.16
2018,1,31,8,30,414.0,62.0,1.4,11.2,148.0,466.8,387.44
2018,1,31,8,45,468.0,71.0,1.4,11.5,189.5,536.42,443.89
2018,1,31,9,0,522.0,80.0,1.4,11.8,231.0,606.87,497.85
2018,1,31,9,15,595.5,80.0,1.4,12.1,276.5,684.27,554.81
2018,1,31,9,30,669.0,80.0,1.4,12.4,322.0,761.21,609.22
2018,1,31,9,45,749.5,74.5,1.45,12.75,371.5,830.43,656.75
2018,1,31,10,0,830.0,69.0,1.5,13.1,421.0,905.06,706.84
2018,1,31,10,15,865.5,67.0,1.5,13.5,457.5,928.25,719.52
2018,1,31,10,30,901.0,65.0,1.5,13.9,494.0,958.51,737.54
2018,1,31,10,45,910.5,66.0,1.5,14.3,518.5,964.45,738.88
2018,1,31,11,0,920.0,67.0,1.5,14.7,543.0,966.55,738.08
2018,1,31,11,15,921.0,69.0,1.5,15.0,559.0,958.08,730.66
2018,1,31,11,30,922.0,71.0,1.5,15.3,575.0,945.8,720.98
2018,1,31,11,45,883.5,81.5,1.5,15.6,572.0,904.74,692.01
2018,1,31,12,0,845.0,92.0,1.5,15.9,569.0,870.29,667.86
2018,1,31,12,15,781.5,109.5,1.5,16.15,552.0,810.83,626.35
2018,1,31,12,30,718.0,127.0,1.5,16.4,535.0,755.92,587.86
2018,1,31,12,45,735.0,120.5,1.5,16.65,535.0,733.56,572.16
2018,1,31,13,0,752.0,114.0,1.5,16.9,535.0,707.52,553.43
2018,1,31,13,15,761.0,108.0,1.5,16.95,525.5,670.14,525.89
2018,1,31,13,30,770.0,102.0,1.5,17.0,516.0,633.15,498.0
2018,1,31,13,45,775.5,96.0,1.45,17.1,500.0,591.03,465.15
2018,1,31,14,0,781.0,90.0,1.4,17.2,484.0,546.39,429.57
2018,1,31,14,15,770.0,87.0,1.45,17.15,458.0,493.96,387.75
2018,1,31,14,30,759.0,84.0,1.5,17.1,432.0,441.0,344.12
2018,1,31,14,45,745.5,79.0,1.5,17.0,400.5,384.83,296.45
2018,1,31,15,0,732.0,74.0,1.5,16.9,369.0,328.99,247.64
2018,1,31,15,15,693.5,73.5,1.5,16.9,331.0,269.17,195.24
2018,1,31,15,30,655.0,73.0,1.5,16.9,293.0,214.29,147.04
2018,1,31,15,45,599.0,69.0,1.55,15.95,250.0,157.48,100.24
2018,1,31,16,0,543.0,65.0,1.6,15.0,207.0,107.25,63.0
2018,1,31,16,15,481.5,58.0,1.7,14.5,166.5,61.18,37.05
2018,1,31,16,30,420.0,51.0,1.8,14.0,126.0,40.93,30.58
2018,1,31,16,45,338.0,41.5,1.9,13.5,90.5,33.78,23.77
2018,1,31,17,0,256.0,32.0,2.0,13.0,55.0,26.55,15.65
2018,1,31,17,15,149.5,19.0,2.05,12.7,30.5,14.85,0.0
2018,1,31,17,30,43.0,6.0,2.1,12.4,6.0,5.12,0.0
2018,1,31,17,45,21.5,3.0,2.15,12.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,1,7,15,33.0,7.5,1.3,10.3,8.5,0.0,0.0
2018,2,1,7,30,66.0,15.0,1.3,10.8,17.0,57.85,0.0
2018,2,1,7,45,150.0,29.0,1.35,11.35,44.5,189.23,131.38
2018,2,1,8,0,234.0,43.0,1.4,11.9,72.0,277.96,226.31
2018,2,1,8,15,300.5,55.0,1.35,12.3,108.5,352.09,291.97
2018,2,1,8,30,367.0,67.0,1.3,12.7,145.0,430.53,357.53
2018,2,1,8,45,395.5,79.0,1.25,13.1,180.0,479.27,396.44
2018,2,1,9,0,424.0,91.0,1.2,13.5,215.0,528.1,433.78
2018,2,1,9,15,458.0,101.0,1.2,13.9,252.5,578.78,471.31
