Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,587.0,56.0,5.5,10.2,186.0,44.81,34.88
2018,2,11,16,45,480.5,49.0,5.35,9.9,138.5,39.58,29.86
2018,2,11,17,0,374.0,42.0,5.2,9.6,91.0,34.48,24.69
2018,2,11,17,15,248.0,29.5,5.2,9.4,56.5,24.42,13.56
2018,2,11,17,30,122.0,17.0,5.2,9.2,22.0,14.51,0.0
2018,2,11,17,45,61.0,8.5,5.15,9.05,11.0,7.26,0.0
2018,2,11,18,0,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.05,8.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.85,8.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.35,7.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,5.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,12,6,45,16.5,1.5,3.05,5.9,1.0,0.0,0.0
2018,2,12,7,0,33.0,3.0,3.0,6.1,2.0,0.0,0.0
2018,2,12,7,15,211.5,13.5,3.1,6.6,27.0,148.98,0.0
2018,2,12,7,30,390.0,24.0,3.2,7.1,52.0,327.3,200.11
2018,2,12,7,45,505.5,30.5,3.25,7.6,95.5,447.46,367.13
2018,2,12,8,0,621.0,37.0,3.3,8.1,139.0,566.17,472.27
2018,2,12,8,15,683.0,41.5,3.4,8.6,186.5,645.13,539.25
2018,2,12,8,30,745.0,46.0,3.5,9.1,234.0,725.68,603.96
2018,2,12,8,45,784.0,49.5,3.55,9.6,281.0,785.66,649.62
2018,2,12,9,0,823.0,53.0,3.6,10.1,328.0,835.21,685.5
2018,2,12,9,15,847.5,56.0,3.6,10.45,371.5,878.24,715.36
2018,2,12,9,30,872.0,59.0,3.6,10.8,415.0,918.97,742.68
2018,2,12,9,45,888.0,62.0,3.55,11.15,453.5,948.81,761.15
2018,2,12,10,0,904.0,65.0,3.5,11.5,492.0,975.34,777.0
2018,2,12,10,15,917.5,67.0,3.4,11.75,525.0,994.5,787.34
2018,2,12,10,30,931.0,69.0,3.3,12.0,558.0,1009.88,795.01
2018,2,12,10,45,940.0,70.0,3.25,12.25,584.0,1015.58,796.38
2018,2,12,11,0,949.0,71.0,3.2,12.5,610.0,1017.25,795.18
2018,2,12,11,15,954.5,72.0,3.15,12.7,628.5,1011.43,789.12
2018,2,12,11,30,960.0,73.0,3.1,12.9,647.0,1001.51,780.48
2018,2,12,11,45,963.0,73.5,3.05,13.05,658.0,984.55,767.32
2018,2,12,12,0,966.0,74.0,3.0,13.2,669.0,963.62,751.62
2018,2,12,12,15,965.5,75.0,2.95,13.25,671.5,936.33,731.9
2018,2,12,12,30,965.0,76.0,2.9,13.3,674.0,905.39,709.74
2018,2,12,12,45,961.5,76.5,2.85,13.4,668.5,867.95,682.89
2018,2,12,13,0,958.0,77.0,2.8,13.5,663.0,827.38,653.79
2018,2,12,13,15,953.5,76.5,2.75,13.5,649.5,782.06,621.37
2018,2,12,13,30,949.0,76.0,2.7,13.5,636.0,734.12,586.18
2018,2,12,13,45,942.5,74.5,2.7,13.5,615.0,681.47,545.24
2018,2,12,14,0,936.0,73.0,2.7,13.5,594.0,626.87,501.7
2018,2,12,14,15,925.0,72.0,2.7,13.4,565.5,568.72,454.22
2018,2,12,14,30,914.0,71.0,2.7,13.3,537.0,509.58,404.4
2018,2,12,14,45,883.5,72.5,2.7,13.25,498.5,444.04,348.01
2018,2,12,15,0,853.0,74.0,2.7,13.2,460.0,379.71,291.13
2018,2,12,15,15,846.5,68.5,2.7,13.2,423.5,317.87,234.52
2018,2,12,15,30,840.0,63.0,2.7,13.2,387.0,255.85,177.26
2018,2,12,15,45,764.0,63.5,2.55,12.7,332.0,187.45,119.53
2018,2,12,16,0,688.0,64.0,2.4,12.2,277.0,128.01,74.58
2018,2,12,16,15,622.0,60.5,2.4,11.5,229.5,71.08,41.2
2018,2,12,16,30,556.0,57.0,2.4,10.8,182.0,45.32,35.3
2018,2,12,16,45,482.5,48.5,2.35,10.15,139.0,39.05,29.44
2018,2,12,17,0,409.0,40.0,2.3,9.5,96.0,32.73,23.28
2018,2,12,17,15,286.0,29.0,2.4,9.25,60.5,23.95,13.68
2018,2,12,17,30,163.0,18.0,2.5,9.0,25.0,15.36,0.0
2018,2,12,17,45,81.5,9.0,2.55,8.75,12.5,7.68,0.0
2018,2,12,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.2,5.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.2,5.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.2,5.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.2,5.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.1,5.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.9,5.4,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.9,5.6,3.0,0.0,0.0
2018,2,13,7,15,216.0,15.5,2.95,6.15,30.0,153.82,0.0
2018,2,13,7,30,397.0,27.0,3.0,6.7,57.0,348.74,230.85
2018,2,13,7,45,512.0,34.0,3.1,7.2,101.5,455.56,375.35
2018,2,13,8,0,627.0,41.0,3.2,7.7,146.0,575.92,481.04
2018,2,13,8,15,689.0,45.5,3.2,8.25,194.5,655.98,548.05
2018,2,13,8,30,751.0,50.0,3.2,8.8,243.0,737.17,612.24
2018,2,13,8,45,790.0,54.0,3.2,9.35,290.5,798.3,657.93
2018,2,13,9,0,829.0,58.0,3.2,9.9,338.0,858.41,700.83
2018,2,13,9,15,856.5,60.0,3.1,10.35,382.0,893.63,723.37
2018,2,13,9,30,884.0,62.0,3.0,10.8,426.0,935.87,750.33
2018,2,13,9,45,903.0,64.0,2.9,11.3,465.5,967.32,768.55
2018,2,13,10,0,922.0,66.0,2.8,11.8,505.0,995.51,784.14
2018,2,13,10,15,934.5,67.5,2.7,12.1,538.0,1013.13,792.67
2018,2,13,10,30,947.0,69.0,2.6,12.4,571.0,1026.9,798.58
2018,2,13,10,45,954.5,70.5,2.45,12.75,597.0,1031.77,797.73
2018,2,13,11,0,962.0,72.0,2.3,13.1,623.0,1032.52,794.22
2018,2,13,11,15,966.0,73.0,2.15,13.3,641.0,1025.09,785.77
2018,2,13,11,30,970.0,74.0,2.0,13.5,659.0,1013.54,774.76
2018,2,13,11,45,971.5,75.0,1.85,13.75,669.5,995.57,759.49
2018,2,13,12,0,973.0,76.0,1.7,14.0,680.0,973.64,741.78
2018,2,13,12,15,973.5,76.0,1.6,14.15,682.5,945.75,721.23
2018,2,13,12,30,974.0,76.0,1.5,14.3,685.0,914.17,698.36
2018,2,13,12,45,972.0,76.0,1.35,14.45,679.5,877.0,671.1
2018,2,13,13,0,970.0,76.0,1.2,14.6,674.0,836.57,641.7
2018,2,13,13,15,965.0,76.0,1.1,14.65,660.5,790.89,609.57
2018,2,13,13,30,960.0,76.0,1.0,14.7,647.0,742.59,574.97
2018,2,13,13,45,952.0,75.5,0.9,14.8,625.5,689.44,534.36
2018,2,13,14,0,944.0,75.0,0.8,14.9,604.0,634.44,491.49
2018,2,13,14,15,932.5,74.0,0.7,14.9,575.5,575.48,444.76
2018,2,13,14,30,921.0,73.0,0.6,14.9,547.0,515.56,395.94
2018,2,13,14,45,905.0,71.0,0.55,14.85,511.5,452.13,343.44
2018,2,13,15,0,889.0,69.0,0.5,14.8,476.0,388.87,289.36
2018,2,13,15,15,867.5,67.0,0.5,14.8,435.5,323.06,232.22
2018,2,13,15,30,846.0,65.0,0.5,14.8,395.0,259.4,176.14
2018,2,13,15,45,797.5,64.0,0.5,14.35,346.5,193.81,121.21
2018,2,13,16,0,749.0,63.0,0.5,13.9,298.0,133.7,75.73
2018,2,13,16,15,655.5,60.5,0.65,13.35,242.5,72.5,41.17
2018,2,13,16,30,562.0,58.0,0.8,12.8,187.0,46.07,35.71
2018,2,13,16,45,496.5,50.0,0.95,12.25,144.5,40.28,30.34
2018,2,13,17,0,431.0,42.0,1.1,11.7,102.0,34.45,24.66
2018,2,13,17,15,293.5,30.5,1.2,11.3,64.0,25.21,14.95
2018,2,13,17,30,156.0,19.0,1.3,10.9,26.0,14.86,0.0
2018,2,13,17,45,78.0,9.5,1.4,10.5,13.0,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,14,6,45,11.5,1.5,1.4,7.4,1.5,0.0,0.0
2018,2,14,7,0,23.0,3.0,1.4,7.5,3.0,0.0,0.0
2018,2,14,7,15,13.5,11.5,1.4,8.05,11.5,18.62,0.0
2018,2,14,7,30,4.0,20.0,1.4,8.6,20.0,19.31,8.17
2018,2,14,7,45,79.0,39.0,1.45,9.1,52.5,115.43,93.43
2018,2,14,8,0,154.0,58.0,1.5,9.6,85.0,216.28,181.95
2018,2,14,8,15,245.0,70.5,1.6,10.0,128.0,328.43,278.2
2018,2,14,8,30,336.0,83.0,1.7,10.4,171.0,428.23,361.66
2018,2,14,8,45,182.5,95.5,1.8,10.75,144.5,295.38,250.04
2018,2,14,9,0,29.0,108.0,1.9,11.1,118.0,138.05,113.82
2018,2,14,9,15,29.0,133.0,2.05,11.5,144.0,166.89,138.03
2018,2,14,9,30,29.0,158.0,2.2,11.9,170.0,195.35,161.1
2018,2,14,9,45,26.5,154.5,2.4,12.35,166.5,184.09,151.07
2018,2,14,10,0,24.0,151.0,2.6,12.8,163.0,174.34,142.41
2018,2,14,10,15,247.0,165.5,2.65,13.05,297.0,447.31,370.36
2018,2,14,10,30,470.0,180.0,2.7,13.3,431.0,704.4,569.01
2018,2,14,10,45,451.0,198.0,2.75,13.55,448.0,702.27,563.24
2018,2,14,11,0,432.0,216.0,2.8,13.8,465.0,697.51,557.69
2018,2,14,11,15,405.5,232.0,2.85,13.85,471.5,660.84,529.34
2018,2,14,11,30,379.0,248.0,2.9,13.9,478.0,644.02,515.5
2018,2,14,11,45,482.0,220.5,2.95,14.0,518.5,716.41,571.12
2018,2,14,12,0,585.0,193.0,3.0,14.1,559.0,763.34,606.95
2018,2,14,12,15,565.0,201.0,3.05,14.05,555.5,734.12,584.41
2018,2,14,12,30,545.0,209.0,3.1,14.0,552.0,703.42,561.2
2018,2,14,12,45,703.0,158.5,3.2,13.95,597.5,762.21,607.96
2018,2,14,13,0,861.0,108.0,3.3,13.9,643.0,795.55,633.15
2018,2,14,13,15,899.5,94.0,3.4,13.75,642.5,763.65,610.69
2018,2,14,13,30,938.0,80.0,3.5,13.6,642.0,732.82,588.62
2018,2,14,13,45,933.0,78.5,3.65,13.45,621.5,681.43,548.91
2018,2,14,14,0,928.0,77.0,3.8,13.3,601.0,627.97,506.41
2018,2,14,14,15,920.0,75.0,3.9,13.05,573.5,570.58,459.4
2018,2,14,14,30,912.0,73.0,4.0,12.8,546.0,511.94,409.71
2018,2,14,14,45,898.5,70.5,4.1,12.6,511.5,449.51,355.24
2018,2,14,15,0,885.0,68.0,4.2,12.4,477.0,386.99,298.98
2018,2,14,15,15,863.5,66.0,4.2,12.4,436.5,322.74,239.85
2018,2,14,15,30,842.0,64.0,4.2,12.4,396.0,257.83,180.04
2018,2,14,15,45,811.5,61.0,4.2,11.75,351.0,193.72,123.45
2018,2,14,16,0,781.0,58.0,4.2,11.1,306.0,132.85,75.11
2018,2,14,16,15,734.0,54.5,4.05,10.6,258.5,74.4,41.49
2018,2,14,16,30,687.0,51.0,3.9,10.1,211.0,44.82,34.98
2018,2,14,16,45,569.5,47.0,3.75,9.6,159.5,38.08,28.69
2018,2,14,17,0,452.0,43.0,3.6,9.1,108.0,35.3,25.71
2018,2,14,17,15,291.0,31.0,3.65,8.85,67.0,25.53,15.67
2018,2,14,17,30,130.0,19.0,3.7,8.6,26.0,14.81,0.0
2018,2,14,17,45,65.0,9.5,3.7,8.35,13.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.85,7.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.1,5.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,15,6,45,27.5,3.0,3.15,5.55,2.5,0.0,0.0
2018,2,15,7,0,55.0,6.0,3.2,5.8,5.0,0.0,0.0
2018,2,15,7,15,239.0,17.5,3.35,6.25,34.5,171.0,0.0
2018,2,15,7,30,423.0,29.0,3.5,6.7,64.0,374.66,274.18
2018,2,15,7,45,549.0,34.0,3.65,7.2,111.0,485.29,402.63
2018,2,15,8,0,675.0,39.0,3.8,7.7,158.0,613.34,513.45
2018,2,15,8,15,734.0,43.5,3.8,8.2,208.0,692.22,579.18
2018,2,15,8,30,793.0,48.0,3.8,8.7,258.0,772.33,642.31
2018,2,15,8,45,830.5,50.5,3.85,9.25,306.0,822.23,679.45
2018,2,15,9,0,868.0,53.0,3.9,9.8,354.0,879.29,720.41
2018,2,15,9,15,891.0,56.0,3.85,10.25,399.0,922.19,749.07
2018,2,15,9,30,914.0,59.0,3.8,10.7,444.0,962.51,775.05
2018,2,15,9,45,929.5,62.0,3.8,11.2,484.0,992.61,793.27
2018,2,15,10,0,945.0,65.0,3.8,11.7,524.0,1019.19,808.78
2018,2,15,10,15,958.0,66.0,3.7,12.05,557.5,1036.82,817.54
2018,2,15,10,30,971.0,67.0,3.6,12.4,591.0,1050.52,823.6
2018,2,15,10,45,980.0,68.5,3.5,12.7,618.0,1056.84,824.76
2018,2,15,11,0,989.0,70.0,3.4,13.0,645.0,1058.91,823.17
2018,2,15,11,15,995.0,70.0,3.35,13.25,664.0,1051.84,816.07
2018,2,15,11,30,1001.0,70.0,3.3,13.5,683.0,1040.51,806.34
2018,2,15,11,45,1004.5,70.5,3.25,13.7,694.5,1023.19,792.86
2018,2,15,12,0,1008.0,71.0,3.2,13.9,706.0,1001.7,776.74
2018,2,15,12,15,1007.0,71.5,3.2,14.0,708.0,972.15,755.88
2018,2,15,12,30,1006.0,72.0,3.2,14.1,710.0,938.84,732.48
2018,2,15,12,45,1000.5,72.5,3.2,14.2,702.5,898.26,703.94
2018,2,15,13,0,995.0,73.0,3.2,14.3,695.0,854.57,673.1
2018,2,15,13,15,991.0,72.0,3.15,14.35,681.0,807.39,639.38
2018,2,15,13,30,987.0,71.0,3.1,14.4,667.0,757.46,603.22
2018,2,15,13,45,980.5,70.0,3.1,14.45,645.5,703.4,561.18
2018,2,15,14,0,974.0,69.0,3.1,14.5,624.0,647.28,516.42
2018,2,15,14,15,964.0,68.0,3.05,14.4,595.0,587.49,467.58
2018,2,15,14,30,954.0,67.0,3.0,14.3,566.0,526.52,416.25
2018,2,15,14,45,937.0,65.0,2.95,14.25,529.0,460.75,359.48
2018,2,15,15,0,920.0,63.0,2.9,14.2,492.0,395.22,301.23
2018,2,15,15,15,899.0,61.0,2.9,14.2,450.5,329.04,241.25
2018,2,15,15,30,878.0,59.0,2.9,14.2,409.0,264.16,182.03
2018,2,15,15,45,804.0,62.0,2.6,13.55,354.5,193.47,122.33
2018,2,15,16,0,730.0,65.0,2.3,12.9,300.0,133.58,77.17
2018,2,15,16,15,663.0,61.5,2.3,12.1,249.5,73.6,42.14
2018,2,15,16,30,596.0,58.0,2.3,11.3,199.0,46.09,35.97
2018,2,15,16,45,523.0,50.5,2.3,10.55,154.0,40.63,30.91
2018,2,15,17,0,450.0,43.0,2.3,9.8,109.0,35.17,25.6
2018,2,15,17,15,330.5,32.5,2.3,9.5,71.0,26.88,17.02
2018,2,15,17,30,211.0,22.0,2.3,9.2,33.0,18.51,0.0
2018,2,15,17,45,105.5,11.0,2.3,8.9,16.5,9.39,0.0
2018,2,15,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,16,6,45,31.5,3.0,1.4,8.0,3.0,0.0,0.0
2018,2,16,7,0,63.0,6.0,1.4,8.0,6.0,5.12,0.0
2018,2,16,7,15,230.5,17.0,1.4,8.45,34.5,165.27,0.0
2018,2,16,7,30,398.0,28.0,1.4,8.9,63.0,359.65,267.14
2018,2,16,7,45,501.5,35.5,1.45,9.3,107.5,461.89,376.95
2018,2,16,8,0,605.0,43.0,1.5,9.7,152.0,563.74,463.14
2018,2,16,8,15,665.5,48.0,1.55,10.2,200.0,642.61,526.49
2018,2,16,8,30,726.0,53.0,1.6,10.7,248.0,722.77,587.44
2018,2,16,8,45,764.5,56.5,1.6,11.2,295.0,782.34,629.81
2018,2,16,9,0,803.0,60.0,1.6,11.7,342.0,840.91,669.67
2018,2,16,9,15,829.5,63.0,1.65,12.1,386.0,886.13,699.46
2018,2,16,9,30,856.0,66.0,1.7,12.5,430.0,928.94,726.94
2018,2,16,9,45,874.5,67.5,1.7,12.9,468.5,948.46,737.16
2018,2,16,10,0,893.0,69.0,1.7,13.3,507.0,975.26,752.52
2018,2,16,10,15,906.0,71.0,1.65,13.55,540.0,993.88,761.79
2018,2,16,10,30,919.0,73.0,1.6,13.8,573.0,1008.74,768.61
2018,2,16,10,45,927.5,74.5,1.6,14.1,599.0,1014.58,770.17
2018,2,16,11,0,936.0,76.0,1.6,14.4,625.0,1016.39,769.33
2018,2,16,11,15,942.0,77.0,1.5,14.6,644.0,1011.04,762.66
2018,2,16,11,30,948.0,78.0,1.4,14.8,663.0,1001.6,753.54
2018,2,16,11,45,951.5,78.5,1.35,15.05,674.0,985.13,740.72
2018,2,16,12,0,955.0,79.0,1.3,15.3,685.0,964.68,725.54
2018,2,16,12,15,956.0,79.0,1.3,15.45,687.5,937.54,707.2
2018,2,16,12,30,957.0,79.0,1.3,15.6,690.0,906.72,686.52
2018,2,16,12,45,955.5,79.0,1.35,15.75,685.0,870.32,662.78
2018,2,16,13,0,954.0,79.0,1.4,15.9,680.0,830.67,636.65
2018,2,16,13,15,950.0,78.5,1.45,15.95,666.5,785.58,606.69
2018,2,16,13,30,946.0,78.0,1.5,16.0,653.0,737.84,573.97
2018,2,16,13,45,939.0,77.0,1.55,16.05,632.0,685.21,534.99
2018,2,16,14,0,932.0,76.0,1.6,16.1,611.0,630.69,493.34
2018,2,16,14,15,922.0,74.5,1.65,16.05,582.5,572.4,447.59
2018,2,16,14,30,912.0,73.0,1.7,16.0,554.0,513.05,399.29
2018,2,16,14,45,897.0,70.5,1.75,15.9,518.5,449.84,346.31
2018,2,16,15,0,882.0,68.0,1.8,15.8,483.0,386.73,291.54
2018,2,16,15,15,861.0,66.0,1.8,15.8,442.5,322.67,234.49
2018,2,16,15,30,840.0,64.0,1.8,15.8,402.0,257.77,176.39
2018,2,16,15,45,802.0,62.0,1.75,15.2,355.5,193.23,121.13
2018,2,16,16,0,764.0,60.0,1.7,14.6,309.0,132.88,74.52
2018,2,16,16,15,667.0,59.5,1.85,14.0,253.0,75.85,43.62
2018,2,16,16,30,570.0,59.0,2.0,13.4,197.0,46.61,36.14
2018,2,16,16,45,498.5,51.5,2.1,12.8,152.5,41.22,31.18
2018,2,16,17,0,427.0,44.0,2.2,12.2,108.0,35.82,25.97
2018,2,16,17,15,308.5,33.0,2.3,11.8,70.5,27.15,17.27
2018,2,16,17,30,190.0,22.0,2.4,11.4,33.0,18.36,0.0
2018,2,16,17,45,95.0,11.0,2.5,10.95,16.5,9.39,0.0
2018,2,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,17,6,45,31.0,3.5,1.0,9.7,3.5,0.0,0.0
2018,2,17,7,0,62.0,7.0,1.0,9.8,7.0,43.83,0.0
2018,2,17,7,15,227.5,18.5,1.0,10.1,36.5,195.17,0.0
2018,2,17,7,30,393.0,30.0,1.0,10.4,66.0,358.34,270.1
2018,2,17,7,45,495.0,37.5,0.95,10.75,110.5,460.09,372.32
2018,2,17,8,0,597.0,45.0,0.9,11.1,155.0,560.44,454.72
2018,2,17,8,15,658.0,49.5,0.95,11.65,203.0,639.17,516.31
2018,2,17,8,30,719.0,54.0,1.0,12.2,251.0,719.06,575.47
2018,2,17,8,45,758.5,57.5,1.0,12.8,298.0,779.41,616.9
2018,2,17,9,0,798.0,61.0,1.0,13.4,345.0,838.82,655.89
2018,2,17,9,15,825.5,63.0,1.0,13.95,388.5,883.53,683.36
2018,2,17,9,30,853.0,65.0,1.0,14.5,432.0,915.4,701.46
2018,2,17,9,45,872.0,66.5,0.95,15.1,470.5,945.85,717.28
2018,2,17,10,0,891.0,68.0,0.9,15.7,509.0,973.17,730.64
2018,2,17,10,15,904.0,69.0,0.9,15.95,541.0,990.48,739.29
2018,2,17,10,30,917.0,70.0,0.9,16.2,573.0,1004.07,745.73
2018,2,17,10,45,926.5,71.0,0.85,16.5,599.0,1010.32,746.38
2018,2,17,11,0,936.0,72.0,0.8,16.8,625.0,1012.54,744.69
2018,2,17,11,15,942.0,72.5,0.9,16.95,643.5,1006.63,741.75
2018,2,17,11,30,948.0,73.0,1.0,17.1,662.0,996.64,736.36
2018,2,17,11,45,951.0,73.5,1.05,17.3,673.0,979.77,725.51
2018,2,17,12,0,954.0,74.0,1.1,17.5,684.0,958.94,712.25
2018,2,17,12,15,954.5,73.5,1.25,17.5,686.0,930.85,696.45
2018,2,17,12,30,955.0,73.0,1.4,17.5,688.0,899.14,677.91
2018,2,17,12,45,953.5,73.0,1.55,17.5,682.5,862.87,655.87
2018,2,17,13,0,952.0,73.0,1.7,17.5,677.0,823.36,631.11
2018,2,17,13,15,948.0,72.0,1.8,17.45,663.5,777.86,601.27
2018,2,17,13,30,944.0,71.0,1.9,17.4,650.0,729.73,568.82
2018,2,17,13,45,936.5,71.0,2.0,17.35,629.0,678.01,530.59
2018,2,17,14,0,929.0,71.0,2.1,17.3,608.0,624.4,489.62
2018,2,17,14,15,917.5,69.5,2.2,17.1,579.0,565.51,443.43
2018,2,17,14,30,906.0,68.0,2.3,16.9,550.0,505.73,394.75
2018,2,17,14,45,891.5,67.0,2.4,16.7,516.0,444.57,343.11
2018,2,17,15,0,877.0,66.0,2.5,16.5,482.0,383.39,289.61
2018,2,17,15,15,857.0,64.0,2.5,16.5,442.0,319.91,232.69
2018,2,17,15,30,837.0,62.0,2.5,16.5,402.0,257.66,176.47
2018,2,17,15,45,802.0,60.0,2.55,15.75,356.5,191.52,119.74
2018,2,17,16,0,767.0,58.0,2.6,15.0,311.0,131.46,73.19
2018,2,17,16,15,653.0,61.0,2.6,14.3,253.5,72.62,41.16
2018,2,17,16,30,539.0,64.0,2.6,13.6,196.0,50.32,39.43
2018,2,17,16,45,475.5,54.5,2.65,12.95,152.5,43.48,33.19
2018,2,17,17,0,412.0,45.0,2.7,12.3,109.0,36.51,26.6
2018,2,17,17,15,289.5,34.0,2.8,11.95,71.0,27.86,18.03
2018,2,17,17,30,167.0,23.0,2.9,11.6,33.0,17.92,1.27
2018,2,17,17,45,83.5,11.5,3.0,11.3,16.5,9.82,0.0
2018,2,17,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,18,6,45,20.5,4.0,3.95,8.2,4.0,0.0,0.0
2018,2,18,7,0,41.0,8.0,4.1,8.3,8.0,31.9,0.0
2018,2,18,7,15,160.5,22.5,4.3,8.55,36.0,159.99,0.0
2018,2,18,7,30,280.0,37.0,4.5,8.8,64.0,289.67,227.1
2018,2,18,7,45,414.5,45.5,4.75,9.05,111.0,409.08,343.84
2018,2,18,8,0,549.0,54.0,5.0,9.3,158.0,543.11,459.99
2018,2,18,8,15,614.5,60.0,5.05,9.5,206.5,625.17,529.57
2018,2,18,8,30,680.0,66.0,5.1,9.7,255.0,709.16,597.8
2018,2,18,8,45,722.5,70.5,5.2,9.95,303.0,772.07,647.0
2018,2,18,9,0,765.0,75.0,5.3,10.2,351.0,827.6,688.93
2018,2,18,9,15,749.5,85.5,5.35,10.4,383.0,849.5,703.89
2018,2,18,9,30,734.0,96.0,5.4,10.6,415.0,860.51,710.35
2018,2,18,9,45,799.5,90.0,5.45,10.8,465.5,918.26,752.17
2018,2,18,10,0,865.0,84.0,5.5,11.0,516.0,981.24,796.97
2018,2,18,10,15,887.0,84.5,5.55,11.15,552.0,1006.58,813.55
2018,2,18,10,30,909.0,85.0,5.6,11.3,588.0,1016.87,819.32
2018,2,18,10,45,916.5,87.0,5.65,11.4,614.0,1022.12,821.81
2018,2,18,11,0,924.0,89.0,5.7,11.5,640.0,1023.36,821.56
2018,2,18,11,15,928.5,91.0,5.8,11.5,658.5,1017.6,817.08
2018,2,18,11,30,933.0,93.0,5.9,11.5,677.0,1007.79,809.82
2018,2,18,11,45,934.5,94.0,6.0,11.5,687.5,989.96,796.81
2018,2,18,12,0,936.0,95.0,6.1,11.5,698.0,968.29,781.09
2018,2,18,12,15,936.5,95.5,6.2,11.45,700.5,941.39,761.69
2018,2,18,12,30,937.0,96.0,6.3,11.4,703.0,910.89,739.58
2018,2,18,12,45,934.5,96.5,6.4,11.3,698.0,874.46,713.07
2018,2,18,13,0,932.0,97.0,6.5,11.2,693.0,834.9,684.03
2018,2,18,13,15,929.5,96.0,6.55,11.0,680.5,790.82,651.35
2018,2,18,13,30,927.0,95.0,6.6,10.8,668.0,744.02,615.2
2018,2,18,13,45,920.0,94.0,6.65,10.65,646.5,691.83,572.58
2018,2,18,14,0,913.0,93.0,6.7,10.5,625.0,637.77,527.39
2018,2,18,14,15,893.5,93.0,6.7,10.25,593.5,578.55,476.81
2018,2,18,14,30,874.0,93.0,6.7,10.0,562.0,516.25,422.43
2018,2,18,14,45,861.0,90.0,6.7,9.8,527.5,454.17,366.63
2018,2,18,15,0,848.0,87.0,6.7,9.6,493.0,392.09,309.33
2018,2,18,15,15,830.0,83.0,6.7,9.6,453.0,327.88,249.1
2018,2,18,15,30,812.0,79.0,6.7,9.6,413.0,264.88,189.84
2018,2,18,15,45,780.0,76.0,6.55,9.1,368.0,201.84,133.34
2018,2,18,16,0,748.0,73.0,6.4,8.6,323.0,138.62,82.27
2018,2,18,16,15,685.0,69.5,6.3,8.3,272.0,80.59,48.4
2018,2,18,16,30,622.0,66.0,6.2,8.0,221.0,52.42,42.25
2018,2,18,16,45,528.5,58.0,6.1,7.7,170.0,46.61,36.75
2018,2,18,17,0,435.0,50.0,6.0,7.4,119.0,40.85,31.07
2018,2,18,17,15,327.5,39.5,5.9,7.2,81.0,32.83,22.86
2018,2,18,17,30,220.0,29.0,5.8,7.0,43.0,22.62,5.74
2018,2,18,17,45,115.0,15.5,5.75,6.8,22.5,13.23,0.0
2018,2,18,18,0,10.0,2.0,5.7,6.6,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.65,6.45,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.6,6.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.55,6.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,5.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.4,5.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.35,5.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.2,5.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.1,5.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.05,5.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.0,5.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.8,4.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.75,4.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.7,4.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.65,4.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.55,4.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,4.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.6,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,4.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,4.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,4.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,4.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,4.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.85,3.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.8,3.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,3.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.65,3.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.65,3.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,3.7,0.0,0.0,0.0
2018,2,19,6,45,17.5,4.0,4.7,3.85,4.0,0.0,0.0
2018,2,19,7,0,35.0,8.0,4.7,4.0,8.0,28.26,0.0
2018,2,19,7,15,154.5,23.0,4.75,4.3,36.5,158.35,0.0
2018,2,19,7,30,274.0,38.0,4.8,4.6,65.0,286.3,231.47
2018,2,19,7,45,425.0,45.0,4.9,4.9,114.0,417.29,356.95
2018,2,19,8,0,576.0,52.0,5.0,5.2,163.0,562.87,483.69
2018,2,19,8,15,641.5,57.0,4.95,5.5,212.5,644.31,552.84
2018,2,19,8,30,707.0,62.0,4.9,5.8,262.0,720.49,614.67
2018,2,19,8,45,750.0,66.0,4.85,6.1,310.5,784.84,664.47
2018,2,19,9,0,793.0,70.0,4.8,6.4,359.0,848.28,711.68
2018,2,19,9,15,824.0,71.5,4.7,6.6,404.0,895.88,745.16
2018,2,19,9,30,855.0,73.0,4.6,6.8,449.0,941.08,775.95
2018,2,19,9,45,878.0,74.0,4.55,7.05,489.0,975.11,798.01
2018,2,19,10,0,901.0,75.0,4.5,7.3,529.0,994.83,809.3
2018,2,19,10,15,915.5,76.5,4.4,7.5,563.0,1014.22,820.05
2018,2,19,10,30,930.0,78.0,4.3,7.7,597.0,1029.82,828.0
2018,2,19,10,45,940.0,78.5,4.25,7.85,623.5,1035.71,829.73
2018,2,19,11,0,950.0,79.0,4.2,8.0,650.0,1037.52,828.77
2018,2,19,11,15,956.5,79.5,4.2,8.2,669.0,1031.75,823.01
2018,2,19,11,30,963.0,80.0,4.2,8.4,688.0,1021.81,814.55
2018,2,19,11,45,966.5,80.5,4.15,8.6,699.0,1004.89,800.77
2018,2,19,12,0,970.0,81.0,4.1,8.8,710.0,983.92,784.52
2018,2,19,12,15,970.0,82.0,4.15,8.9,713.0,956.45,764.7
2018,2,19,12,30,970.0,83.0,4.2,9.0,716.0,925.25,742.4
2018,2,19,12,45,854.5,118.0,4.2,9.05,672.5,841.24,680.72
2018,2,19,13,0,739.0,153.0,4.2,9.1,629.0,755.52,616.34
2018,2,19,13,15,729.5,152.5,4.25,9.15,614.5,712.29,583.04
2018,2,19,13,30,720.0,152.0,4.3,9.2,600.0,667.48,547.6
2018,2,19,13,45,830.5,116.0,4.35,9.25,616.5,661.39,542.97
2018,2,19,14,0,941.0,80.0,4.4,9.3,633.0,641.78,526.26
2018,2,19,14,15,931.0,78.5,4.35,9.25,604.0,582.7,476.12
2018,2,19,14,30,921.0,77.0,4.3,9.2,575.0,522.54,423.82
2018,2,19,14,45,906.5,75.0,4.3,9.15,539.5,459.19,367.5
2018,2,19,15,0,892.0,73.0,4.3,9.1,504.0,395.83,309.55
2018,2,19,15,15,871.5,70.5,4.3,9.1,462.5,328.9,247.53
2018,2,19,15,30,851.0,68.0,4.3,9.1,421.0,264.23,187.17
2018,2,19,15,45,799.5,67.5,4.15,8.8,370.5,197.68,128.57
2018,2,19,16,0,748.0,67.0,4.0,8.5,320.0,137.04,80.75
2018,2,19,16,15,694.0,62.5,3.85,8.0,270.0,79.17,47.01
2018,2,19,16,30,640.0,58.0,3.7,7.5,220.0,46.03,36.53
2018,2,19,16,45,574.5,51.0,3.6,7.0,173.5,40.97,31.78
2018,2,19,17,0,509.0,44.0,3.5,6.5,127.0,35.88,26.8
2018,2,19,17,15,374.0,35.0,3.5,6.2,84.5,28.8,19.62
2018,2,19,17,30,239.0,26.0,3.5,5.9,42.0,21.8,7.23
2018,2,19,17,45,131.5,14.5,3.55,5.6,22.0,12.38,0.0
2018,2,19,18,0,24.0,3.0,3.6,5.3,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.55,5.2,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.0,3.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,3.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.8,3.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.75,2.7,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.55,2.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.4,1.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,20,6,45,8.5,2.5,1.9,2.7,2.5,0.0,0.0
2018,2,20,7,0,17.0,5.0,1.8,3.0,5.0,14.69,0.0
2018,2,20,7,15,14.5,19.0,1.75,3.55,19.5,30.47,0.29
2018,2,20,7,30,12.0,33.0,1.7,4.1,34.0,47.11,33.82
2018,2,20,7,45,30.5,52.5,1.6,4.65,58.0,85.03,68.97
2018,2,20,8,0,49.0,72.0,1.5,5.2,82.0,122.55,103.02
2018,2,20,8,15,72.0,92.0,1.4,5.65,110.5,165.04,140.92
2018,2,20,8,30,95.0,112.0,1.3,6.1,139.0,224.81,192.38
2018,2,20,8,45,206.0,124.5,1.15,6.5,196.5,356.09,303.91
2018,2,20,9,0,317.0,137.0,1.0,6.9,254.0,475.6,400.04
2018,2,20,9,15,546.5,112.5,1.05,7.2,343.5,693.99,568.11
2018,2,20,9,30,776.0,88.0,1.1,7.5,433.0,885.51,702.53
2018,2,20,9,45,825.0,85.0,1.2,7.75,480.0,939.1,736.41
2018,2,20,10,0,874.0,82.0,1.3,8.0,527.0,989.83,769.83
2018,2,20,10,15,891.5,82.5,1.35,8.2,561.0,999.5,774.38
2018,2,20,10,30,909.0,83.0,1.4,8.4,595.0,1016.65,784.71
2018,2,20,10,45,917.0,85.0,1.5,8.55,621.0,1022.41,788.38
2018,2,20,11,0,925.0,87.0,1.6,8.7,647.0,1024.14,789.59
2018,2,20,11,15,930.5,88.0,1.65,8.85,665.5,1018.11,784.94
2018,2,20,11,30,936.0,89.0,1.7,9.0,684.0,1008.03,777.8
2018,2,20,11,45,938.5,90.0,1.75,9.1,695.0,991.07,766.3
2018,2,20,12,0,941.0,91.0,1.8,9.2,706.0,970.19,752.29
2018,2,20,12,15,943.0,91.0,1.85,9.25,709.0,943.89,734.74
2018,2,20,12,30,945.0,91.0,1.9,9.3,712.0,913.88,714.64
2018,2,20,12,45,945.0,89.5,1.95,9.35,706.5,877.0,689.63
2018,2,20,13,0,945.0,88.0,2.0,9.4,701.0,836.84,662.14
2018,2,20,13,15,940.0,87.5,2.1,9.4,687.0,790.94,630.78
2018,2,20,13,30,935.0,87.0,2.2,9.4,673.0,742.5,596.36
2018,2,20,13,45,926.5,86.5,2.25,9.4,651.5,689.49,555.51
2018,2,20,14,0,918.0,86.0,2.3,9.4,630.0,634.73,512.09
2018,2,20,14,15,746.5,124.5,2.35,9.3,553.5,531.13,429.23
2018,2,20,14,30,575.0,163.0,2.4,9.2,477.0,433.17,349.95
2018,2,20,14,45,360.0,189.0,2.5,9.15,381.5,321.17,259.32
2018,2,20,15,0,145.0,215.0,2.6,9.1,286.0,235.38,190.75
2018,2,20,15,15,179.0,191.5,2.6,9.1,271.5,213.31,170.74
2018,2,20,15,30,213.0,168.0,2.6,9.1,257.0,188.9,147.81
2018,2,20,15,45,319.5,138.0,2.65,8.7,255.5,165.83,122.81
2018,2,20,16,0,426.0,108.0,2.7,8.3,254.0,129.32,88.03
2018,2,20,16,15,360.0,98.5,2.65,7.85,209.5,86.72,61.55
2018,2,20,16,30,294.0,89.0,2.6,7.4,165.0,64.94,53.78
2018,2,20,16,45,230.5,74.0,2.55,6.95,126.0,55.94,45.42
2018,2,20,17,0,167.0,59.0,2.5,6.5,87.0,44.92,35.0
2018,2,20,17,15,124.0,42.0,2.5,6.2,59.0,32.41,22.91
2018,2,20,17,30,81.0,25.0,2.5,5.9,31.0,19.64,7.22
2018,2,20,17,45,51.5,14.0,2.5,5.6,16.5,11.95,0.0
2018,2,20,18,0,22.0,3.0,2.5,5.3,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,2.5,5.15,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,21,6,45,40.0,5.0,1.8,4.4,5.5,0.0,0.0
2018,2,21,7,0,80.0,10.0,1.9,4.5,11.0,57.67,0.0
2018,2,21,7,15,213.5,22.5,2.0,4.75,42.0,199.24,68.7
2018,2,21,7,30,347.0,35.0,2.1,5.0,73.0,332.53,272.18
2018,2,21,7,45,449.0,43.5,2.15,5.25,118.5,434.99,367.78
2018,2,21,8,0,551.0,52.0,2.2,5.5,164.0,544.48,461.03
2018,2,21,8,15,629.0,56.5,2.2,5.9,215.5,634.7,534.12
2018,2,21,8,30,707.0,61.0,2.2,6.3,267.0,721.46,601.0
2018,2,21,8,45,746.5,64.5,2.2,6.7,314.5,781.99,645.09
2018,2,21,9,0,786.0,68.0,2.2,7.1,362.0,841.49,686.86
2018,2,21,9,15,815.5,70.5,2.15,7.55,407.0,888.8,717.73
2018,2,21,9,30,845.0,73.0,2.1,8.0,452.0,933.78,746.09
2018,2,21,9,45,866.0,74.5,2.1,8.4,492.0,966.43,765.81
2018,2,21,10,0,887.0,76.0,2.1,8.8,532.0,984.71,775.36
2018,2,21,10,15,899.0,78.5,1.95,9.05,565.0,1002.85,783.44
2018,2,21,10,30,911.0,81.0,1.8,9.3,598.0,1017.2,788.72
2018,2,21,10,45,919.0,82.5,1.7,9.6,624.0,1022.35,788.34
2018,2,21,11,0,927.0,84.0,1.6,9.9,650.0,1023.48,785.46
2018,2,21,11,15,932.0,85.5,1.4,10.1,668.5,1017.58,776.6
2018,2,21,11,30,937.0,87.0,1.2,10.3,687.0,1007.61,765.08
2018,2,21,11,45,939.0,88.0,1.0,10.5,697.5,990.16,748.64
2018,2,21,12,0,941.0,89.0,0.8,10.7,708.0,968.81,729.75
2018,2,21,12,15,940.5,90.0,0.8,10.8,710.5,941.42,711.54
2018,2,21,12,30,940.0,91.0,0.8,10.9,713.0,910.43,691.05
2018,2,21,12,45,924.0,95.5,0.75,11.0,703.0,867.13,661.32
2018,2,21,13,0,908.0,100.0,0.7,11.1,693.0,821.53,630.06
2018,2,21,13,15,741.5,149.5,0.8,11.1,627.5,718.75,559.29
2018,2,21,13,30,575.0,199.0,0.9,11.1,562.0,607.64,478.36
2018,2,21,13,45,740.0,144.5,1.0,11.1,596.0,633.86,500.42
2018,2,21,14,0,905.0,90.0,1.1,11.1,630.0,631.41,498.57
2018,2,21,14,15,890.5,89.5,1.2,11.0,600.5,574.42,453.76
2018,2,21,14,30,876.0,89.0,1.3,10.9,571.0,514.05,405.1
2018,2,21,14,45,855.0,88.5,1.35,10.85,534.5,450.72,351.91
2018,2,21,15,0,834.0,88.0,1.4,10.8,498.0,388.23,297.57
2018,2,21,15,15,811.5,85.5,1.4,10.8,457.5,324.68,240.84
2018,2,21,15,30,789.0,83.0,1.4,10.8,417.0,262.87,185.1
2018,2,21,15,45,757.5,79.0,1.7,10.4,371.5,200.27,130.97
2018,2,21,16,0,726.0,75.0,2.0,10.0,326.0,137.35,81.24
2018,2,21,16,15,645.0,72.5,2.05,9.45,271.5,80.61,49.2
2018,2,21,16,30,564.0,70.0,2.1,8.9,217.0,54.85,44.36
2018,2,21,16,45,484.5,60.0,2.2,8.35,168.0,47.63,37.7
2018,2,21,17,0,405.0,50.0,2.3,7.8,119.0,40.29,30.72
2018,2,21,17,15,302.0,38.5,2.4,7.4,80.5,31.42,22.04
2018,2,21,17,30,199.0,27.0,2.5,7.0,42.0,21.01,9.1
2018,2,21,17,45,109.0,15.0,2.6,6.65,22.0,12.8,0.0
2018,2,21,18,0,19.0,3.0,2.7,6.3,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,2.75,6.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
