Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.1,4.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.45,4.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,6,45,55.5,6.5,3.75,4.5,7.5,0.0,0.0
2018,2,22,7,0,111.0,13.0,3.8,4.8,15.0,79.39,0.0
2018,2,22,7,15,264.0,24.5,3.85,5.25,49.0,236.83,113.5
2018,2,22,7,30,417.0,36.0,3.9,5.7,83.0,383.71,317.11
2018,2,22,7,45,513.0,43.0,4.0,6.15,129.5,483.11,409.83
2018,2,22,8,0,609.0,50.0,4.1,6.6,176.0,588.5,500.42
2018,2,22,8,15,666.5,55.0,4.15,7.0,225.5,657.55,557.77
2018,2,22,8,30,724.0,60.0,4.2,7.4,275.0,735.97,619.83
2018,2,22,8,45,761.5,64.0,4.25,7.8,323.0,795.81,664.93
2018,2,22,9,0,799.0,68.0,4.3,8.2,371.0,854.54,707.72
2018,2,22,9,15,824.0,71.5,4.35,8.5,415.5,899.24,739.04
2018,2,22,9,30,849.0,75.0,4.4,8.8,460.0,941.41,767.94
2018,2,22,9,45,784.0,97.0,4.45,9.05,476.0,915.96,746.6
2018,2,22,10,0,719.0,119.0,4.5,9.3,492.0,892.41,727.26
2018,2,22,10,15,795.0,106.5,4.6,9.4,542.5,947.12,766.98
2018,2,22,10,30,871.0,94.0,4.7,9.5,593.0,1006.51,809.17
2018,2,22,10,45,671.5,153.5,4.8,9.65,548.0,881.89,715.99
2018,2,22,11,0,472.0,213.0,4.9,9.8,503.0,736.05,603.12
2018,2,22,11,15,578.0,192.0,5.05,9.8,557.5,805.89,659.68
2018,2,22,11,30,684.0,171.0,5.2,9.8,612.0,880.29,715.71
2018,2,22,11,45,806.5,133.0,5.3,9.8,661.5,928.6,751.48
2018,2,22,12,0,929.0,95.0,5.4,9.8,711.0,965.6,778.91
2018,2,22,12,15,926.5,97.0,5.5,9.75,713.0,937.7,758.63
2018,2,22,12,30,924.0,99.0,5.6,9.7,715.0,906.33,736.09
2018,2,22,12,45,831.5,123.5,5.75,9.65,674.5,830.11,679.66
2018,2,22,13,0,739.0,148.0,5.9,9.6,634.0,751.5,620.09
2018,2,22,13,15,536.0,198.0,5.95,9.5,547.0,609.42,505.11
2018,2,22,13,30,333.0,248.0,6.0,9.4,460.0,475.85,394.77
2018,2,22,13,45,611.5,172.5,6.05,9.3,546.0,578.27,480.46
2018,2,22,14,0,890.0,97.0,6.1,9.2,632.0,632.79,524.2
2018,2,22,14,15,773.5,122.0,6.1,9.1,571.5,543.37,448.62
2018,2,22,14,30,657.0,147.0,6.1,9.0,511.0,462.57,379.75
2018,2,22,14,45,658.0,136.0,6.1,8.9,481.5,409.97,332.77
2018,2,22,15,0,659.0,125.0,6.1,8.8,452.0,356.36,283.57
2018,2,22,15,15,727.5,103.5,6.1,8.8,437.0,312.98,239.81
2018,2,22,15,30,796.0,82.0,6.1,8.8,422.0,263.5,189.47
2018,2,22,15,45,754.0,79.0,5.95,8.55,373.5,199.47,132.51
2018,2,22,16,0,712.0,76.0,5.8,8.3,325.0,136.4,81.93
2018,2,22,16,15,668.0,71.0,5.65,8.0,278.0,80.08,48.63
2018,2,22,16,30,624.0,66.0,5.5,7.7,231.0,51.96,41.93
2018,2,22,16,45,544.0,58.5,5.35,7.45,181.5,46.64,36.93
2018,2,22,17,0,464.0,51.0,5.2,7.2,132.0,41.32,31.74
2018,2,22,17,15,354.0,40.5,5.1,6.95,90.5,33.26,23.77
2018,2,22,17,30,244.0,30.0,5.0,6.7,49.0,25.14,12.96
2018,2,22,17,45,131.5,16.5,4.9,6.45,26.0,14.08,0.0
2018,2,22,18,0,19.0,3.0,4.8,6.2,3.0,0.0,0.0
2018,2,22,18,15,9.5,1.5,4.7,6.05,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.15,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.0,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.85,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.65,3.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.6,3.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.5,2.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.4,2.35,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.4,2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.35,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.3,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.3,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.25,1.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,3.3,2.35,7.5,0.0,0.0
2018,2,23,7,0,104.0,13.0,3.3,2.8,15.0,75.19,0.0
2018,2,23,7,15,246.5,25.0,3.4,3.35,49.0,228.75,132.15
2018,2,23,7,30,389.0,37.0,3.5,3.9,83.0,365.42,305.63
2018,2,23,7,45,535.0,42.0,3.6,4.45,137.0,498.96,425.37
2018,2,23,8,0,681.0,47.0,3.7,5.0,191.0,635.26,540.07
2018,2,23,8,15,737.0,51.0,3.8,5.45,242.5,712.39,602.97
2018,2,23,8,30,793.0,55.0,3.9,5.9,294.0,790.35,663.76
2018,2,23,8,45,827.0,59.0,4.0,6.4,343.5,848.95,707.09
2018,2,23,9,0,861.0,63.0,4.1,6.9,393.0,906.11,748.02
2018,2,23,9,15,883.5,65.5,4.05,7.25,438.0,938.13,768.44
2018,2,23,9,30,906.0,68.0,4.0,7.6,483.0,977.26,793.88
2018,2,23,9,45,921.0,71.0,3.95,7.95,523.5,1006.73,811.75
2018,2,23,10,0,936.0,74.0,3.9,8.3,564.0,1032.64,826.92
2018,2,23,10,15,948.0,76.0,3.9,8.55,598.0,1050.45,836.92
2018,2,23,10,30,960.0,78.0,3.9,8.8,632.0,1064.25,844.23
2018,2,23,10,45,968.5,78.5,3.85,9.05,658.5,1068.51,844.56
2018,2,23,11,0,977.0,79.0,3.8,9.3,685.0,1068.54,842.19
2018,2,23,11,15,979.5,80.0,3.8,9.45,702.5,1059.06,834.08
2018,2,23,11,30,982.0,81.0,3.8,9.6,720.0,1045.37,823.3
2018,2,23,11,45,983.5,81.5,3.75,9.8,730.0,1025.99,808.19
2018,2,23,12,0,985.0,82.0,3.7,10.0,740.0,1002.56,790.45
2018,2,23,12,15,983.5,83.0,3.65,10.1,742.0,973.08,768.87
2018,2,23,12,30,982.0,84.0,3.6,10.2,744.0,939.9,744.76
2018,2,23,12,45,977.5,85.5,3.55,10.35,738.0,901.26,716.63
2018,2,23,13,0,973.0,87.0,3.5,10.5,732.0,859.44,686.18
2018,2,23,13,15,968.5,87.0,3.4,10.5,718.0,813.06,652.37
2018,2,23,13,30,964.0,87.0,3.3,10.5,704.0,763.97,615.86
2018,2,23,13,45,957.0,85.5,3.25,10.55,681.5,709.28,572.66
2018,2,23,14,0,950.0,84.0,3.2,10.6,659.0,652.64,526.88
2018,2,23,14,15,939.5,82.5,3.15,10.55,629.5,592.43,477.2
2018,2,23,14,30,929.0,81.0,3.1,10.5,600.0,531.17,425.14
2018,2,23,14,45,911.0,79.5,3.0,10.45,562.5,465.97,368.25
2018,2,23,15,0,893.0,78.0,2.9,10.4,525.0,401.16,310.09
2018,2,23,15,15,872.5,75.0,2.9,10.4,482.5,333.24,248.32
2018,2,23,15,30,852.0,72.0,2.9,10.4,440.0,267.69,188.12
2018,2,23,15,45,810.0,70.5,2.75,10.05,390.5,201.49,130.17
2018,2,23,16,0,768.0,69.0,2.6,9.7,341.0,140.04,81.91
2018,2,23,16,15,694.0,66.0,2.55,9.0,285.5,76.92,45.13
2018,2,23,16,30,620.0,63.0,2.5,8.3,230.0,49.45,39.57
2018,2,23,16,45,551.5,56.0,2.5,7.65,182.5,44.52,35.04
2018,2,23,17,0,483.0,49.0,2.5,7.0,135.0,39.59,30.28
2018,2,23,17,15,377.5,39.5,2.55,6.65,93.5,32.34,23.1
2018,2,23,17,30,272.0,30.0,2.6,6.3,52.0,25.07,13.71
2018,2,23,17,45,154.0,17.5,2.7,5.95,28.0,14.94,0.0
2018,2,23,18,0,36.0,5.0,2.8,5.6,4.0,0.0,0.0
2018,2,23,18,15,18.0,2.5,2.75,5.5,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.7,3.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,6,45,26.0,6.5,2.7,3.7,7.0,0.0,0.0
2018,2,24,7,0,52.0,13.0,2.7,4.2,14.0,43.2,0.0
2018,2,24,7,15,122.5,27.5,2.8,4.7,40.0,152.6,96.4
2018,2,24,7,30,193.0,42.0,2.9,5.2,66.0,231.56,192.93
2018,2,24,7,45,235.5,58.5,2.95,5.75,100.5,291.31,249.2
2018,2,24,8,0,278.0,75.0,3.0,6.3,135.0,354.1,305.18
2018,2,24,8,15,330.5,88.0,3.1,6.85,176.5,422.8,364.32
2018,2,24,8,30,383.0,101.0,3.2,7.4,218.0,494.17,423.49
2018,2,24,8,45,435.5,109.5,3.3,7.95,263.0,561.48,477.37
2018,2,24,9,0,488.0,118.0,3.4,8.5,308.0,630.07,530.1
2018,2,24,9,15,591.5,113.0,3.5,8.9,369.0,740.14,613.69
2018,2,24,9,30,695.0,108.0,3.6,9.3,430.0,843.68,689.32
2018,2,24,9,45,621.0,135.5,3.7,9.65,441.0,812.23,662.93
2018,2,24,10,0,547.0,163.0,3.8,10.0,452.0,766.51,626.84
2018,2,24,10,15,616.0,153.0,3.9,10.2,497.0,833.4,676.04
2018,2,24,10,30,685.0,143.0,4.0,10.4,542.0,889.35,715.64
2018,2,24,10,45,653.5,160.0,4.05,10.6,554.0,872.68,701.53
2018,2,24,11,0,622.0,177.0,4.1,10.8,566.0,852.38,685.45
2018,2,24,11,15,598.5,192.0,4.2,10.85,575.0,834.62,672.16
2018,2,24,11,30,575.0,207.0,4.3,10.9,584.0,807.59,651.45
2018,2,24,11,45,593.0,205.0,4.35,10.95,599.0,806.53,650.7
2018,2,24,12,0,611.0,203.0,4.4,11.0,614.0,809.21,652.4
2018,2,24,12,15,516.5,232.5,4.45,11.05,580.5,727.9,588.89
2018,2,24,12,30,422.0,262.0,4.5,11.1,547.0,655.22,531.35
2018,2,24,12,45,364.0,275.0,4.55,11.1,519.5,585.15,476.46
2018,2,24,13,0,306.0,288.0,4.6,11.1,492.0,533.67,435.04
2018,2,24,13,15,452.5,241.5,4.65,11.15,536.5,590.24,481.93
2018,2,24,13,30,599.0,195.0,4.7,11.2,581.0,625.62,510.79
2018,2,24,13,45,583.5,191.0,4.7,11.2,557.5,572.25,467.74
2018,2,24,14,0,568.0,187.0,4.7,11.2,534.0,524.09,428.29
2018,2,24,14,15,583.5,171.5,4.7,11.15,513.5,486.97,396.99
2018,2,24,14,30,599.0,156.0,4.7,11.1,493.0,442.49,358.74
2018,2,24,14,45,626.5,140.5,4.7,11.05,474.0,400.34,320.91
2018,2,24,15,0,654.0,125.0,4.7,11.0,455.0,354.15,278.23
2018,2,24,15,15,618.5,122.5,4.7,11.0,414.5,296.28,226.19
2018,2,24,15,30,583.0,120.0,4.7,11.0,374.0,242.1,177.47
2018,2,24,15,45,596.5,103.5,4.6,10.6,340.0,188.79,129.15
2018,2,24,16,0,610.0,87.0,4.5,10.2,306.0,133.73,83.37
2018,2,24,16,15,547.5,80.5,4.3,9.75,256.0,81.89,52.83
2018,2,24,16,30,485.0,74.0,4.1,9.3,206.0,57.04,46.29
2018,2,24,16,45,453.5,63.0,3.9,8.85,167.0,49.52,39.39
2018,2,24,17,0,422.0,52.0,3.7,8.4,128.0,41.71,32.03
2018,2,24,17,15,337.5,41.5,3.65,8.05,90.5,33.83,24.34
2018,2,24,17,30,253.0,31.0,3.6,7.7,53.0,25.82,14.78
2018,2,24,17,45,140.0,18.0,3.55,7.35,29.0,15.36,0.0
2018,2,24,18,0,27.0,5.0,3.5,7.0,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.45,6.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,4.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,25,6,45,45.5,6.5,1.6,4.55,8.0,0.0,0.0
2018,2,25,7,0,91.0,13.0,1.5,4.9,16.0,67.38,0.0
2018,2,25,7,15,253.0,26.5,1.5,5.45,54.5,240.5,166.08
2018,2,25,7,30,415.0,40.0,1.5,6.0,93.0,388.1,321.67
2018,2,25,7,45,519.5,46.5,1.45,6.55,142.0,494.13,413.32
2018,2,25,8,0,624.0,53.0,1.4,7.1,191.0,606.53,503.93
2018,2,25,8,15,681.5,57.5,1.5,7.7,241.5,675.97,557.91
2018,2,25,8,30,739.0,62.0,1.6,8.3,292.0,754.54,616.39
2018,2,25,8,45,775.5,65.5,1.65,8.95,340.5,813.42,657.26
2018,2,25,9,0,812.0,69.0,1.7,9.6,389.0,871.05,695.88
2018,2,25,9,15,839.0,72.0,1.75,10.0,434.5,917.33,725.95
2018,2,25,9,30,866.0,75.0,1.8,10.4,480.0,961.09,753.73
2018,2,25,9,45,886.0,76.0,1.85,10.8,520.0,981.36,764.93
2018,2,25,10,0,906.0,77.0,1.9,11.2,560.0,1009.14,781.5
2018,2,25,10,15,920.5,78.5,1.9,11.4,594.5,1028.54,792.11
2018,2,25,10,30,935.0,80.0,1.9,11.6,629.0,1044.07,800.27
2018,2,25,10,45,944.5,81.0,1.95,11.85,656.0,1049.94,802.7
2018,2,25,11,0,954.0,82.0,2.0,12.1,683.0,1051.65,802.63
2018,2,25,11,15,960.5,82.5,2.05,12.2,702.0,1045.57,798.01
2018,2,25,11,30,967.0,83.0,2.1,12.3,721.0,1035.26,790.81
2018,2,25,11,45,970.5,83.0,2.15,12.45,732.0,1017.32,778.5
2018,2,25,12,0,974.0,83.0,2.2,12.6,743.0,995.3,763.6
2018,2,25,12,15,973.5,83.5,2.35,12.65,745.0,966.28,745.37
2018,2,25,12,30,973.0,84.0,2.5,12.7,747.0,933.56,724.39
2018,2,25,12,45,969.5,85.0,2.6,12.75,741.0,895.36,698.87
2018,2,25,13,0,966.0,86.0,2.7,12.8,735.0,853.95,670.82
2018,2,25,13,15,962.0,85.5,2.85,12.75,721.0,807.58,639.42
2018,2,25,13,30,958.0,85.0,3.0,12.7,707.0,758.5,605.08
2018,2,25,13,45,951.5,83.5,3.1,12.7,685.0,704.31,563.57
2018,2,25,14,0,945.0,82.0,3.2,12.7,663.0,648.15,519.25
2018,2,25,14,15,933.5,81.5,3.35,12.55,633.5,588.54,471.15
2018,2,25,14,30,922.0,81.0,3.5,12.4,604.0,527.97,420.49
2018,2,25,14,45,905.0,79.5,3.65,12.25,567.0,463.47,364.9
2018,2,25,15,0,888.0,78.0,3.8,12.1,530.0,399.25,307.7
2018,2,25,15,15,861.5,76.0,3.8,12.1,485.5,330.5,245.45
2018,2,25,15,30,835.0,74.0,3.8,12.1,441.0,264.98,185.65
2018,2,25,15,45,797.5,72.0,3.9,11.45,393.0,200.06,129.04
2018,2,25,16,0,760.0,70.0,4.0,10.8,345.0,139.36,81.49
2018,2,25,16,15,695.0,68.0,3.85,10.3,292.5,77.76,45.87
2018,2,25,16,30,630.0,66.0,3.7,9.8,240.0,51.68,41.37
2018,2,25,16,45,533.5,59.5,3.5,9.35,187.0,47.04,37.1
2018,2,25,17,0,437.0,53.0,3.3,8.9,134.0,42.52,32.73
2018,2,25,17,15,325.5,43.0,3.25,8.6,93.0,34.98,25.38
2018,2,25,17,30,214.0,33.0,3.2,8.3,52.0,25.56,15.01
2018,2,25,17,45,122.0,19.5,3.15,8.05,29.0,16.64,0.0
2018,2,25,18,0,30.0,6.0,3.1,7.8,6.0,5.12,0.0
2018,2,25,18,15,15.0,3.0,3.05,7.8,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.1,8.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,7.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,26,6,45,11.0,7.0,4.05,7.45,7.5,0.0,0.0
2018,2,26,7,0,22.0,14.0,4.1,7.4,15.0,25.58,0.0
2018,2,26,7,15,139.0,30.5,4.2,7.4,48.0,172.42,123.74
2018,2,26,7,30,256.0,47.0,4.3,7.4,81.0,283.37,237.46
2018,2,26,7,45,404.5,54.5,4.4,7.4,134.0,416.31,356.67
2018,2,26,8,0,553.0,62.0,4.5,7.4,187.0,561.75,480.44
2018,2,26,8,15,588.5,70.5,4.55,7.5,231.5,622.76,531.27
2018,2,26,8,30,624.0,79.0,4.6,7.6,276.0,683.91,580.4
2018,2,26,8,45,701.5,78.0,4.6,7.7,331.5,770.28,647.34
2018,2,26,9,0,779.0,77.0,4.6,7.8,387.0,851.69,708.16
2018,2,26,9,15,809.5,78.5,4.6,8.0,432.0,898.83,741.16
2018,2,26,9,30,840.0,80.0,4.6,8.2,477.0,943.56,771.91
2018,2,26,9,45,865.0,80.5,4.65,8.4,518.5,978.82,795.66
2018,2,26,10,0,890.0,81.0,4.7,8.6,560.0,999.52,808.62
2018,2,26,10,15,903.0,83.0,4.7,8.85,593.5,1017.89,819.42
2018,2,26,10,30,916.0,85.0,4.7,9.1,627.0,1032.43,827.51
2018,2,26,10,45,926.5,85.5,4.7,9.35,654.0,1038.61,829.73
2018,2,26,11,0,937.0,86.0,4.7,9.6,681.0,1040.71,829.26
2018,2,26,11,15,943.0,87.5,4.7,9.8,700.5,1035.42,823.87
2018,2,26,11,30,949.0,89.0,4.7,10.0,720.0,1025.95,815.73
2018,2,26,11,45,951.0,90.0,4.7,10.15,730.5,1007.94,801.84
2018,2,26,12,0,953.0,91.0,4.7,10.3,741.0,985.97,785.3
2018,2,26,12,15,952.0,92.0,4.7,10.35,743.0,957.43,764.43
2018,2,26,12,30,951.0,93.0,4.7,10.4,745.0,925.27,741.01
2018,2,26,12,45,947.0,93.5,4.65,10.45,738.5,886.64,712.47
2018,2,26,13,0,943.0,94.0,4.6,10.5,732.0,844.93,681.64
2018,2,26,13,15,935.0,95.0,4.6,10.45,717.0,797.9,647.27
2018,2,26,13,30,927.0,96.0,4.6,10.4,702.0,748.54,609.99
2018,2,26,13,45,915.0,96.5,4.6,10.35,679.0,694.02,566.41
2018,2,26,14,0,903.0,97.0,4.6,10.3,656.0,638.08,520.63
2018,2,26,14,15,888.5,96.5,4.55,10.2,626.0,580.73,472.37
2018,2,26,14,30,874.0,96.0,4.5,10.1,596.0,519.93,420.06
2018,2,26,14,45,854.5,95.5,4.45,9.95,559.5,456.82,364.51
2018,2,26,15,0,835.0,95.0,4.4,9.8,523.0,394.41,308.08
2018,2,26,15,15,611.5,98.0,4.4,9.8,398.0,272.42,207.34
2018,2,26,15,30,388.0,101.0,4.4,9.8,273.0,177.13,131.05
2018,2,26,15,45,300.0,99.0,4.2,9.45,224.0,131.47,94.24
2018,2,26,16,0,212.0,97.0,4.0,9.1,175.0,98.12,70.36
2018,2,26,16,15,152.5,95.0,3.8,8.75,147.0,76.71,57.8
2018,2,26,16,30,93.0,93.0,3.6,8.4,119.0,70.45,58.64
2018,2,26,16,45,48.0,71.5,3.4,8.0,85.0,56.57,45.96
2018,2,26,17,0,3.0,50.0,3.2,7.6,51.0,40.74,31.33
2018,2,26,17,15,1.5,35.0,3.25,7.35,35.5,28.82,20.1
2018,2,26,17,30,0.0,20.0,3.3,7.1,20.0,16.5,7.99
2018,2,26,17,45,0.0,11.0,3.3,6.9,11.0,9.06,0.0
2018,2,26,18,0,0.0,2.0,3.3,6.7,2.0,1.71,0.0
2018,2,26,18,15,0.0,1.0,3.35,6.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.3,6.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.5,5.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.5,4.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,4.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,4.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,4.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,4.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.5,4.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.45,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.35,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.3,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.25,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,27,6,45,33.0,5.0,4.3,4.45,6.5,0.0,0.0
2018,2,27,7,0,66.0,10.0,4.3,4.7,13.0,49.52,0.0
2018,2,27,7,15,267.0,24.5,4.4,5.05,58.0,253.34,193.23
2018,2,27,7,30,468.0,39.0,4.5,5.4,103.0,426.41,361.06
2018,2,27,7,45,593.0,44.5,4.55,5.8,159.5,540.47,461.9
2018,2,27,8,0,718.0,50.0,4.6,6.2,216.0,672.47,572.39
2018,2,27,8,15,765.5,54.5,4.6,6.6,268.0,744.78,630.42
2018,2,27,8,30,813.0,59.0,4.6,7.0,320.0,817.31,686.06
2018,2,27,8,45,843.5,63.0,4.55,7.35,370.0,873.56,726.74
2018,2,27,9,0,874.0,67.0,4.5,7.7,420.0,928.07,764.69
2018,2,27,9,15,896.0,70.0,4.4,8.1,466.0,960.55,784.57
2018,2,27,9,30,918.0,73.0,4.3,8.5,512.0,1000.11,809.22
2018,2,27,9,45,933.0,75.5,4.2,8.85,552.5,1028.97,825.67
2018,2,27,10,0,948.0,78.0,4.1,9.2,593.0,1054.21,839.68
2018,2,27,10,15,957.0,79.5,4.05,9.5,625.5,1068.3,846.42
2018,2,27,10,30,966.0,81.0,4.0,9.8,658.0,1078.32,850.48
2018,2,27,10,45,970.0,83.0,3.9,10.1,683.0,1079.77,848.31
2018,2,27,11,0,974.0,85.0,3.8,10.4,708.0,1076.95,843.42
2018,2,27,11,15,978.5,86.0,3.75,10.7,726.5,1069.13,835.7
2018,2,27,11,30,983.0,87.0,3.7,11.0,745.0,1057.03,825.27
2018,2,27,11,45,985.0,88.0,3.65,11.25,756.0,1038.32,810.62
2018,2,27,12,0,987.0,89.0,3.6,11.5,767.0,1015.5,793.33
2018,2,27,12,15,983.5,89.5,3.5,11.65,767.0,983.19,769.47
2018,2,27,12,30,980.0,90.0,3.4,11.8,767.0,947.32,743.26
2018,2,27,12,45,977.5,89.5,3.35,11.95,760.0,907.79,714.85
2018,2,27,13,0,975.0,89.0,3.3,12.1,753.0,865.0,684.06
2018,2,27,13,15,969.5,88.5,3.15,12.2,738.0,816.93,648.87
2018,2,27,13,30,964.0,88.0,3.0,12.3,723.0,766.26,611.18
2018,2,27,13,45,955.5,87.0,2.9,12.35,699.5,710.79,567.68
2018,2,27,14,0,947.0,86.0,2.8,12.4,676.0,653.51,521.79
2018,2,27,14,15,931.0,84.0,2.75,12.35,642.5,589.7,470.07
2018,2,27,14,30,915.0,82.0,2.7,12.3,609.0,525.5,416.47
2018,2,27,14,45,902.5,80.5,2.7,12.25,574.0,463.15,362.65
2018,2,27,15,0,890.0,79.0,2.7,12.2,539.0,400.57,306.89
2018,2,27,15,15,872.0,76.5,2.7,12.2,498.0,333.56,246.35
2018,2,27,15,30,854.0,74.0,2.7,12.2,457.0,268.83,187.25
2018,2,27,15,45,823.5,72.0,2.65,11.75,410.0,203.79,130.41
2018,2,27,16,0,793.0,70.0,2.6,11.3,363.0,142.05,82.09
2018,2,27,16,15,720.5,67.0,2.6,10.6,305.5,81.39,48.66
2018,2,27,16,30,648.0,64.0,2.6,9.9,248.0,50.07,39.91
2018,2,27,16,45,544.0,58.5,2.6,9.2,193.0,46.09,36.31
2018,2,27,17,0,440.0,53.0,2.6,8.5,138.0,42.29,32.66
2018,2,27,17,15,301.5,41.0,2.65,8.1,91.5,32.88,23.7
2018,2,27,17,30,163.0,29.0,2.7,7.7,45.0,22.36,13.06
2018,2,27,17,45,90.5,16.5,2.75,7.35,24.5,12.83,0.0
2018,2,27,18,0,18.0,4.0,2.8,7.0,4.0,3.41,0.0
2018,2,27,18,15,9.0,2.0,2.8,6.85,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,28,6,45,0.5,5.0,1.85,5.6,5.0,4.27,0.0
2018,2,28,7,0,1.0,10.0,1.8,6.0,10.0,8.86,0.0
2018,2,28,7,15,0.5,21.5,1.9,6.5,21.5,18.09,8.69
2018,2,28,7,30,0.0,33.0,2.0,7.0,33.0,27.28,17.76
2018,2,28,7,45,0.0,47.0,2.1,7.45,47.0,40.45,29.6
2018,2,28,8,0,0.0,61.0,2.2,7.9,61.0,53.43,41.14
2018,2,28,8,15,2.5,78.5,2.25,8.25,79.5,72.38,57.81
2018,2,28,8,30,5.0,96.0,2.3,8.6,98.0,91.3,74.2
2018,2,28,8,45,16.5,113.5,2.35,8.95,120.0,118.38,97.74
2018,2,28,9,0,28.0,131.0,2.4,9.3,142.0,159.41,132.71
2018,2,28,9,15,105.5,168.5,2.45,9.55,218.0,296.49,249.24
2018,2,28,9,30,183.0,206.0,2.5,9.8,294.0,417.77,348.25
2018,2,28,9,45,267.0,214.5,2.55,10.05,354.5,530.45,437.44
2018,2,28,10,0,351.0,223.0,2.6,10.3,415.0,622.9,508.66
2018,2,28,10,15,347.0,229.0,2.6,10.4,428.5,623.98,507.39
2018,2,28,10,30,343.0,235.0,2.6,10.5,442.0,623.54,505.71
2018,2,28,10,45,206.5,258.5,2.65,10.6,384.5,488.03,397.2
2018,2,28,11,0,70.0,282.0,2.7,10.7,327.0,353.51,286.89
2018,2,28,11,15,88.5,300.0,2.75,10.75,358.5,387.59,314.6
2018,2,28,11,30,107.0,318.0,2.8,10.8,390.0,420.47,340.39
2018,2,28,11,45,86.5,314.0,2.8,10.8,373.0,390.46,315.72
2018,2,28,12,0,66.0,310.0,2.8,10.8,356.0,361.49,292.09
2018,2,28,12,15,49.0,281.0,2.85,10.75,315.0,310.51,251.31
2018,2,28,12,30,32.0,252.0,2.9,10.7,274.0,262.16,212.24
2018,2,28,12,45,25.5,243.0,2.9,10.65,260.5,244.58,198.0
2018,2,28,13,0,19.0,234.0,2.9,10.6,247.0,216.83,175.39
2018,2,28,13,15,21.5,239.0,2.85,10.5,253.5,221.48,179.4
2018,2,28,13,30,24.0,244.0,2.8,10.4,260.0,225.71,183.0
2018,2,28,13,45,31.5,229.0,2.8,10.3,249.0,222.57,180.79
2018,2,28,14,0,39.0,214.0,2.8,10.2,238.0,209.85,170.68
2018,2,28,14,15,25.5,185.5,2.75,10.1,201.0,173.57,140.81
2018,2,28,14,30,12.0,157.0,2.7,10.0,164.0,136.6,110.22
2018,2,28,14,45,6.5,139.5,2.7,9.9,143.5,118.55,95.35
2018,2,28,15,0,1.0,122.0,2.7,9.8,123.0,101.39,81.17
2018,2,28,15,15,1.5,123.0,2.7,9.8,124.0,101.86,81.78
2018,2,28,15,30,2.0,124.0,2.7,9.8,125.0,102.03,82.12
2018,2,28,15,45,3.5,106.5,2.65,9.65,108.0,87.72,70.08
2018,2,28,16,0,5.0,89.0,2.6,9.5,91.0,73.45,57.97
2018,2,28,16,15,4.0,68.0,2.55,9.4,69.5,56.41,43.49
2018,2,28,16,30,3.0,47.0,2.5,9.3,48.0,38.89,29.86
2018,2,28,16,45,1.5,31.5,2.5,9.2,32.0,25.99,18.08
2018,2,28,17,0,0.0,16.0,2.5,9.1,16.0,13.16,6.29
2018,2,28,17,15,0.0,11.5,2.55,9.05,11.5,9.45,2.78
2018,2,28,17,30,0.0,7.0,2.6,9.0,7.0,5.74,0.0
2018,2,28,17,45,6.5,5.0,2.65,8.9,5.0,4.38,0.0
2018,2,28,18,0,13.0,3.0,2.7,8.8,3.0,2.56,0.0
2018,2,28,18,15,6.5,1.5,2.75,8.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,9.9,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,6,45,0.5,2.0,4.4,10.0,2.0,1.99,0.0
2018,3,1,7,0,1.0,4.0,4.3,10.0,4.0,3.9,0.0
2018,3,1,7,15,0.5,6.0,4.2,10.05,6.0,5.26,0.0
2018,3,1,7,30,0.0,8.0,4.1,10.1,8.0,6.56,0.0
2018,3,1,7,45,0.0,12.5,4.05,10.1,12.5,10.27,3.23
2018,3,1,8,0,0.0,17.0,4.0,10.1,17.0,13.98,6.54
2018,3,1,8,15,1.0,37.5,4.05,10.1,38.0,31.8,22.16
2018,3,1,8,30,2.0,58.0,4.1,10.1,59.0,49.78,37.82
2018,3,1,8,45,4.5,83.5,4.15,10.15,85.5,75.18,59.8
2018,3,1,9,0,7.0,109.0,4.2,10.2,112.0,102.29,82.98
2018,3,1,9,15,8.5,112.0,4.25,10.25,116.0,105.44,85.48
2018,3,1,9,30,10.0,115.0,4.3,10.3,120.0,108.94,88.28
2018,3,1,9,45,124.0,166.0,4.3,10.35,234.5,306.82,258.0
2018,3,1,10,0,238.0,217.0,4.3,10.4,349.0,502.66,417.64
2018,3,1,10,15,299.5,234.0,4.4,10.45,409.5,582.33,480.18
2018,3,1,10,30,361.0,251.0,4.5,10.5,470.0,660.61,540.97
2018,3,1,10,45,356.5,257.0,4.55,10.55,481.0,657.71,537.31
2018,3,1,11,0,352.0,263.0,4.6,10.6,492.0,653.18,532.9
2018,3,1,11,15,459.0,243.0,4.65,10.65,550.0,748.12,607.14
2018,3,1,11,30,566.0,223.0,4.7,10.7,608.0,817.67,660.85
2018,3,1,11,45,713.5,176.5,4.8,10.7,669.0,899.42,722.69
2018,3,1,12,0,861.0,130.0,4.9,10.7,730.0,956.72,764.56
2018,3,1,12,15,843.5,134.5,4.95,10.75,723.5,918.18,736.02
2018,3,1,12,30,826.0,139.0,5.0,10.8,717.0,877.16,706.15
2018,3,1,12,45,534.5,188.0,5.05,10.8,561.0,659.0,538.62
2018,3,1,13,0,243.0,237.0,5.1,10.8,405.0,431.58,354.72
2018,3,1,13,15,125.0,190.5,5.15,10.85,277.0,272.99,224.82
2018,3,1,13,30,7.0,144.0,5.2,10.9,149.0,125.9,100.61
2018,3,1,13,45,100.0,197.0,5.25,10.95,260.5,246.1,202.18
2018,3,1,14,0,193.0,250.0,5.3,11.0,372.0,341.16,280.11
2018,3,1,14,15,186.0,240.5,5.3,11.0,354.0,314.53,257.53
2018,3,1,14,30,179.0,231.0,5.3,11.0,336.0,288.44,235.44
2018,3,1,14,45,130.5,223.0,5.3,11.0,297.0,246.66,200.53
2018,3,1,15,0,82.0,215.0,5.3,11.0,258.0,207.56,168.27
2018,3,1,15,15,92.5,181.5,5.3,11.0,226.5,176.18,141.44
2018,3,1,15,30,103.0,148.0,5.3,11.0,195.0,145.19,114.47
2018,3,1,15,45,286.5,122.5,5.25,10.85,235.0,146.6,107.19
2018,3,1,16,0,470.0,97.0,5.2,10.7,275.0,123.17,80.32
2018,3,1,16,15,380.5,100.5,5.15,10.5,232.0,86.47,60.91
2018,3,1,16,30,291.0,104.0,5.1,10.3,189.0,76.79,63.93
2018,3,1,16,45,237.0,88.5,5.05,10.05,149.5,65.93,54.07
2018,3,1,17,0,183.0,73.0,5.0,9.8,110.0,54.84,43.79
2018,3,1,17,15,143.0,55.5,5.05,9.7,79.5,42.23,31.9
2018,3,1,17,30,103.0,38.0,5.1,9.6,49.0,29.33,19.2
2018,3,1,17,45,53.5,22.0,5.2,9.5,27.5,17.21,0.0
2018,3,1,18,0,4.0,6.0,5.3,9.4,6.0,5.12,0.0
2018,3,1,18,15,2.0,3.0,5.4,9.4,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.55,9.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.65,9.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.5,8.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.9,6.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,6,45,81.0,12.0,2.0,5.7,16.5,56.95,0.0
2018,3,2,7,0,162.0,24.0,2.0,6.1,33.0,157.9,0.0
2018,3,2,7,15,289.5,36.5,2.15,6.45,72.5,280.22,224.63
2018,3,2,7,30,417.0,49.0,2.3,6.8,112.0,401.59,338.07
2018,3,2,7,45,448.5,61.0,2.45,7.15,151.5,459.39,390.45
2018,3,2,8,0,480.0,73.0,2.6,7.5,191.0,518.19,440.66
2018,3,2,8,15,565.0,78.5,2.7,7.7,246.5,615.49,519.21
2018,3,2,8,30,650.0,84.0,2.8,7.9,302.0,715.95,596.84
2018,3,2,8,45,642.0,97.0,2.95,8.1,338.5,743.66,616.65
2018,3,2,9,0,634.0,110.0,3.1,8.3,375.0,768.01,633.9
2018,3,2,9,15,664.5,114.5,3.25,8.4,418.5,815.87,668.8
2018,3,2,9,30,695.0,119.0,3.4,8.5,462.0,861.78,701.57
2018,3,2,9,45,607.0,139.5,3.6,8.65,456.0,807.12,659.4
2018,3,2,10,0,519.0,160.0,3.8,8.8,450.0,737.05,605.78
2018,3,2,10,15,279.0,204.5,3.9,8.9,361.5,525.63,435.72
2018,3,2,10,30,39.0,249.0,4.0,9.0,273.0,291.11,239.1
2018,3,2,10,45,47.0,254.0,4.15,9.1,284.0,301.16,247.89
2018,3,2,11,0,55.0,259.0,4.3,9.2,295.0,311.12,255.96
2018,3,2,11,15,37.0,235.0,4.35,9.2,259.5,263.58,216.29
2018,3,2,11,30,19.0,211.0,4.4,9.2,224.0,203.57,166.2
2018,3,2,11,45,39.5,256.0,4.5,9.2,283.5,282.28,231.45
2018,3,2,12,0,60.0,301.0,4.6,9.2,343.0,345.18,282.69
2018,3,2,12,15,63.0,294.5,4.65,9.15,339.0,336.16,275.35
2018,3,2,12,30,66.0,288.0,4.7,9.1,335.0,327.07,268.16
2018,3,2,12,45,50.0,276.0,4.75,9.05,311.5,296.73,243.09
2018,3,2,13,0,34.0,264.0,4.8,9.0,288.0,267.92,219.24
2018,3,2,13,15,58.5,261.5,4.75,8.9,301.5,279.77,229.8
2018,3,2,13,30,83.0,259.0,4.7,8.8,315.0,289.28,238.18
2018,3,2,13,45,284.0,234.5,4.7,8.75,417.0,408.04,337.95
2018,3,2,14,0,485.0,210.0,4.7,8.7,519.0,494.5,407.78
2018,3,2,14,15,455.0,211.0,4.6,8.6,490.5,446.92,367.2
2018,3,2,14,30,425.0,212.0,4.5,8.5,462.0,401.42,328.3
2018,3,2,14,45,304.0,215.0,4.4,8.4,388.5,316.86,258.0
2018,3,2,15,0,183.0,218.0,4.3,8.3,315.0,249.08,202.18
2018,3,2,15,15,209.0,187.5,4.3,8.3,290.0,218.69,174.9
2018,3,2,15,30,235.0,157.0,4.3,8.3,265.0,183.06,142.41
2018,3,2,15,45,140.5,131.5,4.1,8.05,194.5,129.23,99.85
2018,3,2,16,0,46.0,106.0,3.9,7.8,124.0,89.71,70.61
2018,3,2,16,15,38.0,85.5,3.8,7.65,99.0,69.88,54.77
2018,3,2,16,30,30.0,65.0,3.7,7.5,74.0,53.01,42.98
2018,3,2,16,45,37.5,65.5,3.65,7.35,74.5,52.73,42.67
2018,3,2,17,0,45.0,66.0,3.6,7.2,75.0,51.94,41.67
2018,3,2,17,15,35.0,48.0,3.55,7.1,54.0,38.37,28.87
2018,3,2,17,30,25.0,30.0,3.5,7.0,33.0,24.55,15.53
2018,3,2,17,45,22.0,18.0,3.45,6.85,19.5,14.67,0.0
2018,3,2,18,0,19.0,6.0,3.4,6.7,6.0,5.12,0.0
2018,3,2,18,15,9.5,3.0,3.35,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,6.3,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,6,45,33.0,10.5,1.75,6.2,12.5,28.02,0.0
2018,3,3,7,0,66.0,21.0,1.7,6.4,25.0,82.4,15.45
2018,3,3,7,15,157.0,39.5,1.8,6.6,61.0,182.17,146.76
2018,3,3,7,30,248.0,58.0,1.9,6.8,97.0,291.72,246.21
2018,3,3,7,45,250.5,57.5,1.95,6.95,108.5,298.47,255.76
2018,3,3,8,0,253.0,57.0,2.0,7.1,120.0,305.49,263.94
2018,3,3,8,15,173.0,77.0,2.05,7.15,124.5,252.52,218.06
2018,3,3,8,30,93.0,97.0,2.1,7.2,129.0,194.56,166.47
2018,3,3,8,45,97.5,106.5,2.15,7.25,144.0,210.3,179.9
2018,3,3,9,0,102.0,116.0,2.2,7.3,159.0,226.07,192.91
2018,3,3,9,15,141.0,162.5,2.2,7.35,229.0,321.04,272.16
2018,3,3,9,30,180.0,209.0,2.2,7.4,299.0,416.89,349.35
2018,3,3,9,45,276.5,205.5,2.25,7.5,355.5,527.46,438.27
2018,3,3,10,0,373.0,202.0,2.3,7.6,412.0,618.34,509.52
2018,3,3,10,15,254.0,162.0,2.3,7.6,308.5,448.96,374.02
2018,3,3,10,30,135.0,122.0,2.3,7.6,205.0,279.61,234.72
2018,3,3,10,45,76.0,110.0,2.35,7.65,157.0,189.91,158.73
2018,3,3,11,0,17.0,98.0,2.4,7.7,109.0,105.49,85.23
2018,3,3,11,15,70.5,195.0,2.4,7.75,243.0,253.81,210.62
2018,3,3,11,30,124.0,292.0,2.4,7.8,377.0,425.94,348.86
2018,3,3,11,45,188.0,311.0,2.45,7.8,442.5,500.54,407.76
2018,3,3,12,0,252.0,330.0,2.5,7.8,508.0,589.33,476.45
2018,3,3,12,15,299.0,322.5,2.55,7.85,534.5,610.2,492.74
2018,3,3,12,30,346.0,315.0,2.6,7.9,561.0,627.24,506.44
2018,3,3,12,45,388.5,297.5,2.7,7.9,571.5,626.13,506.69
2018,3,3,13,0,431.0,280.0,2.8,7.9,582.0,634.03,513.44
2018,3,3,13,15,417.5,273.0,2.85,7.85,560.5,592.21,481.1
2018,3,3,13,30,404.0,266.0,2.9,7.8,539.0,550.32,448.54
2018,3,3,13,45,333.0,261.5,3.0,7.8,482.0,464.39,380.39
2018,3,3,14,0,262.0,257.0,3.1,7.8,425.0,395.52,324.67
2018,3,3,14,15,306.5,249.5,3.1,7.75,437.5,393.08,322.28
2018,3,3,14,30,351.0,242.0,3.1,7.7,450.0,385.11,314.3
2018,3,3,14,45,360.5,222.5,3.15,7.6,425.5,346.57,281.14
2018,3,3,15,0,370.0,203.0,3.2,7.5,401.0,306.9,246.19
2018,3,3,15,15,508.5,158.5,3.2,7.5,407.5,287.04,222.94
2018,3,3,15,30,647.0,114.0,3.2,7.5,414.0,249.06,181.93
2018,3,3,15,45,523.5,117.5,3.1,7.35,344.5,182.16,127.64
2018,3,3,16,0,400.0,121.0,3.0,7.2,275.0,132.62,92.35
2018,3,3,16,15,380.0,102.5,2.85,7.0,233.5,87.09,62.45
2018,3,3,16,30,360.0,84.0,2.7,6.8,192.0,61.19,50.57
2018,3,3,16,45,480.0,66.5,2.6,6.6,182.5,51.63,41.81
2018,3,3,17,0,600.0,49.0,2.5,6.4,173.0,39.53,30.55
2018,3,3,17,15,498.5,42.0,2.5,6.2,126.0,34.22,25.31
2018,3,3,17,30,397.0,35.0,2.5,6.0,79.0,29.03,19.65
2018,3,3,17,45,245.0,23.0,2.45,5.8,45.5,19.24,2.42
2018,3,3,18,0,93.0,11.0,2.4,5.6,12.0,9.39,0.0
2018,3,3,18,15,46.5,5.5,2.4,5.5,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,4,6,45,125.0,11.5,0.55,4.75,19.5,82.15,0.0
2018,3,4,7,0,250.0,23.0,0.5,5.0,39.0,214.67,86.87
2018,3,4,7,15,410.5,31.0,0.5,5.4,85.0,358.57,289.82
2018,3,4,7,30,571.0,39.0,0.5,5.8,131.0,495.52,407.7
