Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,45,609.5,47.0,0.5,6.25,176.0,560.63,461.07
2018,3,4,8,0,648.0,55.0,0.5,6.7,221.0,626.74,512.26
2018,3,4,8,15,596.0,73.5,0.5,7.25,250.5,637.01,518.81
2018,3,4,8,30,544.0,92.0,0.5,7.8,280.0,633.67,514.77
2018,3,4,8,45,545.5,107.0,0.55,8.3,318.0,668.88,539.61
2018,3,4,9,0,547.0,122.0,0.6,8.8,356.0,692.87,555.04
2018,3,4,9,15,685.5,104.5,0.55,9.15,429.0,825.0,645.59
2018,3,4,9,30,824.0,87.0,0.5,9.5,502.0,942.56,719.77
2018,3,4,9,45,877.0,80.5,0.5,9.9,552.0,984.96,742.82
2018,3,4,10,0,930.0,74.0,0.5,10.3,602.0,1035.85,772.21
2018,3,4,10,15,941.0,75.0,0.5,10.4,635.0,1051.13,779.18
2018,3,4,10,30,952.0,76.0,0.5,10.5,668.0,1062.41,784.35
2018,3,4,10,45,960.0,77.0,0.45,10.65,694.5,1066.52,783.76
2018,3,4,11,0,968.0,78.0,0.4,10.8,721.0,1066.38,780.8
2018,3,4,11,15,972.5,79.0,0.4,10.95,739.5,1058.48,774.55
2018,3,4,11,30,977.0,80.0,0.4,11.1,758.0,1046.31,765.95
2018,3,4,11,45,979.5,80.5,0.35,11.25,768.5,1027.42,752.11
2018,3,4,12,0,982.0,81.0,0.3,11.4,779.0,1004.42,735.99
2018,3,4,12,15,980.0,82.5,0.3,11.45,781.0,974.5,717.07
2018,3,4,12,30,978.0,84.0,0.3,11.5,783.0,940.88,695.88
2018,3,4,12,45,973.0,85.5,0.35,11.55,776.0,901.26,671.78
2018,3,4,13,0,968.0,87.0,0.4,11.6,769.0,858.51,645.41
2018,3,4,13,15,964.0,86.5,0.4,11.6,754.5,811.51,615.0
2018,3,4,13,30,960.0,86.0,0.4,11.6,740.0,761.8,582.05
2018,3,4,13,45,954.0,84.5,0.45,11.6,717.5,707.32,543.71
2018,3,4,14,0,948.0,83.0,0.5,11.6,695.0,650.82,502.51
2018,3,4,14,15,938.5,82.0,0.5,11.55,665.5,591.14,456.78
2018,3,4,14,30,929.0,81.0,0.5,11.5,636.0,530.3,408.42
2018,3,4,14,45,915.5,79.5,0.55,11.4,599.5,466.44,356.35
2018,3,4,15,0,902.0,78.0,0.6,11.3,563.0,402.47,302.01
2018,3,4,15,15,884.0,75.0,0.6,11.3,520.5,336.0,243.72
2018,3,4,15,30,866.0,72.0,0.6,11.3,478.0,267.56,183.19
2018,3,4,15,45,840.0,69.5,0.75,11.0,431.0,201.94,127.05
2018,3,4,16,0,814.0,67.0,0.9,10.7,384.0,139.05,78.64
2018,3,4,16,15,767.5,65.0,1.0,10.25,332.5,78.81,46.55
2018,3,4,16,30,721.0,63.0,1.1,9.8,281.0,53.91,43.42
2018,3,4,16,45,655.5,57.5,1.2,9.35,228.5,45.66,35.99
2018,3,4,17,0,590.0,52.0,1.3,8.9,176.0,41.83,32.37
2018,3,4,17,15,472.0,45.5,1.4,8.55,127.5,36.99,27.59
2018,3,4,17,30,354.0,39.0,1.5,8.2,79.0,32.38,22.52
2018,3,4,17,45,210.0,25.0,1.65,7.8,45.5,20.92,5.13
2018,3,4,18,0,66.0,11.0,1.8,7.4,12.0,9.39,0.0
2018,3,4,18,15,33.0,5.5,1.85,7.25,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.6,3.65,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.7,4.1,2.0,0.0,0.0
2018,3,5,6,45,136.5,14.5,2.75,4.5,22.5,91.51,0.0
2018,3,5,7,0,254.0,26.0,2.8,4.9,43.0,222.03,118.18
2018,3,5,7,15,394.5,36.0,2.9,5.3,88.5,353.58,292.99
2018,3,5,7,30,535.0,46.0,3.0,5.7,134.0,486.58,412.34
2018,3,5,7,45,621.0,50.5,3.1,6.05,186.5,581.77,493.69
2018,3,5,8,0,707.0,55.0,3.2,6.4,239.0,675.53,570.08
2018,3,5,8,15,752.5,59.0,3.2,6.9,291.0,745.42,623.63
2018,3,5,8,30,798.0,63.0,3.2,7.4,343.0,815.39,674.91
2018,3,5,8,45,829.0,66.5,3.25,7.9,393.0,871.1,713.86
2018,3,5,9,0,860.0,70.0,3.3,8.4,443.0,925.1,750.49
2018,3,5,9,15,882.5,72.0,3.25,8.9,488.5,956.15,768.84
2018,3,5,9,30,905.0,74.0,3.2,9.4,534.0,994.62,792.31
2018,3,5,9,45,922.0,75.0,3.15,9.85,574.0,1023.23,808.48
2018,3,5,10,0,939.0,76.0,3.1,10.3,614.0,1048.31,822.11
2018,3,5,10,15,949.0,77.5,3.0,10.7,647.0,1063.2,828.29
2018,3,5,10,30,959.0,79.0,2.9,11.1,680.0,1074.02,831.81
2018,3,5,10,45,966.0,79.5,2.85,11.45,705.5,1076.37,830.39
2018,3,5,11,0,973.0,80.0,2.8,11.8,731.0,1074.47,826.36
2018,3,5,11,15,978.5,80.0,2.65,12.05,749.5,1066.18,817.43
2018,3,5,11,30,984.0,80.0,2.5,12.3,768.0,1053.61,805.84
2018,3,5,11,45,987.0,80.5,2.35,12.55,778.5,1034.97,790.37
2018,3,5,12,0,990.0,81.0,2.2,12.8,789.0,1012.17,772.33
2018,3,5,12,15,991.0,81.0,2.1,12.95,791.5,982.94,751.02
2018,3,5,12,30,992.0,81.0,2.0,13.1,794.0,949.84,727.25
2018,3,5,12,45,991.0,80.0,1.9,13.2,787.5,910.28,699.28
2018,3,5,13,0,990.0,79.0,1.8,13.3,781.0,867.33,669.0
2018,3,5,13,15,986.5,78.5,1.75,13.4,766.5,819.83,636.01
2018,3,5,13,30,983.0,78.0,1.7,13.5,752.0,769.51,600.76
2018,3,5,13,45,977.0,77.0,1.65,13.55,729.5,714.48,559.09
2018,3,5,14,0,971.0,76.0,1.6,13.6,707.0,657.34,514.76
2018,3,5,14,15,962.5,74.5,1.6,13.55,677.0,596.54,466.82
2018,3,5,14,30,954.0,73.0,1.6,13.5,647.0,534.44,416.15
2018,3,5,14,45,941.5,71.5,1.55,13.5,610.5,469.65,361.25
2018,3,5,15,0,929.0,70.0,1.5,13.5,574.0,404.59,304.34
2018,3,5,15,15,912.0,68.0,1.5,13.5,531.5,337.76,244.82
2018,3,5,15,30,895.0,66.0,1.5,13.5,489.0,271.81,185.5
2018,3,5,15,45,870.5,63.5,1.4,13.15,441.5,205.3,127.95
2018,3,5,16,0,846.0,61.0,1.3,12.8,394.0,141.17,78.63
2018,3,5,16,15,810.0,58.0,1.25,12.25,343.0,74.1,41.59
2018,3,5,16,30,774.0,55.0,1.2,11.7,292.0,47.7,37.51
2018,3,5,16,45,703.0,52.5,1.15,11.1,238.5,45.72,35.8
2018,3,5,17,0,632.0,50.0,1.1,10.5,185.0,43.99,34.12
2018,3,5,17,15,419.5,45.0,1.2,10.15,124.5,36.21,26.76
2018,3,5,17,30,207.0,40.0,1.3,9.8,64.0,30.66,21.01
2018,3,5,17,45,146.5,25.5,1.35,9.45,38.5,19.78,5.98
2018,3,5,18,0,86.0,11.0,1.4,9.1,13.0,9.39,0.0
2018,3,5,18,15,43.0,5.5,1.4,8.9,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.7,5.1,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,5.6,2.0,0.0,0.0
2018,3,6,6,45,25.0,13.0,2.85,6.05,13.5,25.62,0.0
2018,3,6,7,0,28.0,23.0,2.9,6.5,25.0,52.26,27.91
2018,3,6,7,15,156.5,39.5,2.95,6.95,65.0,193.87,159.85
2018,3,6,7,30,285.0,56.0,3.0,7.4,105.0,314.3,267.65
2018,3,6,7,45,315.0,71.5,3.05,7.85,142.0,368.09,315.63
2018,3,6,8,0,345.0,87.0,3.1,8.3,179.0,423.43,362.97
2018,3,6,8,15,272.5,114.5,3.1,8.8,196.0,389.56,333.13
2018,3,6,8,30,200.0,142.0,3.1,9.3,213.0,349.26,297.23
2018,3,6,8,45,370.5,136.0,3.15,9.8,290.0,537.99,453.07
2018,3,6,9,0,541.0,130.0,3.2,10.3,367.0,698.16,577.3
2018,3,6,9,15,556.0,141.0,3.15,10.8,406.0,736.13,602.2
2018,3,6,9,30,571.0,152.0,3.1,11.3,445.0,772.14,625.98
2018,3,6,9,45,636.5,145.5,3.05,11.75,495.0,845.38,676.77
2018,3,6,10,0,702.0,139.0,3.0,12.2,545.0,907.79,718.13
2018,3,6,10,15,821.5,110.0,2.85,12.55,610.5,987.61,770.15
2018,3,6,10,30,941.0,81.0,2.7,12.9,676.0,1059.1,814.56
2018,3,6,10,45,733.5,149.0,2.6,13.3,624.0,945.06,732.09
2018,3,6,11,0,526.0,217.0,2.5,13.7,572.0,795.87,623.72
2018,3,6,11,15,501.0,240.5,2.4,13.9,585.5,786.64,615.35
2018,3,6,11,30,476.0,264.0,2.3,14.1,599.0,774.61,603.89
2018,3,6,11,45,691.5,187.0,2.2,14.35,681.0,890.59,687.85
2018,3,6,12,0,907.0,110.0,2.1,14.6,763.0,968.12,737.76
2018,3,6,12,15,937.5,98.0,1.95,14.75,775.0,954.15,725.1
2018,3,6,12,30,968.0,86.0,1.8,14.9,787.0,934.85,709.98
2018,3,6,12,45,966.5,85.5,1.7,15.05,780.5,896.13,682.48
2018,3,6,13,0,965.0,85.0,1.6,15.2,774.0,854.12,652.93
2018,3,6,13,15,959.5,85.5,1.5,15.35,759.0,807.06,619.85
2018,3,6,13,30,954.0,86.0,1.4,15.5,744.0,757.41,584.45
2018,3,6,13,45,948.0,84.5,1.3,15.6,721.5,703.09,543.28
2018,3,6,14,0,942.0,83.0,1.2,15.7,699.0,646.77,499.68
2018,3,6,14,15,904.0,87.0,1.1,15.7,657.5,576.71,445.02
2018,3,6,14,30,866.0,91.0,1.0,15.7,616.0,508.5,390.42
2018,3,6,14,45,826.0,94.0,0.9,15.7,571.0,440.56,334.63
2018,3,6,15,0,786.0,97.0,0.8,15.7,526.0,375.24,279.57
2018,3,6,15,15,775.5,89.5,0.8,15.7,486.0,313.05,225.66
2018,3,6,15,30,765.0,82.0,0.8,15.7,446.0,251.38,171.49
2018,3,6,15,45,724.5,81.0,0.65,15.4,399.0,190.88,120.84
2018,3,6,16,0,684.0,80.0,0.5,15.1,352.0,130.83,75.81
2018,3,6,16,15,595.5,83.0,0.45,14.65,297.5,80.59,51.11
2018,3,6,16,30,507.0,86.0,0.4,14.2,243.0,65.26,52.69
2018,3,6,16,45,425.5,78.0,0.4,13.8,194.0,58.06,46.38
2018,3,6,17,0,344.0,70.0,0.4,13.4,145.0,52.4,41.21
2018,3,6,17,15,287.0,55.5,0.5,13.05,107.0,42.08,31.66
2018,3,6,17,30,230.0,41.0,0.6,12.7,69.0,31.47,21.56
2018,3,6,17,45,148.5,26.5,0.7,12.35,41.5,20.53,7.52
2018,3,6,18,0,67.0,12.0,0.8,12.0,14.0,10.24,0.0
2018,3,6,18,15,33.5,6.0,0.8,11.8,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,7,6,45,13.0,5.0,1.95,8.35,6.0,11.83,0.0
2018,3,7,7,0,26.0,10.0,1.9,8.4,12.0,34.99,19.01
2018,3,7,7,15,34.5,16.5,1.9,8.7,21.5,50.89,38.27
2018,3,7,7,30,43.0,23.0,1.9,9.0,31.0,56.96,44.94
2018,3,7,7,45,21.5,30.5,1.85,9.3,34.5,42.47,32.19
2018,3,7,8,0,0.0,38.0,1.8,9.6,38.0,31.38,21.81
2018,3,7,8,15,1.5,61.0,1.75,10.15,61.5,51.81,39.6
2018,3,7,8,30,3.0,84.0,1.7,10.7,85.0,74.61,59.14
2018,3,7,8,45,80.5,131.0,1.6,11.25,166.5,224.72,188.26
2018,3,7,9,0,158.0,178.0,1.5,11.8,248.0,356.8,295.97
2018,3,7,9,15,279.0,187.0,1.6,12.35,325.5,504.47,412.73
2018,3,7,9,30,400.0,196.0,1.7,12.9,403.0,657.28,527.45
2018,3,7,9,45,481.0,188.5,1.8,13.45,456.0,732.28,581.09
2018,3,7,10,0,562.0,181.0,1.9,14.0,509.0,806.57,633.26
2018,3,7,10,15,578.0,186.0,2.05,14.35,539.0,828.6,647.34
2018,3,7,10,30,594.0,191.0,2.2,14.7,569.0,856.23,665.91
2018,3,7,10,45,706.5,159.5,2.35,15.0,626.5,930.32,716.76
2018,3,7,11,0,819.0,128.0,2.5,15.3,684.0,990.29,756.75
2018,3,7,11,15,732.5,166.0,2.55,15.45,673.0,942.18,722.51
2018,3,7,11,30,646.0,204.0,2.6,15.6,662.0,882.73,681.25
2018,3,7,11,45,787.5,150.0,2.7,15.75,716.0,934.34,717.63
2018,3,7,12,0,929.0,96.0,2.8,15.9,770.0,973.34,744.06
2018,3,7,12,15,944.5,89.5,2.8,15.95,776.0,951.28,728.27
2018,3,7,12,30,960.0,83.0,2.8,16.0,782.0,924.8,710.1
2018,3,7,12,45,959.0,82.5,2.85,16.05,776.0,886.76,684.31
2018,3,7,13,0,958.0,82.0,2.9,16.1,770.0,845.42,656.11
2018,3,7,13,15,954.0,80.5,2.9,16.05,754.5,797.69,623.03
2018,3,7,13,30,950.0,79.0,2.9,16.0,739.0,747.34,587.57
2018,3,7,13,45,862.0,106.5,2.9,16.0,691.5,672.56,529.94
2018,3,7,14,0,774.0,134.0,2.9,16.0,644.0,597.97,471.64
2018,3,7,14,15,845.5,104.0,2.9,15.8,638.5,562.4,442.96
2018,3,7,14,30,917.0,74.0,2.9,15.6,633.0,516.82,404.41
2018,3,7,14,45,826.5,95.0,2.85,15.45,577.0,441.15,341.35
2018,3,7,15,0,736.0,116.0,2.8,15.3,521.0,371.0,282.14
2018,3,7,15,15,539.5,148.5,2.8,15.3,433.5,286.09,214.11
2018,3,7,15,30,343.0,181.0,2.8,15.3,346.0,224.7,167.74
2018,3,7,15,45,281.5,168.0,2.55,14.65,294.5,177.25,130.44
2018,3,7,16,0,220.0,155.0,2.3,14.0,243.0,137.79,101.75
2018,3,7,16,15,246.0,134.5,2.15,13.55,221.0,104.82,78.97
2018,3,7,16,30,272.0,114.0,2.0,13.1,199.0,83.14,68.81
2018,3,7,16,45,185.5,96.5,1.85,12.7,150.0,70.92,58.03
2018,3,7,17,0,99.0,79.0,1.7,12.3,101.0,60.06,48.21
2018,3,7,17,15,73.5,59.5,1.7,12.1,73.5,45.97,35.23
2018,3,7,17,30,48.0,40.0,1.7,11.9,46.0,31.56,21.76
2018,3,7,17,45,30.0,24.0,1.7,11.7,27.0,19.29,7.63
2018,3,7,18,0,12.0,8.0,1.7,11.5,8.0,6.83,0.0
2018,3,7,18,15,6.0,4.0,1.7,11.45,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,14.0,3.0,0.85,10.35,2.5,0.0,0.0
2018,3,8,6,30,28.0,6.0,0.8,10.6,5.0,0.0,0.0
2018,3,8,6,45,153.5,18.5,0.8,10.8,29.5,105.3,0.0
2018,3,8,7,0,279.0,31.0,0.8,11.0,54.0,251.08,176.26
2018,3,8,7,15,307.0,33.0,0.8,11.15,74.5,291.0,237.05
2018,3,8,7,30,335.0,35.0,0.8,11.3,95.0,325.64,271.3
2018,3,8,7,45,220.5,27.5,0.8,11.5,72.0,233.74,197.64
2018,3,8,8,0,106.0,20.0,0.8,11.7,49.0,123.1,103.81
2018,3,8,8,15,89.0,64.0,0.8,11.85,91.5,147.29,123.87
2018,3,8,8,30,72.0,108.0,0.8,12.0,134.0,188.3,156.8
2018,3,8,8,45,119.5,148.5,0.85,12.2,199.0,282.93,234.75
2018,3,8,9,0,167.0,189.0,0.9,12.4,264.0,379.27,310.89
2018,3,8,9,15,211.5,204.5,0.9,12.6,309.0,440.47,357.6
2018,3,8,9,30,256.0,220.0,0.9,12.8,354.0,524.19,419.83
2018,3,8,9,45,264.0,236.0,0.9,12.95,383.0,551.23,437.73
2018,3,8,10,0,272.0,252.0,0.9,13.1,412.0,577.0,455.05
2018,3,8,10,15,336.5,256.5,0.9,13.35,465.0,644.57,503.88
2018,3,8,10,30,401.0,261.0,0.9,13.6,518.0,711.03,550.18
2018,3,8,10,45,413.5,268.0,0.9,13.8,542.0,726.02,558.64
2018,3,8,11,0,426.0,275.0,0.9,14.0,566.0,758.97,579.69
2018,3,8,11,15,377.5,292.0,0.9,14.25,555.0,700.36,536.42
2018,3,8,11,30,329.0,309.0,0.9,14.5,544.0,660.99,507.01
2018,3,8,11,45,470.5,263.0,0.95,14.7,604.0,753.05,574.92
2018,3,8,12,0,612.0,217.0,1.0,14.9,664.0,825.59,626.38
2018,3,8,12,15,497.0,258.0,1.05,15.0,621.5,735.39,560.93
2018,3,8,12,30,382.0,299.0,1.1,15.1,579.0,639.45,491.99
2018,3,8,12,45,315.5,308.0,1.15,15.2,538.0,574.15,444.61
2018,3,8,13,0,249.0,317.0,1.2,15.3,497.0,512.29,398.51
2018,3,8,13,15,333.5,293.5,1.25,15.15,529.5,535.43,418.06
2018,3,8,13,30,418.0,270.0,1.3,15.0,562.0,561.27,438.05
2018,3,8,13,45,408.0,264.5,1.35,14.85,542.5,522.24,408.68
2018,3,8,14,0,398.0,259.0,1.4,14.7,523.0,475.4,373.47
2018,3,8,14,15,416.5,246.0,1.4,14.6,511.5,453.24,355.8
2018,3,8,14,30,435.0,233.0,1.4,14.5,500.0,420.65,329.3
2018,3,8,14,45,446.0,214.5,1.4,14.35,474.5,377.73,294.05
2018,3,8,15,0,457.0,196.0,1.4,14.2,449.0,333.24,256.41
2018,3,8,15,15,565.0,154.5,1.4,14.2,444.0,297.86,222.05
2018,3,8,15,30,673.0,113.0,1.4,14.2,439.0,251.13,176.35
2018,3,8,15,45,576.5,119.0,1.4,13.9,379.0,191.57,129.05
2018,3,8,16,0,480.0,125.0,1.4,13.6,319.0,141.26,93.8
2018,3,8,16,15,534.5,101.0,1.35,13.15,291.5,91.06,62.03
2018,3,8,16,30,589.0,77.0,1.3,12.7,264.0,58.64,47.11
2018,3,8,16,45,545.5,68.0,1.25,12.25,218.0,52.73,41.92
2018,3,8,17,0,502.0,59.0,1.2,11.8,172.0,46.63,36.35
2018,3,8,17,15,410.0,49.5,1.3,11.45,126.5,39.67,29.8
2018,3,8,17,30,318.0,40.0,1.4,11.1,81.0,32.65,22.88
2018,3,8,17,45,198.5,27.0,1.45,10.7,48.5,21.0,9.62
2018,3,8,18,0,79.0,14.0,1.5,10.3,16.0,11.95,0.0
2018,3,8,18,15,39.5,7.0,1.55,10.15,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,6,15,8.0,1.5,1.55,8.65,1.5,0.0,0.0
2018,3,9,6,30,16.0,3.0,1.6,9.0,3.0,0.0,0.0
2018,3,9,6,45,8.0,10.5,1.65,9.3,10.5,13.64,0.0
2018,3,9,7,0,0.0,18.0,1.7,9.6,18.0,14.84,5.64
2018,3,9,7,15,11.0,33.0,1.8,9.9,35.0,39.35,28.0
2018,3,9,7,30,22.0,48.0,1.9,10.2,52.0,63.72,49.92
2018,3,9,7,45,19.5,72.0,1.95,10.5,76.5,90.43,73.22
2018,3,9,8,0,17.0,96.0,2.0,10.8,101.0,105.01,85.73
2018,3,9,8,15,44.5,123.0,2.0,11.2,139.0,170.96,142.5
2018,3,9,8,30,72.0,150.0,2.0,11.6,177.0,226.91,189.5
2018,3,9,8,45,83.0,169.5,1.95,11.95,204.5,258.38,214.8
2018,3,9,9,0,94.0,189.0,1.9,12.3,232.0,290.09,239.86
2018,3,9,9,15,119.5,210.5,1.85,12.65,270.5,358.78,294.2
2018,3,9,9,30,145.0,232.0,1.8,13.0,309.0,408.16,332.0
2018,3,9,9,45,273.5,229.0,1.75,13.4,386.5,551.59,443.83
2018,3,9,10,0,402.0,226.0,1.7,13.8,464.0,697.87,551.41
2018,3,9,10,15,420.5,234.5,1.7,14.05,495.5,725.19,568.2
2018,3,9,10,30,439.0,243.0,1.7,14.3,527.0,750.31,584.44
2018,3,9,10,45,361.5,279.0,1.75,14.55,519.0,686.06,535.16
2018,3,9,11,0,284.0,315.0,1.8,14.8,511.0,642.17,500.47
2018,3,9,11,15,283.0,322.5,1.8,14.9,522.0,640.86,498.94
2018,3,9,11,30,282.0,330.0,1.8,15.0,533.0,638.01,496.01
2018,3,9,11,45,297.5,334.0,1.8,15.15,550.5,645.51,501.03
2018,3,9,12,0,313.0,338.0,1.8,15.3,568.0,650.8,504.36
2018,3,9,12,15,291.0,344.0,1.8,15.3,558.0,622.23,482.72
2018,3,9,12,30,269.0,350.0,1.8,15.3,548.0,593.48,461.18
2018,3,9,12,45,228.5,351.0,1.8,15.3,518.5,530.09,413.92
2018,3,9,13,0,188.0,352.0,1.8,15.3,489.0,484.71,379.49
2018,3,9,13,15,138.5,338.0,1.8,15.25,438.0,420.94,330.78
2018,3,9,13,30,89.0,324.0,1.8,15.2,387.0,351.49,277.19
2018,3,9,13,45,80.0,310.0,1.8,15.2,365.0,324.76,256.74
2018,3,9,14,0,71.0,296.0,1.8,15.2,343.0,299.16,236.82
2018,3,9,14,15,101.0,290.0,1.8,15.1,354.0,302.56,239.85
2018,3,9,14,30,131.0,284.0,1.8,15.0,365.0,306.82,242.95
2018,3,9,14,45,174.5,266.5,1.8,14.9,368.0,297.73,234.96
2018,3,9,15,0,218.0,249.0,1.8,14.8,371.0,283.55,222.04
2018,3,9,15,15,226.0,229.5,1.8,14.8,347.5,252.05,195.22
2018,3,9,15,30,234.0,210.0,1.8,14.8,324.0,219.75,167.5
2018,3,9,15,45,240.5,187.5,1.75,14.35,295.0,183.39,137.05
2018,3,9,16,0,247.0,165.0,1.7,13.9,266.0,146.62,107.86
2018,3,9,16,15,224.5,146.0,1.6,13.45,229.0,110.81,84.54
2018,3,9,16,30,202.0,127.0,1.5,13.0,192.0,90.7,75.48
2018,3,9,16,45,178.0,107.0,1.4,12.6,157.0,77.67,64.05
2018,3,9,17,0,154.0,87.0,1.3,12.2,122.0,64.2,51.95
2018,3,9,17,15,123.5,67.5,1.3,11.9,91.0,51.59,40.33
2018,3,9,17,30,93.0,48.0,1.3,11.6,60.0,37.25,26.91
2018,3,9,17,45,60.5,30.5,1.3,11.3,37.0,24.01,12.46
2018,3,9,18,0,28.0,13.0,1.3,11.0,14.0,11.1,0.0
2018,3,9,18,15,14.0,6.5,1.3,10.9,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,9.6,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.7,1.0,0.85,0.0
2018,3,10,6,45,0.0,5.5,0.55,9.8,5.5,4.69,0.0
2018,3,10,7,0,0.0,10.0,0.5,9.9,10.0,8.21,0.8
2018,3,10,7,15,0.0,14.0,0.55,10.05,14.0,11.51,4.17
2018,3,10,7,30,0.0,18.0,0.6,10.2,18.0,14.81,7.21
2018,3,10,7,45,0.0,21.5,0.65,10.35,21.5,17.7,9.83
2018,3,10,8,0,0.0,25.0,0.7,10.5,25.0,20.6,12.39
2018,3,10,8,15,0.0,25.0,0.6,10.7,25.0,20.61,12.39
2018,3,10,8,30,0.0,25.0,0.5,10.9,25.0,20.62,12.36
2018,3,10,8,45,0.0,30.5,0.4,11.1,30.5,25.18,16.28
2018,3,10,9,0,0.0,36.0,0.3,11.3,36.0,29.76,20.16
2018,3,10,9,15,0.0,45.0,0.35,11.5,45.0,37.25,26.49
2018,3,10,9,30,0.0,54.0,0.4,11.7,54.0,44.75,32.77
2018,3,10,9,45,0.0,57.0,0.45,11.9,57.0,47.27,34.76
2018,3,10,10,0,0.0,60.0,0.5,12.1,60.0,49.8,36.77
2018,3,10,10,15,0.0,81.5,0.5,12.25,81.5,67.78,51.76
2018,3,10,10,30,0.0,103.0,0.5,12.4,103.0,86.24,66.94
2018,3,10,10,45,0.5,122.5,0.45,12.5,123.0,104.09,81.49
2018,3,10,11,0,1.0,142.0,0.4,12.6,143.0,122.03,95.95
2018,3,10,11,15,0.5,136.0,0.45,12.7,136.5,115.9,90.74
2018,3,10,11,30,0.0,130.0,0.5,12.8,130.0,109.9,85.75
2018,3,10,11,45,2.5,155.5,0.55,12.85,157.5,134.85,106.12
2018,3,10,12,0,5.0,181.0,0.6,12.9,185.0,159.74,126.14
2018,3,10,12,15,6.0,193.0,0.6,12.95,197.5,170.88,134.93
2018,3,10,12,30,7.0,205.0,0.6,13.0,210.0,181.83,143.61
2018,3,10,12,45,8.5,210.5,0.65,13.05,216.5,187.15,147.89
2018,3,10,13,0,10.0,216.0,0.7,13.1,223.0,192.24,152.03
2018,3,10,13,15,12.5,228.0,0.7,13.1,237.0,203.55,161.12
2018,3,10,13,30,15.0,240.0,0.7,13.1,251.0,214.37,169.77
2018,3,10,13,45,15.0,233.0,0.7,13.1,243.5,206.55,163.64
2018,3,10,14,0,15.0,226.0,0.7,13.1,236.0,198.76,157.63
2018,3,10,14,15,41.0,241.5,0.7,13.1,267.5,228.36,181.55
2018,3,10,14,30,67.0,257.0,0.7,13.1,299.0,248.72,197.46
2018,3,10,14,45,85.5,253.5,0.65,13.1,303.5,246.24,194.95
2018,3,10,15,0,104.0,250.0,0.6,13.1,308.0,241.01,190.02
2018,3,10,15,15,122.0,232.0,0.6,13.1,295.5,222.75,174.48
2018,3,10,15,30,140.0,214.0,0.6,13.1,283.0,200.47,155.36
2018,3,10,15,45,125.0,190.0,0.45,13.0,247.0,166.54,128.08
2018,3,10,16,0,110.0,166.0,0.3,12.9,211.0,135.24,103.81
2018,3,10,16,15,65.5,135.5,0.4,12.65,161.5,104.42,82.13
2018,3,10,16,30,21.0,105.0,0.5,12.4,112.0,80.84,66.82
2018,3,10,16,45,16.5,81.5,0.55,12.2,86.5,65.41,53.24
2018,3,10,17,0,12.0,58.0,0.6,12.0,61.0,47.46,37.11
2018,3,10,17,15,188.5,45.5,0.65,11.75,71.5,34.12,24.92
2018,3,10,17,30,365.0,33.0,0.7,11.5,82.0,26.58,17.72
2018,3,10,17,45,270.5,25.5,0.7,11.2,53.0,20.91,10.64
2018,3,10,18,0,176.0,18.0,0.7,10.9,24.0,15.36,0.0
2018,3,10,18,15,88.0,9.0,0.7,10.8,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,6,15,14.0,2.5,1.6,7.4,2.5,0.0,0.0
2018,3,11,6,30,28.0,5.0,1.6,7.9,5.0,19.3,0.0
2018,3,11,6,45,115.0,16.5,1.6,8.4,26.5,107.7,0.0
2018,3,11,7,0,202.0,28.0,1.6,8.9,48.0,198.99,154.93
2018,3,11,7,15,361.0,39.0,1.5,9.35,100.0,336.31,279.82
2018,3,11,7,30,520.0,50.0,1.4,9.8,152.0,483.87,403.06
2018,3,11,7,45,345.5,69.0,1.35,10.25,145.0,387.26,325.88
2018,3,11,8,0,171.0,88.0,1.3,10.7,138.0,261.35,220.71
2018,3,11,8,15,120.5,117.5,1.3,11.2,156.0,243.22,204.38
2018,3,11,8,30,70.0,147.0,1.3,11.7,174.0,219.12,182.04
2018,3,11,8,45,127.5,161.5,1.25,12.25,218.0,305.62,253.47
2018,3,11,9,0,185.0,176.0,1.2,12.8,262.0,377.23,310.27
2018,3,11,9,15,171.0,204.0,1.25,13.2,289.5,398.77,324.58
2018,3,11,9,30,157.0,232.0,1.3,13.6,317.0,418.51,337.65
2018,3,11,9,45,197.5,250.0,1.3,14.05,364.5,478.55,382.91
2018,3,11,10,0,238.0,268.0,1.3,14.5,412.0,538.4,426.58
2018,3,11,10,15,400.5,238.0,1.35,14.8,495.0,708.66,552.6
2018,3,11,10,30,563.0,208.0,1.4,15.1,578.0,836.45,642.88
2018,3,11,10,45,679.0,175.5,1.5,15.45,638.0,921.27,698.95
2018,3,11,11,0,795.0,143.0,1.6,15.8,698.0,983.79,739.16
2018,3,11,11,15,786.0,152.0,1.65,16.05,712.0,979.46,734.76
2018,3,11,11,30,777.0,161.0,1.7,16.3,726.0,963.9,723.91
2018,3,11,11,45,854.5,132.0,1.75,16.5,761.0,979.13,733.89
2018,3,11,12,0,932.0,103.0,1.8,16.7,796.0,984.07,736.8
2018,3,11,12,15,848.0,138.0,1.8,16.85,769.5,926.51,697.86
2018,3,11,12,30,764.0,173.0,1.8,17.0,743.0,863.78,655.7
2018,3,11,12,45,731.0,185.0,1.8,17.15,727.0,815.57,622.62
2018,3,11,13,0,698.0,197.0,1.8,17.3,711.0,766.45,587.25
2018,3,11,13,15,741.0,175.5,1.75,17.35,711.5,741.81,569.93
2018,3,11,13,30,784.0,154.0,1.7,17.4,712.0,711.07,547.5
2018,3,11,13,45,813.5,138.0,1.7,17.5,701.5,669.57,516.77
2018,3,11,14,0,843.0,122.0,1.7,17.6,691.0,625.61,483.19
2018,3,11,14,15,867.5,107.5,1.6,17.55,671.5,575.26,443.23
2018,3,11,14,30,892.0,93.0,1.5,17.5,652.0,520.19,398.22
2018,3,11,14,45,880.5,89.5,1.45,17.5,615.0,457.04,345.68
2018,3,11,15,0,869.0,86.0,1.4,17.5,578.0,391.97,290.07
2018,3,11,15,15,841.5,84.5,1.4,17.5,532.0,324.86,232.02
2018,3,11,15,30,814.0,83.0,1.4,17.5,486.0,260.15,175.63
2018,3,11,15,45,755.0,85.0,1.2,17.25,431.0,195.84,122.81
2018,3,11,16,0,696.0,87.0,1.0,17.0,376.0,133.89,77.76
2018,3,11,16,15,660.0,80.5,0.95,16.5,327.5,77.49,48.39
2018,3,11,16,30,624.0,74.0,0.9,16.0,279.0,56.34,44.45
2018,3,11,16,45,531.0,70.5,0.9,15.55,224.5,54.24,42.72
2018,3,11,17,0,438.0,67.0,0.9,15.1,170.0,52.45,41.06
2018,3,11,17,15,376.5,55.5,0.95,14.65,128.5,44.26,33.54
2018,3,11,17,30,315.0,44.0,1.0,14.2,87.0,33.93,23.9
2018,3,11,17,45,215.0,30.5,1.05,13.7,54.5,23.67,13.02
2018,3,11,18,0,115.0,17.0,1.1,13.2,22.0,14.51,0.0
2018,3,11,18,15,57.5,8.5,1.1,13.0,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,12,6,15,30.0,4.5,2.2,10.4,4.5,0.0,0.0
2018,3,12,6,30,60.0,9.0,2.2,10.7,9.0,39.94,0.0
2018,3,12,6,45,192.5,22.0,2.25,10.95,38.5,162.39,0.0
2018,3,12,7,0,325.0,35.0,2.3,11.2,68.0,289.53,228.01
2018,3,12,7,15,423.5,44.0,2.25,11.45,113.0,385.62,319.21
2018,3,12,7,30,522.0,53.0,2.2,11.7,158.0,489.55,407.76
2018,3,12,7,45,582.5,59.5,2.2,12.0,207.5,567.76,471.14
2018,3,12,8,0,643.0,66.0,2.2,12.3,257.0,648.88,533.71
2018,3,12,8,15,500.5,80.5,2.25,12.8,245.0,568.37,469.94
2018,3,12,8,30,358.0,95.0,2.3,13.3,233.0,464.55,387.05
2018,3,12,8,45,203.5,140.0,2.3,13.8,220.5,366.66,303.99
2018,3,12,9,0,49.0,185.0,2.3,14.3,208.0,239.8,195.48
2018,3,12,9,15,98.0,207.0,2.45,14.7,258.5,310.82,254.13
2018,3,12,9,30,147.0,229.0,2.6,15.1,309.0,404.16,327.99
2018,3,12,9,45,193.0,244.5,2.7,15.5,357.0,466.6,376.13
2018,3,12,10,0,239.0,260.0,2.8,15.9,405.0,551.47,440.01
2018,3,12,10,15,440.0,222.5,2.85,16.0,507.0,731.24,577.2
2018,3,12,10,30,641.0,185.0,2.9,16.1,609.0,898.74,697.57
2018,3,12,10,45,552.0,221.5,2.95,16.25,596.5,834.83,648.88
2018,3,12,11,0,463.0,258.0,3.0,16.4,584.0,777.18,604.77
2018,3,12,11,15,282.5,289.5,3.05,16.45,490.0,602.02,472.84
2018,3,12,11,30,102.0,321.0,3.1,16.5,396.0,411.44,324.54
2018,3,12,11,45,62.0,285.5,3.15,16.55,331.0,330.44,261.44
2018,3,12,12,0,22.0,250.0,3.2,16.6,266.0,238.74,188.3
2018,3,12,12,15,33.5,256.5,3.25,16.65,281.5,267.33,211.41
2018,3,12,12,30,45.0,263.0,3.3,16.7,297.0,280.34,221.86
2018,3,12,12,45,23.0,198.0,3.35,16.75,215.5,196.65,155.01
2018,3,12,13,0,1.0,133.0,3.4,16.8,134.0,112.51,86.76
2018,3,12,13,15,28.5,212.5,3.45,16.8,233.0,209.26,165.57
2018,3,12,13,30,56.0,292.0,3.5,16.8,332.0,297.66,235.73
2018,3,12,13,45,34.5,245.0,3.55,16.8,269.5,235.91,186.54
2018,3,12,14,0,13.0,198.0,3.6,16.8,207.0,173.6,136.67
2018,3,12,14,15,16.0,189.5,3.6,16.7,200.0,166.63,131.38
2018,3,12,14,30,19.0,181.0,3.6,16.6,193.0,159.36,125.68
2018,3,12,14,45,16.5,151.5,3.6,16.45,161.5,132.33,103.87
2018,3,12,15,0,14.0,122.0,3.6,16.3,130.0,105.98,82.44
2018,3,12,15,15,97.5,113.5,3.6,16.3,162.5,123.6,94.71
2018,3,12,15,30,181.0,105.0,3.6,16.3,195.0,126.97,93.62
2018,3,12,15,45,352.0,106.0,3.5,15.85,260.5,140.07,96.27
2018,3,12,16,0,523.0,107.0,3.4,15.4,326.0,131.41,83.76
2018,3,12,16,15,582.0,92.0,3.25,15.1,308.0,82.82,54.91
2018,3,12,16,30,641.0,77.0,3.1,14.8,290.0,58.67,46.73
2018,3,12,16,45,585.5,70.5,3.0,14.5,240.5,54.58,43.19
2018,3,12,17,0,530.0,64.0,2.9,14.2,191.0,50.48,39.45
2018,3,12,17,15,404.5,57.0,2.95,13.95,140.0,45.57,34.79
2018,3,12,17,30,279.0,50.0,3.0,13.7,89.0,38.23,27.71
2018,3,12,17,45,154.5,32.0,3.05,13.5,52.0,24.63,14.12
2018,3,12,18,0,30.0,14.0,3.1,13.3,15.0,11.95,0.0
2018,3,12,18,15,15.0,7.0,3.1,13.25,7.5,5.97,0.0
2018,3,12,18,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.1,11.6,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,11.5,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.5,3.05,11.4,3.5,2.87,0.0
2018,3,13,7,0,0.0,6.0,3.0,11.3,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.0,2.95,11.3,7.0,5.74,0.0
2018,3,13,7,30,0.0,8.0,2.9,11.3,8.0,6.57,0.02
2018,3,13,7,45,0.0,10.5,2.85,11.25,10.5,8.63,1.85
2018,3,13,8,0,0.0,13.0,2.8,11.2,13.0,10.69,3.67
2018,3,13,8,15,0.0,16.0,2.85,11.3,16.0,13.18,5.82
2018,3,13,8,30,0.0,19.0,2.9,11.4,19.0,15.66,7.95
2018,3,13,8,45,0.0,23.5,2.95,11.5,23.5,19.39,11.13
2018,3,13,9,0,0.0,28.0,3.0,11.6,28.0,23.13,14.3
2018,3,13,9,15,0.0,32.5,3.05,11.8,32.5,26.88,17.44
2018,3,13,9,30,0.0,37.0,3.1,12.0,37.0,30.63,20.56
2018,3,13,9,45,1.5,66.0,3.15,12.2,67.0,56.29,42.33
2018,3,13,10,0,3.0,95.0,3.2,12.4,97.0,82.21,64.04
2018,3,13,10,15,14.0,171.5,3.25,12.6,181.0,164.0,132.13
2018,3,13,10,30,25.0,248.0,3.3,12.8,265.0,249.74,201.66
2018,3,13,10,45,194.5,263.5,3.4,12.95,401.0,476.19,386.14
2018,3,13,11,0,364.0,279.0,3.5,13.1,537.0,679.51,542.85
2018,3,13,11,15,524.0,238.5,3.5,13.2,619.5,806.0,637.51
2018,3,13,11,30,684.0,198.0,3.5,13.3,702.0,913.18,715.01
2018,3,13,11,45,635.0,224.5,3.55,13.4,697.0,874.15,685.25
2018,3,13,12,0,586.0,251.0,3.6,13.5,692.0,828.66,651.02
2018,3,13,12,15,474.0,290.5,3.6,13.5,647.5,745.04,587.25
2018,3,13,12,30,362.0,330.0,3.6,13.5,603.0,650.8,515.14
2018,3,13,12,45,289.5,344.5,3.6,13.55,562.0,585.74,464.76
2018,3,13,13,0,217.0,359.0,3.6,13.6,521.0,511.63,406.95
2018,3,13,13,15,182.5,350.5,3.6,13.55,485.0,462.88,369.12
2018,3,13,13,30,148.0,342.0,3.6,13.5,449.0,416.9,332.99
2018,3,13,13,45,148.5,330.5,3.55,13.5,435.0,393.87,315.04
2018,3,13,14,0,149.0,319.0,3.5,13.5,421.0,370.7,296.68
2018,3,13,14,15,153.0,306.0,3.45,13.45,407.0,347.97,278.54
2018,3,13,14,30,157.0,293.0,3.4,13.4,393.0,324.74,259.68
2018,3,13,14,45,121.5,264.5,3.3,13.3,339.0,272.19,217.45
2018,3,13,15,0,86.0,236.0,3.2,13.2,285.0,222.93,177.87
2018,3,13,15,15,223.0,216.0,3.2,13.2,331.0,240.1,187.58
2018,3,13,15,30,360.0,196.0,3.2,13.2,377.0,236.71,177.95
2018,3,13,15,45,310.5,183.5,3.0,12.9,329.0,190.4,140.68
2018,3,13,16,0,261.0,171.0,2.8,12.6,281.0,150.47,111.28
2018,3,13,16,15,220.5,149.5,2.55,12.3,234.5,111.66,86.19
2018,3,13,16,30,180.0,128.0,2.3,12.0,188.0,94.24,78.94
2018,3,13,16,45,199.5,108.0,2.1,11.7,164.5,78.56,65.12
2018,3,13,17,0,219.0,88.0,1.9,11.4,141.0,65.43,53.31
2018,3,13,17,15,164.5,70.0,1.8,11.05,104.5,52.66,41.58
2018,3,13,17,30,110.0,52.0,1.7,10.7,68.0,39.6,29.36
2018,3,13,17,45,65.0,33.5,1.6,10.35,42.0,26.43,16.14
2018,3,13,18,0,20.0,15.0,1.5,10.0,16.0,12.27,0.0
2018,3,13,18,15,10.0,7.5,1.45,9.95,8.0,6.4,0.0
2018,3,13,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,3.0,1.65,8.1,3.0,0.0,0.0
2018,3,14,6,30,0.0,6.0,1.7,8.5,6.0,5.12,0.0
2018,3,14,6,45,40.0,23.0,1.75,8.85,27.5,58.45,19.74
2018,3,14,7,0,80.0,40.0,1.8,9.2,49.0,111.3,87.75
2018,3,14,7,15,110.0,59.0,1.9,9.3,78.5,157.31,130.73
2018,3,14,7,30,140.0,78.0,2.0,9.4,108.0,205.14,173.76
2018,3,14,7,45,142.5,99.0,2.1,9.5,136.0,236.43,201.12
2018,3,14,8,0,145.0,120.0,2.2,9.6,164.0,267.02,226.98
2018,3,14,8,15,120.5,135.5,2.25,9.65,176.5,266.0,225.08
2018,3,14,8,30,96.0,151.0,2.3,9.7,189.0,263.09,221.33
2018,3,14,8,45,64.0,146.0,2.35,9.75,172.5,206.99,173.21
2018,3,14,9,0,32.0,141.0,2.4,9.8,156.0,169.01,139.83
2018,3,14,9,15,16.0,94.5,2.45,9.85,102.0,102.46,82.88
2018,3,14,9,30,0.0,48.0,2.5,9.9,48.0,39.77,28.57
2018,3,14,9,45,0.0,42.5,2.55,9.95,42.5,35.22,24.62
2018,3,14,10,0,0.0,37.0,2.6,10.0,37.0,30.67,20.65
2018,3,14,10,15,0.0,46.0,2.65,10.05,46.0,38.17,27.0
2018,3,14,10,30,0.0,55.0,2.7,10.1,55.0,45.69,33.32
2018,3,14,10,45,0.0,67.5,2.7,10.2,67.5,56.15,42.09
2018,3,14,11,0,0.0,80.0,2.7,10.3,80.0,66.62,50.83
2018,3,14,11,15,32.5,153.5,2.75,10.35,177.5,173.13,140.82
2018,3,14,11,30,65.0,227.0,2.8,10.4,275.0,276.1,225.18
2018,3,14,11,45,310.0,231.5,2.8,10.5,466.0,565.45,458.39
2018,3,14,12,0,555.0,236.0,2.8,10.6,657.0,784.02,623.38
2018,3,14,12,15,651.5,201.5,2.85,10.65,696.0,821.08,650.25
2018,3,14,12,30,748.0,167.0,2.9,10.7,735.0,842.51,666.07
2018,3,14,12,45,557.0,239.0,2.9,10.75,660.0,717.09,570.65
2018,3,14,13,0,366.0,311.0,2.9,10.8,585.0,594.46,475.11
2018,3,14,13,15,454.5,272.5,2.9,10.9,606.0,613.33,491.26
