Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,30,543.0,234.0,2.9,11.0,627.0,611.56,490.49
2018,3,14,13,45,510.5,240.5,2.9,11.05,601.5,563.11,451.93
2018,3,14,14,0,478.0,247.0,2.9,11.1,576.0,516.13,414.22
2018,3,14,14,15,562.0,207.0,2.9,11.15,577.5,493.86,395.81
2018,3,14,14,30,646.0,167.0,2.9,11.2,579.0,465.33,370.61
2018,3,14,14,45,780.0,120.5,2.95,11.2,590.5,439.5,344.98
2018,3,14,15,0,914.0,74.0,3.0,11.2,602.0,397.17,302.96
2018,3,14,15,15,898.0,72.0,3.0,11.2,559.5,331.23,242.63
2018,3,14,15,30,882.0,70.0,3.0,11.2,517.0,266.11,182.93
2018,3,14,15,45,823.0,75.0,3.05,11.1,461.5,196.3,123.65
2018,3,14,16,0,764.0,80.0,3.1,11.0,406.0,137.2,80.22
2018,3,14,16,15,767.5,69.5,3.05,10.75,363.5,74.97,46.78
2018,3,14,16,30,771.0,59.0,3.0,10.5,321.0,50.44,40.13
2018,3,14,16,45,721.5,55.0,2.95,10.25,268.5,47.44,37.5
2018,3,14,17,0,672.0,51.0,2.9,10.0,216.0,44.48,34.76
2018,3,14,17,15,593.5,45.5,2.9,9.6,166.0,40.1,30.58
2018,3,14,17,30,515.0,40.0,2.9,9.2,116.0,32.85,23.61
2018,3,14,17,45,363.0,30.5,2.9,8.8,73.5,25.26,15.53
2018,3,14,18,0,211.0,21.0,2.9,8.4,31.0,17.74,0.0
2018,3,14,18,15,105.5,10.5,2.85,8.25,15.5,8.96,0.0
2018,3,14,18,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,15,6,15,7.0,1.5,2.95,7.2,1.5,0.0,0.0
2018,3,15,6,30,14.0,3.0,3.1,7.6,3.0,10.13,0.0
2018,3,15,6,45,7.0,4.5,3.2,8.0,4.5,8.65,0.0
2018,3,15,7,0,0.0,6.0,3.3,8.4,6.0,4.92,0.0
2018,3,15,7,15,63.0,15.5,3.4,8.55,29.0,76.93,62.49
2018,3,15,7,30,126.0,25.0,3.5,8.7,52.0,141.33,120.83
2018,3,15,7,45,63.0,23.5,3.6,8.85,37.0,81.21,67.66
2018,3,15,8,0,0.0,22.0,3.7,9.0,22.0,18.12,10.25
2018,3,15,8,15,0.0,27.0,3.75,9.1,27.0,22.27,13.86
2018,3,15,8,30,0.0,32.0,3.8,9.2,32.0,26.42,17.43
2018,3,15,8,45,2.0,58.0,3.8,9.25,59.0,49.89,37.81
2018,3,15,9,0,4.0,84.0,3.8,9.3,86.0,73.57,58.13
2018,3,15,9,15,91.0,145.5,3.85,9.45,196.0,247.46,208.29
2018,3,15,9,30,178.0,207.0,3.9,9.6,306.0,405.89,339.22
2018,3,15,9,45,188.0,214.5,4.0,9.7,325.5,423.72,352.4
2018,3,15,10,0,198.0,222.0,4.1,9.8,345.0,463.04,382.89
2018,3,15,10,15,136.5,234.0,4.15,10.0,321.0,390.21,321.78
2018,3,15,10,30,75.0,246.0,4.2,10.2,297.0,317.25,260.28
2018,3,15,10,45,104.0,279.0,4.3,10.35,352.0,401.18,327.95
2018,3,15,11,0,133.0,312.0,4.4,10.5,407.0,462.44,376.24
2018,3,15,11,15,95.0,313.0,4.45,10.55,382.0,399.37,324.63
2018,3,15,11,30,57.0,314.0,4.5,10.6,357.0,358.47,290.52
2018,3,15,11,45,71.5,327.5,4.55,10.65,382.0,381.97,309.56
2018,3,15,12,0,86.0,341.0,4.6,10.7,407.0,404.15,327.27
2018,3,15,12,15,52.0,295.0,4.65,10.7,335.0,321.09,260.13
2018,3,15,12,30,18.0,249.0,4.7,10.7,263.0,230.53,186.12
2018,3,15,12,45,10.5,183.0,4.75,10.7,191.0,164.03,131.71
2018,3,15,13,0,3.0,117.0,4.8,10.7,119.0,100.34,78.83
2018,3,15,13,15,5.5,135.0,4.75,10.7,139.0,117.31,93.13
2018,3,15,13,30,8.0,153.0,4.7,10.7,159.0,133.94,107.05
2018,3,15,13,45,10.5,188.0,4.7,10.75,195.5,164.6,132.51
2018,3,15,14,0,13.0,223.0,4.7,10.8,232.0,194.5,157.21
2018,3,15,14,15,17.0,220.5,4.7,10.75,231.5,192.82,156.01
2018,3,15,14,30,21.0,218.0,4.7,10.7,231.0,190.55,154.33
2018,3,15,14,45,25.0,214.5,4.65,10.7,229.5,188.29,152.55
2018,3,15,15,0,29.0,211.0,4.6,10.7,228.0,182.75,147.98
2018,3,15,15,15,21.5,180.5,4.6,10.7,192.5,152.98,123.47
2018,3,15,15,30,14.0,150.0,4.6,10.7,157.0,125.04,100.47
2018,3,15,15,45,35.5,159.5,4.4,10.55,175.5,131.25,105.02
2018,3,15,16,0,57.0,169.0,4.2,10.4,194.0,133.67,106.67
2018,3,15,16,15,130.5,145.5,4.15,10.25,193.0,109.44,86.72
2018,3,15,16,30,204.0,122.0,4.1,10.1,192.0,87.6,73.62
2018,3,15,16,45,199.0,107.0,4.0,10.0,166.0,77.95,65.04
2018,3,15,17,0,194.0,92.0,3.9,9.9,140.0,67.93,55.92
2018,3,15,17,15,139.5,73.0,3.85,9.75,103.5,54.59,43.59
2018,3,15,17,30,85.0,54.0,3.8,9.6,67.0,41.78,31.51
2018,3,15,17,45,52.5,36.0,3.75,9.45,43.0,28.26,18.21
2018,3,15,18,0,20.0,18.0,3.7,9.3,19.0,14.55,0.0
2018,3,15,18,15,10.0,9.0,3.6,9.15,9.5,7.68,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.6,6.85,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.7,7.0,4.0,5.04,0.0
2018,3,16,6,45,1.5,10.5,2.8,7.2,10.5,9.52,0.48
2018,3,16,7,0,0.0,17.0,2.9,7.4,17.0,13.99,6.18
2018,3,16,7,15,0.0,27.0,3.0,7.5,27.0,22.26,13.68
2018,3,16,7,30,0.0,37.0,3.1,7.6,37.0,30.56,21.14
2018,3,16,7,45,8.0,44.0,3.15,7.7,46.5,42.67,32.2
2018,3,16,8,0,16.0,51.0,3.2,7.8,56.0,58.38,46.32
2018,3,16,8,15,319.0,76.5,3.25,7.9,205.5,395.37,342.48
2018,3,16,8,30,622.0,102.0,3.3,8.0,355.0,721.53,602.97
2018,3,16,8,45,465.5,119.5,3.35,8.15,321.5,604.81,507.56
2018,3,16,9,0,309.0,137.0,3.4,8.3,288.0,487.82,410.86
2018,3,16,9,15,300.5,168.0,3.45,8.45,326.0,498.45,418.29
2018,3,16,9,30,292.0,199.0,3.5,8.6,364.0,530.3,441.34
2018,3,16,9,45,270.0,228.0,3.55,8.75,388.5,543.81,449.35
2018,3,16,10,0,248.0,257.0,3.6,8.9,413.0,554.84,455.52
2018,3,16,10,15,276.0,280.0,3.7,9.05,461.5,607.4,495.56
2018,3,16,10,30,304.0,303.0,3.8,9.2,510.0,658.12,533.45
2018,3,16,10,45,467.0,259.0,3.9,9.35,590.0,789.26,635.49
2018,3,16,11,0,630.0,215.0,4.0,9.5,670.0,904.46,722.48
2018,3,16,11,15,784.0,158.0,4.05,9.6,738.0,983.84,778.08
2018,3,16,11,30,938.0,101.0,4.1,9.7,806.0,1035.12,813.22
2018,3,16,11,45,939.5,102.0,4.2,9.85,815.0,1015.34,798.64
2018,3,16,12,0,941.0,103.0,4.3,10.0,824.0,991.62,782.25
2018,3,16,12,15,907.5,116.5,4.35,10.05,813.0,945.65,749.69
2018,3,16,12,30,874.0,130.0,4.4,10.1,802.0,907.25,722.54
2018,3,16,12,45,586.5,229.0,4.5,10.15,678.0,735.61,592.97
2018,3,16,13,0,299.0,328.0,4.6,10.2,554.0,556.8,450.57
2018,3,16,13,15,436.5,280.5,4.65,10.2,604.0,605.85,491.87
2018,3,16,13,30,574.0,233.0,4.7,10.2,654.0,630.67,512.58
2018,3,16,13,45,749.0,165.0,4.75,10.2,697.0,651.19,529.4
2018,3,16,14,0,924.0,97.0,4.8,10.2,740.0,644.14,523.33
2018,3,16,14,15,914.5,95.5,4.8,10.1,709.5,584.44,473.09
2018,3,16,14,30,905.0,94.0,4.8,10.0,679.0,523.71,420.69
2018,3,16,14,45,892.5,92.0,4.8,9.95,642.0,460.52,364.63
2018,3,16,15,0,880.0,90.0,4.8,9.9,605.0,397.21,306.89
2018,3,16,15,15,862.0,87.5,4.8,9.9,562.0,329.24,244.36
2018,3,16,15,30,844.0,85.0,4.8,9.9,519.0,264.45,184.5
2018,3,16,15,45,721.0,101.5,4.65,9.6,448.0,195.11,128.17
2018,3,16,16,0,598.0,118.0,4.5,9.3,377.0,144.17,93.8
2018,3,16,16,15,538.5,110.5,4.3,9.1,323.0,92.58,66.59
2018,3,16,16,30,479.0,103.0,4.1,8.9,269.0,74.45,62.1
2018,3,16,16,45,516.5,83.5,3.9,8.7,236.5,63.82,52.59
2018,3,16,17,0,554.0,64.0,3.7,8.5,204.0,50.21,40.18
2018,3,16,17,15,496.5,55.5,3.55,8.25,159.5,44.35,34.64
2018,3,16,17,30,439.0,47.0,3.4,8.0,115.0,38.39,28.76
2018,3,16,17,45,297.0,35.0,3.2,7.8,73.5,28.91,19.1
2018,3,16,18,0,155.0,23.0,3.0,7.6,32.0,17.92,0.0
2018,3,16,18,15,77.5,11.5,3.0,7.5,16.0,9.82,0.0
2018,3,16,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,6,15,20.0,4.5,1.3,6.45,5.0,0.0,0.0
2018,3,17,6,30,40.0,9.0,1.3,6.8,10.0,29.39,0.0
2018,3,17,6,45,49.5,18.0,1.3,7.2,22.5,62.99,39.23
2018,3,17,7,0,59.0,27.0,1.3,7.6,35.0,82.61,65.57
2018,3,17,7,15,31.0,42.5,1.35,7.8,47.0,62.28,49.21
2018,3,17,7,30,3.0,58.0,1.4,8.0,59.0,52.59,40.45
2018,3,17,7,45,19.0,87.0,1.45,8.25,93.0,104.83,86.48
2018,3,17,8,0,35.0,116.0,1.5,8.5,127.0,151.84,127.14
2018,3,17,8,15,84.0,143.5,1.5,8.6,176.5,225.97,190.99
2018,3,17,8,30,133.0,171.0,1.5,8.7,226.0,320.86,269.72
2018,3,17,8,45,114.5,185.0,1.5,8.8,236.5,320.19,267.12
2018,3,17,9,0,96.0,199.0,1.5,8.9,247.0,298.44,248.09
2018,3,17,9,15,168.0,223.0,1.5,9.05,315.5,415.98,343.36
2018,3,17,9,30,240.0,247.0,1.5,9.2,384.0,537.15,436.73
2018,3,17,9,45,268.5,252.5,1.5,9.35,415.0,571.39,461.09
2018,3,17,10,0,297.0,258.0,1.5,9.5,446.0,605.13,485.51
2018,3,17,10,15,349.0,262.5,1.55,9.6,494.0,660.63,526.71
2018,3,17,10,30,401.0,267.0,1.6,9.7,542.0,736.22,581.05
2018,3,17,10,45,422.0,277.5,1.6,9.8,576.0,763.1,598.6
2018,3,17,11,0,443.0,288.0,1.6,9.9,610.0,787.23,614.6
2018,3,17,11,15,474.5,283.0,1.65,9.95,635.0,802.75,625.76
2018,3,17,11,30,506.0,278.0,1.7,10.0,660.0,814.97,634.69
2018,3,17,11,45,509.0,264.5,1.75,10.1,653.0,787.76,615.47
2018,3,17,12,0,512.0,251.0,1.8,10.2,646.0,758.25,594.89
2018,3,17,12,15,457.0,276.0,1.9,10.2,629.0,713.28,561.57
2018,3,17,12,30,402.0,301.0,2.0,10.2,612.0,668.39,527.98
2018,3,17,12,45,409.0,291.0,2.05,10.2,605.0,642.97,509.89
2018,3,17,13,0,416.0,281.0,2.1,10.2,598.0,615.64,489.95
2018,3,17,13,15,567.5,227.5,2.2,10.2,651.0,653.04,520.95
2018,3,17,13,30,719.0,174.0,2.3,10.2,704.0,680.82,543.04
2018,3,17,13,45,702.5,176.0,2.35,10.2,681.0,630.57,503.73
2018,3,17,14,0,686.0,178.0,2.4,10.2,658.0,579.94,463.78
2018,3,17,14,15,656.0,181.0,2.35,10.2,624.5,522.9,417.48
2018,3,17,14,30,626.0,184.0,2.3,10.2,591.0,467.6,371.56
2018,3,17,14,45,594.0,182.0,2.3,10.2,551.0,409.52,322.67
2018,3,17,15,0,562.0,180.0,2.3,10.2,511.0,351.37,272.85
2018,3,17,15,15,637.0,147.5,2.3,10.2,497.5,309.16,232.2
2018,3,17,15,30,712.0,115.0,2.3,10.2,484.0,254.26,179.64
2018,3,17,15,45,730.0,101.5,2.2,10.1,449.5,195.65,127.28
2018,3,17,16,0,748.0,88.0,2.1,10.0,415.0,134.64,79.2
2018,3,17,16,15,739.0,79.0,2.0,9.75,370.0,79.11,52.28
2018,3,17,16,30,730.0,70.0,1.9,9.5,325.0,58.69,47.73
2018,3,17,16,45,682.5,65.0,1.8,9.25,273.5,50.7,40.62
2018,3,17,17,0,635.0,60.0,1.7,9.0,222.0,47.52,37.71
2018,3,17,17,15,559.0,52.5,1.7,8.55,171.5,42.14,32.66
2018,3,17,17,30,483.0,45.0,1.7,8.1,121.0,36.75,27.36
2018,3,17,17,45,351.5,34.5,1.7,7.65,79.0,28.51,18.97
2018,3,17,18,0,220.0,24.0,1.7,7.2,37.0,20.25,0.19
2018,3,17,18,15,110.0,12.0,1.75,7.1,18.5,10.24,0.0
2018,3,17,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,18,6,15,22.5,5.5,1.3,5.3,6.5,0.0,0.0
2018,3,18,6,30,45.0,11.0,1.4,5.7,13.0,33.86,0.0
2018,3,18,6,45,91.0,27.0,1.45,6.1,37.0,106.65,74.85
2018,3,18,7,0,137.0,43.0,1.5,6.5,61.0,160.76,133.03
2018,3,18,7,15,82.5,58.0,1.5,6.9,70.5,131.83,110.32
2018,3,18,7,30,28.0,73.0,1.5,7.3,80.0,97.1,79.96
2018,3,18,7,45,119.5,100.5,1.5,7.65,138.5,216.85,185.53
2018,3,18,8,0,211.0,128.0,1.5,8.0,197.0,346.82,295.08
2018,3,18,8,15,231.0,147.5,1.55,8.55,234.5,393.25,331.47
2018,3,18,8,30,251.0,167.0,1.6,9.1,272.0,440.04,367.58
2018,3,18,8,45,180.5,189.5,1.65,9.65,269.5,386.63,321.32
2018,3,18,9,0,110.0,212.0,1.7,10.2,267.0,347.52,286.43
2018,3,18,9,15,85.0,228.0,1.7,10.55,272.5,319.89,262.55
2018,3,18,9,30,60.0,244.0,1.7,10.9,278.0,311.03,253.48
2018,3,18,9,45,108.5,271.0,1.75,11.2,338.0,388.38,315.46
2018,3,18,10,0,157.0,298.0,1.8,11.5,398.0,487.9,392.03
2018,3,18,10,15,198.0,310.5,1.75,11.7,443.0,540.19,430.75
2018,3,18,10,30,239.0,323.0,1.7,11.9,488.0,591.6,468.33
2018,3,18,10,45,203.5,339.0,1.65,12.1,483.0,568.06,447.83
2018,3,18,11,0,168.0,355.0,1.6,12.3,478.0,543.68,427.45
2018,3,18,11,15,172.5,364.0,1.55,12.35,493.0,550.75,432.07
2018,3,18,11,30,177.0,373.0,1.5,12.4,508.0,556.66,435.59
2018,3,18,11,45,187.5,377.0,1.45,12.45,521.5,561.7,438.77
2018,3,18,12,0,198.0,381.0,1.4,12.5,535.0,565.28,440.9
2018,3,18,12,15,250.0,370.0,1.35,12.4,564.5,605.64,471.1
2018,3,18,12,30,302.0,359.0,1.3,12.3,594.0,624.37,485.15
2018,3,18,12,45,391.5,326.0,1.3,12.2,627.5,648.07,504.24
2018,3,18,13,0,481.0,293.0,1.3,12.1,661.0,676.89,526.18
2018,3,18,13,15,386.5,318.5,1.25,12.05,610.5,591.55,461.71
2018,3,18,13,30,292.0,344.0,1.2,12.0,560.0,524.59,410.72
2018,3,18,13,45,286.5,333.5,1.2,11.9,540.5,489.99,385.18
2018,3,18,14,0,281.0,323.0,1.2,11.8,521.0,455.45,358.92
2018,3,18,14,15,213.0,313.5,1.2,11.7,460.0,383.47,303.36
2018,3,18,14,30,145.0,304.0,1.2,11.6,399.0,325.3,258.13
2018,3,18,14,45,102.0,278.5,1.15,11.5,343.5,270.53,215.17
2018,3,18,15,0,59.0,253.0,1.1,11.4,288.0,225.15,179.58
2018,3,18,15,15,42.5,223.5,1.1,11.4,248.0,190.58,152.18
2018,3,18,15,30,26.0,194.0,1.1,11.4,208.0,160.93,128.72
2018,3,18,15,45,39.0,180.5,0.95,11.0,199.0,146.24,116.43
2018,3,18,16,0,52.0,167.0,0.8,10.6,190.0,131.78,104.55
2018,3,18,16,15,94.5,147.0,0.8,10.4,182.5,108.95,86.59
2018,3,18,16,30,137.0,127.0,0.8,10.2,175.0,93.67,78.79
2018,3,18,16,45,141.0,110.5,0.75,9.95,153.5,82.47,69.0
2018,3,18,17,0,145.0,94.0,0.7,9.7,132.0,70.94,58.68
2018,3,18,17,15,102.5,74.0,0.75,9.55,98.0,56.58,45.53
2018,3,18,17,30,60.0,54.0,0.8,9.4,64.0,41.95,31.91
2018,3,18,17,45,63.0,38.0,0.85,9.25,45.0,29.91,20.2
2018,3,18,18,0,66.0,22.0,0.9,9.1,26.0,17.32,1.41
2018,3,18,18,15,33.0,11.0,0.95,9.05,13.0,9.39,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,19,6,15,30.5,8.0,2.2,5.2,9.0,0.0,0.0
2018,3,19,6,30,61.0,16.0,2.3,5.9,18.0,46.9,0.0
2018,3,19,6,45,152.5,32.0,2.4,6.65,50.0,168.38,125.53
2018,3,19,7,0,244.0,48.0,2.5,7.4,82.0,253.19,211.37
2018,3,19,7,15,432.0,52.0,2.55,7.9,142.5,403.7,343.11
2018,3,19,7,30,620.0,56.0,2.6,8.4,203.0,569.56,480.39
2018,3,19,7,45,677.5,61.0,2.65,8.95,257.0,647.79,541.55
2018,3,19,8,0,735.0,66.0,2.7,9.5,311.0,723.24,598.23
2018,3,19,8,15,727.0,77.0,2.9,10.0,351.5,762.18,626.12
2018,3,19,8,30,719.0,88.0,3.1,10.5,392.0,792.38,646.87
2018,3,19,8,45,670.0,108.5,3.3,11.0,417.5,792.74,644.95
2018,3,19,9,0,621.0,129.0,3.5,11.5,443.0,786.46,638.22
2018,3,19,9,15,662.0,133.0,3.45,11.8,493.5,843.38,677.64
2018,3,19,9,30,703.0,137.0,3.4,12.1,544.0,898.67,714.56
2018,3,19,9,45,773.5,124.5,3.35,12.35,599.5,961.42,756.18
2018,3,19,10,0,844.0,112.0,3.3,12.6,655.0,1015.89,791.08
2018,3,19,10,15,693.0,173.0,3.2,12.8,633.0,941.41,735.59
2018,3,19,10,30,542.0,234.0,3.1,13.0,611.0,843.09,662.29
2018,3,19,10,45,522.5,252.5,3.0,13.2,626.5,837.43,656.07
2018,3,19,11,0,503.0,271.0,2.9,13.4,642.0,828.82,647.11
2018,3,19,11,15,530.5,267.5,2.85,13.6,666.5,841.13,655.0
2018,3,19,11,30,558.0,264.0,2.8,13.8,691.0,850.05,660.28
2018,3,19,11,45,511.0,286.0,2.7,14.0,680.5,810.47,629.05
2018,3,19,12,0,464.0,308.0,2.6,14.2,670.0,769.69,597.39
2018,3,19,12,15,363.5,339.0,2.45,14.4,623.0,675.12,525.73
2018,3,19,12,30,263.0,370.0,2.3,14.6,576.0,600.83,468.1
2018,3,19,12,45,271.5,364.0,2.2,14.8,575.0,585.23,456.42
2018,3,19,13,0,280.0,358.0,2.1,15.0,574.0,568.08,443.12
2018,3,19,13,15,219.0,355.5,2.0,15.05,522.5,490.48,383.93
2018,3,19,13,30,158.0,353.0,1.9,15.1,471.0,429.92,337.14
2018,3,19,13,45,185.0,341.0,1.8,15.2,475.0,422.86,331.99
2018,3,19,14,0,212.0,329.0,1.7,15.3,479.0,412.82,323.91
2018,3,19,14,15,232.5,312.5,1.55,15.1,470.5,392.41,307.72
2018,3,19,14,30,253.0,296.0,1.4,14.9,462.0,373.25,291.94
2018,3,19,14,45,348.5,257.0,1.25,14.7,472.5,360.03,279.39
2018,3,19,15,0,444.0,218.0,1.1,14.5,483.0,337.77,257.74
2018,3,19,15,15,450.0,200.5,1.1,14.5,452.5,291.67,218.13
2018,3,19,15,30,456.0,183.0,1.1,14.5,422.0,244.79,177.62
2018,3,19,15,45,381.5,178.5,0.85,14.25,366.0,195.19,139.28
2018,3,19,16,0,307.0,174.0,0.6,14.0,310.0,154.17,111.19
2018,3,19,16,15,325.5,148.5,0.6,13.75,278.0,111.88,84.93
2018,3,19,16,30,344.0,123.0,0.6,13.5,246.0,86.31,71.27
2018,3,19,16,45,385.0,100.0,0.6,13.3,217.5,72.26,59.08
2018,3,19,17,0,426.0,77.0,0.6,13.1,189.0,57.39,45.9
2018,3,19,17,15,373.0,64.0,0.75,12.7,146.5,48.31,37.65
2018,3,19,17,30,320.0,51.0,0.9,12.3,104.0,38.97,28.94
2018,3,19,17,45,264.0,37.5,1.05,11.9,70.5,29.0,19.28
2018,3,19,18,0,208.0,24.0,1.2,11.5,37.0,20.01,4.3
2018,3,19,18,15,104.0,12.0,1.3,11.25,18.5,10.24,0.0
2018,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,1.35,9.4,2.5,2.13,0.0
2018,3,20,6,30,0.0,5.0,1.5,9.5,5.0,4.1,0.0
2018,3,20,6,45,0.0,9.5,1.7,9.65,9.5,7.8,0.49
2018,3,20,7,0,0.0,14.0,1.9,9.8,14.0,11.51,4.15
2018,3,20,7,15,0.0,17.5,2.1,9.9,17.5,14.39,6.83
2018,3,20,7,30,0.0,21.0,2.3,10.0,21.0,17.29,9.45
2018,3,20,7,45,0.0,23.0,2.5,10.1,23.0,18.95,10.93
2018,3,20,8,0,0.0,25.0,2.7,10.2,25.0,20.61,12.36
2018,3,20,8,15,0.0,25.0,2.75,10.35,25.0,20.62,12.33
2018,3,20,8,30,0.0,25.0,2.8,10.5,25.0,20.63,12.28
2018,3,20,8,45,0.0,39.5,2.85,10.65,39.5,32.67,22.61
2018,3,20,9,0,0.0,54.0,2.9,10.8,54.0,44.74,32.86
2018,3,20,9,15,0.0,50.0,3.0,10.85,50.0,41.43,29.91
2018,3,20,9,30,0.0,46.0,3.1,10.9,46.0,38.13,27.0
2018,3,20,9,45,0.0,69.5,3.2,10.95,69.5,57.74,43.56
2018,3,20,10,0,0.0,93.0,3.3,11.0,93.0,77.43,60.03
2018,3,20,10,15,0.5,119.0,3.4,11.0,119.5,100.97,79.64
2018,3,20,10,30,1.0,145.0,3.5,11.0,146.0,124.83,99.33
2018,3,20,10,45,5.5,182.5,3.6,11.0,186.5,163.55,131.33
2018,3,20,11,0,10.0,220.0,3.7,11.0,227.0,202.53,163.17
2018,3,20,11,15,12.5,234.5,3.8,10.95,244.0,217.67,175.37
2018,3,20,11,30,15.0,249.0,3.9,10.9,261.0,232.57,187.41
2018,3,20,11,45,10.0,216.5,4.05,10.9,224.5,196.54,157.9
2018,3,20,12,0,5.0,184.0,4.2,10.9,188.0,161.78,129.33
2018,3,20,12,15,3.0,162.0,4.3,10.9,164.5,140.05,111.42
2018,3,20,12,30,1.0,140.0,4.4,10.9,141.0,118.84,93.87
2018,3,20,12,45,0.5,119.5,4.5,10.85,120.0,100.62,78.81
2018,3,20,13,0,0.0,99.0,4.6,10.8,99.0,82.7,63.92
2018,3,20,13,15,0.0,101.0,4.35,10.85,101.0,84.35,65.34
2018,3,20,13,30,0.0,103.0,4.1,10.9,103.0,85.98,66.75
2018,3,20,13,45,0.0,101.0,3.85,10.9,101.0,84.25,65.37
2018,3,20,14,0,0.0,99.0,3.6,10.9,99.0,82.52,64.02
2018,3,20,14,15,0.0,88.5,3.5,10.9,88.5,73.71,56.73
2018,3,20,14,30,0.0,78.0,3.4,10.9,78.0,64.89,49.42
2018,3,20,14,45,0.0,75.0,3.3,10.85,75.0,62.35,47.41
2018,3,20,15,0,0.0,72.0,3.2,10.8,72.0,59.81,45.39
2018,3,20,15,15,0.0,71.0,3.2,10.8,71.0,58.95,44.79
2018,3,20,15,30,0.0,70.0,3.2,10.8,70.0,58.09,44.19
2018,3,20,15,45,0.0,78.0,3.15,10.75,78.0,64.75,50.04
2018,3,20,16,0,0.0,86.0,3.1,10.7,86.0,71.13,55.67
2018,3,20,16,15,0.0,79.5,3.1,10.65,79.5,65.73,51.21
2018,3,20,16,30,0.0,73.0,3.1,10.6,73.0,60.33,48.99
2018,3,20,16,45,0.0,66.0,3.1,10.55,66.0,54.51,43.83
2018,3,20,17,0,0.0,59.0,3.1,10.5,59.0,48.64,38.49
2018,3,20,17,15,0.0,47.0,3.15,10.45,47.0,38.9,29.52
2018,3,20,17,30,0.0,35.0,3.2,10.4,35.0,28.92,20.22
2018,3,20,17,45,5.0,24.5,3.3,10.35,25.0,20.24,11.91
2018,3,20,18,0,10.0,14.0,3.4,10.3,15.0,11.85,1.14
2018,3,20,18,15,10.0,8.0,3.3,10.3,8.5,6.83,0.0
2018,3,20,18,30,10.0,2.0,3.2,10.3,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.05,10.25,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,10.95,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.1,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.75,11.25,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.8,11.4,6.0,4.92,0.0
2018,3,21,7,15,0.0,7.5,1.8,11.55,7.5,6.16,0.0
2018,3,21,7,30,0.0,9.0,1.8,11.7,9.0,7.39,0.77
2018,3,21,7,45,0.0,12.0,1.8,11.8,12.0,9.87,2.94
2018,3,21,8,0,0.0,15.0,1.8,11.9,15.0,12.35,5.09
2018,3,21,8,15,0.0,21.0,1.85,12.1,21.0,17.31,9.36
2018,3,21,8,30,0.0,27.0,1.9,12.3,27.0,22.29,13.6
2018,3,21,8,45,0.0,37.5,1.9,12.45,37.5,31.01,21.01
2018,3,21,9,0,0.0,48.0,1.9,12.6,48.0,39.75,28.37
2018,3,21,9,15,0.0,66.0,1.95,12.8,66.0,54.77,40.96
2018,3,21,9,30,0.0,84.0,2.0,13.0,84.0,69.83,53.46
2018,3,21,9,45,1.5,122.0,2.05,13.2,123.0,105.06,82.67
2018,3,21,10,0,3.0,160.0,2.1,13.4,162.0,141.57,112.48
2018,3,21,10,15,7.0,192.0,2.25,13.65,197.0,175.4,139.82
2018,3,21,10,30,11.0,224.0,2.4,13.9,232.0,209.37,166.94
2018,3,21,10,45,12.5,235.5,2.6,14.15,244.5,220.81,175.73
2018,3,21,11,0,14.0,247.0,2.8,14.4,257.0,232.11,184.45
2018,3,21,11,15,17.5,264.5,2.9,14.45,277.5,250.96,199.33
2018,3,21,11,30,21.0,282.0,3.0,14.5,298.0,269.48,213.87
2018,3,21,11,45,20.0,279.5,3.1,14.6,295.0,264.37,209.58
2018,3,21,12,0,19.0,277.0,3.2,14.7,292.0,259.36,205.48
2018,3,21,12,15,20.0,282.5,3.2,14.65,298.5,263.57,208.81
2018,3,21,12,30,21.0,288.0,3.2,14.6,305.0,267.55,211.97
2018,3,21,12,45,18.0,272.5,3.2,14.6,287.0,249.07,197.29
2018,3,21,13,0,15.0,257.0,3.2,14.6,269.0,231.13,183.06
2018,3,21,13,15,17.5,262.5,3.25,14.6,276.0,236.09,187.2
2018,3,21,13,30,20.0,268.0,3.3,14.6,283.0,240.6,190.95
2018,3,21,13,45,23.5,271.0,3.35,14.6,288.0,243.1,193.12
2018,3,21,14,0,27.0,274.0,3.4,14.6,293.0,249.86,198.69
2018,3,21,14,15,23.5,245.0,3.45,14.6,261.0,215.98,171.74
2018,3,21,14,30,20.0,216.0,3.5,14.6,229.0,187.92,149.36
2018,3,21,14,45,17.0,196.0,3.55,14.6,206.5,168.2,133.57
2018,3,21,15,0,14.0,176.0,3.6,14.6,184.0,149.12,118.21
2018,3,21,15,15,16.0,163.0,3.6,14.6,172.0,137.58,108.85
2018,3,21,15,30,18.0,150.0,3.6,14.6,160.0,125.88,99.28
2018,3,21,15,45,42.0,146.0,3.6,14.3,166.0,122.26,95.53
2018,3,21,16,0,66.0,142.0,3.6,14.0,172.0,116.34,90.27
2018,3,21,16,15,68.5,122.5,3.6,13.9,150.5,96.09,75.4
2018,3,21,16,30,71.0,103.0,3.6,13.8,129.0,78.0,64.01
2018,3,21,16,45,109.0,93.0,3.6,13.65,126.0,71.25,58.17
2018,3,21,17,0,147.0,83.0,3.6,13.5,123.0,61.71,49.68
2018,3,21,17,15,128.5,72.5,3.65,13.4,102.0,56.04,44.42
2018,3,21,17,30,110.0,62.0,3.7,13.3,81.0,47.7,36.53
2018,3,21,17,45,76.5,44.0,3.75,13.25,55.0,34.24,23.81
2018,3,21,18,0,43.0,26.0,3.8,13.2,29.0,20.61,7.21
2018,3,21,18,15,23.5,14.0,3.8,13.15,15.5,11.95,0.0
2018,3,21,18,30,4.0,2.0,3.8,13.1,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.85,13.05,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,22,6,15,4.5,2.0,3.65,12.1,2.0,3.94,0.0
2018,3,22,6,30,9.0,4.0,3.7,12.1,4.0,8.86,0.0
2018,3,22,6,45,4.5,5.5,3.75,12.1,5.5,7.34,0.36
2018,3,22,7,0,0.0,7.0,3.8,12.1,7.0,5.74,0.0
2018,3,22,7,15,0.0,10.0,3.85,12.05,10.0,8.21,1.42
2018,3,22,7,30,0.0,13.0,3.9,12.0,13.0,10.69,3.61
2018,3,22,7,45,0.0,31.5,4.0,11.95,31.5,25.98,16.91
2018,3,22,8,0,0.0,50.0,4.1,11.9,50.0,41.35,30.17
2018,3,22,8,15,84.0,95.0,4.2,11.75,132.0,177.89,149.96
2018,3,22,8,30,168.0,140.0,4.3,11.6,214.0,309.1,261.49
2018,3,22,8,45,301.0,157.5,4.4,11.45,307.5,476.03,399.87
2018,3,22,9,0,434.0,175.0,4.5,11.3,401.0,652.6,540.07
2018,3,22,9,15,322.0,221.0,4.55,11.2,396.5,582.52,480.32
2018,3,22,9,30,210.0,267.0,4.6,11.1,392.0,506.59,416.42
2018,3,22,9,45,479.5,205.0,4.65,11.0,513.5,748.93,611.24
2018,3,22,10,0,749.0,143.0,4.7,10.9,635.0,963.23,770.22
2018,3,22,10,15,726.0,160.0,4.75,11.0,655.5,960.02,765.05
2018,3,22,10,30,703.0,177.0,4.8,11.1,676.0,952.54,758.51
2018,3,22,10,45,594.0,228.0,4.85,11.2,659.5,888.66,710.12
2018,3,22,11,0,485.0,279.0,4.9,11.3,643.0,817.71,654.03
2018,3,22,11,15,684.5,201.5,4.95,11.5,727.5,930.45,740.74
2018,3,22,11,30,884.0,124.0,5.0,11.7,812.0,1005.55,793.49
2018,3,22,11,45,914.5,112.5,5.05,11.9,831.0,1000.64,788.84
2018,3,22,12,0,945.0,101.0,5.1,12.1,850.0,990.69,781.27
2018,3,22,12,15,946.5,101.0,5.15,12.2,852.0,961.58,760.35
2018,3,22,12,30,948.0,101.0,5.2,12.3,854.0,928.77,736.85
2018,3,22,12,45,947.5,101.0,5.25,12.4,848.0,890.75,709.47
2018,3,22,13,0,947.0,101.0,5.3,12.5,842.0,849.45,679.55
2018,3,22,13,15,946.0,100.5,5.35,12.45,828.5,804.19,646.85
2018,3,22,13,30,945.0,100.0,5.4,12.4,815.0,756.06,610.38
2018,3,22,13,45,942.0,98.5,5.45,12.35,793.5,703.05,568.14
2018,3,22,14,0,939.0,97.0,5.5,12.3,772.0,647.81,522.97
2018,3,22,14,15,933.0,95.5,5.55,12.15,743.0,588.97,473.74
2018,3,22,14,30,927.0,94.0,5.6,12.0,714.0,528.69,421.73
2018,3,22,14,45,917.5,92.5,5.65,11.8,678.0,465.77,365.99
2018,3,22,15,0,908.0,91.0,5.7,11.6,642.0,402.34,308.17
2018,3,22,15,15,891.5,88.5,5.7,11.6,598.0,335.82,246.69
2018,3,22,15,30,875.0,86.0,5.7,11.6,554.0,266.26,183.02
2018,3,22,15,45,855.5,82.5,5.65,11.15,506.5,199.97,125.32
2018,3,22,16,0,836.0,79.0,5.6,10.7,459.0,135.71,77.37
2018,3,22,16,15,809.5,75.0,5.5,10.4,408.5,73.18,49.06
2018,3,22,16,30,783.0,71.0,5.4,10.1,358.0,59.65,48.45
2018,3,22,16,45,732.0,67.0,5.3,9.8,303.0,56.96,46.16
2018,3,22,17,0,681.0,63.0,5.2,9.5,248.0,49.85,39.74
2018,3,22,17,15,542.5,59.5,5.05,9.15,187.0,47.35,37.35
2018,3,22,17,30,404.0,56.0,4.9,8.8,126.0,45.37,35.16
2018,3,22,17,45,283.0,42.0,4.75,8.45,83.0,32.39,22.78
2018,3,22,18,0,162.0,28.0,4.6,8.1,40.0,21.7,9.17
2018,3,22,18,15,90.0,15.5,4.5,7.95,21.0,13.23,0.0
2018,3,22,18,30,18.0,3.0,4.4,7.8,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,4.35,7.65,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,6,15,89.5,12.5,2.0,7.4,18.0,55.13,0.0
2018,3,23,6,30,179.0,25.0,2.0,8.0,36.0,153.51,40.25
2018,3,23,6,45,317.0,37.0,2.05,8.6,78.5,271.58,218.21
2018,3,23,7,0,455.0,49.0,2.1,9.2,121.0,393.84,328.49
2018,3,23,7,15,529.5,56.0,2.2,9.5,170.0,478.63,402.6
2018,3,23,7,30,604.0,63.0,2.3,9.8,219.0,568.21,476.11
2018,3,23,7,45,627.5,73.0,2.4,10.1,266.0,625.48,520.91
2018,3,23,8,0,651.0,83.0,2.5,10.4,313.0,682.44,563.8
2018,3,23,8,15,521.5,102.5,2.55,10.6,304.5,616.6,511.16
2018,3,23,8,30,392.0,122.0,2.6,10.8,296.0,529.72,441.28
2018,3,23,8,45,417.5,145.5,2.65,11.0,349.0,592.43,489.24
2018,3,23,9,0,443.0,169.0,2.7,11.2,402.0,653.93,534.22
2018,3,23,9,15,519.5,167.5,2.8,11.35,462.5,734.34,594.43
2018,3,23,9,30,596.0,166.0,2.9,11.5,523.0,825.32,659.59
2018,3,23,9,45,682.5,151.5,3.0,11.65,584.5,902.17,712.99
2018,3,23,10,0,769.0,137.0,3.1,11.8,646.0,976.21,763.54
2018,3,23,10,15,632.5,197.0,3.2,11.9,628.5,905.01,711.63
2018,3,23,10,30,496.0,257.0,3.3,12.0,611.0,819.92,647.22
2018,3,23,10,45,617.5,219.0,3.4,12.1,675.0,903.22,710.2
2018,3,23,11,0,739.0,181.0,3.5,12.2,739.0,976.07,760.78
2018,3,23,11,15,545.0,262.0,3.6,12.25,678.5,847.55,665.96
2018,3,23,11,30,351.0,343.0,3.7,12.3,618.0,709.75,560.66
2018,3,23,11,45,323.5,355.0,3.75,12.35,610.5,682.71,540.23
2018,3,23,12,0,296.0,367.0,3.8,12.4,603.0,655.01,518.57
2018,3,23,12,15,514.0,278.5,3.9,12.4,688.5,762.51,604.33
2018,3,23,12,30,732.0,190.0,4.0,12.4,774.0,845.99,669.51
2018,3,23,12,45,841.5,145.5,4.05,12.4,811.5,854.95,675.83
2018,3,23,13,0,951.0,101.0,4.1,12.4,849.0,851.74,673.98
2018,3,23,13,15,947.0,101.0,4.15,12.3,833.5,804.53,640.39
2018,3,23,13,30,943.0,101.0,4.2,12.2,818.0,754.7,603.52
2018,3,23,13,45,770.5,161.5,4.25,12.15,736.0,655.06,524.82
2018,3,23,14,0,598.0,222.0,4.3,12.1,654.0,560.31,449.14
2018,3,23,14,15,510.5,239.0,4.3,12.0,597.0,485.66,389.08
2018,3,23,14,30,423.0,256.0,4.3,11.9,540.0,421.79,336.85
2018,3,23,14,45,406.0,245.0,4.3,11.8,505.5,373.7,296.49
2018,3,23,15,0,389.0,234.0,4.3,11.7,471.0,325.99,255.74
2018,3,23,15,15,315.5,229.5,4.3,11.7,413.0,271.15,210.45
2018,3,23,15,30,242.0,225.0,4.3,11.7,355.0,225.08,173.47
2018,3,23,15,45,362.5,185.0,4.25,11.45,360.5,194.29,142.18
2018,3,23,16,0,483.0,145.0,4.2,11.2,366.0,145.42,99.3
2018,3,23,16,15,462.0,130.0,4.05,11.0,322.0,97.1,73.31
2018,3,23,16,30,441.0,115.0,3.9,10.8,278.0,81.58,67.96
2018,3,23,16,45,439.0,98.0,3.8,10.6,239.5,71.11,58.74
2018,3,23,17,0,437.0,81.0,3.7,10.4,201.0,60.12,48.87
2018,3,23,17,15,373.5,69.0,3.5,10.1,156.5,51.77,41.21
2018,3,23,17,30,310.0,57.0,3.3,9.8,112.0,43.22,33.15
2018,3,23,17,45,230.5,43.0,3.15,9.5,76.5,32.93,23.25
2018,3,23,18,0,151.0,29.0,3.0,9.2,41.0,22.42,10.44
2018,3,23,18,15,80.5,15.5,3.0,9.1,21.5,13.23,0.0
2018,3,23,18,30,10.0,2.0,3.0,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.0,8.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,6,15,79.0,12.0,1.85,6.35,17.0,49.56,0.0
2018,3,24,6,30,158.0,24.0,1.9,6.8,34.0,141.72,61.03
2018,3,24,6,45,235.0,40.0,1.95,7.3,70.5,225.95,183.53
2018,3,24,7,0,312.0,56.0,2.0,7.8,107.0,306.82,258.35
2018,3,24,7,15,491.5,57.5,2.1,8.0,171.5,453.91,385.15
2018,3,24,7,30,671.0,59.0,2.2,8.2,236.0,613.91,514.84
2018,3,24,7,45,721.0,63.5,2.25,8.45,290.0,682.59,567.18
2018,3,24,8,0,771.0,68.0,2.3,8.7,344.0,758.67,623.55
2018,3,24,8,15,757.0,79.5,2.35,8.95,384.0,788.14,643.2
2018,3,24,8,30,743.0,91.0,2.4,9.2,424.0,819.51,664.1
2018,3,24,8,45,516.0,155.5,2.5,9.4,398.5,696.53,570.18
2018,3,24,9,0,289.0,220.0,2.6,9.6,373.0,545.69,448.21
2018,3,24,9,15,297.0,231.5,2.7,9.8,400.0,569.79,466.72
2018,3,24,9,30,305.0,243.0,2.8,10.0,427.0,592.86,483.16
2018,3,24,9,45,347.5,255.5,2.95,10.2,477.5,650.67,526.87
2018,3,24,10,0,390.0,268.0,3.1,10.4,528.0,707.56,569.01
2018,3,24,10,15,372.5,288.5,3.2,10.5,546.0,710.87,569.33
2018,3,24,10,30,355.0,309.0,3.3,10.6,564.0,711.82,568.4
2018,3,24,10,45,409.5,302.5,3.45,10.7,606.0,773.34,614.44
2018,3,24,11,0,464.0,296.0,3.6,10.8,648.0,813.14,644.13
2018,3,24,11,15,416.0,321.0,3.7,10.8,642.0,779.64,617.51
2018,3,24,11,30,368.0,346.0,3.8,10.8,636.0,728.67,578.76
2018,3,24,11,45,447.5,313.0,3.9,10.85,669.0,773.62,614.18
2018,3,24,12,0,527.0,280.0,4.0,10.9,702.0,796.72,632.97
2018,3,24,12,15,390.0,326.5,4.1,10.85,639.0,682.26,544.66
2018,3,24,12,30,253.0,373.0,4.2,10.8,576.0,590.83,472.53
2018,3,24,12,45,160.0,345.5,4.3,10.75,473.5,458.44,369.35
2018,3,24,13,0,67.0,318.0,4.4,10.7,371.0,336.65,271.69
2018,3,24,13,15,155.0,325.0,4.4,10.6,444.5,411.95,333.85
2018,3,24,13,30,243.0,332.0,4.4,10.5,518.0,474.94,384.36
2018,3,24,13,45,462.0,263.5,4.45,10.4,603.5,543.62,440.58
2018,3,24,14,0,681.0,195.0,4.5,10.3,689.0,584.88,472.88
2018,3,24,14,15,795.0,147.0,4.5,10.2,701.0,560.44,451.35
2018,3,24,14,30,909.0,99.0,4.5,10.1,713.0,522.46,417.11
2018,3,24,14,45,808.5,123.5,4.5,9.95,648.0,444.25,350.28
2018,3,24,15,0,708.0,148.0,4.5,9.8,583.0,372.68,288.64
2018,3,24,15,15,695.5,140.0,4.5,9.8,542.5,312.96,234.42
2018,3,24,15,30,683.0,132.0,4.5,9.8,502.0,254.27,181.17
2018,3,24,15,45,739.5,108.0,4.45,9.5,476.5,195.26,127.02
2018,3,24,16,0,796.0,84.0,4.4,9.2,451.0,134.04,78.22
2018,3,24,16,15,642.5,99.0,4.3,9.0,373.5,79.72,57.68
2018,3,24,16,30,489.0,114.0,4.2,8.8,296.0,81.36,68.29
2018,3,24,16,45,411.5,103.5,4.1,8.6,241.0,74.54,62.3
