Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,0,334.0,93.0,4.0,8.4,186.0,67.62,56.08
2018,3,24,17,15,295.0,77.0,3.8,8.2,146.5,56.92,46.21
2018,3,24,17,30,256.0,61.0,3.6,8.0,107.0,45.83,35.78
2018,3,24,17,45,180.5,46.0,3.45,7.8,73.0,34.95,25.28
2018,3,24,18,0,105.0,31.0,3.3,7.6,39.0,24.07,12.44
2018,3,24,18,15,56.0,16.5,3.25,7.55,20.5,14.08,0.0
2018,3,24,18,30,7.0,2.0,3.2,7.5,2.0,0.0,0.0
2018,3,24,18,45,3.5,1.0,3.15,7.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.2,6.1,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.2,6.2,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.3,6.7,23.0,65.5,0.0
2018,3,25,6,30,201.0,30.0,2.4,7.2,44.0,176.65,97.27
2018,3,25,6,45,333.5,40.5,2.45,7.65,87.0,285.59,234.0
2018,3,25,7,0,466.0,51.0,2.5,8.1,130.0,404.27,340.31
2018,3,25,7,15,539.0,58.5,2.6,8.3,180.0,489.12,414.62
2018,3,25,7,30,612.0,66.0,2.7,8.5,230.0,578.75,488.44
2018,3,25,7,45,626.0,76.0,2.8,8.7,274.5,628.73,527.75
2018,3,25,8,0,640.0,86.0,2.9,8.9,319.0,677.58,564.83
2018,3,25,8,15,705.5,87.0,2.95,9.15,378.0,758.67,624.95
2018,3,25,8,30,771.0,88.0,3.0,9.4,437.0,835.68,679.9
2018,3,25,8,45,812.0,87.5,3.05,9.6,490.0,894.81,720.46
2018,3,25,9,0,853.0,87.0,3.1,9.8,543.0,952.43,759.24
2018,3,25,9,15,874.0,88.0,3.1,10.0,588.0,990.4,783.04
2018,3,25,9,30,895.0,89.0,3.1,10.2,633.0,1013.83,796.58
2018,3,25,9,45,912.0,89.0,3.15,10.4,673.0,1039.97,812.61
2018,3,25,10,0,929.0,89.0,3.2,10.6,713.0,1062.52,826.13
2018,3,25,10,15,939.5,90.5,3.25,10.75,746.0,1076.36,833.94
2018,3,25,10,30,950.0,92.0,3.3,10.9,779.0,1086.09,839.15
2018,3,25,10,45,927.0,104.5,3.35,11.05,793.0,1070.11,826.97
2018,3,25,11,0,904.0,117.0,3.4,11.2,807.0,1049.72,812.15
2018,3,25,11,15,852.0,142.0,3.4,11.3,803.5,1023.14,792.94
2018,3,25,11,30,800.0,167.0,3.4,11.4,800.0,979.72,762.1
2018,3,25,11,45,738.0,189.5,3.45,11.5,778.5,930.65,727.65
2018,3,25,12,0,676.0,212.0,3.5,11.6,757.0,871.93,685.99
2018,3,25,12,15,510.5,267.0,3.55,11.65,678.5,746.42,591.2
2018,3,25,12,30,345.0,322.0,3.6,11.7,600.0,619.17,493.15
2018,3,25,12,45,223.5,300.5,3.6,11.75,480.0,479.69,384.95
2018,3,25,13,0,102.0,279.0,3.6,11.8,360.0,338.91,272.65
2018,3,25,13,15,440.0,218.5,3.6,11.8,558.0,543.95,439.89
2018,3,25,13,30,778.0,158.0,3.6,11.8,756.0,696.71,557.74
2018,3,25,13,45,779.5,156.0,3.6,11.8,740.0,652.31,521.43
2018,3,25,14,0,781.0,154.0,3.6,11.8,724.0,605.69,483.74
2018,3,25,14,15,489.0,211.5,3.6,11.75,563.5,449.34,359.71
2018,3,25,14,30,197.0,269.0,3.6,11.7,403.0,318.17,254.89
2018,3,25,14,45,434.0,209.5,3.55,11.7,483.5,355.48,281.28
2018,3,25,15,0,671.0,150.0,3.5,11.7,564.0,360.33,276.58
2018,3,25,15,15,770.5,116.0,3.5,11.7,560.0,317.73,233.45
2018,3,25,15,30,870.0,82.0,3.5,11.7,556.0,262.99,179.02
2018,3,25,15,45,853.0,78.0,3.45,11.5,509.0,192.82,118.69
2018,3,25,16,0,836.0,74.0,3.4,11.3,462.0,128.73,71.64
2018,3,25,16,15,801.0,71.0,3.35,11.05,409.0,66.99,45.51
2018,3,25,16,30,766.0,68.0,3.3,10.8,356.0,56.88,45.8
2018,3,25,16,45,723.0,63.5,3.25,10.55,303.5,53.77,43.15
2018,3,25,17,0,680.0,59.0,3.2,10.3,251.0,50.66,40.38
2018,3,25,17,15,594.0,54.0,3.25,9.9,196.5,42.97,33.35
2018,3,25,17,30,508.0,49.0,3.3,9.5,142.0,39.55,29.98
2018,3,25,17,45,397.0,39.5,3.3,9.05,98.0,32.32,22.9
2018,3,25,18,0,286.0,30.0,3.3,8.6,54.0,25.07,13.72
2018,3,25,18,15,161.5,18.0,3.35,8.45,29.5,15.36,0.0
2018,3,25,18,30,37.0,6.0,3.4,8.3,5.0,0.0,0.0
2018,3,25,18,45,18.5,3.0,3.4,8.1,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.2,5.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,3.0,4.95,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,3.0,5.2,2.0,0.0,0.0
2018,3,26,6,15,163.0,15.5,3.1,5.85,26.0,94.65,0.0
2018,3,26,6,30,300.0,28.0,3.2,6.5,50.0,228.3,145.41
2018,3,26,6,45,428.0,36.0,3.3,7.15,95.5,339.64,280.86
2018,3,26,7,0,556.0,44.0,3.4,7.8,141.0,456.25,385.71
2018,3,26,7,15,633.5,48.5,3.45,8.4,194.5,538.33,456.66
2018,3,26,7,30,711.0,53.0,3.5,9.0,248.0,632.12,532.36
2018,3,26,7,45,754.0,57.5,3.6,9.55,302.0,702.54,586.53
2018,3,26,8,0,797.0,62.0,3.7,10.1,356.0,773.73,639.16
2018,3,26,8,15,825.0,64.5,3.75,10.6,407.0,829.37,678.14
2018,3,26,8,30,853.0,67.0,3.8,11.1,458.0,874.09,707.99
2018,3,26,8,45,873.5,70.0,3.85,11.6,507.0,919.91,738.06
2018,3,26,9,0,894.0,73.0,3.9,12.1,556.0,963.3,765.8
2018,3,26,9,15,910.0,74.5,3.85,12.4,600.0,997.55,786.56
2018,3,26,9,30,926.0,76.0,3.8,12.7,644.0,1028.56,804.87
2018,3,26,9,45,937.0,77.5,3.8,13.0,682.0,1051.0,817.5
2018,3,26,10,0,948.0,79.0,3.8,13.3,720.0,1069.57,827.55
2018,3,26,10,15,955.0,80.5,3.75,13.55,751.0,1080.02,831.89
2018,3,26,10,30,962.0,82.0,3.7,13.8,782.0,1086.28,833.57
2018,3,26,10,45,967.0,83.0,3.65,14.0,806.5,1085.63,830.91
2018,3,26,11,0,972.0,84.0,3.6,14.2,831.0,1080.68,825.58
2018,3,26,11,15,975.5,85.0,3.6,14.35,848.0,1069.92,817.11
2018,3,26,11,30,979.0,86.0,3.6,14.5,865.0,1054.9,805.95
2018,3,26,11,45,980.0,86.5,3.55,14.65,873.0,1032.72,789.69
2018,3,26,12,0,981.0,87.0,3.5,14.8,881.0,1006.51,770.87
2018,3,26,12,15,977.0,89.0,3.5,14.9,880.0,973.5,747.97
2018,3,26,12,30,973.0,91.0,3.5,15.0,879.0,936.96,722.64
2018,3,26,12,45,967.5,93.0,3.45,15.1,870.5,895.86,693.74
2018,3,26,13,0,962.0,95.0,3.4,15.2,862.0,851.74,662.62
2018,3,26,13,15,954.0,95.5,3.4,15.2,844.0,801.55,627.48
2018,3,26,13,30,946.0,96.0,3.4,15.2,826.0,749.11,589.02
2018,3,26,13,45,935.5,97.0,3.4,15.25,801.0,693.52,546.04
2018,3,26,14,0,925.0,98.0,3.4,15.3,776.0,636.43,500.75
2018,3,26,14,15,899.5,101.0,3.4,15.25,738.5,571.95,448.7
2018,3,26,14,30,874.0,104.0,3.4,15.2,701.0,508.14,395.67
2018,3,26,14,45,835.5,109.0,3.4,15.1,655.0,440.65,338.52
2018,3,26,15,0,797.0,114.0,3.4,15.0,609.0,376.46,282.76
2018,3,26,15,15,789.5,105.5,3.4,15.0,567.5,313.36,226.28
2018,3,26,15,30,782.0,97.0,3.4,15.0,526.0,250.49,170.02
2018,3,26,15,45,773.0,90.0,3.4,14.7,483.0,189.05,117.67
2018,3,26,16,0,764.0,83.0,3.4,14.4,440.0,128.44,73.47
2018,3,26,16,15,746.0,76.5,3.3,14.0,393.0,69.08,55.83
2018,3,26,16,30,728.0,70.0,3.2,13.6,346.0,57.96,46.24
2018,3,26,16,45,671.0,67.5,3.15,13.2,293.0,51.82,40.93
2018,3,26,17,0,614.0,65.0,3.1,12.8,240.0,50.55,39.88
2018,3,26,17,15,565.5,57.0,3.1,12.2,192.5,45.1,34.96
2018,3,26,17,30,517.0,49.0,3.1,11.6,145.0,39.52,29.71
2018,3,26,17,45,418.0,39.5,3.15,11.05,101.5,32.31,22.75
2018,3,26,18,0,319.0,30.0,3.2,10.5,58.0,25.05,14.05
2018,3,26,18,15,179.0,18.0,3.2,10.35,31.5,15.36,0.0
2018,3,26,18,30,39.0,6.0,3.2,10.2,5.0,0.0,0.0
2018,3,26,18,45,19.5,3.0,3.25,10.05,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.9,8.75,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.9,8.9,3.0,0.0,0.0
2018,3,27,6,15,164.0,16.5,2.95,9.55,28.0,96.15,0.0
2018,3,27,6,30,307.0,29.0,3.0,10.2,53.0,236.07,160.88
2018,3,27,6,45,420.5,37.5,3.1,10.85,97.5,337.0,276.0
2018,3,27,7,0,534.0,46.0,3.2,11.5,142.0,444.5,371.23
2018,3,27,7,15,601.5,52.0,3.25,11.9,193.5,526.0,440.94
2018,3,27,7,30,669.0,58.0,3.3,12.3,245.0,606.86,505.74
2018,3,27,7,45,664.5,69.5,3.35,12.7,286.5,651.7,539.72
2018,3,27,8,0,660.0,81.0,3.4,13.1,328.0,688.51,566.25
2018,3,27,8,15,482.0,128.5,3.4,13.55,322.5,605.08,499.13
2018,3,27,8,30,304.0,176.0,3.4,14.0,317.0,494.75,407.41
2018,3,27,8,45,415.0,173.0,3.4,14.4,386.5,622.3,507.09
2018,3,27,9,0,526.0,170.0,3.4,14.8,456.0,734.02,590.43
2018,3,27,9,15,679.5,137.0,3.35,15.15,537.5,865.64,683.29
2018,3,27,9,30,833.0,104.0,3.3,15.5,619.0,982.13,761.46
2018,3,27,9,45,866.5,99.5,3.25,15.85,663.5,1006.59,774.15
2018,3,27,10,0,900.0,95.0,3.2,16.2,708.0,1039.98,793.68
2018,3,27,10,15,831.0,129.0,3.1,16.5,714.5,1022.67,778.43
2018,3,27,10,30,762.0,163.0,3.0,16.8,721.0,995.13,756.93
2018,3,27,10,45,665.0,212.0,2.95,17.1,710.5,942.54,719.03
2018,3,27,11,0,568.0,261.0,2.9,17.4,700.0,879.1,671.7
2018,3,27,11,15,606.0,253.0,2.9,17.6,730.0,900.95,686.81
2018,3,27,11,30,644.0,245.0,2.9,17.8,760.0,914.58,695.58
2018,3,27,11,45,655.5,243.0,2.85,18.0,772.0,904.08,686.98
2018,3,27,12,0,667.0,241.0,2.8,18.2,784.0,890.0,676.18
2018,3,27,12,15,745.5,201.0,2.8,18.3,808.0,895.53,680.8
2018,3,27,12,30,824.0,161.0,2.8,18.4,832.0,886.97,674.65
2018,3,27,12,45,876.5,132.0,2.8,18.55,840.0,857.94,654.48
2018,3,27,13,0,929.0,103.0,2.8,18.7,848.0,832.83,637.2
2018,3,27,13,15,941.5,94.0,2.85,18.7,836.5,789.92,608.02
2018,3,27,13,30,954.0,85.0,2.9,18.7,825.0,743.11,574.87
2018,3,27,13,45,948.5,84.0,2.9,18.75,801.5,688.63,533.49
2018,3,27,14,0,943.0,83.0,2.9,18.8,778.0,632.18,489.5
2018,3,27,14,15,934.0,82.5,2.9,18.7,747.0,572.61,442.03
2018,3,27,14,30,925.0,82.0,2.9,18.6,716.0,511.94,392.08
2018,3,27,14,45,913.0,81.0,2.95,18.5,679.0,448.8,338.63
2018,3,27,15,0,901.0,80.0,3.0,18.4,642.0,385.47,283.35
2018,3,27,15,15,886.0,77.5,3.0,18.4,599.0,320.15,225.31
2018,3,27,15,30,871.0,75.0,3.0,18.4,556.0,255.64,168.14
2018,3,27,15,45,838.0,75.0,3.0,18.0,505.0,191.34,115.08
2018,3,27,16,0,805.0,75.0,3.0,17.6,454.0,124.78,68.13
2018,3,27,16,15,753.5,74.5,2.95,17.1,398.5,66.77,53.1
2018,3,27,16,30,702.0,74.0,2.9,16.6,343.0,60.76,48.14
2018,3,27,16,45,652.0,69.5,2.85,16.1,290.5,53.04,41.52
2018,3,27,17,0,602.0,65.0,2.8,15.6,238.0,50.37,39.26
2018,3,27,17,15,513.5,58.5,2.75,14.95,185.5,45.87,35.25
2018,3,27,17,30,425.0,52.0,2.7,14.3,133.0,41.44,31.1
2018,3,27,17,45,321.0,42.0,2.7,13.65,92.0,34.0,24.02
2018,3,27,18,0,217.0,32.0,2.7,13.0,51.0,24.81,14.08
2018,3,27,18,15,123.0,18.5,2.65,12.75,28.0,15.79,0.0
2018,3,27,18,30,29.0,5.0,2.6,12.5,5.0,0.0,0.0
2018,3,27,18,45,14.5,2.5,2.6,12.25,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,10.6,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.0,10.7,5.0,0.0,0.0
2018,3,28,6,15,189.0,17.5,1.05,11.25,31.0,109.69,0.0
2018,3,28,6,30,335.0,29.0,1.1,11.8,57.0,254.97,181.14
2018,3,28,6,45,446.0,37.0,1.15,12.35,102.5,352.3,284.75
2018,3,28,7,0,557.0,45.0,1.2,12.9,148.0,458.75,375.84
2018,3,28,7,15,623.5,50.5,1.35,13.25,200.0,534.6,438.78
2018,3,28,7,30,690.0,56.0,1.5,13.6,252.0,620.88,505.84
2018,3,28,7,45,733.0,60.0,1.65,14.0,305.0,689.8,556.91
2018,3,28,8,0,776.0,64.0,1.8,14.4,358.0,759.49,606.77
2018,3,28,8,15,805.5,67.0,1.85,14.8,409.5,816.29,644.88
2018,3,28,8,30,835.0,70.0,1.9,15.2,461.0,871.93,681.2
2018,3,28,8,45,856.0,73.0,1.95,15.6,509.5,907.9,703.06
2018,3,28,9,0,877.0,76.0,2.0,16.0,558.0,951.17,729.78
2018,3,28,9,15,894.0,77.5,2.0,16.45,602.0,985.88,749.52
2018,3,28,9,30,911.0,79.0,2.0,16.9,646.0,1017.43,767.01
2018,3,28,9,45,924.5,79.5,2.0,17.35,684.5,1040.78,778.98
2018,3,28,10,0,938.0,80.0,2.0,17.8,723.0,1060.38,788.61
2018,3,28,10,15,946.5,81.0,2.0,18.1,754.5,1071.55,793.3
2018,3,28,10,30,955.0,82.0,2.0,18.4,786.0,1078.57,795.56
2018,3,28,10,45,960.0,83.0,2.0,18.75,810.0,1077.79,792.87
2018,3,28,11,0,965.0,84.0,2.0,19.1,834.0,1072.75,787.71
2018,3,28,11,15,968.0,85.0,2.05,19.35,850.0,1061.44,779.74
2018,3,28,11,30,971.0,86.0,2.1,19.6,866.0,1045.9,769.24
2018,3,28,11,45,972.5,86.0,2.15,19.85,874.0,1023.69,754.54
2018,3,28,12,0,974.0,86.0,2.2,20.1,882.0,997.48,737.34
2018,3,28,12,15,973.5,86.5,2.2,20.2,882.5,966.12,716.65
2018,3,28,12,30,973.0,87.0,2.2,20.3,883.0,931.09,693.55
2018,3,28,12,45,970.5,87.0,2.25,20.4,874.5,890.41,667.05
2018,3,28,13,0,968.0,87.0,2.3,20.5,866.0,846.56,638.19
2018,3,28,13,15,964.5,86.0,2.35,20.5,850.0,798.03,606.01
2018,3,28,13,30,961.0,85.0,2.4,20.5,834.0,746.86,570.51
2018,3,28,13,45,955.0,85.0,2.4,20.5,810.5,692.62,530.11
2018,3,28,14,0,949.0,85.0,2.4,20.5,787.0,636.41,487.05
2018,3,28,14,15,941.0,83.5,2.4,20.4,756.0,576.08,439.74
2018,3,28,14,30,933.0,82.0,2.4,20.3,725.0,514.58,389.85
2018,3,28,14,45,922.0,80.5,2.4,20.2,687.5,450.93,336.57
2018,3,28,15,0,911.0,79.0,2.4,20.1,650.0,387.0,281.37
2018,3,28,15,15,896.0,77.0,2.4,20.1,607.0,321.5,223.82
2018,3,28,15,30,881.0,75.0,2.4,20.1,564.0,256.78,167.07
2018,3,28,15,45,862.0,72.0,2.35,19.65,516.5,191.71,113.38
2018,3,28,16,0,843.0,69.0,2.3,19.2,469.0,128.47,69.45
2018,3,28,16,15,816.0,66.5,2.25,18.7,418.5,61.0,47.72
2018,3,28,16,30,789.0,64.0,2.2,18.2,368.0,53.85,41.77
2018,3,28,16,45,731.0,61.0,2.15,17.65,311.0,51.65,40.04
2018,3,28,17,0,673.0,58.0,2.1,17.1,254.0,49.56,38.31
2018,3,28,17,15,568.0,54.5,2.05,16.45,197.0,42.98,32.5
2018,3,28,17,30,463.0,51.0,2.0,15.8,140.0,40.72,30.31
2018,3,28,17,45,357.5,41.5,2.0,15.15,97.5,33.62,23.59
2018,3,28,18,0,252.0,32.0,2.0,14.5,55.0,26.49,15.64
2018,3,28,18,15,147.0,19.0,1.95,14.25,30.5,16.22,0.0
2018,3,28,18,30,42.0,6.0,1.9,14.0,6.0,5.12,0.0
2018,3,28,18,45,21.0,3.0,1.9,13.75,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.35,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.4,5.0,0.0,0.0
2018,3,29,6,15,150.0,19.0,1.0,13.0,30.5,91.56,0.0
2018,3,29,6,30,266.0,32.0,1.0,13.6,56.0,220.4,161.08
2018,3,29,6,45,419.0,39.0,1.05,14.15,105.5,338.3,272.68
2018,3,29,7,0,572.0,46.0,1.1,14.7,155.0,470.26,382.46
2018,3,29,7,15,636.5,52.0,1.15,15.05,207.5,546.09,443.54
2018,3,29,7,30,701.0,58.0,1.2,15.4,260.0,632.11,508.52
2018,3,29,7,45,743.5,62.0,1.3,15.8,314.0,701.15,558.3
2018,3,29,8,0,786.0,66.0,1.4,16.2,368.0,770.84,606.76
2018,3,29,8,15,815.5,69.5,1.45,16.6,420.0,828.64,644.68
2018,3,29,8,30,845.0,73.0,1.5,17.0,472.0,885.22,680.79
2018,3,29,8,45,866.0,75.5,1.5,17.4,521.0,920.69,701.1
2018,3,29,9,0,887.0,78.0,1.5,17.8,570.0,963.45,726.14
2018,3,29,9,15,903.5,80.0,1.5,18.2,614.5,998.41,745.53
2018,3,29,9,30,920.0,82.0,1.5,18.6,659.0,1030.13,762.68
2018,3,29,9,45,932.5,83.0,1.55,19.05,697.5,1053.06,774.8
2018,3,29,10,0,945.0,84.0,1.6,19.5,736.0,1072.18,784.63
2018,3,29,10,15,953.0,86.0,1.6,19.8,768.0,1083.89,789.51
2018,3,29,10,30,961.0,88.0,1.6,20.1,800.0,1091.39,791.96
2018,3,29,10,45,966.5,89.0,1.6,20.45,824.5,1090.89,789.45
2018,3,29,11,0,972.0,90.0,1.6,20.8,849.0,1086.09,784.52
2018,3,29,11,15,975.5,90.5,1.6,21.0,865.5,1074.41,775.97
2018,3,29,11,30,979.0,91.0,1.6,21.2,882.0,1058.49,764.99
2018,3,29,11,45,975.0,94.0,1.65,21.45,888.5,1033.93,749.37
2018,3,29,12,0,971.0,97.0,1.7,21.7,895.0,1005.51,731.38
2018,3,29,12,15,977.0,94.0,1.7,21.75,897.0,976.15,712.66
2018,3,29,12,30,983.0,91.0,1.7,21.8,899.0,942.82,691.34
2018,3,29,12,45,922.0,118.5,1.7,21.9,870.5,880.53,650.77
2018,3,29,13,0,861.0,146.0,1.7,22.0,842.0,825.97,615.11
2018,3,29,13,15,840.5,150.0,1.75,21.9,819.0,772.2,578.99
2018,3,29,13,30,820.0,154.0,1.8,21.8,796.0,717.5,540.72
2018,3,29,13,45,821.5,147.5,1.9,21.75,774.5,666.94,504.75
2018,3,29,14,0,823.0,141.0,2.0,21.7,753.0,614.17,465.79
2018,3,29,14,15,843.5,125.5,2.05,21.5,731.0,561.49,425.46
2018,3,29,14,30,864.0,110.0,2.1,21.3,709.0,504.92,380.37
2018,3,29,14,45,889.0,96.0,2.2,21.05,683.5,449.52,334.09
2018,3,29,15,0,914.0,82.0,2.3,20.8,658.0,389.44,281.99
2018,3,29,15,15,905.0,78.5,2.3,20.8,616.5,324.18,224.67
2018,3,29,15,30,896.0,75.0,2.3,20.8,575.0,258.99,167.53
2018,3,29,15,45,874.5,73.0,2.3,20.15,526.5,193.37,113.89
2018,3,29,16,0,853.0,71.0,2.3,19.5,478.0,129.85,70.32
2018,3,29,16,15,827.5,67.5,2.2,19.0,427.0,60.99,47.64
2018,3,29,16,30,802.0,64.0,2.1,18.5,376.0,53.95,41.8
2018,3,29,16,45,761.5,60.5,2.0,17.95,322.5,51.5,39.85
2018,3,29,17,0,721.0,57.0,1.9,17.4,269.0,49.08,37.84
2018,3,29,17,15,659.0,52.0,1.85,16.7,216.5,45.26,34.49
2018,3,29,17,30,597.0,47.0,1.8,16.0,164.0,38.1,28.0
2018,3,29,17,45,477.0,40.0,1.75,15.25,115.5,32.74,22.87
2018,3,29,18,0,357.0,33.0,1.7,14.5,67.0,27.58,16.82
2018,3,29,18,15,204.5,20.0,1.65,14.25,37.0,16.88,0.0
2018,3,29,18,30,52.0,7.0,1.6,14.0,7.0,5.97,0.0
2018,3,29,18,45,26.0,3.5,1.6,13.7,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,5,45,16.5,3.0,0.45,10.95,3.0,0.0,0.0
2018,3,30,6,0,33.0,6.0,0.5,11.0,6.0,5.12,0.0
2018,3,30,6,15,103.0,20.0,0.6,11.5,28.0,93.36,0.0
2018,3,30,6,30,173.0,34.0,0.7,12.0,50.0,171.79,128.69
2018,3,30,6,45,274.5,47.0,0.8,12.45,91.5,256.51,208.81
2018,3,30,7,0,376.0,60.0,0.9,12.9,133.0,352.65,291.19
2018,3,30,7,15,486.5,67.0,0.85,13.3,191.5,463.2,381.07
2018,3,30,7,30,597.0,74.0,0.8,13.7,250.0,578.71,469.12
2018,3,30,7,45,648.5,78.5,0.8,14.05,302.5,651.18,520.59
2018,3,30,8,0,700.0,83.0,0.8,14.4,355.0,725.28,571.38
2018,3,30,8,15,559.5,124.5,0.75,14.95,360.5,675.74,531.61
2018,3,30,8,30,419.0,166.0,0.7,15.5,366.0,606.53,477.06
2018,3,30,8,45,397.5,192.5,0.65,16.05,397.5,627.56,489.11
2018,3,30,9,0,376.0,219.0,0.6,16.6,429.0,624.7,483.36
2018,3,30,9,15,388.0,234.5,0.6,17.1,466.0,659.35,505.54
2018,3,30,9,30,400.0,250.0,0.6,17.6,503.0,692.51,525.83
2018,3,30,9,45,465.5,243.0,0.55,18.1,554.0,774.47,579.1
2018,3,30,10,0,531.0,236.0,0.5,18.6,605.0,834.26,615.71
2018,3,30,10,15,489.0,264.5,0.45,19.0,615.5,821.08,601.81
2018,3,30,10,30,447.0,293.0,0.4,19.4,626.0,804.3,586.87
2018,3,30,10,45,439.5,307.5,0.4,19.8,643.5,805.14,585.5
2018,3,30,11,0,432.0,322.0,0.4,20.2,661.0,803.37,582.28
2018,3,30,11,15,453.5,321.0,0.35,20.45,683.5,812.38,586.53
2018,3,30,11,30,475.0,320.0,0.3,20.7,706.0,818.32,588.65
2018,3,30,11,45,453.5,332.0,0.3,21.0,703.5,792.83,570.43
2018,3,30,12,0,432.0,344.0,0.3,21.3,701.0,765.71,551.63
2018,3,30,12,15,427.5,346.0,0.35,21.4,699.0,743.2,537.49
2018,3,30,12,30,423.0,348.0,0.4,21.5,697.0,718.93,522.0
2018,3,30,12,45,504.5,311.5,0.4,21.6,724.0,728.85,530.18
2018,3,30,13,0,586.0,275.0,0.4,21.7,751.0,730.85,532.32
2018,3,30,13,15,446.0,319.0,0.55,21.7,677.5,633.98,466.52
2018,3,30,13,30,306.0,363.0,0.7,21.7,604.0,540.1,401.66
2018,3,30,13,45,366.5,328.5,0.8,21.7,608.5,525.87,393.75
2018,3,30,14,0,427.0,294.0,0.9,21.7,613.0,510.75,383.41
2018,3,30,14,15,506.0,255.0,1.0,21.75,618.0,489.22,367.36
2018,3,30,14,30,585.0,216.0,1.1,21.8,623.0,458.48,342.95
2018,3,30,14,45,563.0,209.5,1.2,21.8,584.5,403.18,299.51
2018,3,30,15,0,541.0,203.0,1.3,21.8,546.0,349.76,256.48
2018,3,30,15,15,460.0,210.0,1.3,21.8,488.0,291.93,210.93
2018,3,30,15,30,379.0,217.0,1.3,21.8,430.0,244.93,174.89
2018,3,30,15,45,300.0,209.5,1.35,21.7,369.0,197.07,140.25
2018,3,30,16,0,221.0,202.0,1.4,21.6,308.0,163.21,119.13
2018,3,30,16,15,225.5,177.5,1.45,21.0,275.5,122.66,99.69
2018,3,30,16,30,230.0,153.0,1.5,20.4,243.0,106.93,86.93
2018,3,30,16,45,317.0,122.0,1.5,19.85,227.0,88.74,71.73
2018,3,30,17,0,404.0,91.0,1.5,19.3,211.0,66.46,52.66
2018,3,30,17,15,382.5,75.5,1.65,18.4,171.5,56.19,43.8
2018,3,30,17,30,361.0,60.0,1.8,17.5,132.0,45.49,34.29
2018,3,30,17,45,289.0,47.5,1.9,16.6,94.0,36.36,25.89
2018,3,30,18,0,217.0,35.0,2.0,15.7,56.0,27.04,16.51
2018,3,30,18,15,127.0,21.0,2.05,15.35,31.5,16.35,0.0
2018,3,30,18,30,37.0,7.0,2.1,15.0,7.0,5.97,0.0
2018,3,30,18,45,18.5,3.5,2.15,14.6,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,5,45,5.0,2.5,2.0,11.15,2.5,0.0,0.0
2018,3,31,6,0,10.0,5.0,2.0,11.2,5.0,8.77,0.0
2018,3,31,6,15,6.5,10.0,2.0,11.5,10.0,11.73,0.0
2018,3,31,6,30,3.0,15.0,2.0,11.8,15.0,14.03,5.61
2018,3,31,6,45,3.0,19.0,2.0,12.1,19.5,17.49,9.24
2018,3,31,7,0,3.0,23.0,2.0,12.4,24.0,20.94,12.45
2018,3,31,7,15,1.5,26.5,2.0,12.7,27.0,22.91,14.22
2018,3,31,7,30,0.0,30.0,2.0,13.0,30.0,24.74,15.77
2018,3,31,7,45,0.0,59.5,2.0,13.25,59.5,49.27,36.82
2018,3,31,8,0,0.0,89.0,2.0,13.5,89.0,75.74,59.2
2018,3,31,8,15,25.0,141.0,1.95,13.85,153.0,161.97,132.07
2018,3,31,8,30,50.0,193.0,1.9,14.2,217.0,244.3,199.31
2018,3,31,8,45,87.5,222.0,1.85,14.6,269.0,311.45,253.0
2018,3,31,9,0,125.0,251.0,1.8,15.0,321.0,400.27,321.82
2018,3,31,9,15,130.0,271.0,1.85,15.5,349.0,427.23,340.63
2018,3,31,9,30,135.0,291.0,1.9,16.0,377.0,453.58,359.1
2018,3,31,9,45,135.0,308.0,1.95,16.45,398.0,470.6,370.31
2018,3,31,10,0,135.0,325.0,2.0,16.9,419.0,486.78,380.88
2018,3,31,10,15,239.0,320.5,2.05,17.3,496.0,605.99,470.4
2018,3,31,10,30,343.0,316.0,2.1,17.7,573.0,702.31,540.14
2018,3,31,10,45,441.5,298.0,2.15,18.05,639.5,796.69,606.47
2018,3,31,11,0,540.0,280.0,2.2,18.4,706.0,868.03,655.72
2018,3,31,11,15,604.5,258.0,2.3,18.6,744.0,901.38,678.9
2018,3,31,11,30,669.0,236.0,2.4,18.8,782.0,926.94,697.1
2018,3,31,11,45,593.0,270.0,2.45,19.0,757.5,862.87,650.89
2018,3,31,12,0,517.0,304.0,2.5,19.2,733.0,804.81,608.92
2018,3,31,12,15,485.0,316.5,2.6,19.2,719.0,765.84,581.72
2018,3,31,12,30,453.0,329.0,2.7,19.2,705.0,726.26,553.58
2018,3,31,12,45,381.5,354.5,2.75,19.25,669.0,655.41,501.73
2018,3,31,13,0,310.0,380.0,2.8,19.3,633.0,600.68,460.75
2018,3,31,13,15,302.0,375.0,2.9,19.15,617.5,568.92,438.07
2018,3,31,13,30,294.0,370.0,3.0,19.0,602.0,537.0,414.75
2018,3,31,13,45,294.0,357.0,3.05,18.85,583.5,503.35,389.81
2018,3,31,14,0,294.0,344.0,3.1,18.7,565.0,469.3,364.09
2018,3,31,14,15,256.0,335.0,3.1,18.5,521.5,418.28,324.84
2018,3,31,14,30,218.0,326.0,3.1,18.3,478.0,369.13,286.74
2018,3,31,14,45,260.5,300.5,3.1,18.1,473.0,348.43,269.49
2018,3,31,15,0,303.0,275.0,3.1,17.9,468.0,320.88,245.68
2018,3,31,15,15,332.0,250.0,3.1,17.9,448.5,285.03,214.49
2018,3,31,15,30,361.0,225.0,3.1,17.9,429.0,245.92,180.28
2018,3,31,15,45,380.5,200.5,3.05,17.35,399.0,202.48,144.21
2018,3,31,16,0,400.0,176.0,3.0,16.8,369.0,153.31,107.26
2018,3,31,16,15,377.5,158.5,2.95,16.35,325.0,108.67,89.66
2018,3,31,16,30,355.0,141.0,2.9,15.9,281.0,97.13,80.08
2018,3,31,16,45,358.5,120.0,2.85,15.45,244.5,84.68,69.5
2018,3,31,17,0,362.0,99.0,2.8,15.0,208.0,71.57,58.13
2018,3,31,17,15,286.5,83.5,2.8,14.35,159.5,61.1,48.91
2018,3,31,17,30,211.0,68.0,2.8,13.7,111.0,51.67,40.34
2018,3,31,17,45,170.5,51.5,2.8,13.05,79.5,39.61,29.18
2018,3,31,18,0,130.0,35.0,2.8,12.4,48.0,27.28,17.16
2018,3,31,18,15,79.0,21.0,2.8,12.05,27.5,16.49,0.0
2018,3,31,18,30,28.0,7.0,2.8,11.7,7.0,5.97,0.0
2018,3,31,18,45,14.0,3.5,2.85,11.4,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,5,45,24.5,4.5,2.55,9.25,4.5,0.0,0.0
2018,4,1,6,0,49.0,9.0,2.6,9.5,9.0,29.79,0.0
2018,4,1,6,15,175.0,23.0,2.65,10.0,39.0,136.73,7.7
2018,4,1,6,30,301.0,37.0,2.7,10.5,69.0,245.21,193.29
2018,4,1,6,45,402.5,48.0,2.75,11.0,115.5,338.45,280.64
2018,4,1,7,0,504.0,59.0,2.8,11.5,162.0,441.12,369.63
2018,4,1,7,15,570.0,66.0,2.75,11.9,214.0,522.39,437.75
2018,4,1,7,30,636.0,73.0,2.7,12.3,266.0,607.67,504.54
2018,4,1,7,45,680.0,78.5,2.65,12.7,319.0,676.85,555.76
2018,4,1,8,0,724.0,84.0,2.6,13.1,372.0,747.05,605.72
2018,4,1,8,15,756.5,88.0,2.6,13.55,424.0,800.27,641.62
2018,4,1,8,30,789.0,92.0,2.6,14.0,476.0,858.38,680.14
2018,4,1,8,45,813.0,95.0,2.55,14.45,525.0,905.89,709.69
2018,4,1,9,0,837.0,98.0,2.5,14.9,574.0,951.11,737.06
2018,4,1,9,15,856.5,99.5,2.55,15.25,618.0,987.45,759.11
2018,4,1,9,30,876.0,101.0,2.6,15.6,662.0,1020.68,778.96
2018,4,1,9,45,891.5,101.5,2.6,15.95,701.0,1033.12,784.23
2018,4,1,10,0,907.0,102.0,2.6,16.3,740.0,1053.89,795.4
2018,4,1,10,15,915.5,103.5,2.7,16.5,771.0,1064.83,801.57
2018,4,1,10,30,924.0,105.0,2.8,16.7,802.0,1071.74,805.29
2018,4,1,10,45,930.0,106.0,2.85,16.95,826.0,1071.41,803.73
2018,4,1,11,0,936.0,107.0,2.9,17.2,850.0,1066.91,799.65
2018,4,1,11,15,940.0,107.5,3.0,17.3,866.0,1055.71,792.25
2018,4,1,11,30,944.0,108.0,3.1,17.4,882.0,1040.39,782.25
2018,4,1,11,45,946.0,108.0,3.2,17.5,890.0,1018.59,767.98
2018,4,1,12,0,948.0,108.0,3.3,17.6,898.0,992.88,751.12
2018,4,1,12,15,948.5,107.5,3.4,17.65,898.0,961.54,730.53
2018,4,1,12,30,949.0,107.0,3.5,17.7,898.0,926.62,707.38
2018,4,1,12,45,947.5,107.0,3.6,17.75,890.0,887.12,680.87
2018,4,1,13,0,946.0,107.0,3.7,17.8,882.0,844.47,651.91
2018,4,1,13,15,942.5,106.0,3.8,17.75,866.0,796.47,619.04
2018,4,1,13,30,939.0,105.0,3.9,17.7,850.0,745.92,581.96
2018,4,1,13,45,933.0,103.5,4.0,17.65,825.5,691.01,540.14
2018,4,1,14,0,927.0,102.0,4.1,17.6,801.0,634.26,495.63
2018,4,1,14,15,909.0,102.5,4.2,17.45,765.0,571.37,445.14
2018,4,1,14,30,891.0,103.0,4.3,17.3,729.0,508.44,393.11
2018,4,1,14,45,844.0,111.0,4.4,17.1,679.0,438.77,334.58
2018,4,1,15,0,797.0,119.0,4.5,16.9,629.0,373.78,278.55
2018,4,1,15,15,799.0,109.5,4.5,16.9,592.0,312.65,223.41
2018,4,1,15,30,801.0,100.0,4.5,16.9,555.0,250.57,167.69
2018,4,1,15,45,766.0,97.0,4.65,16.35,502.5,187.4,115.93
2018,4,1,16,0,731.0,94.0,4.8,15.8,450.0,122.99,70.91
2018,4,1,16,15,734.5,86.0,4.75,15.3,411.0,70.63,56.84
2018,4,1,16,30,738.0,78.0,4.7,14.8,372.0,63.92,51.24
2018,4,1,16,45,693.5,73.5,4.7,14.35,319.0,56.03,44.45
2018,4,1,17,0,649.0,69.0,4.7,13.9,266.0,53.46,42.29
2018,4,1,17,15,585.0,62.0,4.65,13.4,214.0,48.76,38.11
2018,4,1,17,30,521.0,55.0,4.6,12.9,162.0,44.04,33.7
2018,4,1,17,45,419.5,46.0,4.6,12.35,116.0,37.41,27.37
2018,4,1,18,0,318.0,37.0,4.6,11.8,70.0,30.79,20.33
2018,4,1,18,15,187.0,23.5,4.6,11.55,40.0,18.36,0.0
2018,4,1,18,30,56.0,10.0,4.6,11.3,10.0,8.54,0.0
2018,4,1,18,45,28.0,5.0,4.6,11.1,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,2,5,45,5.0,3.5,3.65,9.6,3.5,0.0,0.0
2018,4,2,6,0,10.0,7.0,3.7,9.8,7.0,10.49,0.0
2018,4,2,6,15,51.0,23.5,3.85,10.1,28.5,59.67,13.79
2018,4,2,6,30,92.0,40.0,4.0,10.4,50.0,119.89,93.41
2018,4,2,6,45,160.0,57.5,4.15,10.7,86.5,185.78,154.08
2018,4,2,7,0,228.0,75.0,4.3,11.0,123.0,258.51,219.01
2018,4,2,7,15,258.5,92.0,4.3,11.4,160.5,309.85,263.91
2018,4,2,7,30,289.0,109.0,4.3,11.8,198.0,363.33,309.13
2018,4,2,7,45,311.0,129.0,4.35,12.2,240.5,415.67,351.77
2018,4,2,8,0,333.0,149.0,4.4,12.6,283.0,468.48,393.56
2018,4,2,8,15,382.0,161.0,4.35,12.95,334.0,555.0,461.12
2018,4,2,8,30,431.0,173.0,4.3,13.3,385.0,624.77,513.91
2018,4,2,8,45,523.5,165.0,4.2,13.7,447.5,713.03,580.43
2018,4,2,9,0,616.0,157.0,4.1,14.1,510.0,813.49,652.22
2018,4,2,9,15,622.5,168.0,4.0,14.4,547.5,843.46,670.56
2018,4,2,9,30,629.0,179.0,3.9,14.7,585.0,870.55,687.09
2018,4,2,9,45,765.5,137.5,3.75,15.05,659.5,959.12,746.6
2018,4,2,10,0,902.0,96.0,3.6,15.4,734.0,1041.4,799.39
2018,4,2,10,15,910.5,97.5,3.5,15.65,765.0,1052.35,803.19
2018,4,2,10,30,919.0,99.0,3.4,15.9,796.0,1059.29,805.0
2018,4,2,10,45,924.5,100.0,3.3,16.15,819.5,1058.51,801.76
2018,4,2,11,0,930.0,101.0,3.2,16.4,843.0,1053.6,795.98
2018,4,2,11,15,933.0,102.5,3.15,16.6,859.0,1042.61,786.92
2018,4,2,11,30,936.0,104.0,3.1,16.8,875.0,1027.54,775.35
2018,4,2,11,45,937.0,104.5,3.05,17.0,882.5,1005.5,759.28
2018,4,2,12,0,938.0,105.0,3.0,17.2,890.0,979.63,740.81
2018,4,2,12,15,938.0,105.0,3.0,17.3,890.0,948.66,719.65
2018,4,2,12,30,938.0,105.0,3.0,17.4,890.0,914.16,696.1
2018,4,2,12,45,936.0,105.0,3.05,17.5,882.0,874.67,669.37
2018,4,2,13,0,934.0,105.0,3.1,17.6,874.0,832.11,640.32
2018,4,2,13,15,928.5,105.0,3.05,17.6,857.0,784.14,606.84
2018,4,2,13,30,923.0,105.0,3.0,17.6,840.0,733.81,569.4
2018,4,2,13,45,914.5,105.5,3.0,17.55,816.0,679.91,528.38
2018,4,2,14,0,906.0,106.0,3.0,17.5,792.0,624.42,484.99
2018,4,2,14,15,899.0,103.0,3.0,17.4,761.0,565.39,437.72
2018,4,2,14,30,892.0,100.0,3.0,17.3,730.0,505.22,387.95
2018,4,2,14,45,881.5,98.0,2.95,17.25,693.0,443.57,335.23
2018,4,2,15,0,871.0,96.0,2.9,17.2,656.0,381.67,280.82
2018,4,2,15,15,851.5,94.5,2.9,17.2,612.0,313.83,221.12
2018,4,2,15,30,832.0,93.0,2.9,17.2,568.0,250.46,165.37
2018,4,2,15,45,805.0,90.5,2.85,16.85,518.5,186.99,113.27
2018,4,2,16,0,778.0,88.0,2.8,16.5,469.0,126.6,72.07
2018,4,2,16,15,748.5,84.5,2.8,16.15,419.0,68.77,54.98
2018,4,2,16,30,719.0,81.0,2.8,15.8,369.0,60.45,47.96
2018,4,2,16,45,678.5,76.0,2.85,15.4,318.0,57.65,45.69
2018,4,2,17,0,638.0,71.0,2.9,15.0,267.0,54.81,43.31
2018,4,2,17,15,528.0,66.5,2.95,14.35,208.0,51.86,40.73
2018,4,2,17,30,418.0,62.0,3.0,13.7,149.0,49.21,38.22
2018,4,2,17,45,313.0,50.0,3.1,13.05,104.5,38.25,28.08
2018,4,2,18,0,208.0,38.0,3.2,12.4,60.0,29.23,19.12
2018,4,2,18,15,121.5,23.5,3.1,12.05,34.5,18.24,0.0
2018,4,2,18,30,35.0,9.0,3.0,11.7,9.0,7.68,0.0
2018,4,2,18,45,17.5,4.5,2.95,11.4,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,24.0,5.0,2.15,7.95,5.5,0.0,0.0
2018,4,3,6,0,48.0,10.0,2.1,8.2,11.0,30.26,0.0
2018,4,3,6,15,148.0,26.0,2.15,8.7,40.5,130.18,56.97
2018,4,3,6,30,248.0,42.0,2.2,9.2,70.0,222.61,179.02
2018,4,3,6,45,382.0,52.5,2.25,9.7,122.0,330.85,276.24
2018,4,3,7,0,516.0,63.0,2.3,10.2,174.0,454.1,381.53
2018,4,3,7,15,579.0,70.5,2.25,10.65,226.5,534.58,448.0
2018,4,3,7,30,642.0,78.0,2.2,11.1,279.0,618.71,513.06
2018,4,3,7,45,684.0,84.0,2.2,11.5,332.5,687.23,563.36
2018,4,3,8,0,726.0,90.0,2.2,11.9,386.0,756.54,612.39
2018,4,3,8,15,756.0,94.0,2.2,12.35,437.0,813.01,650.26
2018,4,3,8,30,786.0,98.0,2.2,12.8,488.0,862.78,682.35
2018,4,3,8,45,807.5,101.0,2.2,13.2,535.5,907.78,710.52
2018,4,3,9,0,829.0,104.0,2.2,13.6,583.0,950.34,736.51
2018,4,3,9,15,846.5,106.5,2.15,13.95,626.5,985.63,756.7
2018,4,3,9,30,864.0,109.0,2.1,14.3,670.0,1017.75,774.53
2018,4,3,9,45,872.5,112.5,2.05,14.65,706.5,1038.51,784.64
2018,4,3,10,0,881.0,116.0,2.0,15.0,743.0,1055.42,792.33
2018,4,3,10,15,841.5,137.5,2.0,15.25,756.5,1039.71,779.69
2018,4,3,10,30,802.0,159.0,2.0,15.5,770.0,1018.63,764.1
2018,4,3,10,45,761.0,184.0,2.0,15.75,778.0,1005.45,753.96
2018,4,3,11,0,720.0,209.0,2.0,16.0,786.0,979.35,735.31
2018,4,3,11,15,733.0,209.0,2.0,16.15,806.0,977.52,733.36
2018,4,3,11,30,746.0,209.0,2.0,16.3,826.0,971.81,728.7
2018,4,3,11,45,788.5,189.0,2.0,16.45,847.0,969.63,726.56
2018,4,3,12,0,831.0,169.0,2.0,16.6,868.0,955.5,716.58
2018,4,3,12,15,831.0,169.0,2.05,16.6,867.5,925.84,697.36
2018,4,3,12,30,831.0,169.0,2.1,16.6,867.0,892.93,676.01
2018,4,3,12,45,826.5,169.0,2.15,16.65,857.5,853.26,649.75
2018,4,3,13,0,822.0,169.0,2.2,16.7,848.0,811.05,620.96
2018,4,3,13,15,853.5,149.5,2.3,16.65,843.0,775.1,596.49
2018,4,3,13,30,885.0,130.0,2.4,16.6,838.0,728.84,563.81
2018,4,3,13,45,867.5,131.5,2.5,16.55,808.5,675.4,523.84
2018,4,3,14,0,850.0,133.0,2.6,16.5,779.0,616.5,478.73
2018,4,3,14,15,848.5,126.5,2.65,16.35,749.5,558.78,433.06
2018,4,3,14,30,847.0,120.0,2.7,16.2,720.0,499.55,384.51
2018,4,3,14,45,832.5,119.0,2.75,16.05,683.5,438.46,332.82
2018,4,3,15,0,818.0,118.0,2.8,15.9,647.0,377.75,279.93
2018,4,3,15,15,812.0,112.5,2.8,15.9,608.5,316.4,225.17
2018,4,3,15,30,806.0,107.0,2.8,15.9,570.0,255.02,170.67
2018,4,3,15,45,774.5,103.0,2.9,15.45,517.5,191.31,118.73
2018,4,3,16,0,743.0,99.0,3.0,15.0,465.0,125.59,73.11
2018,4,3,16,15,715.0,96.0,3.0,14.6,417.5,69.69,56.12
2018,4,3,16,30,687.0,93.0,3.0,14.2,370.0,68.62,55.5
2018,4,3,16,45,641.0,85.5,3.0,13.8,316.0,64.26,51.86
2018,4,3,17,0,595.0,78.0,3.0,13.4,262.0,59.77,48.01
2018,4,3,17,15,522.5,68.0,2.95,12.85,207.5,52.93,41.95
2018,4,3,17,30,450.0,58.0,2.9,12.3,153.0,45.92,35.53
2018,4,3,17,45,355.0,48.5,2.85,11.75,110.5,39.07,29.01
