Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,0,260.0,39.0,2.8,11.2,68.0,30.13,20.14
2018,4,3,18,15,151.5,24.0,2.75,10.95,39.0,18.66,1.59
2018,4,3,18,30,43.0,9.0,2.7,10.7,10.0,7.68,0.0
2018,4,3,18,45,21.5,4.5,2.65,10.45,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,5,45,9.0,5.5,2.5,9.1,5.5,0.0,0.0
2018,4,4,6,0,18.0,11.0,2.6,9.3,11.0,17.55,0.0
2018,4,4,6,15,83.0,26.5,2.65,9.65,35.5,89.13,46.59
2018,4,4,6,30,148.0,42.0,2.7,10.0,60.0,152.31,122.06
2018,4,4,6,45,211.5,58.0,2.8,10.3,97.5,216.49,180.94
2018,4,4,7,0,275.0,74.0,2.9,10.6,135.0,302.43,256.03
2018,4,4,7,15,259.5,94.0,2.8,11.0,163.5,312.11,265.01
2018,4,4,7,30,244.0,114.0,2.7,11.4,192.0,334.55,283.15
2018,4,4,7,45,238.0,138.5,2.65,11.75,225.5,368.12,309.5
2018,4,4,8,0,232.0,163.0,2.6,12.1,259.0,399.89,333.47
2018,4,4,8,15,257.0,184.0,2.55,12.45,302.5,452.86,374.4
2018,4,4,8,30,282.0,205.0,2.5,12.8,346.0,506.26,414.5
2018,4,4,8,45,267.0,227.0,2.4,13.15,371.0,523.32,424.57
2018,4,4,9,0,252.0,249.0,2.3,13.5,396.0,538.13,432.96
2018,4,4,9,15,288.5,262.0,2.3,13.8,442.0,590.88,471.78
2018,4,4,9,30,325.0,275.0,2.3,14.1,488.0,643.48,509.48
2018,4,4,9,45,250.5,301.5,2.3,14.4,471.0,598.72,471.96
2018,4,4,10,0,176.0,328.0,2.3,14.7,454.0,528.7,416.52
2018,4,4,10,15,226.0,338.0,2.25,14.9,507.0,587.13,460.5
2018,4,4,10,30,276.0,348.0,2.2,15.1,560.0,666.06,517.14
2018,4,4,10,45,416.0,315.0,2.2,15.3,645.0,785.17,603.86
2018,4,4,11,0,556.0,282.0,2.2,15.5,730.0,882.75,672.74
2018,4,4,11,15,703.5,219.5,2.2,15.55,797.0,958.14,725.22
2018,4,4,11,30,851.0,157.0,2.2,15.6,864.0,1010.85,759.04
2018,4,4,11,45,887.5,139.0,2.15,15.65,882.5,991.3,744.37
2018,4,4,12,0,924.0,121.0,2.1,15.7,901.0,980.69,736.6
2018,4,4,12,15,877.5,143.0,2.2,15.6,883.5,940.49,711.08
2018,4,4,12,30,831.0,165.0,2.3,15.5,866.0,887.95,677.02
2018,4,4,12,45,630.0,250.5,2.35,15.4,779.0,772.68,594.55
2018,4,4,13,0,429.0,336.0,2.4,15.3,692.0,657.96,509.05
2018,4,4,13,15,431.5,332.5,2.4,15.15,685.0,629.4,488.91
2018,4,4,13,30,434.0,329.0,2.4,15.0,678.0,599.26,466.58
2018,4,4,13,45,317.5,346.5,2.45,14.85,597.5,505.36,395.26
2018,4,4,14,0,201.0,364.0,2.5,14.7,517.0,424.28,332.92
2018,4,4,14,15,171.0,351.5,2.5,14.65,478.0,380.99,299.48
2018,4,4,14,30,141.0,339.0,2.5,14.6,439.0,340.99,268.2
2018,4,4,14,45,149.0,320.5,2.5,14.55,421.5,315.26,247.59
2018,4,4,15,0,157.0,302.0,2.5,14.5,404.0,288.76,225.86
2018,4,4,15,15,186.0,276.0,2.5,14.5,389.0,262.13,202.94
2018,4,4,15,30,215.0,250.0,2.5,14.5,374.0,232.38,177.05
2018,4,4,15,45,172.0,230.0,2.45,14.2,324.0,192.8,146.97
2018,4,4,16,0,129.0,210.0,2.4,13.9,274.0,159.18,123.19
2018,4,4,16,15,155.0,188.0,2.35,13.6,257.0,131.53,110.37
2018,4,4,16,30,181.0,166.0,2.3,13.3,240.0,118.37,99.4
2018,4,4,16,45,159.0,136.5,2.3,13.05,195.0,99.77,83.42
2018,4,4,17,0,137.0,107.0,2.3,12.8,150.0,80.41,66.48
2018,4,4,17,15,68.5,72.5,2.2,12.4,94.0,56.45,45.17
2018,4,4,17,30,0.0,38.0,2.1,12.0,38.0,31.39,22.6
2018,4,4,17,45,0.0,28.5,2.05,11.65,28.5,23.51,15.29
2018,4,4,18,0,0.0,19.0,2.0,11.3,19.0,15.65,7.83
2018,4,4,18,15,0.0,11.5,2.0,11.15,11.5,9.46,0.0
2018,4,4,18,30,0.0,4.0,2.0,11.0,4.0,3.41,0.0
2018,4,4,18,45,0.0,2.0,2.05,10.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,5,45,1.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,4,5,6,0,2.0,4.0,1.8,9.7,4.0,4.32,0.0
2018,4,5,6,15,1.0,9.5,1.8,9.9,9.5,8.32,0.0
2018,4,5,6,30,0.0,15.0,1.8,10.1,15.0,12.34,4.71
2018,4,5,6,45,0.0,19.5,1.85,10.25,19.5,16.05,8.18
2018,4,5,7,0,0.0,24.0,1.9,10.4,24.0,19.77,11.56
2018,4,5,7,15,1.5,49.5,1.95,10.8,50.0,42.03,30.99
2018,4,5,7,30,3.0,75.0,2.0,11.2,76.0,66.04,51.72
2018,4,5,7,45,2.0,92.5,2.0,11.55,93.0,81.42,64.66
2018,4,5,8,0,1.0,110.0,2.0,11.9,110.0,96.68,77.27
2018,4,5,8,15,0.5,101.0,2.05,12.35,101.0,86.27,68.06
2018,4,5,8,30,0.0,92.0,2.1,12.8,92.0,76.91,59.81
2018,4,5,8,45,5.0,131.0,2.1,13.25,134.0,117.58,93.72
2018,4,5,9,0,10.0,170.0,2.1,13.7,176.0,159.34,127.8
2018,4,5,9,15,8.5,178.0,2.0,13.9,183.5,164.65,131.47
2018,4,5,9,30,7.0,186.0,1.9,14.1,191.0,169.95,135.22
2018,4,5,9,45,9.0,202.5,1.85,14.35,209.0,186.92,148.5
2018,4,5,10,0,11.0,219.0,1.8,14.6,227.0,203.84,161.59
2018,4,5,10,15,10.0,211.5,1.8,14.65,219.0,194.8,153.98
2018,4,5,10,30,9.0,204.0,1.8,14.7,211.0,186.06,146.74
2018,4,5,10,45,20.5,252.0,1.8,14.75,268.5,241.73,191.11
2018,4,5,11,0,32.0,300.0,1.8,14.8,326.0,316.19,248.95
2018,4,5,11,15,76.5,345.5,1.9,14.7,409.0,403.49,316.89
2018,4,5,11,30,121.0,391.0,2.0,14.6,492.0,506.93,394.99
2018,4,5,11,45,67.0,320.5,2.1,14.45,376.5,360.13,282.96
2018,4,5,12,0,13.0,250.0,2.2,14.3,261.0,226.83,178.35
2018,4,5,12,15,9.5,216.5,2.2,14.05,224.5,192.93,151.9
2018,4,5,12,30,6.0,183.0,2.2,13.8,188.0,159.95,125.6
2018,4,5,12,45,6.0,184.0,2.2,13.6,189.0,160.2,126.0
2018,4,5,13,0,6.0,185.0,2.2,13.4,190.0,160.4,126.29
2018,4,5,13,15,3.5,161.0,2.15,13.2,164.0,137.56,107.9
2018,4,5,13,30,1.0,137.0,2.1,13.0,138.0,115.23,89.85
2018,4,5,13,45,0.5,123.0,2.0,12.8,123.5,102.98,79.99
2018,4,5,14,0,0.0,109.0,1.9,12.6,109.0,90.89,70.21
2018,4,5,14,15,0.0,110.0,1.8,12.45,110.0,91.63,70.99
2018,4,5,14,30,0.0,111.0,1.7,12.3,111.0,92.35,71.75
2018,4,5,14,45,0.0,116.0,1.65,12.2,116.0,96.3,75.21
2018,4,5,15,0,0.0,121.0,1.6,12.1,121.0,100.15,78.6
2018,4,5,15,15,0.0,120.5,1.6,12.1,120.5,99.46,78.23
2018,4,5,15,30,0.0,120.0,1.6,12.1,120.0,98.69,77.81
2018,4,5,15,45,0.5,125.0,1.4,11.85,125.0,102.07,80.92
2018,4,5,16,0,1.0,130.0,1.2,11.6,130.0,104.89,83.58
2018,4,5,16,15,1.0,128.0,1.15,11.5,128.0,101.98,85.26
2018,4,5,16,30,1.0,126.0,1.1,11.4,126.0,99.55,83.44
2018,4,5,16,45,10.5,118.0,1.1,11.25,121.0,92.9,77.83
2018,4,5,17,0,20.0,110.0,1.1,11.1,116.0,86.07,71.93
2018,4,5,17,15,25.0,94.0,1.15,11.0,100.5,71.99,59.35
2018,4,5,17,30,30.0,78.0,1.2,10.9,85.0,60.07,48.45
2018,4,5,17,45,17.5,58.0,1.2,10.8,62.0,45.3,34.76
2018,4,5,18,0,5.0,38.0,1.2,10.7,39.0,30.48,20.74
2018,4,5,18,15,7.5,23.0,1.25,10.65,23.5,18.59,4.7
2018,4,5,18,30,10.0,8.0,1.3,10.6,8.0,6.83,0.0
2018,4,5,18,45,5.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.95,11.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.0,11.3,2.0,1.71,0.0
2018,4,6,6,15,0.0,4.0,3.1,11.4,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,3.2,11.5,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,3.3,11.6,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,3.4,11.7,9.0,7.39,0.75
2018,4,6,7,15,0.0,11.5,3.45,11.85,11.5,9.45,2.56
2018,4,6,7,30,0.0,14.0,3.5,12.0,14.0,11.52,4.36
2018,4,6,7,45,0.0,16.5,3.5,12.15,16.5,13.59,6.13
2018,4,6,8,0,0.0,19.0,3.5,12.3,19.0,15.67,7.88
2018,4,6,8,15,0.0,22.0,3.45,12.5,22.0,18.16,9.97
2018,4,6,8,30,0.0,25.0,3.4,12.7,25.0,20.66,12.05
2018,4,6,8,45,0.0,29.0,3.4,12.9,29.0,23.99,14.82
2018,4,6,9,0,0.0,33.0,3.4,13.1,33.0,27.33,17.58
2018,4,6,9,15,0.0,37.0,3.4,13.25,37.0,30.67,20.33
2018,4,6,9,30,0.0,41.0,3.4,13.4,41.0,34.02,23.07
2018,4,6,9,45,0.0,45.5,3.45,13.55,45.5,37.79,26.16
2018,4,6,10,0,0.0,50.0,3.5,13.7,50.0,41.57,29.24
2018,4,6,10,15,0.0,56.0,3.5,13.8,56.0,46.61,33.36
2018,4,6,10,30,0.0,62.0,3.5,13.9,62.0,51.65,37.48
2018,4,6,10,45,0.0,79.5,3.55,14.0,79.5,66.33,49.56
2018,4,6,11,0,0.0,97.0,3.6,14.1,97.0,81.19,61.72
2018,4,6,11,15,1.0,117.5,3.6,14.15,118.5,99.87,77.0
2018,4,6,11,30,2.0,138.0,3.6,14.2,140.0,118.55,92.21
2018,4,6,11,45,1.5,123.5,3.65,14.25,125.0,105.39,81.38
2018,4,6,12,0,1.0,109.0,3.7,14.3,110.0,92.4,70.72
2018,4,6,12,15,1.0,104.0,3.7,14.3,105.0,88.06,67.17
2018,4,6,12,30,1.0,99.0,3.7,14.3,100.0,83.74,63.64
2018,4,6,12,45,3.5,133.5,3.7,14.3,136.5,114.95,89.26
2018,4,6,13,0,6.0,168.0,3.7,14.3,173.0,145.87,114.44
2018,4,6,13,15,6.0,171.0,3.65,14.25,176.0,147.81,116.04
2018,4,6,13,30,6.0,174.0,3.6,14.2,179.0,149.67,117.64
2018,4,6,13,45,5.0,172.0,3.55,14.15,176.0,146.66,115.3
2018,4,6,14,0,4.0,170.0,3.5,14.1,173.0,143.74,113.05
2018,4,6,14,15,3.5,170.0,3.35,14.05,172.5,142.8,112.44
2018,4,6,14,30,3.0,170.0,3.2,14.0,172.0,141.86,111.85
2018,4,6,14,45,2.5,156.0,3.1,13.9,157.5,129.65,102.11
2018,4,6,15,0,2.0,142.0,3.0,13.8,143.0,117.65,92.5
2018,4,6,15,15,2.5,128.0,3.0,13.8,129.5,106.1,83.18
2018,4,6,15,30,3.0,114.0,3.0,13.8,116.0,94.61,73.83
2018,4,6,15,45,24.0,146.0,2.9,13.7,158.5,118.52,93.05
2018,4,6,16,0,45.0,178.0,2.8,13.6,201.0,137.33,108.46
2018,4,6,16,15,70.5,169.5,2.75,13.55,201.0,125.23,104.96
2018,4,6,16,30,96.0,161.0,2.7,13.5,201.0,114.65,96.09
2018,4,6,16,45,62.5,131.0,2.65,13.4,155.5,98.85,82.49
2018,4,6,17,0,29.0,101.0,2.6,13.3,110.0,78.14,64.35
2018,4,6,17,15,16.0,85.0,2.55,13.25,90.0,67.6,54.97
2018,4,6,17,30,3.0,69.0,2.5,13.2,70.0,55.01,43.54
2018,4,6,17,45,1.5,51.0,2.5,13.1,51.5,41.04,30.69
2018,4,6,18,0,0.0,33.0,2.5,13.0,33.0,26.95,17.56
2018,4,6,18,15,7.0,20.5,2.55,13.0,20.5,16.88,4.64
2018,4,6,18,30,14.0,8.0,2.6,13.0,8.0,6.83,0.0
2018,4,6,18,45,7.0,4.0,2.6,12.95,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,2.5,2.75,11.75,2.5,0.0,0.0
2018,4,7,6,0,3.0,5.0,2.8,11.8,5.0,5.63,0.0
2018,4,7,6,15,10.5,16.0,2.9,11.9,17.0,18.91,8.38
2018,4,7,6,30,18.0,27.0,3.0,12.0,29.0,33.82,23.02
2018,4,7,6,45,11.0,23.5,3.05,12.1,25.0,26.71,17.5
2018,4,7,7,0,4.0,20.0,3.1,12.2,21.0,19.15,11.03
2018,4,7,7,15,3.5,43.0,3.25,12.4,44.0,38.06,27.42
2018,4,7,7,30,3.0,66.0,3.4,12.6,67.0,57.01,43.67
2018,4,7,7,45,19.5,103.0,3.5,12.75,111.0,114.75,93.36
2018,4,7,8,0,36.0,140.0,3.6,12.9,155.0,169.4,139.47
2018,4,7,8,15,85.0,178.0,3.65,13.1,220.0,255.29,211.56
2018,4,7,8,30,134.0,216.0,3.7,13.3,285.0,362.92,298.98
2018,4,7,8,45,281.5,219.0,3.75,13.5,381.0,525.28,429.85
2018,4,7,9,0,429.0,222.0,3.8,13.7,477.0,695.95,560.97
2018,4,7,9,15,444.0,233.5,3.8,13.9,514.0,730.19,583.7
2018,4,7,9,30,459.0,245.0,3.8,14.1,551.0,762.65,605.72
2018,4,7,9,45,365.0,287.5,3.8,14.3,539.0,696.06,552.12
2018,4,7,10,0,271.0,330.0,3.8,14.5,527.0,647.09,511.44
2018,4,7,10,15,263.0,349.5,3.8,14.6,547.0,656.94,517.4
2018,4,7,10,30,255.0,369.0,3.8,14.7,567.0,664.94,521.71
2018,4,7,10,45,201.5,383.0,3.85,14.75,542.5,598.44,470.3
2018,4,7,11,0,148.0,397.0,3.9,14.8,518.0,552.87,434.18
2018,4,7,11,15,119.0,397.0,3.9,14.85,495.5,517.01,405.98
2018,4,7,11,30,90.0,397.0,3.9,14.9,473.0,463.1,364.1
2018,4,7,11,45,78.0,394.0,3.9,14.9,460.0,442.55,348.03
2018,4,7,12,0,66.0,391.0,3.9,14.9,447.0,422.4,332.15
2018,4,7,12,15,93.5,403.0,3.9,14.9,482.5,452.21,355.68
2018,4,7,12,30,121.0,415.0,3.9,14.9,518.0,492.35,386.5
2018,4,7,12,45,133.0,411.0,3.9,14.85,523.5,487.43,382.92
2018,4,7,13,0,145.0,407.0,3.9,14.8,529.0,481.07,378.39
2018,4,7,13,15,250.0,381.5,3.9,14.75,586.5,529.78,417.43
2018,4,7,13,30,355.0,356.0,3.9,14.7,644.0,559.18,440.74
2018,4,7,13,45,313.5,359.0,3.95,14.6,608.0,510.37,402.54
2018,4,7,14,0,272.0,362.0,4.0,14.5,572.0,464.73,366.8
2018,4,7,14,15,290.5,342.5,4.0,14.4,559.0,435.85,343.94
2018,4,7,14,30,309.0,323.0,4.0,14.3,546.0,404.89,318.63
2018,4,7,14,45,421.5,270.5,4.0,14.15,558.0,384.89,299.95
2018,4,7,15,0,534.0,218.0,4.0,14.0,570.0,350.58,267.41
2018,4,7,15,15,624.5,181.5,4.0,14.0,567.0,310.14,227.95
2018,4,7,15,30,715.0,145.0,4.0,14.0,564.0,255.89,176.27
2018,4,7,15,45,708.0,135.5,4.0,13.7,521.5,196.52,126.88
2018,4,7,16,0,701.0,126.0,4.0,13.4,479.0,137.96,86.21
2018,4,7,16,15,664.0,119.5,3.9,13.15,426.5,84.96,69.87
2018,4,7,16,30,627.0,113.0,3.8,12.9,374.0,82.19,67.77
2018,4,7,16,45,587.5,105.0,3.75,12.7,323.5,78.15,64.42
2018,4,7,17,0,548.0,97.0,3.7,12.5,273.0,73.97,60.86
2018,4,7,17,15,476.5,88.5,3.5,12.15,221.5,65.73,53.55
2018,4,7,17,30,405.0,80.0,3.3,11.8,170.0,59.91,48.18
2018,4,7,17,45,303.5,66.5,3.1,11.45,124.0,50.2,39.05
2018,4,7,18,0,202.0,53.0,2.9,11.1,78.0,40.25,29.3
2018,4,7,18,15,114.5,33.0,2.8,10.9,46.0,25.34,11.11
2018,4,7,18,30,27.0,13.0,2.7,10.7,14.0,11.1,0.0
2018,4,7,18,45,13.5,6.5,2.6,10.5,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,8,5,45,28.5,8.5,2.55,8.8,9.5,0.0,0.0
2018,4,8,6,0,57.0,17.0,2.6,9.0,19.0,40.51,0.0
2018,4,8,6,15,167.0,33.5,2.7,9.35,54.0,157.41,115.4
2018,4,8,6,30,277.0,50.0,2.8,9.7,89.0,247.19,203.4
2018,4,8,6,45,359.5,62.0,2.95,10.05,134.5,326.15,274.53
2018,4,8,7,0,442.0,74.0,3.1,10.4,180.0,413.45,350.31
2018,4,8,7,15,374.0,97.5,3.1,10.7,202.0,413.81,350.55
2018,4,8,7,30,306.0,121.0,3.1,11.0,224.0,389.04,329.33
2018,4,8,7,45,371.5,132.5,3.15,11.3,278.0,484.62,406.92
2018,4,8,8,0,437.0,144.0,3.2,11.6,332.0,567.19,471.65
2018,4,8,8,15,456.0,159.0,3.15,11.95,376.5,615.91,507.11
2018,4,8,8,30,475.0,174.0,3.1,12.3,421.0,663.9,541.29
2018,4,8,8,45,626.5,150.0,3.05,12.6,506.5,799.92,641.66
2018,4,8,9,0,778.0,126.0,3.0,12.9,592.0,932.09,732.86
2018,4,8,9,15,798.5,127.5,3.0,13.2,635.0,960.71,749.01
2018,4,8,9,30,819.0,129.0,3.0,13.5,678.0,993.59,768.97
2018,4,8,9,45,740.0,163.0,2.95,13.8,679.5,967.27,747.54
2018,4,8,10,0,661.0,197.0,2.9,14.1,681.0,926.93,717.14
2018,4,8,10,15,764.0,165.5,2.9,14.3,746.5,996.19,763.6
2018,4,8,10,30,867.0,134.0,2.9,14.5,812.0,1054.09,800.49
2018,4,8,10,45,885.0,130.5,2.85,14.75,840.0,1046.6,792.66
2018,4,8,11,0,903.0,127.0,2.8,15.0,868.0,1049.0,792.3
2018,4,8,11,15,906.5,128.0,2.8,15.15,883.5,1037.47,783.48
2018,4,8,11,30,910.0,129.0,2.8,15.3,899.0,1021.98,772.28
2018,4,8,11,45,910.5,130.0,2.8,15.5,906.0,999.75,756.57
2018,4,8,12,0,911.0,131.0,2.8,15.7,913.0,973.83,738.5
2018,4,8,12,15,911.5,130.5,2.8,15.8,912.5,942.93,717.39
2018,4,8,12,30,912.0,130.0,2.8,15.9,912.0,908.63,693.95
2018,4,8,12,45,911.0,128.5,2.8,16.0,903.0,868.95,666.72
2018,4,8,13,0,910.0,127.0,2.8,16.1,894.0,826.31,637.28
2018,4,8,13,15,905.5,126.0,2.85,16.15,877.0,778.79,603.93
2018,4,8,13,30,901.0,125.0,2.9,16.2,860.0,728.97,566.83
2018,4,8,13,45,893.5,124.5,2.9,16.2,835.5,675.6,525.97
2018,4,8,14,0,886.0,124.0,2.9,16.2,811.0,620.66,482.77
2018,4,8,14,15,875.0,123.0,2.95,16.15,779.0,562.96,436.39
2018,4,8,14,30,864.0,122.0,3.0,16.1,747.0,502.71,386.52
2018,4,8,14,45,849.0,120.0,3.05,16.05,708.0,439.71,332.98
2018,4,8,15,0,834.0,118.0,3.1,16.0,669.0,377.18,278.34
2018,4,8,15,15,816.5,115.0,3.1,16.0,625.5,313.94,222.31
2018,4,8,15,30,799.0,112.0,3.1,16.0,582.0,252.09,168.04
2018,4,8,15,45,772.5,109.5,3.35,15.65,533.5,191.02,118.52
2018,4,8,16,0,746.0,107.0,3.6,15.3,485.0,126.73,74.89
2018,4,8,16,15,708.5,103.0,3.65,15.0,432.5,73.67,59.47
2018,4,8,16,30,671.0,99.0,3.7,14.7,380.0,72.22,58.5
2018,4,8,16,45,621.5,94.0,3.75,14.35,327.0,69.91,56.71
2018,4,8,17,0,572.0,89.0,3.8,14.0,274.0,67.63,54.88
2018,4,8,17,15,483.5,82.0,3.7,13.5,219.0,63.47,51.26
2018,4,8,17,30,395.0,75.0,3.6,13.0,164.0,56.22,44.68
2018,4,8,17,45,307.5,61.5,3.55,12.45,120.0,46.52,35.68
2018,4,8,18,0,220.0,48.0,3.5,11.9,76.0,36.64,26.17
2018,4,8,18,15,126.0,30.0,3.4,11.65,44.5,23.35,10.63
2018,4,8,18,30,32.0,12.0,3.3,11.4,13.0,10.24,0.0
2018,4,8,18,45,16.0,6.0,3.15,11.1,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,5,45,15.5,8.5,1.15,10.75,9.0,7.26,0.0
2018,4,9,6,0,31.0,17.0,1.1,11.0,18.0,36.3,0.0
2018,4,9,6,15,42.0,33.5,1.1,11.6,38.0,69.63,49.04
2018,4,9,6,30,53.0,50.0,1.1,12.2,58.0,94.92,74.67
2018,4,9,6,45,73.0,71.5,1.1,12.75,87.0,134.38,109.56
2018,4,9,7,0,93.0,93.0,1.1,13.3,116.0,174.89,144.56
2018,4,9,7,15,142.5,114.0,1.15,13.65,158.5,237.33,197.51
2018,4,9,7,30,192.0,135.0,1.2,14.0,201.0,303.73,252.15
2018,4,9,7,45,206.5,156.0,1.25,14.3,237.0,345.31,284.7
2018,4,9,8,0,221.0,177.0,1.3,14.6,273.0,404.96,330.37
2018,4,9,8,15,201.0,202.5,1.3,15.0,298.0,404.37,327.55
2018,4,9,8,30,181.0,228.0,1.3,15.4,323.0,419.11,336.59
2018,4,9,8,45,292.5,228.0,1.35,15.8,397.5,545.08,432.96
2018,4,9,9,0,404.0,228.0,1.4,16.2,472.0,677.35,528.82
2018,4,9,9,15,567.0,193.5,1.35,16.6,562.0,805.1,618.53
2018,4,9,9,30,730.0,159.0,1.3,17.0,652.0,945.98,709.08
2018,4,9,9,45,790.0,147.5,1.3,17.4,707.0,991.07,734.09
2018,4,9,10,0,850.0,136.0,1.3,17.8,762.0,1042.82,764.21
2018,4,9,10,15,861.0,137.0,1.25,18.1,792.5,1054.74,767.98
2018,4,9,10,30,872.0,138.0,1.2,18.4,823.0,1062.68,769.87
2018,4,9,10,45,879.5,138.0,1.15,18.7,846.0,1061.91,766.48
2018,4,9,11,0,887.0,138.0,1.1,19.0,869.0,1043.22,752.19
2018,4,9,11,15,872.0,149.0,1.1,19.2,878.5,1037.52,747.73
2018,4,9,11,30,857.0,160.0,1.1,19.4,888.0,1014.17,732.16
2018,4,9,11,45,861.5,158.5,1.05,19.6,895.5,993.3,717.54
2018,4,9,12,0,866.0,157.0,1.0,19.8,903.0,968.66,700.62
2018,4,9,12,15,722.0,231.5,1.0,19.95,853.0,888.97,648.83
2018,4,9,12,30,578.0,306.0,1.0,20.1,803.0,801.18,588.12
2018,4,9,12,45,555.5,310.5,1.0,20.25,784.5,757.68,559.02
2018,4,9,13,0,533.0,315.0,1.0,20.4,766.0,713.7,528.64
2018,4,9,13,15,400.5,350.5,0.95,20.45,685.5,609.32,454.28
2018,4,9,13,30,268.0,386.0,0.9,20.5,605.0,524.03,392.34
2018,4,9,13,45,366.5,336.5,0.85,20.55,627.0,522.63,392.56
2018,4,9,14,0,465.0,287.0,0.8,20.6,649.0,515.9,387.04
2018,4,9,14,15,543.5,250.0,0.75,20.55,657.0,493.46,369.05
2018,4,9,14,30,622.0,213.0,0.7,20.5,665.0,463.58,344.21
2018,4,9,14,45,666.5,183.0,0.7,20.4,645.0,414.33,304.15
2018,4,9,15,0,711.0,153.0,0.7,20.3,625.0,359.22,257.82
2018,4,9,15,15,633.5,166.0,0.7,20.3,566.5,298.53,209.09
2018,4,9,15,30,556.0,179.0,0.7,20.3,508.0,245.01,167.19
2018,4,9,15,45,449.5,186.5,0.95,19.95,438.5,193.26,131.18
2018,4,9,16,0,343.0,194.0,1.2,19.6,369.0,158.97,112.87
2018,4,9,16,15,312.5,172.0,1.35,19.0,319.0,118.77,96.94
2018,4,9,16,30,282.0,150.0,1.5,18.4,269.0,105.55,86.28
2018,4,9,16,45,416.5,115.5,1.7,17.8,265.0,81.52,65.97
2018,4,9,17,0,551.0,81.0,1.9,17.2,261.0,61.05,48.37
2018,4,9,17,15,466.0,74.5,1.95,16.5,208.0,57.07,45.02
2018,4,9,17,30,381.0,68.0,2.0,15.8,155.0,51.08,39.68
2018,4,9,17,45,326.5,55.0,2.1,15.1,116.0,41.83,31.23
2018,4,9,18,0,272.0,42.0,2.2,14.4,77.0,32.32,22.27
2018,4,9,18,15,171.0,28.0,2.15,14.1,46.5,21.7,10.02
2018,4,9,18,30,70.0,14.0,2.1,13.8,16.0,11.95,0.0
2018,4,9,18,45,35.0,7.0,2.0,13.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,10,5,45,1.5,4.5,1.7,11.15,4.5,4.44,0.0
2018,4,10,6,0,3.0,9.0,1.7,11.3,9.0,8.97,0.0
2018,4,10,6,15,3.5,13.5,1.75,11.5,14.0,12.91,4.69
2018,4,10,6,30,4.0,18.0,1.8,11.7,19.0,17.1,8.93
2018,4,10,6,45,4.0,22.0,1.85,11.95,23.0,20.61,12.21
2018,4,10,7,0,4.0,26.0,1.9,12.2,27.0,24.13,15.38
2018,4,10,7,15,2.0,20.5,2.0,12.3,21.0,18.33,10.34
2018,4,10,7,30,0.0,15.0,2.1,12.4,15.0,12.35,5.07
2018,4,10,7,45,0.0,17.5,2.2,12.5,17.5,14.42,6.83
2018,4,10,8,0,0.0,20.0,2.3,12.6,20.0,16.5,8.58
2018,4,10,8,15,0.0,24.5,2.35,12.7,24.5,20.24,11.73
2018,4,10,8,30,0.0,29.0,2.4,12.8,29.0,23.98,14.87
2018,4,10,8,45,0.0,43.5,2.5,12.9,43.5,36.04,25.04
2018,4,10,9,0,0.0,58.0,2.6,13.0,58.0,48.14,35.15
2018,4,10,9,15,0.0,88.5,2.6,13.1,88.5,73.65,56.41
2018,4,10,9,30,0.0,119.0,2.6,13.2,119.0,100.39,78.42
2018,4,10,9,45,5.0,168.0,2.55,13.3,171.5,149.76,118.93
2018,4,10,10,0,10.0,217.0,2.5,13.4,224.0,200.1,159.47
2018,4,10,10,15,8.0,199.5,2.5,13.5,205.5,180.97,143.56
2018,4,10,10,30,6.0,182.0,2.5,13.6,187.0,162.43,128.31
2018,4,10,10,45,6.0,181.0,2.5,13.7,186.0,161.16,127.11
2018,4,10,11,0,6.0,180.0,2.5,13.8,185.0,159.9,125.91
2018,4,10,11,15,4.5,158.0,2.5,13.8,162.0,138.62,108.56
2018,4,10,11,30,3.0,136.0,2.5,13.8,139.0,117.75,91.53
2018,4,10,11,45,8.0,196.0,2.55,13.85,203.0,174.65,137.66
2018,4,10,12,0,13.0,256.0,2.6,13.9,267.0,231.62,182.99
2018,4,10,12,15,14.5,271.0,2.65,13.85,283.5,244.99,193.45
2018,4,10,12,30,16.0,286.0,2.7,13.8,300.0,257.98,203.73
2018,4,10,12,45,17.0,287.5,2.8,13.75,302.0,258.35,204.12
2018,4,10,13,0,18.0,289.0,2.9,13.7,304.0,258.49,204.41
2018,4,10,13,15,24.5,307.5,3.0,13.7,327.5,283.75,224.56
2018,4,10,13,30,31.0,326.0,3.1,13.7,351.0,299.73,237.28
2018,4,10,13,45,43.5,333.5,3.15,13.65,368.0,308.65,244.59
2018,4,10,14,0,56.0,341.0,3.2,13.6,385.0,315.59,250.26
2018,4,10,14,15,99.0,340.0,3.3,13.6,414.0,329.25,261.18
2018,4,10,14,30,142.0,339.0,3.4,13.6,443.0,337.99,267.54
2018,4,10,14,45,158.0,325.0,3.5,13.6,435.0,318.87,251.61
2018,4,10,15,0,174.0,311.0,3.6,13.6,427.0,297.75,233.66
2018,4,10,15,15,121.0,279.0,3.6,13.6,357.0,244.01,191.38
2018,4,10,15,30,68.0,247.0,3.6,13.6,287.0,201.4,158.75
2018,4,10,15,45,197.0,214.5,3.7,13.55,318.0,184.73,139.86
2018,4,10,16,0,326.0,182.0,3.8,13.5,349.0,149.75,109.23
2018,4,10,16,15,402.0,154.5,3.8,13.3,339.5,103.48,86.04
2018,4,10,16,30,478.0,127.0,3.8,13.1,330.0,88.42,73.16
2018,4,10,16,45,577.5,101.5,3.75,12.95,314.5,74.88,61.42
2018,4,10,17,0,677.0,76.0,3.7,12.8,299.0,58.33,46.82
2018,4,10,17,15,614.5,70.0,3.5,12.35,245.5,54.58,43.56
2018,4,10,17,30,552.0,64.0,3.3,11.9,192.0,50.87,40.14
2018,4,10,17,45,444.0,54.5,3.1,11.4,140.5,43.96,33.64
2018,4,10,18,0,336.0,45.0,2.9,10.9,89.0,37.05,26.81
2018,4,10,18,15,216.5,31.5,2.9,10.6,55.0,24.46,12.85
2018,4,10,18,30,97.0,18.0,2.9,10.3,21.0,15.36,0.0
2018,4,10,18,45,48.5,9.0,2.85,10.0,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,5,45,3.0,2.5,2.65,9.5,2.5,3.34,0.0
2018,4,11,6,0,6.0,5.0,2.6,9.6,5.0,7.68,0.0
2018,4,11,6,15,3.0,6.0,2.65,9.85,6.0,6.6,0.0
2018,4,11,6,30,0.0,7.0,2.7,10.1,7.0,5.74,0.0
2018,4,11,6,45,0.0,15.5,2.75,10.35,15.5,12.74,5.4
2018,4,11,7,0,0.0,24.0,2.8,10.6,24.0,19.77,11.58
2018,4,11,7,15,41.5,59.0,2.75,10.7,73.5,83.33,68.04
2018,4,11,7,30,83.0,94.0,2.7,10.8,123.0,166.77,140.43
2018,4,11,7,45,110.0,109.5,2.65,10.95,154.5,208.26,175.71
2018,4,11,8,0,137.0,125.0,2.6,11.1,186.0,251.42,211.79
2018,4,11,8,15,194.5,166.0,2.6,11.15,263.5,371.27,309.79
2018,4,11,8,30,252.0,207.0,2.6,11.2,341.0,476.68,392.85
2018,4,11,8,45,225.5,220.5,2.55,11.25,348.5,471.72,386.23
2018,4,11,9,0,199.0,234.0,2.5,11.3,356.0,443.61,362.51
2018,4,11,9,15,120.5,252.0,2.6,11.35,327.5,387.75,315.29
2018,4,11,9,30,42.0,270.0,2.7,11.4,299.0,307.55,248.35
2018,4,11,9,45,151.0,299.5,2.8,11.45,410.5,468.74,378.41
2018,4,11,10,0,260.0,329.0,2.9,11.5,522.0,631.34,503.02
2018,4,11,10,15,383.0,311.0,3.1,11.5,608.0,733.14,580.8
2018,4,11,10,30,506.0,293.0,3.3,11.5,694.0,854.74,670.89
2018,4,11,10,45,467.5,318.0,3.45,11.5,696.5,833.97,653.63
2018,4,11,11,0,429.0,343.0,3.6,11.5,699.0,810.53,635.57
2018,4,11,11,15,373.5,373.0,3.7,11.5,687.0,757.87,595.81
2018,4,11,11,30,318.0,403.0,3.8,11.5,675.0,721.86,567.74
2018,4,11,11,45,287.0,413.0,3.9,11.5,660.0,688.67,542.51
2018,4,11,12,0,256.0,423.0,4.0,11.5,645.0,655.23,516.91
2018,4,11,12,15,275.0,413.5,4.1,11.5,652.0,647.41,511.89
2018,4,11,12,30,294.0,404.0,4.2,11.5,659.0,637.43,505.18
2018,4,11,12,45,309.5,398.5,4.25,11.5,664.5,625.98,496.9
2018,4,11,13,0,325.0,393.0,4.3,11.5,670.0,612.26,486.77
2018,4,11,13,15,294.5,393.5,4.35,11.45,641.0,568.29,452.73
2018,4,11,13,30,264.0,394.0,4.4,11.4,612.0,526.08,419.83
2018,4,11,13,45,202.0,386.0,4.45,11.4,550.0,454.94,363.88
2018,4,11,14,0,140.0,378.0,4.5,11.4,488.0,395.82,316.92
2018,4,11,14,15,99.0,341.5,4.55,11.4,417.5,330.02,264.71
2018,4,11,14,30,58.0,305.0,4.6,11.4,347.0,272.97,219.18
2018,4,11,14,45,37.0,266.5,4.65,11.45,293.0,228.16,183.23
2018,4,11,15,0,16.0,228.0,4.7,11.5,239.0,189.28,152.05
2018,4,11,15,15,12.5,204.5,4.7,11.5,212.5,167.82,134.77
2018,4,11,15,30,9.0,181.0,4.7,11.5,186.0,147.14,118.06
2018,4,11,15,45,10.0,146.0,4.8,11.35,151.5,119.32,95.17
2018,4,11,16,0,11.0,111.0,4.9,11.2,117.0,91.58,72.21
2018,4,11,16,15,66.0,115.0,4.95,11.05,144.0,86.31,71.65
2018,4,11,16,30,121.0,119.0,5.0,10.9,171.0,89.52,74.79
2018,4,11,16,45,187.5,118.5,5.0,10.8,186.5,85.04,71.04
2018,4,11,17,0,254.0,118.0,5.0,10.7,202.0,85.56,71.69
2018,4,11,17,15,242.0,87.5,5.05,10.45,156.5,65.52,53.74
2018,4,11,17,30,230.0,57.0,5.1,10.2,111.0,42.13,32.53
2018,4,11,17,45,215.0,51.5,5.15,10.0,92.0,38.62,29.07
2018,4,11,18,0,200.0,46.0,5.2,9.8,73.0,34.99,25.17
2018,4,11,18,15,121.5,30.0,5.1,9.6,44.5,23.48,12.63
2018,4,11,18,30,43.0,14.0,5.0,9.4,16.0,11.95,0.0
2018,4,11,18,45,21.5,7.0,4.9,9.2,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,4,12,5,45,57.5,12.0,3.0,6.95,15.5,33.44,0.0
2018,4,12,6,0,115.0,24.0,3.0,7.3,31.0,100.38,22.16
2018,4,12,6,15,211.5,39.0,3.1,7.65,67.0,184.88,146.74
2018,4,12,6,30,308.0,54.0,3.2,8.0,103.0,268.26,224.55
2018,4,12,6,45,423.5,63.5,3.35,8.4,157.5,370.24,314.78
2018,4,12,7,0,539.0,73.0,3.5,8.8,212.0,482.44,410.75
2018,4,12,7,15,592.0,80.5,3.5,9.05,264.5,556.55,472.1
2018,4,12,7,30,645.0,88.0,3.5,9.3,317.0,633.33,532.34
2018,4,12,7,45,680.5,94.5,3.5,9.6,369.5,696.91,579.67
2018,4,12,8,0,716.0,101.0,3.5,9.9,422.0,760.71,625.76
2018,4,12,8,15,573.0,140.5,3.45,10.1,416.5,704.08,579.47
2018,4,12,8,30,430.0,180.0,3.4,10.3,411.0,627.79,516.38
2018,4,12,8,45,441.5,195.5,3.35,10.55,450.5,666.72,544.54
2018,4,12,9,0,453.0,211.0,3.3,10.8,490.0,704.05,570.29
2018,4,12,9,15,520.5,203.5,3.25,11.0,545.0,768.87,617.88
2018,4,12,9,30,588.0,196.0,3.2,11.2,600.0,842.48,670.31
2018,4,12,9,45,405.0,268.0,3.15,11.4,553.0,732.14,581.84
2018,4,12,10,0,222.0,340.0,3.1,11.6,506.0,582.43,464.06
2018,4,12,10,15,332.5,329.0,3.1,11.75,588.5,700.63,554.95
2018,4,12,10,30,443.0,318.0,3.1,11.9,671.0,815.48,638.83
2018,4,12,10,45,541.0,288.0,3.15,12.05,731.0,876.45,683.2
2018,4,12,11,0,639.0,258.0,3.2,12.2,791.0,938.12,727.61
2018,4,12,11,15,740.0,214.5,3.3,12.25,842.5,980.24,757.61
2018,4,12,11,30,841.0,171.0,3.4,12.3,894.0,1006.06,775.29
2018,4,12,11,45,858.5,165.0,3.5,12.35,908.0,993.1,766.39
2018,4,12,12,0,876.0,159.0,3.6,12.4,922.0,975.79,754.88
2018,4,12,12,15,873.0,160.5,3.7,12.4,920.5,943.3,732.91
2018,4,12,12,30,870.0,162.0,3.8,12.4,919.0,907.64,708.65
2018,4,12,12,45,863.0,164.5,3.95,12.4,909.0,866.67,680.66
2018,4,12,13,0,856.0,167.0,4.1,12.4,899.0,823.21,649.9
2018,4,12,13,15,853.5,164.0,4.15,12.35,882.0,775.88,614.51
2018,4,12,13,30,851.0,161.0,4.2,12.3,865.0,726.3,576.79
2018,4,12,13,45,706.0,212.0,4.25,12.3,785.0,633.49,503.83
2018,4,12,14,0,561.0,263.0,4.3,12.3,705.0,547.54,435.43
2018,4,12,14,15,598.5,238.5,4.3,12.25,693.5,510.4,404.79
2018,4,12,14,30,636.0,214.0,4.3,12.2,682.0,467.08,367.67
2018,4,12,14,45,719.5,177.0,4.35,12.15,681.0,426.83,330.71
2018,4,12,15,0,803.0,140.0,4.4,12.1,680.0,379.92,285.89
2018,4,12,15,15,785.0,136.5,4.4,12.1,636.5,313.36,226.33
2018,4,12,15,30,767.0,133.0,4.4,12.1,593.0,252.2,172.0
2018,4,12,15,45,746.0,127.5,4.35,11.9,545.5,190.98,121.53
2018,4,12,16,0,725.0,122.0,4.3,11.7,498.0,132.24,82.14
2018,4,12,16,15,698.0,115.0,4.25,11.5,447.0,81.45,67.15
2018,4,12,16,30,671.0,108.0,4.2,11.3,396.0,78.29,64.65
2018,4,12,16,45,631.5,100.5,4.1,11.15,344.0,74.44,61.46
2018,4,12,17,0,592.0,93.0,4.0,11.0,292.0,70.46,58.06
2018,4,12,17,15,532.5,84.5,3.85,10.6,240.0,65.38,53.59
2018,4,12,17,30,473.0,76.0,3.7,10.2,188.0,60.21,48.85
2018,4,12,17,45,385.5,64.0,3.55,9.85,140.5,48.64,38.1
2018,4,12,18,0,298.0,52.0,3.4,9.5,93.0,39.82,29.54
2018,4,12,18,15,185.0,35.0,3.35,9.25,57.0,27.01,15.88
2018,4,12,18,30,72.0,18.0,3.3,9.0,21.0,15.36,0.0
2018,4,12,18,45,36.0,9.0,3.3,8.7,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,5,45,39.0,11.5,2.35,6.9,14.0,25.57,0.0
2018,4,13,6,0,78.0,23.0,2.3,7.3,28.0,73.98,26.76
2018,4,13,6,15,169.5,39.5,2.35,7.85,63.5,163.03,129.81
2018,4,13,6,30,261.0,56.0,2.4,8.4,99.0,243.52,203.34
2018,4,13,6,45,398.5,64.0,2.45,8.95,156.0,351.37,297.77
2018,4,13,7,0,536.0,72.0,2.5,9.5,213.0,479.44,405.39
2018,4,13,7,15,593.5,79.0,2.6,10.05,266.5,555.9,467.36
2018,4,13,7,30,651.0,86.0,2.7,10.6,320.0,635.48,528.48
2018,4,13,7,45,688.0,91.0,2.8,11.2,372.5,698.56,574.35
2018,4,13,8,0,725.0,96.0,2.9,11.8,425.0,761.92,619.13
2018,4,13,8,15,752.0,100.0,2.9,12.25,475.0,815.04,654.89
2018,4,13,8,30,779.0,104.0,2.9,12.7,525.0,861.6,685.13
2018,4,13,8,45,798.0,108.5,2.85,13.1,572.0,904.91,712.25
2018,4,13,9,0,817.0,113.0,2.8,13.5,619.0,945.7,737.12
2018,4,13,9,15,835.5,114.0,2.8,13.85,662.0,979.14,757.1
2018,4,13,9,30,854.0,115.0,2.8,14.2,705.0,1009.44,774.83
2018,4,13,9,45,869.0,115.0,2.75,14.5,742.0,1031.66,786.66
2018,4,13,10,0,884.0,115.0,2.7,14.8,779.0,1037.47,787.53
2018,4,13,10,15,891.0,117.0,2.65,15.05,808.5,1046.23,790.82
2018,4,13,10,30,898.0,119.0,2.6,15.3,838.0,1051.04,791.57
2018,4,13,10,45,903.0,120.5,2.6,15.55,860.5,1049.27,788.68
2018,4,13,11,0,908.0,122.0,2.6,15.8,883.0,1043.47,783.35
2018,4,13,11,15,911.0,123.0,2.55,16.0,897.5,1031.17,773.52
2018,4,13,11,30,914.0,124.0,2.5,16.2,912.0,1014.92,761.29
2018,4,13,11,45,858.0,157.0,2.5,16.4,901.5,983.41,739.55
2018,4,13,12,0,802.0,190.0,2.5,16.6,891.0,936.52,707.57
2018,4,13,12,15,806.5,186.5,2.5,16.7,891.0,907.82,688.22
2018,4,13,12,30,811.0,183.0,2.5,16.8,891.0,875.8,666.39
2018,4,13,12,45,849.5,159.5,2.55,16.95,894.5,849.78,648.94
2018,4,13,13,0,888.0,136.0,2.6,17.1,898.0,810.65,622.22
2018,4,13,13,15,876.0,139.0,2.65,17.15,878.5,762.01,587.47
2018,4,13,13,30,864.0,142.0,2.7,17.2,859.0,716.89,553.68
2018,4,13,13,45,867.5,135.5,2.7,17.2,838.0,665.53,514.7
2018,4,13,14,0,871.0,129.0,2.7,17.2,817.0,611.76,472.74
2018,4,13,14,15,849.0,132.0,2.75,17.15,781.0,550.83,424.23
2018,4,13,14,30,827.0,135.0,2.8,17.1,745.0,490.49,374.69
2018,4,13,14,45,801.5,135.5,2.8,17.05,702.5,427.7,321.83
2018,4,13,15,0,776.0,136.0,2.8,17.0,660.0,366.71,269.22
2018,4,13,15,15,779.5,125.0,2.8,17.0,623.0,306.52,215.78
2018,4,13,15,30,783.0,114.0,2.8,17.0,586.0,245.27,161.92
2018,4,13,15,45,744.0,112.0,2.85,16.6,531.5,178.57,109.1
2018,4,13,16,0,705.0,110.0,2.9,16.2,477.0,121.46,72.57
2018,4,13,16,15,675.5,104.0,2.9,15.85,427.0,73.33,58.9
2018,4,13,16,30,646.0,98.0,2.9,15.5,377.0,70.61,56.84
2018,4,13,16,45,578.5,94.0,2.9,15.15,320.0,68.83,55.53
2018,4,13,17,0,511.0,90.0,2.9,14.8,263.0,67.18,54.28
2018,4,13,17,15,478.5,78.5,2.9,14.25,218.5,59.92,47.97
2018,4,13,17,30,446.0,67.0,2.9,13.7,174.0,52.3,41.17
2018,4,13,17,45,369.0,56.0,2.95,13.15,130.0,42.7,32.37
2018,4,13,18,0,292.0,45.0,3.0,12.6,86.0,34.57,24.64
2018,4,13,18,15,189.0,31.0,2.95,12.25,53.5,23.97,13.59
2018,4,13,18,30,86.0,17.0,2.9,11.9,21.0,14.51,0.0
2018,4,13,18,45,43.0,8.5,2.9,11.6,10.5,7.26,0.0
2018,4,13,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
