Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.35,8.15,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.3,8.5,2.0,0.0,0.0
2018,4,14,5,45,88.5,15.0,2.25,8.9,21.0,48.59,0.0
2018,4,14,6,0,171.0,28.0,2.2,9.3,40.0,134.15,67.08
2018,4,14,6,15,286.5,41.0,2.2,9.75,80.5,225.17,180.23
2018,4,14,6,30,402.0,54.0,2.2,10.2,121.0,322.89,267.98
2018,4,14,6,45,479.5,62.5,2.2,10.65,170.5,404.72,339.33
2018,4,14,7,0,557.0,71.0,2.2,11.1,220.0,492.6,412.68
2018,4,14,7,15,609.5,78.0,2.1,11.6,273.0,566.27,471.02
2018,4,14,7,30,662.0,85.0,2.0,12.1,326.0,642.6,527.42
2018,4,14,7,45,699.5,89.5,1.9,12.65,378.5,705.8,571.18
2018,4,14,8,0,737.0,94.0,1.8,13.2,431.0,769.29,613.42
2018,4,14,8,15,765.0,98.0,1.75,13.8,482.5,818.49,644.21
2018,4,14,8,30,793.0,102.0,1.7,14.4,534.0,871.72,677.03
2018,4,14,8,45,813.5,105.0,1.65,14.95,581.0,914.97,702.15
2018,4,14,9,0,834.0,108.0,1.6,15.5,628.0,955.71,725.1
2018,4,14,9,15,851.5,109.5,1.55,15.9,671.0,988.94,743.02
2018,4,14,9,30,869.0,111.0,1.5,16.3,714.0,1018.96,758.66
2018,4,14,9,45,883.0,111.0,1.5,16.7,751.0,1027.84,761.33
2018,4,14,10,0,897.0,111.0,1.5,17.1,788.0,1045.34,769.97
2018,4,14,10,15,905.5,112.5,1.5,17.3,818.5,1055.11,774.18
2018,4,14,10,30,914.0,114.0,1.5,17.5,849.0,1060.87,776.08
2018,4,14,10,45,920.0,114.5,1.55,17.75,871.5,1058.97,774.02
2018,4,14,11,0,926.0,115.0,1.6,18.0,894.0,1052.99,769.6
2018,4,14,11,15,929.0,116.5,1.65,18.1,909.5,1040.99,761.94
2018,4,14,11,30,932.0,118.0,1.7,18.2,925.0,1024.98,751.85
2018,4,14,11,45,933.5,118.5,1.75,18.3,932.0,1002.61,737.75
2018,4,14,12,0,935.0,119.0,1.8,18.4,939.0,976.47,721.26
2018,4,14,12,15,935.0,118.5,1.9,18.4,938.0,944.41,701.71
2018,4,14,12,30,935.0,118.0,2.0,18.4,937.0,908.94,679.68
2018,4,14,12,45,933.5,117.5,2.05,18.4,928.0,869.01,653.87
2018,4,14,13,0,932.0,117.0,2.1,18.4,919.0,826.09,625.75
2018,4,14,13,15,928.0,116.0,2.2,18.35,902.0,778.13,593.67
2018,4,14,13,30,924.0,115.0,2.3,18.3,885.0,727.8,557.54
2018,4,14,13,45,918.5,114.0,2.4,18.25,861.0,674.38,517.93
2018,4,14,14,0,913.0,113.0,2.5,18.2,837.0,619.17,475.6
2018,4,14,14,15,904.5,111.5,2.6,18.05,805.5,560.47,429.25
2018,4,14,14,30,896.0,110.0,2.7,17.9,774.0,500.8,380.4
2018,4,14,14,45,884.0,108.0,2.8,17.75,735.5,438.66,327.91
2018,4,14,15,0,872.0,106.0,2.9,17.6,697.0,373.08,271.21
2018,4,14,15,15,856.5,103.5,2.9,17.6,653.5,308.94,214.56
2018,4,14,15,30,841.0,101.0,2.9,17.6,610.0,245.87,159.59
2018,4,14,15,45,819.0,98.5,3.1,17.05,561.5,183.26,109.52
2018,4,14,16,0,797.0,96.0,3.3,16.5,513.0,123.11,71.09
2018,4,14,16,15,766.0,93.0,3.3,16.1,461.5,73.26,58.77
2018,4,14,16,30,735.0,90.0,3.3,15.7,410.0,65.98,52.72
2018,4,14,16,45,693.5,85.5,3.3,15.25,356.5,63.76,51.03
2018,4,14,17,0,652.0,81.0,3.3,14.8,303.0,61.53,49.27
2018,4,14,17,15,584.0,73.0,3.25,14.35,246.5,56.33,44.77
2018,4,14,17,30,516.0,65.0,3.2,13.9,190.0,51.04,40.03
2018,4,14,17,45,433.5,56.5,3.15,13.4,144.0,45.19,34.56
2018,4,14,18,0,351.0,48.0,3.1,12.9,98.0,39.32,28.79
2018,4,14,18,15,230.5,34.0,3.05,12.65,61.5,26.35,15.76
2018,4,14,18,30,110.0,20.0,3.0,12.4,25.0,15.57,0.0
2018,4,14,18,45,55.0,10.0,3.0,12.15,12.5,8.54,0.0
2018,4,14,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,2.0,9.15,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,4,15,5,45,87.5,13.0,2.2,9.6,19.0,46.52,0.0
2018,4,15,6,0,166.0,24.0,2.3,9.8,36.0,126.67,72.85
2018,4,15,6,15,287.0,38.0,2.45,10.15,79.0,222.65,179.08
2018,4,15,6,30,408.0,52.0,2.6,10.5,122.0,324.81,270.21
2018,4,15,6,45,279.5,46.5,2.8,10.85,102.0,251.33,212.71
2018,4,15,7,0,151.0,41.0,3.0,11.2,82.0,167.68,142.09
2018,4,15,7,15,75.5,40.5,3.1,11.45,61.0,104.97,87.34
2018,4,15,7,30,0.0,40.0,3.2,11.7,40.0,33.05,22.97
2018,4,15,7,45,0.0,63.5,3.3,11.95,63.5,52.61,39.71
2018,4,15,8,0,0.0,87.0,3.4,12.2,87.0,72.66,56.6
2018,4,15,8,15,12.5,136.5,3.5,12.35,143.5,130.0,105.18
2018,4,15,8,30,25.0,186.0,3.6,12.5,200.0,204.68,167.03
2018,4,15,8,45,83.5,235.0,3.7,12.7,286.5,312.83,256.25
2018,4,15,9,0,142.0,284.0,3.8,12.9,373.0,444.08,360.61
2018,4,15,9,15,336.5,257.5,3.9,12.95,487.5,624.75,504.52
2018,4,15,9,30,531.0,231.0,4.0,13.0,602.0,813.48,647.6
2018,4,15,9,45,615.0,211.0,4.05,13.05,661.5,887.57,700.72
2018,4,15,10,0,699.0,191.0,4.1,13.1,721.0,953.25,746.0
2018,4,15,10,15,681.0,202.0,4.2,13.1,734.5,945.24,739.2
2018,4,15,10,30,663.0,213.0,4.3,13.1,748.0,933.65,730.8
2018,4,15,10,45,466.0,301.5,4.35,13.1,682.5,811.76,637.79
2018,4,15,11,0,269.0,390.0,4.4,13.1,617.0,678.59,534.21
2018,4,15,11,15,250.5,395.0,4.5,13.0,609.5,655.77,517.51
2018,4,15,11,30,232.0,400.0,4.6,12.9,602.0,632.1,499.5
2018,4,15,11,45,123.5,326.5,4.65,12.8,434.0,430.64,343.89
2018,4,15,12,0,15.0,253.0,4.7,12.7,266.0,230.24,182.98
2018,4,15,12,15,16.5,268.5,4.75,12.6,283.0,243.94,194.37
2018,4,15,12,30,18.0,284.0,4.8,12.5,300.0,257.23,205.08
2018,4,15,12,45,12.0,229.5,4.85,12.4,240.0,203.62,162.01
2018,4,15,13,0,6.0,175.0,4.9,12.3,180.0,151.55,119.8
2018,4,15,13,15,4.5,154.0,4.95,12.15,158.0,132.17,104.11
2018,4,15,13,30,3.0,133.0,5.0,12.0,136.0,113.13,88.57
2018,4,15,13,45,2.0,120.0,5.05,11.85,122.0,101.37,78.99
2018,4,15,14,0,1.0,107.0,5.1,11.7,108.0,89.8,69.53
2018,4,15,14,15,13.5,179.5,5.15,11.6,189.5,155.39,123.96
2018,4,15,14,30,26.0,252.0,5.2,11.5,271.0,216.65,174.11
2018,4,15,14,45,46.0,255.0,5.2,11.45,287.0,222.2,178.39
2018,4,15,15,0,66.0,258.0,5.2,11.4,303.0,224.69,179.88
2018,4,15,15,15,74.5,249.5,5.2,11.4,297.0,212.86,169.67
2018,4,15,15,30,83.0,241.0,5.2,11.4,291.0,199.68,158.34
2018,4,15,15,45,48.5,182.5,5.15,11.15,211.0,146.71,116.33
2018,4,15,16,0,14.0,124.0,5.1,10.9,131.0,101.6,80.62
2018,4,15,16,15,128.5,135.5,5.05,10.65,192.0,100.47,84.26
2018,4,15,16,30,243.0,147.0,5.0,10.4,253.0,103.07,86.94
2018,4,15,16,45,292.0,124.0,4.95,10.15,235.5,89.66,75.3
2018,4,15,17,0,341.0,101.0,4.9,9.9,218.0,71.75,59.44
2018,4,15,17,15,414.5,84.5,4.75,9.6,203.0,62.07,50.82
2018,4,15,17,30,488.0,68.0,4.6,9.3,188.0,53.21,42.74
2018,4,15,17,45,430.5,58.0,4.45,9.05,145.5,46.34,36.25
2018,4,15,18,0,373.0,48.0,4.3,8.8,103.0,39.29,29.32
2018,4,15,18,15,246.5,34.0,4.15,8.65,64.5,26.38,16.34
2018,4,15,18,30,120.0,20.0,4.0,8.5,26.0,15.58,0.0
2018,4,15,18,45,60.0,10.0,3.9,8.4,13.0,8.54,0.0
2018,4,15,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.5,2.5,2.35,7.95,2.5,2.34,0.0
2018,4,16,6,0,1.0,5.0,2.4,8.1,5.0,4.56,0.0
2018,4,16,6,15,0.5,6.0,2.5,8.15,6.0,5.18,0.0
2018,4,16,6,30,0.0,7.0,2.6,8.2,7.0,5.74,0.0
2018,4,16,6,45,0.0,9.0,2.7,8.25,9.0,7.39,0.83
2018,4,16,7,0,0.0,11.0,2.8,8.3,11.0,9.04,2.31
2018,4,16,7,15,33.5,49.5,2.9,8.35,62.0,67.54,54.68
2018,4,16,7,30,67.0,88.0,3.0,8.4,113.0,145.8,123.21
2018,4,16,7,45,221.0,128.0,3.1,8.4,228.0,334.56,285.91
2018,4,16,8,0,375.0,168.0,3.2,8.4,343.0,538.97,452.71
2018,4,16,8,15,371.5,185.5,3.2,8.4,374.5,548.32,457.83
2018,4,16,8,30,368.0,203.0,3.2,8.4,406.0,574.68,476.86
2018,4,16,8,45,421.0,206.0,3.25,8.35,457.0,656.83,539.96
2018,4,16,9,0,474.0,209.0,3.3,8.3,508.0,719.44,587.06
2018,4,16,9,15,349.0,251.0,3.35,8.35,479.0,628.84,513.26
2018,4,16,9,30,224.0,293.0,3.4,8.4,450.0,553.98,450.97
2018,4,16,9,45,149.5,319.0,3.4,8.45,426.0,485.43,394.7
2018,4,16,10,0,75.0,345.0,3.4,8.5,402.0,414.55,335.88
2018,4,16,10,15,158.5,362.0,3.45,8.55,488.5,535.2,432.29
2018,4,16,10,30,242.0,379.0,3.5,8.6,575.0,653.98,523.5
2018,4,16,10,45,344.0,363.5,3.5,8.7,650.5,733.42,584.25
2018,4,16,11,0,446.0,348.0,3.5,8.8,726.0,827.1,653.81
2018,4,16,11,15,473.5,341.0,3.55,8.9,748.5,834.84,658.85
2018,4,16,11,30,501.0,334.0,3.6,9.0,771.0,839.26,662.17
2018,4,16,11,45,652.5,260.0,3.6,9.1,833.5,895.29,706.1
2018,4,16,12,0,804.0,186.0,3.6,9.2,896.0,930.58,732.08
2018,4,16,12,15,632.5,253.5,3.65,9.3,811.5,821.25,650.49
2018,4,16,12,30,461.0,321.0,3.7,9.4,727.0,707.48,562.92
2018,4,16,12,45,387.0,348.0,3.7,9.45,686.5,646.6,515.75
2018,4,16,13,0,313.0,375.0,3.7,9.5,646.0,581.87,465.0
2018,4,16,13,15,619.5,244.5,3.8,9.6,768.0,676.26,542.31
2018,4,16,13,30,926.0,114.0,3.9,9.7,890.0,725.59,582.15
2018,4,16,13,45,893.0,124.5,3.95,9.75,855.5,664.83,533.06
2018,4,16,14,0,860.0,135.0,4.0,9.8,821.0,606.76,485.5
2018,4,16,14,15,618.5,221.0,4.05,9.8,704.5,501.85,400.47
2018,4,16,14,30,377.0,307.0,4.1,9.8,588.0,415.6,330.96
2018,4,16,14,45,346.5,298.0,4.15,9.85,546.5,367.83,291.26
2018,4,16,15,0,316.0,289.0,4.2,9.9,505.0,323.35,253.83
2018,4,16,15,15,413.0,242.5,4.2,9.9,506.0,287.55,219.27
2018,4,16,15,30,510.0,196.0,4.2,9.9,507.0,241.77,175.24
2018,4,16,15,45,571.0,162.5,4.25,9.85,485.0,189.32,128.88
2018,4,16,16,0,632.0,129.0,4.3,9.8,463.0,127.44,82.47
2018,4,16,16,15,707.0,101.0,4.25,9.7,440.5,71.39,58.59
2018,4,16,16,30,782.0,73.0,4.2,9.6,418.0,59.59,48.25
2018,4,16,16,45,720.0,73.5,4.1,9.5,360.0,60.27,49.05
2018,4,16,17,0,658.0,74.0,4.0,9.4,302.0,56.16,45.48
2018,4,16,17,15,524.5,73.0,3.85,9.15,235.5,55.63,45.08
2018,4,16,17,30,391.0,72.0,3.7,8.9,169.0,53.76,43.34
2018,4,16,17,45,342.0,59.0,3.55,8.65,129.5,44.65,34.82
2018,4,16,18,0,293.0,46.0,3.4,8.4,90.0,35.26,25.85
2018,4,16,18,15,176.0,30.5,3.35,8.2,54.0,23.51,14.19
2018,4,16,18,30,59.0,15.0,3.3,8.0,18.0,12.04,0.0
2018,4,16,18,45,29.5,7.5,3.25,7.75,9.0,6.4,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,2.0,4.6,2.0,0.0,0.0
2018,4,17,5,30,24.0,5.0,2.0,5.0,4.0,0.0,0.0
2018,4,17,5,45,81.5,17.0,2.0,5.4,22.0,47.58,0.0
2018,4,17,6,0,139.0,29.0,2.0,5.8,40.0,123.97,84.34
2018,4,17,6,15,237.0,44.0,2.0,6.25,80.0,201.72,165.46
2018,4,17,6,30,335.0,59.0,2.0,6.7,120.0,288.15,243.25
2018,4,17,6,45,472.0,64.0,2.0,7.15,180.0,401.8,341.64
2018,4,17,7,0,609.0,69.0,2.0,7.6,240.0,525.45,444.33
2018,4,17,7,15,661.5,75.0,1.95,8.05,295.0,600.0,502.76
2018,4,17,7,30,714.0,81.0,1.9,8.5,350.0,677.08,559.58
2018,4,17,7,45,745.0,85.5,1.85,8.95,402.5,736.79,600.99
2018,4,17,8,0,776.0,90.0,1.8,9.4,455.0,791.67,637.52
2018,4,17,8,15,800.0,94.5,1.75,9.8,506.0,844.28,671.41
2018,4,17,8,30,824.0,99.0,1.7,10.2,557.0,895.18,703.15
2018,4,17,8,45,842.0,102.0,1.6,10.65,604.0,936.59,726.71
2018,4,17,9,0,860.0,105.0,1.5,11.1,651.0,975.29,747.87
2018,4,17,9,15,875.0,107.0,1.4,11.45,694.0,1006.86,764.02
2018,4,17,9,30,890.0,109.0,1.3,11.8,737.0,1023.0,769.76
2018,4,17,9,45,902.5,110.0,1.15,12.1,774.0,1043.73,777.73
2018,4,17,10,0,915.0,111.0,1.0,12.4,811.0,1060.73,782.91
2018,4,17,10,15,905.5,120.0,0.9,12.65,834.5,1060.16,778.08
2018,4,17,10,30,896.0,129.0,0.8,12.9,858.0,1055.24,770.89
2018,4,17,10,45,765.5,193.5,0.65,13.2,828.0,1005.72,734.46
2018,4,17,11,0,635.0,258.0,0.5,13.5,798.0,928.51,680.02
2018,4,17,11,15,577.0,289.5,0.5,13.65,786.5,884.01,649.97
2018,4,17,11,30,519.0,321.0,0.5,13.8,775.0,842.76,621.19
2018,4,17,11,45,467.5,337.0,0.45,14.0,748.5,791.48,585.0
2018,4,17,12,0,416.0,353.0,0.4,14.2,722.0,739.93,548.54
2018,4,17,12,15,614.5,268.5,0.5,14.3,812.5,817.62,606.93
2018,4,17,12,30,813.0,184.0,0.6,14.4,903.0,872.76,646.63
2018,4,17,12,45,874.0,154.0,0.65,14.5,920.0,858.64,637.42
2018,4,17,13,0,935.0,124.0,0.7,14.6,937.0,830.39,619.91
2018,4,17,13,15,932.5,122.5,0.85,14.6,920.0,782.88,590.26
2018,4,17,13,30,930.0,121.0,1.0,14.6,903.0,732.88,556.64
2018,4,17,13,45,926.0,118.5,1.15,14.6,878.5,678.83,518.51
2018,4,17,14,0,922.0,116.0,1.3,14.6,854.0,622.87,477.14
2018,4,17,14,15,875.5,127.5,1.45,14.5,807.0,555.35,425.44
2018,4,17,14,30,829.0,139.0,1.6,14.4,760.0,489.8,373.36
2018,4,17,14,45,800.5,139.0,1.8,14.35,714.0,425.54,320.46
2018,4,17,15,0,772.0,139.0,2.0,14.3,668.0,363.48,267.63
2018,4,17,15,15,763.0,132.0,2.0,14.3,627.5,298.86,211.1
2018,4,17,15,30,754.0,125.0,2.0,14.3,587.0,238.8,158.74
2018,4,17,15,45,768.0,111.5,2.3,13.95,550.5,183.69,113.26
2018,4,17,16,0,782.0,98.0,2.6,13.6,514.0,121.21,71.36
2018,4,17,16,15,765.0,93.5,2.7,13.3,467.5,73.33,59.45
2018,4,17,16,30,748.0,89.0,2.8,13.0,421.0,65.2,52.57
2018,4,17,16,45,688.0,85.0,2.9,12.7,360.5,63.07,50.92
2018,4,17,17,0,628.0,81.0,3.0,12.4,300.0,61.01,49.27
2018,4,17,17,15,560.5,73.0,3.0,11.9,244.5,55.85,44.79
2018,4,17,17,30,493.0,65.0,3.0,11.4,189.0,50.59,40.07
2018,4,17,17,45,431.5,56.5,3.05,10.9,146.5,44.86,34.72
2018,4,17,18,0,370.0,48.0,3.1,10.4,104.0,39.04,29.02
2018,4,17,18,15,248.0,35.0,3.05,10.1,66.5,27.11,17.25
2018,4,17,18,30,126.0,22.0,3.0,9.8,29.0,17.11,0.0
2018,4,17,18,45,63.0,11.0,2.9,9.55,14.5,9.39,0.0
2018,4,17,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.65,7.45,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.6,7.6,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.5,1.55,7.75,10.5,9.98,0.0
2018,4,18,6,0,0.0,18.0,1.5,7.9,18.0,14.84,5.57
2018,4,18,6,15,0.0,30.0,1.45,8.15,30.0,24.79,15.47
2018,4,18,6,30,0.0,42.0,1.4,8.4,42.0,34.81,24.59
2018,4,18,6,45,0.0,48.0,1.4,8.65,48.0,39.72,29.11
2018,4,18,7,0,0.0,54.0,1.4,8.9,54.0,44.7,33.53
2018,4,18,7,15,11.5,79.5,1.4,9.15,84.0,76.12,61.13
2018,4,18,7,30,23.0,105.0,1.4,9.4,114.0,118.0,97.2
2018,4,18,7,45,72.0,146.5,1.4,9.6,179.5,203.32,170.15
2018,4,18,8,0,121.0,188.0,1.4,9.8,245.0,309.67,257.52
2018,4,18,8,15,160.5,211.5,1.4,10.05,296.0,373.07,307.61
2018,4,18,8,30,200.0,235.0,1.4,10.3,347.0,438.13,357.93
2018,4,18,8,45,199.0,257.5,1.45,10.55,376.5,465.14,376.86
2018,4,18,9,0,198.0,280.0,1.5,10.8,406.0,491.01,394.99
2018,4,18,9,15,221.5,301.5,1.5,11.05,451.5,538.59,429.76
2018,4,18,9,30,245.0,323.0,1.5,11.3,497.0,606.94,478.64
2018,4,18,9,45,212.5,344.5,1.55,11.5,500.5,575.58,453.08
2018,4,18,10,0,180.0,366.0,1.6,11.7,504.0,563.61,442.37
2018,4,18,10,15,171.5,382.5,1.65,11.85,518.0,568.96,445.25
2018,4,18,10,30,163.0,399.0,1.7,12.0,532.0,573.12,447.18
2018,4,18,10,45,125.5,397.5,1.75,12.2,501.5,528.14,412.24
2018,4,18,11,0,88.0,396.0,1.8,12.4,471.0,463.95,363.18
2018,4,18,11,15,72.5,397.5,1.9,12.55,460.0,445.16,348.71
2018,4,18,11,30,57.0,399.0,2.0,12.7,449.0,426.58,334.06
2018,4,18,11,45,50.5,392.5,2.05,12.85,437.0,408.94,320.38
2018,4,18,12,0,44.0,386.0,2.1,13.0,425.0,391.62,306.93
2018,4,18,12,15,71.0,394.0,2.2,13.1,457.0,417.5,327.56
2018,4,18,12,30,98.0,402.0,2.3,13.2,489.0,440.94,345.93
2018,4,18,12,45,220.0,398.0,2.35,13.3,590.5,536.94,420.61
2018,4,18,13,0,342.0,394.0,2.4,13.4,692.0,618.47,481.98
2018,4,18,13,15,508.5,315.5,2.45,13.4,749.0,653.59,509.99
2018,4,18,13,30,675.0,237.0,2.5,13.4,806.0,667.84,521.88
2018,4,18,13,45,809.5,170.0,2.5,13.4,833.5,652.62,510.35
2018,4,18,14,0,944.0,103.0,2.5,13.4,861.0,623.14,486.69
2018,4,18,14,15,937.5,100.5,2.5,13.3,829.0,563.25,437.86
2018,4,18,14,30,931.0,98.0,2.5,13.2,797.0,502.15,386.57
2018,4,18,14,45,922.5,95.0,2.5,13.1,759.0,438.93,331.89
2018,4,18,15,0,914.0,92.0,2.5,13.0,721.0,375.27,275.28
2018,4,18,15,15,900.0,90.0,2.5,13.0,677.0,310.74,217.23
2018,4,18,15,30,886.0,88.0,2.5,13.0,633.0,246.92,160.75
2018,4,18,15,45,869.5,84.0,2.45,12.7,584.5,182.31,108.27
2018,4,18,16,0,853.0,80.0,2.4,12.4,536.0,112.04,61.94
2018,4,18,16,15,823.5,77.5,2.35,12.15,482.5,62.39,50.02
2018,4,18,16,30,794.0,75.0,2.3,11.9,429.0,61.12,49.17
2018,4,18,16,45,760.0,70.0,2.25,11.65,375.0,57.89,46.5
2018,4,18,17,0,726.0,65.0,2.2,11.4,321.0,54.56,43.68
2018,4,18,17,15,640.5,64.0,2.1,10.9,262.5,49.56,39.32
2018,4,18,17,30,555.0,63.0,2.0,10.4,204.0,49.35,39.14
2018,4,18,17,45,460.0,54.0,1.9,9.9,153.0,42.85,33.09
2018,4,18,18,0,365.0,45.0,1.8,9.4,102.0,36.29,26.76
2018,4,18,18,15,272.0,33.0,1.8,9.05,66.5,27.01,17.43
2018,4,18,18,30,179.0,21.0,1.8,8.7,31.0,17.45,0.0
2018,4,18,18,45,89.5,10.5,1.8,8.35,15.5,8.96,0.0
2018,4,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,19,5,15,19.5,2.5,2.2,6.5,2.5,0.0,0.0
2018,4,19,5,30,39.0,5.0,2.2,7.0,5.0,4.27,0.0
2018,4,19,5,45,135.0,18.0,2.2,7.55,28.5,70.25,0.0
2018,4,19,6,0,231.0,31.0,2.2,8.1,52.0,170.68,125.34
2018,4,19,6,15,362.0,41.0,2.3,8.65,98.0,265.0,217.37
2018,4,19,6,30,493.0,51.0,2.4,9.2,144.0,373.06,312.45
2018,4,19,6,45,572.0,57.0,2.5,9.75,197.5,456.55,384.59
2018,4,19,7,0,651.0,63.0,2.6,10.3,251.0,546.31,458.87
2018,4,19,7,15,694.5,69.0,2.7,10.8,305.0,615.94,513.36
2018,4,19,7,30,738.0,75.0,2.8,11.3,359.0,683.28,563.33
2018,4,19,7,45,768.5,79.5,2.9,11.8,412.0,743.59,606.38
2018,4,19,8,0,799.0,84.0,3.0,12.3,465.0,803.39,647.91
2018,4,19,8,15,823.0,87.5,3.0,12.7,516.5,855.32,682.32
2018,4,19,8,30,847.0,91.0,3.0,13.1,568.0,905.49,714.77
2018,4,19,8,45,865.0,93.5,3.0,13.45,615.5,946.68,740.43
2018,4,19,9,0,883.0,96.0,3.0,13.8,663.0,974.24,756.32
2018,4,19,9,15,897.5,98.0,3.0,14.1,706.0,1005.25,774.78
2018,4,19,9,30,912.0,100.0,3.0,14.4,749.0,1032.91,790.79
2018,4,19,9,45,923.5,100.0,3.05,14.65,785.5,1051.7,801.42
2018,4,19,10,0,935.0,100.0,3.1,14.9,822.0,1066.7,809.66
2018,4,19,10,15,943.0,101.5,3.1,15.05,852.5,1075.85,813.96
2018,4,19,10,30,951.0,103.0,3.1,15.2,883.0,1080.87,815.7
2018,4,19,10,45,957.0,103.0,3.15,15.4,905.5,1078.06,812.74
2018,4,19,11,0,963.0,103.0,3.2,15.6,928.0,1071.06,807.21
2018,4,19,11,15,965.0,103.5,3.25,15.65,942.0,1056.48,797.23
2018,4,19,11,30,967.0,104.0,3.3,15.7,956.0,1037.83,784.68
2018,4,19,11,45,968.0,104.0,3.4,15.8,962.0,1013.76,768.81
2018,4,19,12,0,969.0,104.0,3.5,15.9,968.0,985.87,750.33
2018,4,19,12,15,966.0,106.0,3.55,15.95,966.5,952.69,727.95
2018,4,19,12,30,963.0,108.0,3.6,16.0,965.0,916.14,703.17
2018,4,19,12,45,956.5,109.5,3.65,16.05,953.5,873.14,673.7
2018,4,19,13,0,950.0,111.0,3.7,16.1,942.0,827.44,642.1
2018,4,19,13,15,945.5,110.5,3.7,16.1,924.0,778.95,607.35
2018,4,19,13,30,941.0,110.0,3.7,16.1,906.0,728.1,568.66
2018,4,19,13,45,935.0,109.0,3.7,16.1,881.5,673.76,526.38
2018,4,19,14,0,929.0,108.0,3.7,16.1,857.0,617.67,481.56
2018,4,19,14,15,921.0,106.0,3.7,16.05,824.5,558.25,432.92
2018,4,19,14,30,913.0,104.0,3.7,16.0,792.0,497.82,381.91
2018,4,19,14,45,900.5,102.5,3.7,15.95,753.0,435.29,327.73
2018,4,19,15,0,888.0,101.0,3.7,15.9,714.0,372.78,272.23
2018,4,19,15,15,873.5,98.5,3.7,15.9,670.5,309.27,215.37
2018,4,19,15,30,859.0,96.0,3.7,15.9,627.0,240.92,155.71
2018,4,19,15,45,838.5,93.5,3.6,15.65,578.5,177.83,104.98
2018,4,19,16,0,818.0,91.0,3.5,15.4,530.0,116.99,66.69
2018,4,19,16,15,789.5,88.0,3.5,15.1,478.0,69.45,55.62
2018,4,19,16,30,761.0,85.0,3.5,14.8,426.0,68.17,54.79
2018,4,19,16,45,722.5,81.0,3.45,14.5,373.0,60.46,48.22
2018,4,19,17,0,684.0,77.0,3.4,14.2,320.0,58.43,46.62
2018,4,19,17,15,630.5,71.0,3.35,13.6,266.5,54.75,43.5
2018,4,19,17,30,577.0,65.0,3.3,13.0,213.0,51.04,40.22
2018,4,19,17,45,490.5,57.0,3.25,12.45,163.0,45.45,35.05
2018,4,19,18,0,404.0,49.0,3.2,11.9,113.0,39.86,29.64
2018,4,19,18,15,272.5,36.5,3.1,11.5,72.5,28.3,18.43
2018,4,19,18,30,141.0,24.0,3.0,11.1,32.0,18.65,0.32
2018,4,19,18,45,70.5,12.0,2.9,10.75,16.0,10.24,0.0
2018,4,19,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,20,5,15,18.5,3.0,2.05,8.7,3.0,0.0,0.0
2018,4,20,5,30,37.0,6.0,2.0,9.2,6.0,18.12,0.0
2018,4,20,5,45,159.0,20.0,1.9,9.7,33.0,101.42,0.0
2018,4,20,6,0,281.0,34.0,1.8,10.2,60.0,196.49,146.55
2018,4,20,6,15,389.0,43.5,1.8,10.8,104.5,281.62,229.13
2018,4,20,6,30,497.0,53.0,1.8,11.4,149.0,377.55,312.7
2018,4,20,6,45,563.5,59.5,1.75,12.0,200.0,454.08,377.41
2018,4,20,7,0,630.0,66.0,1.7,12.6,251.0,535.59,442.95
2018,4,20,7,15,674.5,71.5,1.7,13.1,304.0,604.32,495.28
2018,4,20,7,30,719.0,77.0,1.7,13.6,357.0,674.89,545.84
2018,4,20,7,45,750.5,81.5,1.65,14.15,409.5,731.01,583.35
2018,4,20,8,0,782.0,86.0,1.6,14.7,462.0,790.92,622.32
2018,4,20,8,15,805.0,89.0,1.65,15.15,512.0,840.72,654.23
2018,4,20,8,30,828.0,92.0,1.7,15.6,562.0,888.75,684.38
2018,4,20,8,45,844.5,95.0,1.7,16.05,608.0,928.56,707.8
2018,4,20,9,0,861.0,98.0,1.7,16.5,654.0,954.68,721.78
2018,4,20,9,15,876.5,99.0,1.75,16.85,696.0,985.01,739.6
2018,4,20,9,30,892.0,100.0,1.8,17.2,738.0,1012.13,755.17
2018,4,20,9,45,905.5,99.5,1.8,17.5,774.5,1032.09,765.53
2018,4,20,10,0,919.0,99.0,1.8,17.8,811.0,1048.38,773.63
2018,4,20,10,15,926.0,100.5,1.9,18.0,840.5,1056.46,778.33
2018,4,20,10,30,933.0,102.0,2.0,18.2,870.0,1060.47,780.62
2018,4,20,10,45,937.0,103.0,2.1,18.45,891.5,1056.82,777.97
2018,4,20,11,0,941.0,104.0,2.2,18.7,913.0,1049.07,772.84
2018,4,20,11,15,942.5,105.0,2.25,18.8,926.5,1034.8,763.42
2018,4,20,11,30,944.0,106.0,2.3,18.9,940.0,1016.55,751.56
2018,4,20,11,45,944.5,107.0,2.4,19.0,946.5,993.49,737.15
2018,4,20,12,0,945.0,108.0,2.5,19.1,953.0,966.69,720.22
2018,4,20,12,15,945.0,107.5,2.6,19.05,951.5,934.42,699.94
2018,4,20,12,30,945.0,107.0,2.7,19.0,950.0,898.74,677.17
2018,4,20,12,45,943.0,106.5,2.75,19.0,940.5,858.23,650.35
2018,4,20,13,0,941.0,106.0,2.8,19.0,931.0,814.78,621.25
2018,4,20,13,15,937.0,105.5,2.95,18.9,914.0,767.15,589.02
2018,4,20,13,30,933.0,105.0,3.1,18.8,897.0,717.16,552.59
2018,4,20,13,45,927.0,104.5,3.2,18.65,872.5,663.77,512.34
2018,4,20,14,0,921.0,104.0,3.3,18.5,848.0,608.65,469.42
2018,4,20,14,15,913.0,102.0,3.35,18.3,816.0,549.8,422.14
2018,4,20,14,30,905.0,100.0,3.4,18.1,784.0,489.96,372.42
2018,4,20,14,45,894.0,98.5,3.5,17.85,746.5,428.62,320.03
2018,4,20,15,0,883.0,97.0,3.6,17.6,709.0,367.14,266.03
2018,4,20,15,15,868.5,95.0,3.6,17.6,666.0,304.48,210.22
2018,4,20,15,30,854.0,93.0,3.6,17.6,623.0,242.64,156.18
2018,4,20,15,45,835.5,90.0,3.65,17.0,575.0,174.05,101.51
2018,4,20,16,0,817.0,87.0,3.7,16.4,527.0,113.3,63.61
2018,4,20,16,15,792.5,83.5,3.7,15.95,476.5,66.14,52.53
2018,4,20,16,30,768.0,80.0,3.7,15.5,426.0,64.4,51.32
2018,4,20,16,45,734.5,75.0,3.65,15.1,373.5,61.34,48.88
2018,4,20,17,0,701.0,70.0,3.6,14.7,321.0,58.19,46.3
2018,4,20,17,15,653.0,65.0,3.55,14.15,269.0,50.31,39.44
2018,4,20,17,30,605.0,60.0,3.5,13.6,217.0,47.19,36.7
2018,4,20,17,45,516.5,53.0,3.4,13.0,166.0,42.2,32.11
2018,4,20,18,0,428.0,46.0,3.3,12.4,115.0,37.26,27.33
2018,4,20,18,15,285.0,34.5,3.25,12.0,73.5,28.2,18.43
2018,4,20,18,30,142.0,23.0,3.2,11.6,32.0,17.87,1.92
2018,4,20,18,45,71.0,11.5,3.15,11.2,16.0,9.82,0.0
2018,4,20,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,5,15,28.0,4.0,2.1,8.75,4.0,0.0,0.0
2018,4,21,5,30,56.0,8.0,2.1,9.2,8.0,26.52,0.0
2018,4,21,5,45,182.0,20.5,2.05,9.7,35.5,111.8,0.0
2018,4,21,6,0,308.0,33.0,2.0,10.2,63.0,208.75,158.47
2018,4,21,6,15,407.0,42.5,2.0,10.7,107.5,290.09,236.79
2018,4,21,6,30,506.0,52.0,2.0,11.2,152.0,381.59,316.91
2018,4,21,6,45,571.0,58.5,2.0,11.65,203.0,457.44,381.55
2018,4,21,7,0,636.0,65.0,2.0,12.1,254.0,538.19,447.19
2018,4,21,7,15,680.0,70.0,1.95,12.6,307.0,606.09,498.87
2018,4,21,7,30,724.0,75.0,1.9,13.1,360.0,671.99,545.93
2018,4,21,7,45,755.5,79.0,1.9,13.6,412.5,731.74,587.0
2018,4,21,8,0,787.0,83.0,1.9,14.1,465.0,791.11,626.51
2018,4,21,8,15,810.0,85.5,1.85,14.65,514.5,840.33,657.11
2018,4,21,8,30,833.0,88.0,1.8,15.2,564.0,887.78,685.71
2018,4,21,8,45,850.5,90.5,1.75,15.75,610.5,917.69,701.66
2018,4,21,9,0,868.0,93.0,1.7,16.3,657.0,954.77,722.35
2018,4,21,9,15,882.0,95.0,1.65,16.75,699.0,984.91,738.24
2018,4,21,9,30,896.0,97.0,1.6,17.2,741.0,1011.74,751.83
2018,4,21,9,45,907.5,97.5,1.55,17.65,777.0,1030.84,760.32
2018,4,21,10,0,919.0,98.0,1.5,18.1,813.0,1046.2,766.5
2018,4,21,10,15,926.5,99.0,1.45,18.5,842.5,1054.19,768.2
2018,4,21,10,30,934.0,100.0,1.4,18.9,872.0,1058.13,767.54
2018,4,21,10,45,939.0,101.5,1.3,19.3,894.5,1055.99,762.32
2018,4,21,11,0,944.0,103.0,1.2,19.7,917.0,1049.71,754.69
2018,4,21,11,15,947.5,103.5,1.2,19.95,932.0,1036.8,745.47
2018,4,21,11,30,951.0,104.0,1.2,20.2,947.0,1019.86,733.94
2018,4,21,11,45,952.5,104.5,1.15,20.45,954.0,997.08,718.0
2018,4,21,12,0,954.0,105.0,1.1,20.7,961.0,970.51,699.84
2018,4,21,12,15,953.5,105.0,1.25,20.75,959.5,938.04,681.88
2018,4,21,12,30,953.0,105.0,1.4,20.8,958.0,902.16,661.25
2018,4,21,12,45,951.0,104.5,1.55,20.9,948.5,861.37,636.73
2018,4,21,13,0,949.0,104.0,1.7,21.0,939.0,817.64,609.65
2018,4,21,13,15,945.0,104.0,1.85,20.9,922.0,770.16,579.17
2018,4,21,13,30,941.0,104.0,2.0,20.8,905.0,720.27,544.36
2018,4,21,13,45,934.5,103.5,2.15,20.75,880.0,666.24,505.1
2018,4,21,14,0,928.0,103.0,2.3,20.7,855.0,610.5,463.03
2018,4,21,14,15,920.0,101.5,2.4,20.5,823.5,551.74,417.09
2018,4,21,14,30,912.0,100.0,2.5,20.3,792.0,491.97,368.56
2018,4,21,14,45,898.0,99.5,2.6,20.15,753.0,429.91,316.52
2018,4,21,15,0,884.0,99.0,2.7,20.0,714.0,368.04,263.11
2018,4,21,15,15,861.5,99.0,2.7,20.0,667.5,304.77,207.98
2018,4,21,15,30,839.0,99.0,2.7,20.0,621.0,237.57,150.9
2018,4,21,15,45,822.5,95.5,2.8,19.45,574.5,175.68,102.29
2018,4,21,16,0,806.0,92.0,2.9,18.9,528.0,115.56,65.29
2018,4,21,16,15,789.0,87.0,2.9,18.45,480.0,68.56,54.07
2018,4,21,16,30,772.0,82.0,2.9,18.0,432.0,65.89,52.08
2018,4,21,16,45,733.0,78.0,2.95,17.55,378.0,63.6,50.36
2018,4,21,17,0,694.0,74.0,3.0,17.1,324.0,56.19,44.08
2018,4,21,17,15,648.5,68.5,2.95,16.4,272.5,52.86,41.33
2018,4,21,17,30,603.0,63.0,2.9,15.7,221.0,49.48,38.41
2018,4,21,17,45,527.0,55.0,2.9,15.0,171.0,43.84,33.3
2018,4,21,18,0,451.0,47.0,2.9,14.3,121.0,38.15,27.91
2018,4,21,18,15,329.5,37.0,2.9,13.85,80.5,30.49,20.32
2018,4,21,18,30,208.0,27.0,2.9,13.4,40.0,21.06,4.93
2018,4,21,18,45,108.0,14.5,2.9,12.95,21.0,12.38,0.0
2018,4,21,19,0,8.0,2.0,2.9,12.5,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.85,12.3,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,22,5,15,17.0,4.5,2.3,9.15,4.5,0.0,0.0
2018,4,22,5,30,34.0,9.0,2.3,9.6,9.0,19.64,0.0
2018,4,22,5,45,113.0,22.5,2.3,10.1,32.5,87.54,0.0
2018,4,22,6,0,192.0,36.0,2.3,10.6,56.0,157.47,120.3
2018,4,22,6,15,263.0,50.0,2.3,11.05,93.5,220.66,180.37
2018,4,22,6,30,334.0,64.0,2.3,11.5,131.0,291.91,243.56
2018,4,22,6,45,447.5,73.5,2.25,11.95,191.5,396.15,331.97
2018,4,22,7,0,561.0,83.0,2.2,12.4,252.0,507.88,422.91
2018,4,22,7,15,622.5,88.5,2.15,12.8,309.0,586.38,484.0
2018,4,22,7,30,684.0,94.0,2.1,13.2,366.0,668.06,544.08
2018,4,22,7,45,715.0,99.5,2.05,13.65,418.0,727.62,584.85
2018,4,22,8,0,746.0,105.0,2.0,14.1,470.0,786.87,624.2
2018,4,22,8,15,771.5,109.0,1.95,14.55,520.5,838.72,657.07
2018,4,22,8,30,797.0,113.0,1.9,15.0,571.0,883.58,684.25
2018,4,22,8,45,810.5,117.5,1.85,15.45,615.5,921.41,706.07
2018,4,22,9,0,824.0,122.0,1.8,15.9,660.0,956.38,725.61
2018,4,22,9,15,790.0,142.5,1.8,16.45,684.5,959.15,723.8
2018,4,22,9,30,756.0,163.0,1.8,17.0,709.0,965.56,724.97
2018,4,22,9,45,628.5,223.5,1.75,17.5,692.0,907.49,682.54
2018,4,22,10,0,501.0,284.0,1.7,18.0,675.0,836.87,629.09
2018,4,22,10,15,534.5,286.5,1.65,18.5,717.5,870.71,650.5
2018,4,22,10,30,568.0,289.0,1.6,19.0,760.0,901.74,668.55
2018,4,22,10,45,570.0,299.0,1.55,19.45,782.0,905.7,668.02
2018,4,22,11,0,572.0,309.0,1.5,19.9,804.0,906.53,665.82
2018,4,22,11,15,601.5,301.0,1.45,20.2,829.0,913.18,668.78
2018,4,22,11,30,631.0,293.0,1.4,20.5,854.0,918.09,670.46
2018,4,22,11,45,704.5,254.5,1.4,20.85,885.0,930.45,678.9
2018,4,22,12,0,778.0,216.0,1.4,21.2,916.0,935.06,681.48
2018,4,22,12,15,828.0,188.0,1.4,21.3,932.0,915.2,668.31
2018,4,22,12,30,878.0,160.0,1.4,21.4,948.0,897.96,657.2
2018,4,22,12,45,888.5,151.0,1.45,21.5,941.5,851.1,627.25
2018,4,22,13,0,899.0,142.0,1.5,21.6,935.0,811.6,602.15
2018,4,22,13,15,905.0,135.5,1.6,21.6,921.0,767.47,572.55
2018,4,22,13,30,911.0,129.0,1.7,21.6,907.0,720.28,539.7
2018,4,22,13,45,901.5,128.5,1.75,21.55,880.0,665.58,499.95
2018,4,22,14,0,892.0,128.0,1.8,21.5,853.0,609.57,457.95
2018,4,22,14,15,842.0,142.0,1.9,21.4,805.5,544.43,408.14
2018,4,22,14,30,792.0,156.0,2.0,21.3,758.0,481.31,358.44
2018,4,22,14,45,794.0,146.5,2.05,21.25,725.0,423.59,310.66
2018,4,22,15,0,796.0,137.0,2.1,21.2,692.0,364.61,260.36
2018,4,22,15,15,805.0,124.5,2.1,21.2,656.5,304.03,207.61
2018,4,22,15,30,814.0,112.0,2.1,21.2,621.0,241.76,154.09
2018,4,22,15,45,789.5,108.5,2.15,20.9,571.0,180.37,106.68
2018,4,22,16,0,765.0,105.0,2.2,20.6,521.0,121.83,71.26
2018,4,22,16,15,743.5,101.0,2.25,20.2,473.5,71.33,56.03
2018,4,22,16,30,722.0,97.0,2.3,19.8,426.0,69.97,55.2
2018,4,22,16,45,661.5,92.0,2.4,19.4,365.5,67.37,53.23
2018,4,22,17,0,601.0,87.0,2.5,19.0,305.0,64.77,51.21
2018,4,22,17,15,571.0,79.0,2.5,18.2,260.0,60.15,47.42
2018,4,22,17,30,541.0,71.0,2.5,17.4,215.0,55.33,43.29
2018,4,22,17,45,455.0,62.5,2.55,16.6,165.0,49.55,38.12
2018,4,22,18,0,369.0,54.0,2.6,15.8,115.0,41.4,30.61
2018,4,22,18,15,258.0,41.5,2.6,15.35,77.0,31.97,21.54
2018,4,22,18,30,147.0,29.0,2.6,14.9,39.0,22.46,7.04
2018,4,22,18,45,75.0,15.5,2.65,14.4,20.5,13.23,0.0
2018,4,22,19,0,3.0,2.0,2.7,13.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.65,13.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.7,11.15,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,0.7,11.4,9.0,17.18,0.0
2018,4,23,5,45,109.5,24.5,0.7,11.65,34.5,89.6,15.68
2018,4,23,6,0,192.0,40.0,0.7,11.9,60.0,162.39,124.23
2018,4,23,6,15,262.5,52.0,0.7,12.3,96.5,222.54,180.01
2018,4,23,6,30,333.0,64.0,0.7,12.7,133.0,290.88,239.3
2018,4,23,6,45,416.0,76.5,0.7,13.05,187.0,374.83,309.02
2018,4,23,7,0,499.0,89.0,0.7,13.4,241.0,471.8,385.72
2018,4,23,7,15,570.5,95.0,0.75,13.95,299.5,555.51,449.22
2018,4,23,7,30,642.0,101.0,0.8,14.5,358.0,643.36,512.85
2018,4,23,7,45,677.0,105.5,0.85,15.0,409.5,703.39,553.16
2018,4,23,8,0,712.0,110.0,0.9,15.5,461.0,763.44,592.62
2018,4,23,8,15,738.0,115.0,0.9,16.0,511.0,815.77,624.96
2018,4,23,8,30,764.0,120.0,0.9,16.5,561.0,866.73,655.63
2018,4,23,8,45,784.5,123.0,0.95,16.95,607.5,902.36,676.48
2018,4,23,9,0,805.0,126.0,1.0,17.4,654.0,941.74,699.78
2018,4,23,9,15,826.5,125.5,0.95,17.95,697.0,975.45,716.92
2018,4,23,9,30,848.0,125.0,0.9,18.5,740.0,1006.11,731.87
2018,4,23,9,45,867.5,122.5,0.9,19.05,778.0,1029.18,742.95
2018,4,23,10,0,887.0,120.0,0.9,19.6,816.0,1035.84,743.93
2018,4,23,10,15,894.5,121.5,0.8,20.05,845.0,1043.84,744.17
2018,4,23,10,30,902.0,123.0,0.7,20.5,874.0,1047.91,741.99
2018,4,23,10,45,907.0,124.5,0.65,20.9,896.0,1045.47,737.32
2018,4,23,11,0,912.0,126.0,0.6,21.3,918.0,1039.02,730.48
2018,4,23,11,15,914.0,127.0,0.55,21.5,931.5,1025.16,719.92
2018,4,23,11,30,916.0,128.0,0.5,21.7,945.0,1007.44,707.29
2018,4,23,11,45,917.0,128.5,0.45,21.9,951.0,984.54,691.71
2018,4,23,12,0,918.0,129.0,0.4,22.1,957.0,958.01,674.12
2018,4,23,12,15,917.5,129.0,0.45,22.15,955.5,926.24,655.9
2018,4,23,12,30,917.0,129.0,0.5,22.2,954.0,891.21,635.54
2018,4,23,12,45,915.5,128.0,0.5,22.25,944.5,851.41,611.0
2018,4,23,13,0,914.0,127.0,0.5,22.3,935.0,808.78,584.47
2018,4,23,13,15,910.0,126.5,0.6,22.3,918.0,762.13,555.35
2018,4,23,13,30,906.0,126.0,0.7,22.3,901.0,713.2,523.02
2018,4,23,13,45,900.0,124.5,0.8,22.25,876.5,660.18,486.62
2018,4,23,14,0,894.0,123.0,0.9,22.2,852.0,605.52,447.46
2018,4,23,14,15,885.0,121.0,1.0,22.05,819.5,547.58,404.34
2018,4,23,14,30,876.0,119.0,1.1,21.9,787.0,488.81,358.65
2018,4,23,14,45,864.0,117.0,1.2,21.75,749.0,425.78,307.93
2018,4,23,15,0,852.0,115.0,1.3,21.6,711.0,364.33,256.62
2018,4,23,15,15,837.0,112.0,1.3,21.6,668.0,301.75,203.27
2018,4,23,15,30,822.0,109.0,1.3,21.6,625.0,240.23,151.63
2018,4,23,15,45,801.5,105.5,1.6,20.9,577.0,178.97,104.89
2018,4,23,16,0,781.0,102.0,1.9,20.2,529.0,120.03,69.56
2018,4,23,16,15,752.5,98.5,2.0,19.75,478.0,76.31,60.39
2018,4,23,16,30,724.0,95.0,2.1,19.3,427.0,68.52,54.05
2018,4,23,16,45,686.0,88.5,2.2,18.85,373.0,65.05,51.33
2018,4,23,17,0,648.0,82.0,2.3,18.4,319.0,61.44,48.42
2018,4,23,17,15,596.5,77.0,2.3,17.6,268.5,58.74,46.3
2018,4,23,17,30,545.0,72.0,2.3,16.8,218.0,56.08,44.07
2018,4,23,17,45,468.5,62.5,2.35,16.0,168.5,49.53,38.22
2018,4,23,18,0,392.0,53.0,2.4,15.2,119.0,42.88,32.01
2018,4,23,18,15,283.5,40.5,2.4,14.65,79.5,31.29,21.12
2018,4,23,18,30,175.0,28.0,2.4,14.1,40.0,21.74,7.83
2018,4,23,18,45,91.5,15.0,2.35,13.6,21.0,12.8,0.0
2018,4,23,19,0,8.0,2.0,2.3,13.1,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.25,12.85,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
