Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.65,10.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.7,10.3,2.0,1.71,0.0
2018,4,24,5,45,0.0,10.5,1.75,10.6,10.5,8.64,0.0
2018,4,24,6,0,0.0,19.0,1.8,10.9,19.0,15.65,7.23
2018,4,24,6,15,0.0,31.5,1.8,11.2,31.5,26.01,16.55
2018,4,24,6,30,0.0,44.0,1.8,11.5,44.0,36.4,25.77
2018,4,24,6,45,0.0,34.0,1.8,11.8,34.0,28.05,18.7
2018,4,24,7,0,0.0,24.0,1.8,12.1,24.0,19.78,11.54
2018,4,24,7,15,0.0,27.0,1.75,12.45,27.0,22.27,13.66
2018,4,24,7,30,0.0,30.0,1.7,12.8,30.0,24.76,15.74
2018,4,24,7,45,0.0,37.0,1.65,13.1,37.0,30.58,20.64
2018,4,24,8,0,0.0,44.0,1.6,13.4,44.0,36.42,25.49
2018,4,24,8,15,0.0,42.5,1.6,13.75,42.5,35.19,24.31
2018,4,24,8,30,0.0,41.0,1.6,14.1,41.0,33.97,23.15
2018,4,24,8,45,0.0,42.0,1.6,14.45,42.0,34.83,23.75
2018,4,24,9,0,0.0,43.0,1.6,14.8,43.0,35.68,24.35
2018,4,24,9,15,1.5,98.0,1.6,15.05,99.0,83.27,63.78
2018,4,24,9,30,3.0,153.0,1.6,15.3,155.0,133.56,104.55
2018,4,24,9,45,5.5,181.0,1.65,15.55,185.0,161.22,126.49
2018,4,24,10,0,8.0,209.0,1.7,15.8,215.0,188.97,148.28
2018,4,24,10,15,14.0,235.0,1.75,16.0,246.5,218.38,171.33
2018,4,24,10,30,20.0,261.0,1.8,16.2,278.0,247.64,194.01
2018,4,24,10,45,118.5,290.5,1.85,16.35,393.5,406.83,319.21
2018,4,24,11,0,217.0,320.0,1.9,16.5,509.0,546.97,424.28
2018,4,24,11,15,371.0,309.0,1.95,16.55,638.0,695.19,533.12
2018,4,24,11,30,525.0,298.0,2.0,16.6,767.0,817.72,620.1
2018,4,24,11,45,608.0,273.0,2.05,16.7,820.0,855.28,646.11
2018,4,24,12,0,691.0,248.0,2.1,16.8,873.0,884.08,666.72
2018,4,24,12,15,795.5,194.0,2.15,16.8,912.5,889.51,671.76
2018,4,24,12,30,900.0,140.0,2.2,16.8,952.0,885.34,669.44
2018,4,24,12,45,832.0,165.5,2.25,16.8,910.0,825.64,629.15
2018,4,24,13,0,764.0,191.0,2.3,16.8,868.0,757.67,580.64
2018,4,24,13,15,695.5,222.0,2.4,16.65,829.5,700.41,538.96
2018,4,24,13,30,627.0,253.0,2.5,16.5,791.0,641.44,495.2
2018,4,24,13,45,514.5,299.0,2.6,16.4,732.5,571.3,441.89
2018,4,24,14,0,402.0,345.0,2.7,16.3,674.0,508.21,393.34
2018,4,24,14,15,563.5,266.5,2.7,16.1,708.5,500.01,386.2
2018,4,24,14,30,725.0,188.0,2.7,15.9,743.0,472.37,361.34
2018,4,24,14,45,731.5,174.5,2.75,15.7,711.0,416.05,313.57
2018,4,24,15,0,738.0,161.0,2.8,15.5,679.0,358.24,263.26
2018,4,24,15,15,640.0,179.5,2.8,15.5,609.0,295.97,211.88
2018,4,24,15,30,542.0,198.0,2.8,15.5,539.0,243.68,170.63
2018,4,24,15,45,520.0,187.0,2.75,14.95,494.0,192.94,131.2
2018,4,24,16,0,498.0,176.0,2.7,14.4,449.0,145.04,100.52
2018,4,24,16,15,497.0,157.5,2.7,14.05,408.5,105.17,86.95
2018,4,24,16,30,496.0,139.0,2.7,13.7,368.0,95.2,78.71
2018,4,24,16,45,432.5,131.5,2.65,13.35,314.0,91.08,75.46
2018,4,24,17,0,369.0,124.0,2.6,13.0,260.0,86.89,72.07
2018,4,24,17,15,353.5,105.5,2.6,12.6,219.5,75.53,62.2
2018,4,24,17,30,338.0,87.0,2.6,12.2,179.0,63.61,51.63
2018,4,24,17,45,297.5,72.0,2.55,11.8,140.0,53.49,42.44
2018,4,24,18,0,257.0,57.0,2.5,11.4,101.0,43.0,32.68
2018,4,24,18,15,192.5,42.0,2.4,11.05,68.5,32.07,22.23
2018,4,24,18,30,128.0,27.0,2.3,10.7,36.0,20.86,8.36
2018,4,24,18,45,68.5,14.5,2.25,10.4,19.0,12.38,0.0
2018,4,24,19,0,9.0,2.0,2.2,10.1,2.0,0.0,0.0
2018,4,24,19,15,4.5,1.0,2.15,9.9,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.5,2.0,7.15,2.5,0.0,0.0
2018,4,25,5,30,4.0,5.0,2.1,7.5,5.0,5.68,0.0
2018,4,25,5,45,40.0,16.5,2.15,7.85,21.0,41.44,15.28
2018,4,25,6,0,76.0,28.0,2.2,8.2,37.0,76.82,58.39
2018,4,25,6,15,81.5,38.5,2.15,8.6,52.5,94.93,76.49
2018,4,25,6,30,87.0,49.0,2.1,9.0,68.0,103.8,85.63
2018,4,25,6,45,43.5,68.0,2.05,9.35,77.5,91.5,74.88
2018,4,25,7,0,0.0,87.0,2.0,9.7,87.0,76.01,60.48
2018,4,25,7,15,6.0,113.0,1.95,10.15,115.5,105.08,85.4
2018,4,25,7,30,12.0,139.0,1.9,10.6,144.0,134.59,110.18
2018,4,25,7,45,18.5,143.0,1.8,11.05,151.5,141.95,116.0
2018,4,25,8,0,25.0,147.0,1.7,11.5,159.0,161.43,131.88
2018,4,25,8,15,116.0,202.0,1.7,12.0,268.5,318.34,261.64
2018,4,25,8,30,207.0,257.0,1.7,12.5,378.0,465.21,376.49
2018,4,25,8,45,250.0,272.5,1.65,13.0,430.0,544.96,434.61
2018,4,25,9,0,293.0,288.0,1.6,13.5,482.0,606.31,478.09
2018,4,25,9,15,451.0,252.5,1.65,13.9,572.0,744.35,579.64
2018,4,25,9,30,609.0,217.0,1.7,14.3,662.0,874.27,670.75
2018,4,25,9,45,746.5,171.5,1.7,14.7,743.0,967.6,730.47
2018,4,25,10,0,884.0,126.0,1.7,15.1,824.0,1036.88,772.62
2018,4,25,10,15,897.0,125.0,1.75,15.35,855.0,1047.61,777.61
2018,4,25,10,30,910.0,124.0,1.8,15.6,886.0,1054.45,780.95
2018,4,25,10,45,914.0,124.5,1.85,15.85,906.5,1049.83,777.06
2018,4,25,11,0,918.0,125.0,1.9,16.1,927.0,1041.24,770.85
2018,4,25,11,15,920.0,126.0,2.0,16.2,940.5,1027.24,762.38
2018,4,25,11,30,922.0,127.0,2.1,16.3,954.0,1009.37,751.42
2018,4,25,11,45,922.0,128.0,2.15,16.4,959.5,985.85,736.15
2018,4,25,12,0,922.0,129.0,2.2,16.5,965.0,958.75,718.54
2018,4,25,12,15,922.5,128.0,2.25,16.5,963.5,926.81,697.9
2018,4,25,12,30,923.0,127.0,2.3,16.5,962.0,891.59,674.93
2018,4,25,12,45,921.5,125.0,2.35,16.5,951.5,850.76,647.92
2018,4,25,13,0,920.0,123.0,2.4,16.5,941.0,807.12,618.69
2018,4,25,13,15,915.5,122.5,2.5,16.4,923.5,759.99,585.71
2018,4,25,13,30,911.0,122.0,2.6,16.3,906.0,710.63,549.51
2018,4,25,13,45,905.0,120.5,2.65,16.25,881.0,657.51,509.08
2018,4,25,14,0,899.0,119.0,2.7,16.2,856.0,602.77,466.12
2018,4,25,14,15,890.5,117.5,2.75,16.0,824.5,545.38,419.95
2018,4,25,14,30,882.0,116.0,2.8,15.8,793.0,487.1,371.44
2018,4,25,14,45,870.0,114.0,2.85,15.65,755.0,426.47,319.47
2018,4,25,15,0,858.0,112.0,2.9,15.5,717.0,362.04,263.21
2018,4,25,15,15,843.0,109.5,2.9,15.5,673.5,299.68,207.81
2018,4,25,15,30,828.0,107.0,2.9,15.5,630.0,238.37,154.41
2018,4,25,15,45,807.0,104.5,3.0,14.95,582.5,177.61,106.43
2018,4,25,16,0,786.0,102.0,3.1,14.4,535.0,119.2,70.77
2018,4,25,16,15,757.0,98.0,3.15,14.05,483.5,75.82,61.36
2018,4,25,16,30,728.0,94.0,3.2,13.7,432.0,67.72,54.56
2018,4,25,16,45,690.5,89.5,3.2,13.35,379.5,65.65,53.0
2018,4,25,17,0,653.0,85.0,3.2,13.0,327.0,63.55,51.37
2018,4,25,17,15,601.0,79.0,3.15,12.55,275.0,60.15,48.51
2018,4,25,17,30,549.0,73.0,3.1,12.1,223.0,56.72,45.5
2018,4,25,17,45,398.0,67.0,3.05,11.65,163.5,50.52,39.83
2018,4,25,18,0,247.0,61.0,3.0,11.2,104.0,45.85,35.27
2018,4,25,18,15,136.0,43.0,2.9,10.85,65.5,33.23,23.33
2018,4,25,18,30,25.0,25.0,2.8,10.5,27.0,20.27,8.68
2018,4,25,18,45,14.5,13.0,2.75,10.15,14.0,11.1,0.0
2018,4,25,19,0,4.0,1.0,2.7,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,2.7,9.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.6,7.3,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.7,7.6,4.0,5.88,0.0
2018,4,26,5,45,3.5,9.0,2.85,7.9,9.0,9.02,0.0
2018,4,26,6,0,0.0,14.0,3.0,8.2,14.0,11.51,4.01
2018,4,26,6,15,0.0,22.5,3.0,8.55,22.5,18.53,10.36
2018,4,26,6,30,0.0,31.0,3.0,8.9,31.0,25.57,16.67
2018,4,26,6,45,0.0,42.5,3.05,9.25,42.5,35.12,25.09
2018,4,26,7,0,0.0,54.0,3.1,9.6,54.0,44.69,33.4
2018,4,26,7,15,0.0,70.0,3.1,9.9,70.0,58.04,44.87
2018,4,26,7,30,0.0,86.0,3.1,10.2,86.0,72.27,56.92
2018,4,26,7,45,0.0,96.0,3.1,10.55,96.0,80.97,64.06
2018,4,26,8,0,0.0,106.0,3.1,10.9,106.0,89.69,71.14
2018,4,26,8,15,3.5,138.5,3.1,11.2,140.5,122.6,98.64
2018,4,26,8,30,7.0,171.0,3.1,11.5,175.0,156.07,126.14
2018,4,26,8,45,11.5,199.5,3.1,11.8,207.0,186.89,151.09
2018,4,26,9,0,16.0,228.0,3.1,12.1,239.0,217.88,175.85
2018,4,26,9,15,13.5,229.0,3.15,12.4,238.5,215.27,172.95
2018,4,26,9,30,11.0,230.0,3.2,12.7,238.0,212.78,170.28
2018,4,26,9,45,16.5,260.5,3.2,12.95,273.0,246.35,196.9
2018,4,26,10,0,22.0,291.0,3.2,13.2,308.0,279.85,223.06
2018,4,26,10,15,96.5,334.0,3.25,13.4,414.5,435.79,346.62
2018,4,26,10,30,171.0,377.0,3.3,13.6,521.0,551.52,435.11
2018,4,26,10,45,349.0,344.0,3.4,13.8,647.0,708.17,554.99
2018,4,26,11,0,527.0,311.0,3.5,14.0,773.0,859.38,665.99
2018,4,26,11,15,585.5,283.0,3.55,14.1,803.5,877.9,678.98
2018,4,26,11,30,644.0,255.0,3.6,14.2,834.0,890.44,688.75
2018,4,26,11,45,741.5,210.5,3.7,14.3,881.5,917.09,708.83
2018,4,26,12,0,839.0,166.0,3.8,14.4,929.0,929.26,717.35
2018,4,26,12,15,883.0,143.5,3.85,14.4,945.5,905.07,700.53
2018,4,26,12,30,927.0,121.0,3.9,14.4,962.0,888.15,689.14
2018,4,26,12,45,926.0,120.0,3.95,14.4,952.5,848.56,661.54
2018,4,26,13,0,925.0,119.0,4.0,14.4,943.0,806.07,631.8
2018,4,26,13,15,913.0,122.0,4.0,14.35,922.5,756.51,594.97
2018,4,26,13,30,901.0,125.0,4.0,14.3,902.0,705.29,555.46
2018,4,26,13,45,889.5,127.0,4.05,14.25,876.5,652.2,513.7
2018,4,26,14,0,878.0,129.0,4.1,14.2,851.0,597.96,469.89
2018,4,26,14,15,885.0,120.0,4.1,14.1,824.5,543.54,424.62
2018,4,26,14,30,892.0,111.0,4.1,14.0,798.0,486.64,375.78
2018,4,26,14,45,881.5,109.5,4.1,13.9,761.0,426.52,322.99
2018,4,26,15,0,871.0,108.0,4.1,13.8,724.0,366.23,268.83
2018,4,26,15,15,857.0,105.5,4.1,13.8,681.0,299.39,209.02
2018,4,26,15,30,843.0,103.0,4.1,13.8,638.0,237.53,154.44
2018,4,26,15,45,824.5,100.0,4.1,13.45,590.5,175.89,105.07
2018,4,26,16,0,806.0,97.0,4.1,13.1,543.0,116.28,68.29
2018,4,26,16,15,781.0,93.5,4.05,12.8,492.5,72.79,59.0
2018,4,26,16,30,756.0,90.0,4.0,12.5,442.0,71.34,58.03
2018,4,26,16,45,722.0,85.5,4.0,12.25,390.0,63.12,50.97
2018,4,26,17,0,688.0,81.0,4.0,12.0,338.0,60.9,49.19
2018,4,26,17,15,639.0,75.0,3.95,11.65,285.0,57.35,46.17
2018,4,26,17,30,590.0,69.0,3.9,11.3,232.0,53.75,42.98
2018,4,26,17,45,517.0,61.0,3.8,10.9,182.0,48.31,37.98
2018,4,26,18,0,444.0,53.0,3.7,10.5,132.0,42.82,32.7
2018,4,26,18,15,322.0,41.5,3.6,10.2,89.0,33.98,24.12
2018,4,26,18,30,200.0,30.0,3.5,9.9,46.0,23.29,11.5
2018,4,26,18,45,100.0,15.5,3.45,9.6,23.5,13.23,0.0
2018,4,26,19,0,0.0,1.0,3.4,9.3,1.0,0.0,0.0
2018,4,26,19,15,0.0,0.5,3.45,9.25,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,5,15,27.0,5.5,1.65,10.0,6.0,0.0,0.0
2018,4,27,5,30,54.0,11.0,1.7,10.4,12.0,28.42,0.0
2018,4,27,5,45,117.5,22.5,1.7,10.85,34.0,92.42,52.69
2018,4,27,6,0,181.0,34.0,1.7,11.3,56.0,145.76,114.55
2018,4,27,6,15,135.5,47.5,1.8,11.6,68.5,134.95,109.63
2018,4,27,6,30,90.0,61.0,1.9,11.9,81.0,119.86,98.29
2018,4,27,6,45,82.0,75.5,2.0,12.25,97.5,134.3,111.17
2018,4,27,7,0,74.0,90.0,2.1,12.6,114.0,147.66,122.46
2018,4,27,7,15,191.0,114.5,2.1,12.85,190.5,276.84,232.35
2018,4,27,7,30,308.0,139.0,2.1,13.1,267.0,402.7,335.22
2018,4,27,7,45,220.0,174.5,2.1,13.35,272.0,384.03,316.25
2018,4,27,8,0,132.0,210.0,2.1,13.6,277.0,339.51,277.34
2018,4,27,8,15,121.5,223.5,2.15,13.8,290.0,346.96,282.15
2018,4,27,8,30,111.0,237.0,2.2,14.0,303.0,353.38,285.84
2018,4,27,8,45,60.0,197.5,2.2,14.25,233.5,244.29,197.09
2018,4,27,9,0,9.0,158.0,2.2,14.5,164.0,144.33,114.15
2018,4,27,9,15,72.5,236.5,2.25,14.65,289.5,296.27,238.11
2018,4,27,9,30,136.0,315.0,2.3,14.8,415.0,461.86,366.15
2018,4,27,9,45,311.0,300.0,2.3,14.95,543.5,638.93,501.05
2018,4,27,10,0,486.0,285.0,2.3,15.1,672.0,817.71,629.95
2018,4,27,10,15,618.5,240.0,2.35,15.2,750.0,907.81,693.22
2018,4,27,10,30,751.0,195.0,2.4,15.3,828.0,989.17,747.68
2018,4,27,10,45,710.5,219.0,2.4,15.4,830.0,964.57,729.2
2018,4,27,11,0,670.0,243.0,2.4,15.5,832.0,936.15,708.99
2018,4,27,11,15,535.5,308.0,2.45,15.55,783.5,849.97,646.34
2018,4,27,11,30,401.0,373.0,2.5,15.6,735.0,767.96,585.81
2018,4,27,11,45,558.5,303.5,2.5,15.65,811.0,831.92,635.0
2018,4,27,12,0,716.0,234.0,2.5,15.7,887.0,889.29,677.22
2018,4,27,12,15,698.0,239.0,2.55,15.7,874.5,849.88,648.98
2018,4,27,12,30,680.0,244.0,2.6,15.7,862.0,808.76,620.09
2018,4,27,12,45,501.5,321.5,2.65,15.7,775.0,701.71,540.39
2018,4,27,13,0,323.0,399.0,2.7,15.7,688.0,599.22,462.86
2018,4,27,13,15,248.0,408.5,2.8,15.65,628.0,532.23,412.85
2018,4,27,13,30,173.0,418.0,2.9,15.6,568.0,467.38,363.58
2018,4,27,13,45,252.5,385.5,2.95,15.5,597.5,475.96,371.22
2018,4,27,14,0,332.0,353.0,3.0,15.4,627.0,473.27,369.09
2018,4,27,14,15,309.0,348.5,3.05,15.3,596.0,432.83,337.15
2018,4,27,14,30,286.0,344.0,3.1,15.2,565.0,394.34,306.51
2018,4,27,14,45,368.5,300.0,3.15,15.05,570.5,369.78,284.8
2018,4,27,15,0,451.0,256.0,3.2,14.9,576.0,333.43,251.88
2018,4,27,15,15,477.5,233.5,3.2,14.9,554.0,289.93,213.26
2018,4,27,15,30,504.0,211.0,3.2,14.9,532.0,243.32,172.34
2018,4,27,15,45,501.0,196.5,3.25,14.55,495.5,195.14,134.12
2018,4,27,16,0,498.0,182.0,3.3,14.2,459.0,147.5,102.94
2018,4,27,16,15,522.0,158.5,3.3,13.95,425.0,105.86,87.57
2018,4,27,16,30,546.0,135.0,3.3,13.7,391.0,93.09,76.84
2018,4,27,16,45,545.5,120.0,3.3,13.45,350.5,86.08,71.0
2018,4,27,17,0,545.0,105.0,3.3,13.2,310.0,77.34,63.55
2018,4,27,17,15,522.5,95.0,3.2,12.85,267.0,71.79,58.82
2018,4,27,17,30,500.0,85.0,3.1,12.5,224.0,65.93,53.67
2018,4,27,17,45,430.0,73.5,3.0,12.2,175.5,55.33,44.06
2018,4,27,18,0,360.0,62.0,2.9,11.9,127.0,47.11,36.35
2018,4,27,18,15,259.0,48.0,2.8,11.6,87.0,36.74,26.44
2018,4,27,18,30,158.0,34.0,2.7,11.3,47.0,26.22,14.18
2018,4,27,18,45,84.0,19.0,2.6,10.95,25.5,16.22,0.0
2018,4,27,19,0,10.0,4.0,2.5,10.6,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,10.55,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,28,5,15,34.5,7.0,2.0,10.25,8.0,0.0,0.0
2018,4,28,5,30,69.0,14.0,2.1,10.6,16.0,36.27,0.0
2018,4,28,5,45,151.0,28.5,2.15,10.95,44.0,115.94,72.28
2018,4,28,6,0,233.0,43.0,2.2,11.3,72.0,182.41,144.71
2018,4,28,6,15,213.0,61.0,2.35,11.55,97.0,194.1,159.43
2018,4,28,6,30,193.0,79.0,2.5,11.8,122.0,213.7,178.33
2018,4,28,6,45,358.0,83.0,2.65,12.1,189.0,344.18,289.92
2018,4,28,7,0,523.0,87.0,2.8,12.4,256.0,484.91,406.09
2018,4,28,7,15,308.0,118.0,2.85,12.6,222.0,365.61,306.7
2018,4,28,7,30,93.0,149.0,2.9,12.8,188.0,233.16,193.26
2018,4,28,7,45,54.0,160.5,2.95,13.0,184.0,200.52,164.92
2018,4,28,8,0,15.0,172.0,3.0,13.2,180.0,166.34,134.73
2018,4,28,8,15,9.5,154.0,3.05,13.4,159.0,142.52,114.42
2018,4,28,8,30,4.0,136.0,3.1,13.6,138.0,119.95,95.15
2018,4,28,8,45,3.0,135.0,3.15,13.75,136.5,117.76,92.99
2018,4,28,9,0,2.0,134.0,3.2,13.9,135.0,115.67,90.92
2018,4,28,9,15,7.5,175.0,3.25,14.05,180.5,158.16,125.64
2018,4,28,9,30,13.0,216.0,3.3,14.2,226.0,201.24,160.26
2018,4,28,9,45,97.5,293.5,3.35,14.35,371.0,398.0,318.09
2018,4,28,10,0,182.0,371.0,3.4,14.5,516.0,562.87,444.05
2018,4,28,10,15,190.5,370.0,3.4,14.6,526.5,566.67,445.52
2018,4,28,10,30,199.0,369.0,3.4,14.7,537.0,569.71,447.33
2018,4,28,10,45,109.0,325.5,3.45,14.8,418.0,430.88,339.76
2018,4,28,11,0,19.0,282.0,3.5,14.9,299.0,263.29,207.08
2018,4,28,11,15,23.0,260.5,3.55,14.95,281.0,259.24,204.38
2018,4,28,11,30,27.0,239.0,3.6,15.0,263.0,240.84,189.99
2018,4,28,11,45,42.0,299.0,3.65,15.05,337.0,308.15,243.06
2018,4,28,12,0,57.0,359.0,3.7,15.1,411.0,373.62,293.63
2018,4,28,12,15,76.0,368.5,3.75,15.05,438.0,393.63,309.33
2018,4,28,12,30,95.0,378.0,3.8,15.0,465.0,422.33,331.66
2018,4,28,12,45,75.0,373.0,3.85,14.95,441.0,384.02,301.76
2018,4,28,13,0,55.0,368.0,3.9,14.9,417.0,357.79,281.21
2018,4,28,13,15,34.5,307.0,3.9,14.8,337.5,285.4,224.81
2018,4,28,13,30,14.0,246.0,3.9,14.7,258.0,213.96,168.39
2018,4,28,13,45,81.0,295.0,3.95,14.6,362.0,297.53,235.7
2018,4,28,14,0,148.0,344.0,4.0,14.5,466.0,363.95,287.58
2018,4,28,14,15,331.0,305.0,3.95,14.3,565.0,409.97,322.68
2018,4,28,14,30,514.0,266.0,3.9,14.1,664.0,435.01,338.54
2018,4,28,14,45,656.5,200.0,3.9,13.95,683.0,403.3,308.06
2018,4,28,15,0,799.0,134.0,3.9,13.8,702.0,357.88,263.69
2018,4,28,15,15,744.5,143.5,3.9,13.8,648.0,292.97,207.5
2018,4,28,15,30,690.0,153.0,3.9,13.8,594.0,237.95,161.05
2018,4,28,15,45,608.0,162.0,3.9,13.45,529.5,185.37,122.2
2018,4,28,16,0,526.0,171.0,3.9,13.1,465.0,141.89,98.05
2018,4,28,16,15,608.0,138.0,3.85,12.9,447.5,93.98,77.55
2018,4,28,16,30,690.0,105.0,3.8,12.7,430.0,74.51,60.75
2018,4,28,16,45,652.5,99.0,3.75,12.5,377.5,71.72,58.55
2018,4,28,17,0,615.0,93.0,3.7,12.3,325.0,68.83,56.19
2018,4,28,17,15,571.5,85.0,3.6,12.05,275.5,64.23,52.25
2018,4,28,17,30,528.0,77.0,3.5,11.8,226.0,59.47,48.04
2018,4,28,17,45,430.5,68.0,3.4,11.55,173.0,53.36,42.44
2018,4,28,18,0,333.0,59.0,3.3,11.3,120.0,44.75,34.37
2018,4,28,18,15,226.0,45.0,3.2,11.1,80.5,34.35,24.47
2018,4,28,18,30,119.0,31.0,3.1,10.9,41.0,24.18,13.13
2018,4,28,18,45,64.5,17.5,2.95,10.7,22.5,14.94,0.0
2018,4,28,19,0,10.0,4.0,2.8,10.5,4.0,0.0,0.0
2018,4,28,19,15,5.0,2.0,2.75,10.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,37.5,8.0,2.45,9.7,9.5,0.0,0.0
2018,4,29,5,30,75.0,16.0,2.6,10.0,19.0,40.1,0.0
2018,4,29,5,45,184.0,31.0,2.75,10.25,51.5,133.83,88.68
2018,4,29,6,0,293.0,46.0,2.9,10.5,84.0,214.0,171.39
2018,4,29,6,15,355.0,57.5,3.0,10.75,124.0,275.31,228.05
2018,4,29,6,30,417.0,69.0,3.1,11.0,164.0,343.24,288.46
2018,4,29,6,45,398.0,87.0,3.15,11.25,196.5,373.85,315.55
2018,4,29,7,0,379.0,105.0,3.2,11.5,229.0,401.27,338.46
2018,4,29,7,15,412.0,120.0,3.25,11.8,276.0,459.87,386.02
2018,4,29,7,30,445.0,135.0,3.3,12.1,323.0,520.02,433.28
2018,4,29,7,45,535.0,133.0,3.35,12.4,387.0,607.7,501.97
2018,4,29,8,0,625.0,131.0,3.4,12.7,451.0,709.95,578.48
2018,4,29,8,15,593.5,150.0,3.4,12.95,478.0,723.91,585.9
2018,4,29,8,30,562.0,169.0,3.4,13.2,505.0,733.05,589.99
2018,4,29,8,45,596.0,174.0,3.45,13.45,554.5,784.39,626.29
2018,4,29,9,0,630.0,179.0,3.5,13.7,604.0,834.5,660.52
2018,4,29,9,15,738.5,150.5,3.5,13.9,677.5,918.39,718.15
2018,4,29,9,30,847.0,122.0,3.5,14.1,751.0,995.27,769.24
2018,4,29,9,45,853.5,125.5,3.5,14.25,784.5,1011.73,778.06
2018,4,29,10,0,860.0,129.0,3.5,14.4,818.0,1011.18,775.82
2018,4,29,10,15,822.5,152.5,3.5,14.5,830.0,1010.59,774.02
2018,4,29,10,30,785.0,176.0,3.5,14.6,842.0,991.63,759.76
2018,4,29,10,45,712.5,217.0,3.5,14.7,832.5,961.92,738.35
2018,4,29,11,0,640.0,258.0,3.5,14.8,823.0,918.56,706.37
2018,4,29,11,15,735.5,213.0,3.5,14.85,872.0,951.85,730.46
2018,4,29,11,30,831.0,168.0,3.5,14.9,921.0,970.43,742.5
2018,4,29,11,45,870.5,147.5,3.55,15.0,941.0,950.67,728.51
2018,4,29,12,0,910.0,127.0,3.6,15.1,961.0,940.53,721.57
2018,4,29,12,15,913.0,125.0,3.6,15.1,960.5,910.3,700.58
2018,4,29,12,30,916.0,123.0,3.6,15.1,960.0,876.71,677.35
2018,4,29,12,45,919.0,119.5,3.65,15.15,952.0,838.56,650.94
2018,4,29,13,0,922.0,116.0,3.7,15.2,944.0,797.31,622.12
2018,4,29,13,15,919.5,114.5,3.7,15.25,927.0,750.93,587.63
2018,4,29,13,30,917.0,113.0,3.7,15.3,910.0,702.17,550.02
2018,4,29,13,45,912.5,111.0,3.75,15.3,885.5,649.61,508.85
2018,4,29,14,0,908.0,109.0,3.8,15.3,861.0,595.29,465.1
2018,4,29,14,15,900.5,107.5,3.85,15.25,830.0,538.33,418.01
2018,4,29,14,30,893.0,106.0,3.9,15.2,799.0,480.37,368.6
2018,4,29,14,45,883.0,103.5,3.9,15.15,761.5,419.94,315.74
2018,4,29,15,0,873.0,101.0,3.9,15.1,724.0,359.33,261.52
2018,4,29,15,15,859.0,99.0,3.9,15.1,681.5,298.12,206.49
2018,4,29,15,30,845.0,97.0,3.9,15.1,639.0,231.46,148.44
2018,4,29,15,45,828.5,94.0,4.0,14.85,592.5,170.31,99.79
2018,4,29,16,0,812.0,91.0,4.1,14.6,546.0,110.91,63.64
2018,4,29,16,15,789.5,87.0,4.1,14.4,496.0,68.0,54.4
2018,4,29,16,30,767.0,83.0,4.1,14.2,446.0,66.03,52.94
2018,4,29,16,45,735.5,78.5,4.1,14.0,394.0,63.47,50.9
2018,4,29,17,0,704.0,74.0,4.1,13.8,342.0,60.84,48.76
2018,4,29,17,15,614.0,74.0,4.05,13.4,282.5,56.12,44.74
2018,4,29,17,30,524.0,74.0,4.0,13.0,223.0,56.93,45.54
2018,4,29,17,45,340.5,69.5,3.95,12.65,158.5,51.8,40.86
2018,4,29,18,0,157.0,65.0,3.9,12.3,94.0,49.16,38.16
2018,4,29,18,15,170.0,47.5,3.75,11.95,70.0,36.64,26.43
2018,4,29,18,30,183.0,30.0,3.6,11.6,46.0,23.21,12.69
2018,4,29,18,45,104.5,17.5,3.5,11.25,25.5,14.94,0.0
2018,4,29,19,0,26.0,5.0,3.4,10.9,5.0,4.27,0.0
2018,4,29,19,15,13.0,2.5,3.3,10.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,5,15,28.5,7.5,2.95,8.8,8.5,0.0,0.0
2018,4,30,5,30,57.0,15.0,3.1,9.1,17.0,32.91,0.0
2018,4,30,5,45,115.5,30.5,3.2,9.35,43.0,96.03,65.04
2018,4,30,6,0,174.0,46.0,3.3,9.6,69.0,146.95,117.6
2018,4,30,6,15,208.0,63.5,3.25,9.95,103.0,193.65,160.66
2018,4,30,6,30,242.0,81.0,3.2,10.3,137.0,243.53,205.31
2018,4,30,6,45,232.0,102.0,3.2,10.6,166.5,273.08,231.18
2018,4,30,7,0,222.0,123.0,3.2,10.9,196.0,300.74,254.29
2018,4,30,7,15,244.0,144.5,3.1,11.3,237.5,350.44,294.95
2018,4,30,7,30,266.0,166.0,3.0,11.7,279.0,401.13,335.16
2018,4,30,7,45,294.0,184.5,2.85,12.05,324.0,453.85,376.01
2018,4,30,8,0,322.0,203.0,2.7,12.4,369.0,507.56,416.47
2018,4,30,8,15,310.0,224.5,2.65,12.7,397.0,530.21,431.39
2018,4,30,8,30,298.0,246.0,2.6,13.0,425.0,550.65,444.5
2018,4,30,8,45,387.5,243.0,2.55,13.3,494.0,635.92,509.02
2018,4,30,9,0,477.0,240.0,2.5,13.6,563.0,744.98,587.94
2018,4,30,9,15,580.5,216.0,2.55,13.85,632.5,833.57,651.34
2018,4,30,9,30,684.0,192.0,2.6,14.1,702.0,917.52,708.8
2018,4,30,9,45,695.0,198.5,2.6,14.3,737.0,939.73,721.48
2018,4,30,10,0,706.0,205.0,2.6,14.5,772.0,958.69,732.53
2018,4,30,10,15,740.0,196.0,2.65,14.65,808.5,981.04,746.58
2018,4,30,10,30,774.0,187.0,2.7,14.8,845.0,990.14,751.66
2018,4,30,10,45,837.0,159.5,2.7,14.9,887.0,1016.31,768.14
2018,4,30,11,0,900.0,132.0,2.7,15.0,929.0,1023.65,771.85
2018,4,30,11,15,903.0,133.0,2.75,15.1,943.0,1010.65,762.74
2018,4,30,11,30,906.0,134.0,2.8,15.2,957.0,993.84,751.36
2018,4,30,11,45,907.0,134.5,2.8,15.25,963.0,970.99,735.68
2018,4,30,12,0,908.0,135.0,2.8,15.3,969.0,944.61,717.69
2018,4,30,12,15,907.0,135.0,2.85,15.3,966.5,912.68,696.44
2018,4,30,12,30,906.0,135.0,2.9,15.3,964.0,877.62,672.93
2018,4,30,12,45,904.0,134.0,3.0,15.35,954.0,837.95,646.23
2018,4,30,13,0,902.0,133.0,3.1,15.4,944.0,795.58,617.29
2018,4,30,13,15,897.0,132.5,3.2,15.35,926.5,748.99,583.14
2018,4,30,13,30,892.0,132.0,3.3,15.3,909.0,700.29,546.5
2018,4,30,13,45,885.0,131.0,3.4,15.3,884.0,648.09,506.06
2018,4,30,14,0,878.0,130.0,3.5,15.3,859.0,594.42,463.24
2018,4,30,14,15,869.5,128.0,3.6,15.25,827.5,538.01,417.01
2018,4,30,14,30,861.0,126.0,3.7,15.2,796.0,479.33,367.52
2018,4,30,14,45,849.5,123.5,3.8,15.1,758.5,418.87,315.21
2018,4,30,15,0,838.0,121.0,3.9,15.0,721.0,358.55,261.74
2018,4,30,15,15,823.0,118.5,3.9,15.0,678.5,297.74,207.4
2018,4,30,15,30,808.0,116.0,3.9,15.0,636.0,238.02,155.28
2018,4,30,15,45,788.0,112.5,4.1,14.8,588.5,178.29,108.1
2018,4,30,16,0,768.0,109.0,4.3,14.6,541.0,120.82,73.26
2018,4,30,16,15,742.0,105.0,4.35,14.35,491.0,73.22,58.97
2018,4,30,16,30,716.0,101.0,4.4,14.1,441.0,71.91,58.13
2018,4,30,16,45,681.5,95.0,4.5,13.9,389.0,69.02,55.82
2018,4,30,17,0,647.0,89.0,4.6,13.7,337.0,66.01,53.37
2018,4,30,17,15,593.0,83.5,4.55,13.25,284.5,63.08,50.97
2018,4,30,17,30,539.0,78.0,4.5,12.8,232.0,60.16,48.47
2018,4,30,17,45,441.5,69.5,4.5,12.4,179.0,54.47,43.3
2018,4,30,18,0,344.0,61.0,4.5,12.0,126.0,46.22,35.62
2018,4,30,18,15,255.0,48.0,4.4,11.6,88.0,36.66,26.53
2018,4,30,18,30,166.0,35.0,4.3,11.2,50.0,26.95,16.02
2018,4,30,18,45,89.5,19.5,4.2,10.8,27.0,16.64,0.0
2018,4,30,19,0,13.0,4.0,4.1,10.4,4.0,3.41,0.0
2018,4,30,19,15,6.5,2.0,4.05,10.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,5,15,38.5,9.0,2.6,7.7,10.5,7.68,0.0
2018,5,1,5,30,77.0,18.0,2.7,8.2,21.0,42.52,0.0
2018,5,1,5,45,185.0,33.0,2.8,8.7,54.5,138.08,98.28
2018,5,1,6,0,293.0,48.0,2.9,9.2,88.0,215.52,174.34
2018,5,1,6,15,380.0,58.5,2.9,9.65,133.5,288.78,240.55
2018,5,1,6,30,467.0,69.0,2.9,10.1,179.0,375.75,316.29
2018,5,1,6,45,540.5,75.0,2.95,10.55,232.5,454.67,383.21
2018,5,1,7,0,614.0,81.0,3.0,11.0,286.0,538.94,452.0
2018,5,1,7,15,655.0,87.0,3.0,11.5,338.5,604.51,503.1
2018,5,1,7,30,696.0,93.0,3.0,12.0,391.0,671.49,552.38
2018,5,1,7,45,726.0,97.5,3.05,12.5,442.5,728.69,592.71
2018,5,1,8,0,756.0,102.0,3.1,13.0,494.0,785.48,631.78
2018,5,1,8,15,778.5,105.5,3.1,13.4,543.0,829.16,660.36
2018,5,1,8,30,801.0,109.0,3.1,13.8,592.0,875.7,690.58
2018,5,1,8,45,818.5,112.5,3.05,14.25,638.0,915.47,714.97
2018,5,1,9,0,836.0,116.0,3.0,14.7,684.0,952.59,737.15
2018,5,1,9,15,852.5,116.5,3.0,15.0,725.5,982.38,754.85
2018,5,1,9,30,869.0,117.0,3.0,15.3,767.0,996.82,762.04
2018,5,1,9,45,882.5,116.5,2.95,15.6,802.5,1015.73,772.04
2018,5,1,10,0,896.0,116.0,2.9,15.9,838.0,1031.07,779.59
2018,5,1,10,15,903.0,117.5,2.9,16.15,866.5,1038.24,782.41
2018,5,1,10,30,910.0,119.0,2.9,16.4,895.0,1041.49,782.81
2018,5,1,10,45,914.0,121.0,2.85,16.65,916.5,1038.26,778.61
2018,5,1,11,0,918.0,123.0,2.8,16.9,938.0,1031.04,771.96
2018,5,1,11,15,920.5,124.0,2.75,17.05,951.5,1017.43,761.54
2018,5,1,11,30,923.0,125.0,2.7,17.2,965.0,999.96,748.74
2018,5,1,11,45,923.5,125.5,2.7,17.35,971.0,976.41,732.51
2018,5,1,12,0,924.0,126.0,2.7,17.5,977.0,949.31,713.98
2018,5,1,12,15,926.5,124.5,2.75,17.55,976.0,918.7,693.78
2018,5,1,12,30,929.0,123.0,2.8,17.6,975.0,884.72,671.19
2018,5,1,12,45,930.5,120.0,2.9,17.6,966.0,845.4,645.22
2018,5,1,13,0,932.0,117.0,3.0,17.6,957.0,803.07,616.84
2018,5,1,13,15,927.5,116.5,3.1,17.6,939.5,755.77,582.93
2018,5,1,13,30,923.0,116.0,3.2,17.6,922.0,706.25,545.96
2018,5,1,13,45,866.0,141.0,3.3,17.55,880.5,643.41,497.69
2018,5,1,14,0,809.0,166.0,3.4,17.5,839.0,586.17,452.47
2018,5,1,14,15,767.0,177.0,3.5,17.35,796.5,524.03,402.96
2018,5,1,14,30,725.0,188.0,3.6,17.2,754.0,465.36,354.92
2018,5,1,14,45,784.0,153.5,3.7,17.05,739.0,416.9,312.2
2018,5,1,15,0,843.0,119.0,3.8,16.9,724.0,357.84,259.0
2018,5,1,15,15,843.5,111.0,3.8,16.9,686.0,296.57,204.13
2018,5,1,15,30,844.0,103.0,3.8,16.9,648.0,234.58,149.82
2018,5,1,15,45,825.0,100.5,4.0,16.4,600.5,173.65,102.07
2018,5,1,16,0,806.0,98.0,4.2,15.9,553.0,114.78,66.9
2018,5,1,16,15,779.5,94.5,4.25,15.55,502.0,73.09,58.57
2018,5,1,16,30,753.0,91.0,4.3,15.2,451.0,71.65,57.63
2018,5,1,16,45,718.5,86.5,4.35,14.8,398.5,63.42,50.67
2018,5,1,17,0,684.0,82.0,4.4,14.4,346.0,61.21,48.96
2018,5,1,17,15,636.0,77.0,4.35,13.9,294.0,58.45,46.72
2018,5,1,17,30,588.0,72.0,4.3,13.4,242.0,55.69,44.37
2018,5,1,17,45,518.5,64.0,4.2,12.9,192.0,50.35,39.55
2018,5,1,18,0,449.0,56.0,4.1,12.4,142.0,44.93,34.45
2018,5,1,18,15,316.5,45.5,3.95,12.0,97.0,35.03,25.12
2018,5,1,18,30,184.0,35.0,3.8,11.6,52.0,26.98,16.32
2018,5,1,18,45,103.5,20.5,3.7,11.15,29.0,15.95,0.0
2018,5,1,19,0,23.0,6.0,3.6,10.7,6.0,5.12,0.0
2018,5,1,19,15,11.5,3.0,3.5,10.55,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,5,15,40.0,8.5,1.15,9.35,10.5,19.13,0.0
2018,5,2,5,30,80.0,17.0,1.2,9.8,21.0,57.83,0.0
2018,5,2,5,45,134.5,30.5,1.3,10.2,46.0,112.82,80.71
2018,5,2,6,0,189.0,44.0,1.4,10.6,71.0,160.82,128.72
2018,5,2,6,15,176.0,60.5,1.4,10.95,93.5,171.5,141.07
2018,5,2,6,30,163.0,77.0,1.4,11.3,116.0,191.4,159.51
2018,5,2,6,45,138.5,100.5,1.4,11.6,139.0,198.78,166.16
2018,5,2,7,0,114.0,124.0,1.4,11.9,162.0,214.01,178.38
2018,5,2,7,15,308.5,125.0,1.35,12.25,252.5,372.34,310.73
2018,5,2,7,30,503.0,126.0,1.3,12.6,343.0,552.32,451.69
2018,5,2,7,45,622.5,116.0,1.3,12.9,418.0,666.05,534.87
2018,5,2,8,0,742.0,106.0,1.3,13.2,493.0,777.72,612.03
2018,5,2,8,15,771.5,108.0,1.25,13.6,544.0,825.01,640.43
2018,5,2,8,30,801.0,110.0,1.2,14.0,595.0,875.93,671.29
2018,5,2,8,45,818.5,113.0,1.15,14.35,640.5,915.07,693.51
2018,5,2,9,0,836.0,116.0,1.1,14.7,686.0,951.54,713.65
2018,5,2,9,15,849.0,117.5,1.15,15.0,726.0,979.01,729.59
2018,5,2,9,30,862.0,119.0,1.2,15.3,766.0,990.95,735.54
2018,5,2,9,45,872.5,120.5,1.2,15.6,801.0,1008.88,744.79
2018,5,2,10,0,883.0,122.0,1.2,15.9,836.0,1023.18,751.66
2018,5,2,10,15,890.0,123.5,1.25,16.15,864.0,1030.21,755.12
2018,5,2,10,30,897.0,125.0,1.3,16.4,892.0,1033.35,756.32
2018,5,2,10,45,902.0,126.0,1.35,16.65,913.0,1030.08,753.6
2018,5,2,11,0,907.0,127.0,1.4,16.9,934.0,1022.87,748.57
2018,5,2,11,15,910.0,128.0,1.45,17.05,948.0,1009.82,740.22
2018,5,2,11,30,913.0,129.0,1.5,17.2,962.0,992.94,729.54
2018,5,2,11,45,914.0,129.0,1.55,17.35,967.5,969.56,714.71
2018,5,2,12,0,915.0,129.0,1.6,17.5,973.0,942.66,697.6
2018,5,2,12,15,917.5,126.5,1.7,17.55,971.5,911.42,678.46
2018,5,2,12,30,920.0,124.0,1.8,17.6,970.0,876.87,656.87
2018,5,2,12,45,921.5,121.0,1.85,17.65,961.0,837.93,631.51
2018,5,2,13,0,923.0,118.0,1.9,17.7,952.0,796.0,603.84
2018,5,2,13,15,919.5,116.5,1.95,17.7,934.5,749.01,570.73
2018,5,2,13,30,916.0,115.0,2.0,17.7,917.0,699.75,534.71
2018,5,2,13,45,910.5,114.0,2.05,17.65,892.5,647.62,495.55
2018,5,2,14,0,905.0,113.0,2.1,17.6,868.0,593.82,453.84
2018,5,2,14,15,897.0,112.0,2.15,17.5,837.0,537.34,408.72
2018,5,2,14,30,889.0,111.0,2.2,17.4,806.0,479.91,361.25
2018,5,2,14,45,878.5,108.5,2.3,17.3,768.5,419.72,310.22
2018,5,2,15,0,868.0,106.0,2.4,17.2,731.0,359.4,257.67
2018,5,2,15,15,854.0,103.5,2.4,17.2,688.0,298.32,203.86
2018,5,2,15,30,840.0,101.0,2.4,17.2,645.0,231.82,147.03
2018,5,2,15,45,821.5,98.0,2.55,16.8,598.0,170.96,99.65
2018,5,2,16,0,803.0,95.0,2.7,16.4,551.0,112.1,64.64
2018,5,2,16,15,778.5,92.0,2.7,16.05,501.0,71.2,56.78
2018,5,2,16,30,754.0,89.0,2.7,15.7,451.0,70.09,56.14
2018,5,2,16,45,721.5,84.5,2.75,15.4,399.0,62.0,49.29
2018,5,2,17,0,689.0,80.0,2.8,15.1,347.0,59.75,47.53
2018,5,2,17,15,644.5,74.5,2.7,14.65,295.5,56.59,44.92
2018,5,2,17,30,600.0,69.0,2.6,14.2,244.0,53.36,42.16
2018,5,2,17,45,534.5,61.5,2.55,13.75,194.5,48.34,37.65
2018,5,2,18,0,469.0,54.0,2.5,13.3,145.0,43.25,32.88
2018,5,2,18,15,366.5,44.5,2.35,12.9,102.5,36.22,26.12
2018,5,2,18,30,264.0,35.0,2.2,12.5,60.0,27.19,16.68
2018,5,2,18,45,147.5,21.0,2.1,12.05,33.5,16.39,0.0
2018,5,2,19,0,31.0,7.0,2.0,11.6,7.0,5.97,0.0
2018,5,2,19,15,15.5,3.5,2.0,11.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,3,5,15,1.0,1.5,2.3,9.15,1.5,1.58,0.0
2018,5,3,5,30,2.0,3.0,2.4,9.5,3.0,3.23,0.0
2018,5,3,5,45,70.5,14.5,2.5,9.8,24.5,58.72,40.43
2018,5,3,6,0,139.0,26.0,2.6,10.1,46.0,110.41,87.82
2018,5,3,6,15,167.0,28.0,2.6,10.4,61.5,133.25,109.94
2018,5,3,6,30,195.0,30.0,2.6,10.7,77.0,167.04,140.79
2018,5,3,6,45,97.5,32.0,2.6,11.0,55.5,109.62,91.23
2018,5,3,7,0,0.0,34.0,2.6,11.3,34.0,28.06,18.73
2018,5,3,7,15,0.0,42.5,2.6,11.55,42.5,35.13,24.79
2018,5,3,7,30,0.0,51.0,2.6,11.8,51.0,42.21,30.76
2018,5,3,7,45,0.0,65.5,2.6,12.05,65.5,54.31,40.94
2018,5,3,8,0,0.0,80.0,2.6,12.3,80.0,66.44,51.02
2018,5,3,8,15,0.0,95.5,2.6,12.55,95.5,79.69,61.93
2018,5,3,8,30,0.0,111.0,2.6,12.8,111.0,93.36,73.08
2018,5,3,8,45,1.0,138.0,2.6,13.05,138.5,118.42,93.59
2018,5,3,9,0,2.0,165.0,2.6,13.3,166.0,143.72,114.01
2018,5,3,9,15,5.0,187.0,2.6,13.55,190.5,166.45,132.21
2018,5,3,9,30,8.0,209.0,2.6,13.8,215.0,189.24,150.26
2018,5,3,9,45,10.0,227.0,2.6,14.1,235.0,207.32,164.31
2018,5,3,10,0,12.0,245.0,2.6,14.4,255.0,225.32,178.18
2018,5,3,10,15,13.5,257.0,2.6,14.65,268.5,237.15,187.1
2018,5,3,10,30,15.0,269.0,2.6,14.9,282.0,248.84,195.89
2018,5,3,10,45,17.5,290.5,2.6,15.15,306.0,270.05,212.11
2018,5,3,11,0,20.0,312.0,2.6,15.4,330.0,290.94,227.93
2018,5,3,11,15,23.0,329.5,2.65,15.6,350.5,308.29,241.04
2018,5,3,11,30,26.0,347.0,2.7,15.8,371.0,340.38,265.37
2018,5,3,11,45,38.5,378.5,2.7,15.95,414.0,377.95,293.92
2018,5,3,12,0,51.0,410.0,2.7,16.1,457.0,413.8,320.83
2018,5,3,12,15,84.5,431.0,2.75,16.15,509.0,456.0,353.15
2018,5,3,12,30,118.0,452.0,2.8,16.2,561.0,504.38,389.52
2018,5,3,12,45,193.5,443.5,2.85,16.3,620.0,544.66,420.67
2018,5,3,13,0,269.0,435.0,2.9,16.4,679.0,584.12,450.51
2018,5,3,13,15,363.5,390.0,2.9,16.4,713.0,592.22,457.65
2018,5,3,13,30,458.0,345.0,2.9,16.4,747.0,595.36,460.5
2018,5,3,13,45,508.5,313.0,2.9,16.4,747.5,569.53,440.77
2018,5,3,14,0,559.0,281.0,2.9,16.4,748.0,538.09,416.03
2018,5,3,14,15,492.5,296.5,2.9,16.35,697.0,479.44,369.76
2018,5,3,14,30,426.0,312.0,2.9,16.3,646.0,426.47,327.62
2018,5,3,14,45,418.0,299.0,2.9,16.2,614.0,381.63,290.89
2018,5,3,15,0,410.0,286.0,2.9,16.1,582.0,337.51,254.08
2018,5,3,15,15,362.5,280.5,2.9,16.1,531.0,293.38,218.35
2018,5,3,15,30,315.0,275.0,2.9,16.1,480.0,251.35,185.45
2018,5,3,15,45,233.5,262.5,2.9,15.8,408.5,213.2,159.28
2018,5,3,16,0,152.0,250.0,2.9,15.5,337.0,178.96,138.08
2018,5,3,16,15,253.5,209.5,2.95,15.2,338.5,138.65,115.24
2018,5,3,16,30,355.0,169.0,3.0,14.9,340.0,117.38,97.45
2018,5,3,16,45,367.5,136.5,3.05,14.6,296.0,92.77,76.45
2018,5,3,17,0,380.0,104.0,3.1,14.3,252.0,73.07,59.44
2018,5,3,17,15,200.5,64.0,3.1,13.85,141.0,45.29,34.98
2018,5,3,17,30,21.0,24.0,3.1,13.4,30.0,20.1,12.47
2018,5,3,17,45,10.5,15.5,3.15,13.0,18.5,13.17,6.22
2018,5,3,18,0,0.0,7.0,3.2,12.6,7.0,5.74,0.0
2018,5,3,18,15,0.0,6.0,3.15,12.15,6.0,4.92,0.0
2018,5,3,18,30,0.0,5.0,3.1,11.7,5.0,4.1,0.0
2018,5,3,18,45,4.0,4.0,3.05,11.3,4.0,3.37,0.0
2018,5,3,19,0,8.0,3.0,3.0,10.9,3.0,2.56,0.0
2018,5,3,19,15,4.0,1.5,3.0,10.75,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
