Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,5,15,4.0,6.5,2.15,8.65,6.5,6.73,0.0
2018,5,4,5,30,8.0,13.0,2.3,9.1,13.0,13.84,0.0
2018,5,4,5,45,4.0,28.0,2.5,9.55,28.0,25.97,15.17
2018,5,4,6,0,0.0,43.0,2.7,10.0,43.0,38.01,26.68
2018,5,4,6,15,0.5,61.5,2.6,10.45,61.5,55.54,42.23
2018,5,4,6,30,1.0,80.0,2.5,10.9,80.0,72.77,57.33
2018,5,4,6,45,13.5,101.0,2.4,11.4,105.5,100.16,81.08
2018,5,4,7,0,26.0,122.0,2.3,11.9,131.0,138.42,113.64
2018,5,4,7,15,21.5,133.0,2.05,12.45,141.0,135.02,110.11
2018,5,4,7,30,17.0,144.0,1.8,13.0,151.0,141.3,114.64
2018,5,4,7,45,9.5,146.0,1.55,13.55,150.0,135.95,109.26
2018,5,4,8,0,2.0,148.0,1.3,14.1,149.0,130.51,103.84
2018,5,4,8,15,8.0,175.0,1.25,14.6,180.0,160.76,128.23
2018,5,4,8,30,14.0,202.0,1.2,15.1,211.0,191.37,152.34
2018,5,4,8,45,19.5,228.0,1.15,15.6,241.0,220.77,175.02
2018,5,4,9,0,25.0,254.0,1.1,16.1,271.0,250.28,197.37
2018,5,4,9,15,56.0,278.5,1.15,16.55,320.0,321.98,252.98
2018,5,4,9,30,87.0,303.0,1.2,17.0,369.0,376.56,294.09
2018,5,4,9,45,175.0,330.5,1.3,17.4,470.5,510.89,394.92
2018,5,4,10,0,263.0,358.0,1.4,17.8,572.0,645.25,490.95
2018,5,4,10,15,376.0,341.5,1.45,18.1,658.5,736.86,555.52
2018,5,4,10,30,489.0,325.0,1.5,18.4,745.0,845.39,629.49
2018,5,4,10,45,587.0,287.0,1.55,18.7,803.0,898.95,665.52
2018,5,4,11,0,685.0,249.0,1.6,19.0,861.0,947.45,698.28
2018,5,4,11,15,550.5,321.5,1.55,19.2,818.0,869.08,640.79
2018,5,4,11,30,416.0,394.0,1.5,19.4,775.0,793.43,585.84
2018,5,4,11,45,475.5,375.0,1.45,19.6,813.5,813.59,600.19
2018,5,4,12,0,535.0,356.0,1.4,19.8,852.0,828.75,609.94
2018,5,4,12,15,541.5,350.0,1.45,19.9,851.0,804.7,593.87
2018,5,4,12,30,548.0,344.0,1.5,20.0,850.0,778.2,576.35
2018,5,4,12,45,601.5,314.0,1.5,20.1,864.0,765.5,568.45
2018,5,4,13,0,655.0,284.0,1.5,20.2,878.0,746.99,556.1
2018,5,4,13,15,764.0,215.0,1.65,20.15,895.5,729.72,546.84
2018,5,4,13,30,873.0,146.0,1.8,20.1,913.0,694.54,524.04
2018,5,4,13,45,870.5,141.5,1.9,20.05,889.0,643.38,486.48
2018,5,4,14,0,868.0,137.0,2.0,20.0,865.0,590.42,446.3
2018,5,4,14,15,853.5,137.0,2.15,19.8,831.0,533.45,402.05
2018,5,4,14,30,839.0,137.0,2.3,19.6,797.0,475.09,355.07
2018,5,4,14,45,848.0,126.0,2.4,19.4,766.0,417.14,306.26
2018,5,4,15,0,857.0,115.0,2.5,19.2,735.0,357.11,254.15
2018,5,4,15,15,840.5,113.5,2.5,19.2,692.0,295.94,200.83
2018,5,4,15,30,824.0,112.0,2.5,19.2,649.0,235.99,149.8
2018,5,4,15,45,798.0,109.0,2.7,18.65,598.0,175.26,103.42
2018,5,4,16,0,772.0,106.0,2.9,18.1,547.0,117.53,69.65
2018,5,4,16,15,760.5,99.0,2.95,17.65,501.0,75.81,60.37
2018,5,4,16,30,749.0,92.0,3.0,17.2,455.0,72.11,57.53
2018,5,4,16,45,715.0,85.0,3.05,16.8,400.0,62.13,49.1
2018,5,4,17,0,681.0,78.0,3.1,16.4,345.0,58.1,45.81
2018,5,4,17,15,645.5,73.0,3.05,15.85,297.0,55.34,43.59
2018,5,4,17,30,610.0,68.0,3.0,15.3,249.0,52.53,41.23
2018,5,4,17,45,546.5,62.0,3.0,14.75,200.5,48.68,37.81
2018,5,4,18,0,483.0,56.0,3.0,14.2,152.0,44.85,34.2
2018,5,4,18,15,382.5,46.0,2.9,13.65,108.5,37.41,27.16
2018,5,4,18,30,282.0,36.0,2.8,13.1,65.0,29.9,19.27
2018,5,4,18,45,163.5,22.5,2.7,12.6,37.0,17.55,0.0
2018,5,4,19,0,45.0,9.0,2.6,12.1,9.0,7.68,0.0
2018,5,4,19,15,22.5,4.5,2.55,11.9,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,2.45,10.1,3.5,4.02,0.0
2018,5,5,5,30,7.0,7.0,2.5,10.3,7.0,8.37,0.0
2018,5,5,5,45,3.5,11.5,2.5,10.5,11.5,11.14,3.33
2018,5,5,6,0,0.0,16.0,2.5,10.7,16.0,13.16,5.55
2018,5,5,6,15,0.0,24.5,2.45,10.9,24.5,20.18,11.8
2018,5,5,6,30,0.0,33.0,2.4,11.1,33.0,27.23,18.02
2018,5,5,6,45,34.0,77.5,2.35,11.3,89.5,93.85,76.28
2018,5,5,7,0,68.0,122.0,2.3,11.5,146.0,166.48,138.58
2018,5,5,7,15,172.5,146.0,2.35,11.65,219.0,282.96,237.47
2018,5,5,7,30,277.0,170.0,2.4,11.8,292.0,411.09,342.15
2018,5,5,7,45,264.0,194.5,2.4,12.0,322.0,437.99,361.23
2018,5,5,8,0,251.0,219.0,2.4,12.2,352.0,462.69,378.65
2018,5,5,8,15,181.0,241.0,2.4,12.5,341.5,414.34,337.51
2018,5,5,8,30,111.0,263.0,2.4,12.8,331.0,378.21,305.83
2018,5,5,8,45,139.5,291.0,2.4,13.15,383.0,435.8,350.25
2018,5,5,9,0,168.0,319.0,2.4,13.5,435.0,493.74,393.53
2018,5,5,9,15,164.5,339.0,2.3,13.85,458.0,511.87,404.86
2018,5,5,9,30,161.0,359.0,2.2,14.2,481.0,528.88,415.45
2018,5,5,9,45,207.0,372.5,2.1,14.55,536.5,586.72,457.59
2018,5,5,10,0,253.0,386.0,2.0,14.9,592.0,663.97,512.0
2018,5,5,10,15,209.5,405.0,2.0,15.0,579.5,616.93,475.46
2018,5,5,10,30,166.0,424.0,2.0,15.1,567.0,588.45,452.92
2018,5,5,10,45,178.5,434.0,2.0,15.2,591.0,605.06,464.72
2018,5,5,11,0,191.0,444.0,2.0,15.3,615.0,620.22,475.1
2018,5,5,11,15,160.0,436.5,2.2,15.2,581.0,574.97,442.26
2018,5,5,11,30,129.0,429.0,2.4,15.1,547.0,530.23,409.62
2018,5,5,11,45,77.0,376.0,2.55,15.05,446.5,410.04,319.47
2018,5,5,12,0,25.0,323.0,2.7,15.0,346.0,309.85,242.1
2018,5,5,12,15,121.5,372.0,2.8,14.9,484.5,444.39,348.14
2018,5,5,12,30,218.0,421.0,2.9,14.8,623.0,557.55,434.05
2018,5,5,12,45,332.0,399.0,3.05,14.7,702.5,619.9,482.02
2018,5,5,13,0,446.0,377.0,3.2,14.6,782.0,669.19,519.75
2018,5,5,13,15,393.0,385.5,3.25,14.55,737.5,607.24,472.79
2018,5,5,13,30,340.0,394.0,3.3,14.5,693.0,553.67,432.06
2018,5,5,13,45,309.5,387.5,3.4,14.45,654.0,505.56,395.4
2018,5,5,14,0,279.0,381.0,3.5,14.4,615.0,459.97,360.14
2018,5,5,14,15,366.0,342.0,3.55,14.5,637.5,450.44,351.74
2018,5,5,14,30,453.0,303.0,3.6,14.6,660.0,430.25,333.4
2018,5,5,14,45,590.5,233.5,3.7,14.65,676.0,398.09,303.27
2018,5,5,15,0,728.0,164.0,3.8,14.7,692.0,348.71,256.57
2018,5,5,15,15,749.5,143.5,3.8,14.7,659.5,289.81,203.44
2018,5,5,15,30,771.0,123.0,3.8,14.7,627.0,233.77,153.33
2018,5,5,15,45,780.0,112.0,3.8,14.75,590.5,174.88,105.64
2018,5,5,16,0,789.0,101.0,3.8,14.8,554.0,114.71,67.85
2018,5,5,16,15,768.0,96.0,3.8,14.6,504.5,73.68,59.26
2018,5,5,16,30,747.0,91.0,3.8,14.4,455.0,71.26,57.43
2018,5,5,16,45,685.0,91.0,3.8,14.25,396.0,65.83,52.87
2018,5,5,17,0,623.0,91.0,3.8,14.1,337.0,66.76,53.91
2018,5,5,17,15,580.0,84.0,3.8,13.65,287.5,62.87,50.68
2018,5,5,17,30,537.0,77.0,3.8,13.2,238.0,58.85,47.23
2018,5,5,17,45,499.5,67.5,3.75,12.8,194.5,52.72,41.73
2018,5,5,18,0,462.0,58.0,3.7,12.4,151.0,46.33,35.79
2018,5,5,18,15,362.0,47.5,3.65,11.95,107.5,38.54,28.39
2018,5,5,18,30,262.0,37.0,3.6,11.5,64.0,28.66,18.53
2018,5,5,18,45,150.5,23.0,3.55,11.1,36.5,17.91,0.0
2018,5,5,19,0,39.0,9.0,3.5,10.7,9.0,7.68,0.0
2018,5,5,19,15,19.5,4.5,3.5,10.5,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,5,15,72.0,11.0,2.9,9.45,15.0,30.7,0.0
2018,5,6,5,30,144.0,22.0,3.0,9.7,30.0,88.89,14.41
2018,5,6,5,45,234.5,34.0,3.15,10.0,63.0,156.39,118.85
2018,5,6,6,0,325.0,46.0,3.3,10.3,96.0,225.28,183.33
2018,5,6,6,15,384.0,57.5,3.25,10.55,138.5,291.68,243.24
2018,5,6,6,30,443.0,69.0,3.2,10.8,181.0,360.58,303.68
2018,5,6,6,45,429.5,88.0,3.2,11.1,216.5,391.43,330.47
2018,5,6,7,0,416.0,107.0,3.2,11.4,252.0,425.09,357.99
2018,5,6,7,15,398.0,131.0,3.2,11.8,287.5,458.46,383.68
2018,5,6,7,30,380.0,155.0,3.2,12.2,323.0,488.51,405.74
2018,5,6,7,45,413.0,168.0,3.15,12.6,370.5,544.42,448.35
2018,5,6,8,0,446.0,181.0,3.1,13.0,418.0,601.21,490.37
2018,5,6,8,15,434.5,203.0,3.1,13.4,452.0,629.33,508.81
2018,5,6,8,30,423.0,225.0,3.1,13.8,486.0,654.63,524.97
2018,5,6,8,45,415.5,247.0,3.15,14.2,518.5,680.85,541.87
2018,5,6,9,0,408.0,269.0,3.2,14.6,551.0,704.49,556.68
2018,5,6,9,15,521.0,241.0,3.25,14.9,623.0,789.81,619.95
2018,5,6,9,30,634.0,213.0,3.3,15.2,695.0,883.59,686.99
2018,5,6,9,45,709.0,192.5,3.4,15.55,753.5,940.24,724.42
2018,5,6,10,0,784.0,172.0,3.5,15.9,812.0,985.19,753.58
2018,5,6,10,15,857.5,140.0,3.55,16.1,862.0,1023.27,777.96
2018,5,6,10,30,931.0,108.0,3.6,16.3,912.0,1044.39,790.81
2018,5,6,10,45,853.5,157.5,3.7,16.55,908.0,1022.45,774.98
2018,5,6,11,0,776.0,207.0,3.8,16.8,904.0,991.85,753.66
2018,5,6,11,15,807.5,192.5,3.9,16.9,927.0,981.96,747.0
2018,5,6,11,30,839.0,178.0,4.0,17.0,950.0,977.82,744.22
2018,5,6,11,45,722.0,238.0,4.05,17.1,905.5,911.81,697.97
2018,5,6,12,0,605.0,298.0,4.1,17.2,861.0,835.91,641.62
2018,5,6,12,15,417.0,369.5,4.1,17.15,757.0,713.33,549.72
2018,5,6,12,30,229.0,441.0,4.1,17.1,653.0,583.55,450.9
2018,5,6,12,45,344.5,408.0,4.15,17.1,723.5,636.57,492.87
2018,5,6,13,0,460.0,375.0,4.2,17.1,794.0,676.88,523.72
2018,5,6,13,15,453.0,366.0,4.1,17.0,772.5,635.74,492.55
2018,5,6,13,30,446.0,357.0,4.0,16.9,751.0,594.2,461.07
2018,5,6,13,45,383.0,369.0,3.95,16.8,700.5,534.11,414.79
2018,5,6,14,0,320.0,381.0,3.9,16.7,650.0,481.57,373.91
2018,5,6,14,15,315.0,368.5,3.85,16.45,625.5,444.59,344.97
2018,5,6,14,30,310.0,356.0,3.8,16.2,601.0,407.89,315.62
2018,5,6,14,45,264.5,339.5,3.75,16.0,541.5,353.7,272.91
2018,5,6,15,0,219.0,323.0,3.7,15.8,482.0,309.76,238.3
2018,5,6,15,15,262.5,297.5,3.7,15.8,477.5,278.37,210.73
2018,5,6,15,30,306.0,272.0,3.7,15.8,473.0,246.88,182.77
2018,5,6,15,45,322.5,251.0,3.65,15.3,449.0,209.86,153.26
2018,5,6,16,0,339.0,230.0,3.6,14.8,425.0,171.16,126.94
2018,5,6,16,15,320.0,211.0,3.6,14.55,382.0,140.39,117.06
2018,5,6,16,30,301.0,192.0,3.6,14.3,339.0,130.03,108.65
2018,5,6,16,45,295.0,169.0,3.55,14.05,300.0,116.99,97.77
2018,5,6,17,0,289.0,146.0,3.5,13.8,261.0,103.32,86.19
2018,5,6,17,15,297.0,124.0,3.45,13.55,227.5,89.81,74.57
2018,5,6,17,30,305.0,102.0,3.4,13.3,194.0,73.12,59.91
2018,5,6,17,45,246.5,86.0,3.35,13.05,151.0,64.4,52.11
2018,5,6,18,0,188.0,70.0,3.3,12.8,108.0,52.9,41.6
2018,5,6,18,15,141.5,53.5,3.2,12.5,77.5,40.9,30.43
2018,5,6,18,30,95.0,37.0,3.1,12.2,47.0,28.65,18.61
2018,5,6,18,45,55.5,22.0,3.0,11.85,27.0,17.27,0.02
2018,5,6,19,0,16.0,7.0,2.9,11.5,7.0,5.97,0.0
2018,5,6,19,15,8.0,3.5,2.85,11.4,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,5,15,83.5,12.5,3.0,10.05,17.5,35.36,0.0
2018,5,7,5,30,167.0,25.0,3.0,10.5,35.0,101.43,29.17
2018,5,7,5,45,287.0,36.5,3.05,10.9,73.5,181.63,138.86
2018,5,7,6,0,407.0,48.0,3.1,11.3,112.0,268.62,217.97
2018,5,7,6,15,485.5,55.5,3.0,11.75,159.5,342.58,283.87
2018,5,7,6,30,564.0,63.0,2.9,12.2,207.0,423.58,353.41
2018,5,7,6,45,616.0,69.5,2.8,12.65,259.0,493.35,411.21
2018,5,7,7,0,668.0,76.0,2.7,13.1,311.0,566.47,469.17
2018,5,7,7,15,705.0,81.0,2.65,13.7,363.5,629.75,516.77
2018,5,7,7,30,742.0,86.0,2.6,14.3,416.0,690.35,559.29
2018,5,7,7,45,751.5,93.0,2.55,14.9,461.5,735.26,588.83
2018,5,7,8,0,761.0,100.0,2.5,15.5,507.0,778.12,616.18
2018,5,7,8,15,798.0,100.0,2.4,16.0,561.5,834.72,652.5
2018,5,7,8,30,835.0,100.0,2.3,16.5,616.0,890.32,686.91
2018,5,7,8,45,849.5,102.5,2.25,17.05,660.5,926.56,707.5
2018,5,7,9,0,864.0,105.0,2.2,17.6,705.0,949.18,718.71
2018,5,7,9,15,863.5,112.0,2.15,18.0,740.5,969.56,728.89
2018,5,7,9,30,863.0,119.0,2.1,18.4,776.0,986.08,736.49
2018,5,7,9,45,882.0,116.0,2.05,18.75,813.5,1007.43,747.44
2018,5,7,10,0,901.0,113.0,2.0,19.1,851.0,1025.34,756.05
2018,5,7,10,15,913.0,112.0,2.05,19.3,881.0,1034.73,760.95
2018,5,7,10,30,925.0,111.0,2.1,19.5,911.0,1040.24,763.56
2018,5,7,10,45,929.0,112.0,2.15,19.7,932.0,1035.92,759.99
2018,5,7,11,0,933.0,113.0,2.2,19.9,953.0,1027.61,754.07
2018,5,7,11,15,936.5,113.0,2.25,20.0,966.5,1013.88,745.07
2018,5,7,11,30,940.0,113.0,2.3,20.1,980.0,996.27,733.66
2018,5,7,11,45,942.0,112.5,2.4,20.2,986.0,973.03,719.14
2018,5,7,12,0,944.0,112.0,2.5,20.3,992.0,946.15,702.17
2018,5,7,12,15,942.5,112.5,2.5,20.35,989.5,913.69,680.64
2018,5,7,12,30,941.0,113.0,2.5,20.4,987.0,878.04,656.93
2018,5,7,12,45,934.5,115.5,2.55,20.4,976.0,837.21,630.07
2018,5,7,13,0,928.0,118.0,2.6,20.4,965.0,793.85,601.2
2018,5,7,13,15,927.0,116.0,2.65,20.4,949.0,748.25,568.53
2018,5,7,13,30,926.0,114.0,2.7,20.4,933.0,700.16,533.02
2018,5,7,13,45,895.5,126.0,2.75,20.35,900.5,643.39,490.01
2018,5,7,14,0,865.0,138.0,2.8,20.3,868.0,586.92,446.1
2018,5,7,14,15,853.5,136.5,2.85,20.2,835.0,530.54,401.17
2018,5,7,14,30,842.0,135.0,2.9,20.1,802.0,472.56,353.57
2018,5,7,14,45,864.5,118.0,2.95,19.95,775.0,418.28,306.81
2018,5,7,15,0,887.0,101.0,3.0,19.8,748.0,358.85,254.42
2018,5,7,15,15,874.0,99.0,3.0,19.8,705.5,297.77,200.77
2018,5,7,15,30,861.0,97.0,3.0,19.8,663.0,237.32,149.06
2018,5,7,15,45,845.5,93.5,3.2,19.25,616.5,169.06,96.28
2018,5,7,16,0,830.0,90.0,3.4,18.7,570.0,109.02,61.05
2018,5,7,16,15,809.5,86.0,3.5,18.3,520.0,67.1,52.7
2018,5,7,16,30,789.0,82.0,3.6,17.9,470.0,65.12,51.28
2018,5,7,16,45,759.0,78.5,3.65,17.45,418.0,63.29,49.96
2018,5,7,17,0,729.0,75.0,3.7,17.0,366.0,61.42,48.58
2018,5,7,17,15,687.0,70.5,3.7,16.45,314.0,53.75,42.06
2018,5,7,17,30,645.0,66.0,3.7,15.9,262.0,51.11,39.87
2018,5,7,17,45,583.0,59.5,3.65,15.35,211.5,46.74,36.02
2018,5,7,18,0,521.0,53.0,3.6,14.8,161.0,42.33,31.95
2018,5,7,18,15,419.5,45.0,3.5,14.4,116.5,36.45,26.34
2018,5,7,18,30,318.0,37.0,3.4,14.0,72.0,30.61,20.22
2018,5,7,18,45,188.0,23.0,3.3,13.55,41.0,17.96,1.91
2018,5,7,19,0,58.0,9.0,3.2,13.1,10.0,7.68,0.0
2018,5,7,19,15,29.0,4.5,3.2,12.95,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.95,10.5,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,5,8,5,15,116.5,13.5,3.1,10.95,20.5,45.95,0.0
2018,5,8,5,30,222.0,25.0,3.2,11.3,39.0,120.71,46.33
2018,5,8,5,45,337.0,34.5,3.35,11.65,77.5,200.46,153.84
2018,5,8,6,0,452.0,44.0,3.5,12.0,116.0,285.54,231.5
2018,5,8,6,15,500.0,53.0,3.55,12.35,159.5,347.09,287.57
2018,5,8,6,30,548.0,62.0,3.6,12.7,203.0,412.74,345.01
2018,5,8,6,45,548.5,75.5,3.6,13.05,243.0,457.34,382.83
2018,5,8,7,0,549.0,89.0,3.6,13.4,283.0,500.4,417.64
2018,5,8,7,15,649.0,83.5,3.6,13.7,348.5,591.66,490.46
2018,5,8,7,30,749.0,78.0,3.6,14.0,414.0,685.75,560.85
2018,5,8,7,45,772.0,82.0,3.6,14.3,463.5,738.18,597.41
2018,5,8,8,0,795.0,86.0,3.6,14.6,513.0,789.53,632.61
2018,5,8,8,15,813.0,89.0,3.5,14.85,560.5,833.9,661.61
2018,5,8,8,30,831.0,92.0,3.4,15.1,608.0,876.2,688.59
2018,5,8,8,45,844.0,95.0,3.3,15.35,651.5,901.58,703.13
2018,5,8,9,0,857.0,98.0,3.2,15.6,695.0,933.59,722.29
2018,5,8,9,15,867.5,100.0,3.1,15.85,734.0,959.02,736.59
2018,5,8,9,30,878.0,102.0,3.0,16.1,773.0,981.13,748.54
2018,5,8,9,45,806.0,138.5,2.9,16.3,775.5,968.1,736.7
2018,5,8,10,0,734.0,175.0,2.8,16.5,778.0,944.8,718.38
2018,5,8,10,15,713.0,193.5,2.8,16.9,795.0,941.48,714.27
2018,5,8,10,30,692.0,212.0,2.8,17.3,812.0,934.16,707.4
2018,5,8,10,45,807.0,158.5,2.75,17.65,874.0,975.2,733.14
2018,5,8,11,0,922.0,105.0,2.7,18.0,936.0,1007.65,752.36
2018,5,8,11,15,925.0,105.5,2.7,18.2,949.5,994.26,742.08
2018,5,8,11,30,928.0,106.0,2.7,18.4,963.0,977.04,729.83
2018,5,8,11,45,930.0,105.5,2.75,18.65,969.0,954.22,714.25
2018,5,8,12,0,932.0,105.0,2.8,18.9,975.0,927.82,696.32
2018,5,8,12,15,930.0,106.0,2.95,18.95,972.5,895.93,675.9
2018,5,8,12,30,928.0,107.0,3.1,19.0,970.0,860.91,653.11
2018,5,8,12,45,924.0,107.5,3.2,19.05,959.5,820.94,626.29
2018,5,8,13,0,920.0,108.0,3.3,19.1,949.0,778.36,597.35
2018,5,8,13,15,916.5,107.5,3.45,18.95,932.5,732.85,564.84
2018,5,8,13,30,913.0,107.0,3.6,18.8,916.0,685.07,529.3
2018,5,8,13,45,907.5,106.0,3.75,18.7,892.0,633.64,489.8
2018,5,8,14,0,902.0,105.0,3.9,18.6,868.0,580.56,447.73
2018,5,8,14,15,895.0,103.0,3.95,18.45,837.0,524.54,401.88
2018,5,8,14,30,888.0,101.0,4.0,18.3,806.0,467.52,353.74
2018,5,8,14,45,877.5,100.0,4.05,18.1,769.5,409.19,303.22
2018,5,8,15,0,867.0,99.0,4.1,17.9,733.0,350.71,251.42
2018,5,8,15,15,854.5,97.0,4.1,17.9,691.5,291.1,198.28
2018,5,8,15,30,842.0,95.0,4.1,17.9,650.0,232.1,147.13
2018,5,8,15,45,824.5,92.5,4.0,17.5,604.0,165.52,95.07
2018,5,8,16,0,807.0,90.0,3.9,17.1,558.0,107.5,60.87
2018,5,8,16,15,785.5,87.0,3.85,16.85,509.5,67.37,53.23
2018,5,8,16,30,764.0,84.0,3.8,16.6,461.0,66.15,52.45
2018,5,8,16,45,735.5,79.5,3.75,16.35,410.0,63.67,50.52
2018,5,8,17,0,707.0,75.0,3.7,16.1,359.0,61.1,48.47
2018,5,8,17,15,667.5,70.5,3.6,15.75,308.5,53.49,41.95
2018,5,8,17,30,628.0,66.0,3.5,15.4,258.0,50.9,39.77
2018,5,8,17,45,570.0,59.5,3.4,15.05,209.0,46.58,35.93
2018,5,8,18,0,512.0,53.0,3.3,14.7,160.0,42.21,31.87
2018,5,8,18,15,420.5,44.5,3.15,14.3,116.5,35.94,25.94
2018,5,8,18,30,329.0,36.0,3.0,13.9,73.0,29.65,19.54
2018,5,8,18,45,203.5,23.5,2.85,13.5,43.0,19.53,4.08
2018,5,8,19,0,78.0,11.0,2.7,13.1,13.0,9.39,0.0
2018,5,8,19,15,39.0,5.5,2.65,12.95,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,2.85,10.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,2.9,10.7,2.0,0.0,0.0
2018,5,9,5,15,50.5,8.0,3.05,11.0,11.0,21.74,0.0
2018,5,9,5,30,88.0,14.0,3.2,11.3,20.0,57.56,23.53
2018,5,9,5,45,164.0,24.5,3.35,11.6,47.0,111.29,84.37
2018,5,9,6,0,240.0,35.0,3.5,11.9,74.0,168.69,136.54
2018,5,9,6,15,213.0,42.0,3.6,12.2,85.5,175.41,145.3
2018,5,9,6,30,186.0,49.0,3.7,12.5,97.0,179.04,149.97
2018,5,9,6,45,94.5,79.5,3.8,12.8,104.0,143.19,118.88
2018,5,9,7,0,3.0,110.0,3.9,13.1,111.0,99.1,79.29
2018,5,9,7,15,11.5,136.0,4.0,13.4,141.0,129.74,105.14
2018,5,9,7,30,20.0,162.0,4.1,13.7,171.0,161.02,131.06
2018,5,9,7,45,38.0,191.0,4.15,13.95,210.5,217.85,177.96
2018,5,9,8,0,56.0,220.0,4.2,14.2,250.0,263.63,214.98
2018,5,9,8,15,59.5,227.0,4.2,14.5,261.5,272.96,221.68
2018,5,9,8,30,63.0,234.0,4.2,14.8,273.0,282.67,228.72
2018,5,9,8,45,49.5,257.0,4.25,15.05,289.0,294.0,236.33
2018,5,9,9,0,36.0,280.0,4.3,15.3,305.0,304.33,243.08
2018,5,9,9,15,71.5,312.5,4.25,15.6,366.0,371.15,295.84
2018,5,9,9,30,107.0,345.0,4.2,15.9,427.0,438.41,347.66
2018,5,9,9,45,365.0,289.0,4.2,16.15,586.5,690.58,543.63
2018,5,9,10,0,623.0,233.0,4.2,16.4,746.0,893.98,693.67
2018,5,9,10,15,733.5,191.0,4.2,16.55,814.0,957.92,736.4
2018,5,9,10,30,844.0,149.0,4.2,16.7,882.0,1009.86,770.55
2018,5,9,10,45,890.0,129.5,4.2,16.9,919.0,1012.48,770.59
2018,5,9,11,0,936.0,110.0,4.2,17.1,956.0,1024.9,777.85
2018,5,9,11,15,872.0,152.5,4.15,17.25,949.5,986.96,750.54
2018,5,9,11,30,808.0,195.0,4.1,17.4,943.0,960.71,731.69
2018,5,9,11,45,838.0,177.5,4.05,17.5,957.5,948.52,722.68
2018,5,9,12,0,868.0,160.0,4.0,17.6,972.0,931.57,710.38
2018,5,9,12,15,894.0,144.0,4.0,17.65,978.5,897.62,686.76
2018,5,9,12,30,920.0,128.0,4.0,17.7,985.0,871.62,668.78
2018,5,9,12,45,898.0,139.5,4.0,17.75,969.0,826.84,637.44
2018,5,9,13,0,876.0,151.0,4.0,17.8,953.0,780.43,603.81
2018,5,9,13,15,885.0,142.5,4.05,17.8,940.0,738.67,572.74
2018,5,9,13,30,894.0,134.0,4.1,17.8,927.0,693.73,538.48
2018,5,9,13,45,886.0,133.5,4.15,17.75,902.0,641.85,498.0
2018,5,9,14,0,878.0,133.0,4.2,17.7,877.0,588.61,455.36
2018,5,9,14,15,875.5,128.0,4.3,17.55,847.0,533.56,410.39
2018,5,9,14,30,873.0,123.0,4.4,17.4,817.0,477.1,362.76
2018,5,9,14,45,845.0,127.5,4.45,17.25,774.0,414.04,308.82
2018,5,9,15,0,817.0,132.0,4.5,17.1,731.0,354.91,257.02
2018,5,9,15,15,830.5,119.0,4.5,17.1,697.5,295.31,203.22
2018,5,9,15,30,844.0,106.0,4.5,17.1,664.0,233.53,148.73
2018,5,9,15,45,815.0,103.5,4.65,16.6,611.0,172.05,101.22
2018,5,9,16,0,786.0,101.0,4.8,16.1,558.0,113.88,67.02
2018,5,9,16,15,766.5,96.0,4.75,15.9,509.5,73.35,58.64
2018,5,9,16,30,747.0,91.0,4.7,15.7,461.0,70.96,56.84
2018,5,9,16,45,717.0,85.0,4.65,15.45,409.0,67.53,54.08
2018,5,9,17,0,687.0,79.0,4.6,15.2,357.0,58.57,46.41
2018,5,9,17,15,648.5,75.5,4.5,14.85,308.5,56.9,45.12
2018,5,9,17,30,610.0,72.0,4.4,14.5,260.0,55.27,43.8
2018,5,9,17,45,546.5,66.0,4.3,14.15,211.0,51.51,40.45
2018,5,9,18,0,483.0,60.0,4.2,13.8,162.0,47.78,36.95
2018,5,9,18,15,388.5,50.0,4.05,13.45,118.0,40.46,30.04
2018,5,9,18,30,294.0,40.0,3.9,13.1,74.0,30.97,20.83
2018,5,9,18,45,176.5,26.0,3.8,12.75,43.5,20.22,5.72
2018,5,9,19,0,59.0,12.0,3.7,12.4,13.0,10.24,0.0
2018,5,9,19,15,29.5,6.0,3.65,12.25,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.15,10.35,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.4,2.0,0.0,0.0
2018,5,10,5,15,84.0,14.5,3.2,10.8,20.0,37.15,0.0
2018,5,10,5,30,160.0,27.0,3.3,11.2,38.0,102.79,51.86
2018,5,10,5,45,273.0,38.5,3.35,11.65,76.0,176.1,136.13
2018,5,10,6,0,386.0,50.0,3.4,12.1,114.0,260.1,211.27
2018,5,10,6,15,469.0,58.5,3.4,12.35,163.0,336.11,278.67
2018,5,10,6,30,552.0,67.0,3.4,12.6,212.0,419.79,350.6
2018,5,10,6,45,611.5,72.0,3.35,12.85,265.0,491.81,410.72
2018,5,10,7,0,671.0,77.0,3.3,13.1,318.0,567.77,471.75
2018,5,10,7,15,706.5,82.0,3.4,13.55,370.5,629.88,519.67
2018,5,10,7,30,742.0,87.0,3.5,14.0,423.0,689.27,562.73
2018,5,10,7,45,762.0,92.0,3.55,14.45,472.0,740.14,598.11
2018,5,10,8,0,782.0,97.0,3.6,14.9,521.0,789.7,631.79
2018,5,10,8,15,760.5,113.0,3.65,15.35,556.0,813.84,646.32
2018,5,10,8,30,739.0,129.0,3.7,15.8,591.0,839.07,661.72
2018,5,10,8,45,632.5,179.0,3.7,16.25,594.5,813.5,640.18
2018,5,10,9,0,526.0,229.0,3.7,16.7,598.0,770.44,604.38
2018,5,10,9,15,522.5,248.5,3.7,16.95,632.0,795.27,620.24
2018,5,10,9,30,519.0,268.0,3.7,17.2,666.0,817.22,633.47
2018,5,10,9,45,510.0,287.0,3.7,17.5,692.5,830.31,640.18
2018,5,10,10,0,501.0,306.0,3.7,17.8,719.0,840.37,644.85
2018,5,10,10,15,525.5,310.5,3.7,18.0,756.5,866.16,661.83
2018,5,10,10,30,550.0,315.0,3.7,18.2,794.0,889.15,676.65
2018,5,10,10,45,580.5,310.0,3.7,18.4,826.0,905.57,687.23
2018,5,10,11,0,611.0,305.0,3.7,18.6,858.0,919.69,696.23
2018,5,10,11,15,647.0,288.5,3.65,18.7,881.5,924.33,699.08
2018,5,10,11,30,683.0,272.0,3.6,18.8,905.0,924.52,698.94
2018,5,10,11,45,676.0,276.0,3.6,18.9,906.0,899.58,680.82
2018,5,10,12,0,669.0,280.0,3.6,19.0,907.0,871.96,660.97
2018,5,10,12,15,626.0,309.5,3.7,19.0,895.0,832.8,632.69
2018,5,10,12,30,583.0,339.0,3.8,19.0,883.0,795.77,605.62
2018,5,10,12,45,599.0,325.5,3.9,18.95,879.5,766.84,585.72
2018,5,10,13,0,615.0,312.0,4.0,18.9,876.0,733.14,561.94
2018,5,10,13,15,665.5,274.5,4.1,18.9,875.0,703.87,541.35
2018,5,10,13,30,716.0,237.0,4.2,18.9,874.0,668.3,515.32
2018,5,10,13,45,791.0,186.5,4.25,18.9,872.5,629.91,486.27
2018,5,10,14,0,866.0,136.0,4.3,18.9,871.0,583.64,449.82
2018,5,10,14,15,873.5,126.0,4.35,18.8,844.5,530.44,406.18
2018,5,10,14,30,881.0,116.0,4.4,18.7,818.0,474.76,359.07
2018,5,10,14,45,864.5,116.0,4.5,18.65,778.5,415.28,307.79
2018,5,10,15,0,848.0,116.0,4.6,18.6,739.0,351.95,252.5
2018,5,10,15,15,817.5,118.0,4.6,18.6,690.5,290.98,199.14
2018,5,10,15,30,787.0,120.0,4.6,18.6,642.0,232.9,149.78
2018,5,10,15,45,763.0,116.0,4.65,18.2,593.0,174.47,104.74
2018,5,10,16,0,739.0,112.0,4.7,17.8,544.0,118.82,71.91
2018,5,10,16,15,734.0,104.5,4.75,17.5,502.0,71.9,57.0
2018,5,10,16,30,729.0,97.0,4.8,17.2,460.0,68.57,54.4
2018,5,10,16,45,700.5,92.0,4.85,16.85,410.0,66.35,52.74
2018,5,10,17,0,672.0,87.0,4.9,16.5,360.0,64.02,50.95
2018,5,10,17,15,616.0,81.5,4.85,16.05,305.0,60.93,48.46
2018,5,10,17,30,560.0,76.0,4.8,15.6,250.0,57.83,45.87
2018,5,10,17,45,493.0,68.0,4.75,15.1,200.5,52.63,41.29
2018,5,10,18,0,426.0,60.0,4.7,14.6,151.0,47.33,36.44
2018,5,10,18,15,346.5,51.5,4.6,14.15,112.5,39.46,29.09
2018,5,10,18,30,267.0,43.0,4.5,13.7,74.0,33.12,22.69
2018,5,10,18,45,160.0,28.0,4.4,13.25,44.0,21.71,7.63
2018,5,10,19,0,53.0,13.0,4.3,12.8,14.0,11.1,0.0
2018,5,10,19,15,26.5,6.5,4.25,12.55,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,1.0,2.7,9.4,1.0,0.0,0.0
2018,5,11,5,0,13.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.0,2.8,9.8,18.5,31.84,0.0
2018,5,11,5,30,122.0,26.0,2.9,10.2,35.0,88.35,48.06
2018,5,11,5,45,220.5,39.0,3.0,10.6,70.5,154.59,120.08
2018,5,11,6,0,319.0,52.0,3.1,11.0,106.0,227.74,185.78
2018,5,11,6,15,399.5,62.0,3.2,11.45,152.5,302.98,252.24
2018,5,11,6,30,480.0,72.0,3.3,11.9,199.0,383.24,321.36
2018,5,11,6,45,488.0,86.0,3.35,12.4,239.0,429.32,360.05
2018,5,11,7,0,496.0,100.0,3.4,12.9,279.0,467.96,391.41
2018,5,11,7,15,510.5,114.0,3.45,13.35,323.0,516.87,429.67
2018,5,11,7,30,525.0,128.0,3.5,13.8,367.0,565.35,466.35
2018,5,11,7,45,541.0,140.5,3.55,14.3,411.5,612.62,501.05
2018,5,11,8,0,557.0,153.0,3.6,14.8,456.0,659.07,534.27
2018,5,11,8,15,582.5,161.0,3.6,15.2,503.0,716.44,574.95
2018,5,11,8,30,608.0,169.0,3.6,15.6,550.0,764.57,607.99
2018,5,11,8,45,624.5,179.5,3.65,16.0,595.0,805.66,635.3
2018,5,11,9,0,641.0,190.0,3.7,16.4,640.0,844.64,660.8
2018,5,11,9,15,723.5,170.5,3.7,16.7,705.5,912.87,706.67
2018,5,11,9,30,806.0,151.0,3.7,17.0,771.0,972.43,745.37
2018,5,11,9,45,862.5,133.0,3.65,17.35,822.5,1014.08,770.76
2018,5,11,10,0,919.0,115.0,3.6,17.7,874.0,1040.19,785.49
2018,5,11,10,15,937.0,110.0,3.6,17.95,906.0,1051.26,790.89
2018,5,11,10,30,955.0,105.0,3.6,18.2,938.0,1058.42,793.91
2018,5,11,10,45,961.0,104.5,3.55,18.5,959.5,1054.38,789.07
2018,5,11,11,0,967.0,104.0,3.5,18.8,981.0,1046.27,781.76
2018,5,11,11,15,970.0,104.5,3.5,19.05,995.0,1032.2,771.22
2018,5,11,11,30,973.0,105.0,3.5,19.3,1009.0,1014.15,758.18
2018,5,11,11,45,975.0,104.5,3.45,19.55,1015.0,990.35,741.05
2018,5,11,12,0,977.0,104.0,3.4,19.8,1021.0,962.82,721.54
2018,5,11,12,15,976.0,104.5,3.45,19.95,1019.0,930.04,699.49
2018,5,11,12,30,975.0,105.0,3.5,20.1,1017.0,893.96,675.11
2018,5,11,12,45,972.5,105.0,3.55,20.3,1007.0,853.12,647.18
2018,5,11,13,0,970.0,105.0,3.6,20.5,997.0,809.42,617.06
2018,5,11,13,15,966.5,104.5,3.7,20.55,979.5,761.93,582.82
2018,5,11,13,30,963.0,104.0,3.8,20.6,962.0,712.04,545.41
2018,5,11,13,45,958.5,102.5,3.85,20.65,937.0,658.57,504.14
2018,5,11,14,0,954.0,101.0,3.9,20.7,912.0,603.24,460.25
2018,5,11,14,15,947.5,99.5,3.95,20.7,881.0,545.32,413.1
2018,5,11,14,30,941.0,98.0,4.0,20.7,850.0,486.23,363.51
2018,5,11,14,45,932.5,96.0,4.1,20.7,812.5,425.1,310.96
2018,5,11,15,0,924.0,94.0,4.2,20.7,775.0,363.54,256.84
2018,5,11,15,15,912.0,92.0,4.2,20.7,732.0,300.93,201.61
2018,5,11,15,30,900.0,90.0,4.2,20.7,689.0,238.82,148.33
2018,5,11,15,45,885.0,87.0,4.1,20.45,641.5,176.39,100.13
2018,5,11,16,0,870.0,84.0,4.0,20.2,594.0,115.34,64.73
2018,5,11,16,15,849.5,81.0,3.9,19.95,543.0,64.07,49.7
2018,5,11,16,30,829.0,78.0,3.8,19.7,492.0,62.63,48.72
2018,5,11,16,45,801.5,74.0,3.7,19.4,439.0,60.29,46.94
2018,5,11,17,0,774.0,70.0,3.6,19.1,386.0,57.87,45.05
2018,5,11,17,15,735.5,65.5,3.45,18.65,333.0,54.87,42.64
2018,5,11,17,30,697.0,61.0,3.3,18.2,280.0,51.81,40.1
2018,5,11,17,45,640.0,56.0,3.2,17.7,228.5,44.22,33.47
2018,5,11,18,0,583.0,51.0,3.1,17.2,177.0,40.84,30.38
2018,5,11,18,15,494.0,43.0,3.0,16.7,130.5,34.83,24.79
2018,5,11,18,30,405.0,35.0,2.9,16.2,84.0,28.78,18.85
2018,5,11,18,45,262.0,24.5,2.8,15.75,50.5,20.32,7.51
2018,5,11,19,0,119.0,14.0,2.7,15.3,17.0,11.95,0.0
2018,5,11,19,15,59.5,7.0,2.7,15.25,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.05,12.25,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,5,12,5,15,147.5,14.5,2.05,12.95,25.0,55.79,0.0
2018,5,12,5,30,277.0,27.0,2.1,13.6,48.0,145.13,84.8
2018,5,12,5,45,389.0,35.5,2.1,14.2,89.0,221.94,170.74
2018,5,12,6,0,501.0,44.0,2.1,14.8,130.0,307.13,245.97
2018,5,12,6,15,571.0,50.0,2.15,15.3,179.0,379.0,308.73
2018,5,12,6,30,641.0,56.0,2.2,15.8,228.0,457.06,374.14
2018,5,12,6,45,687.0,61.0,2.3,16.25,280.5,521.83,426.88
2018,5,12,7,0,733.0,66.0,2.4,16.7,333.0,592.1,481.71
2018,5,12,7,15,765.5,69.5,2.35,17.05,385.5,652.87,525.85
2018,5,12,7,30,798.0,73.0,2.3,17.4,438.0,713.97,567.97
2018,5,12,7,45,820.5,76.0,2.3,17.8,489.0,766.36,602.72
2018,5,12,8,0,843.0,79.0,2.3,18.2,540.0,809.44,630.09
2018,5,12,8,15,861.0,81.5,2.15,18.55,588.5,854.03,656.86
2018,5,12,8,30,879.0,84.0,2.0,18.9,637.0,896.46,681.32
2018,5,12,8,45,893.0,86.0,1.9,19.25,682.0,932.17,701.12
2018,5,12,9,0,907.0,88.0,1.8,19.6,727.0,964.97,718.62
2018,5,12,9,15,913.5,91.5,1.75,19.85,766.0,989.09,731.09
2018,5,12,9,30,920.0,95.0,1.7,20.1,805.0,1009.56,741.21
2018,5,12,9,45,922.5,99.5,1.6,20.35,837.5,1023.4,746.34
2018,5,12,10,0,925.0,104.0,1.5,20.6,870.0,1033.25,748.97
2018,5,12,10,15,931.0,105.0,1.55,20.75,897.5,1038.84,751.73
2018,5,12,10,30,937.0,106.0,1.6,20.9,925.0,1040.46,752.17
2018,5,12,10,45,941.0,107.0,1.6,21.0,945.5,1036.11,748.38
2018,5,12,11,0,945.0,108.0,1.6,21.1,966.0,1027.75,742.27
2018,5,12,11,15,947.0,108.0,1.7,21.15,978.5,1012.54,733.59
2018,5,12,11,30,949.0,108.0,1.8,21.2,991.0,993.49,722.5
2018,5,12,11,45,950.0,108.5,1.85,21.2,997.0,970.25,708.18
2018,5,12,12,0,951.0,109.0,1.9,21.2,1003.0,943.41,691.51
2018,5,12,12,15,943.5,113.0,2.0,21.15,998.5,909.04,670.48
2018,5,12,12,30,936.0,117.0,2.1,21.1,994.0,871.75,647.28
2018,5,12,12,45,925.0,122.5,2.25,21.0,981.5,830.36,621.48
2018,5,12,13,0,914.0,128.0,2.4,20.9,969.0,786.73,593.27
2018,5,12,13,15,910.0,127.0,2.5,20.7,951.5,740.7,561.01
2018,5,12,13,30,906.0,126.0,2.6,20.5,934.0,692.52,526.18
2018,5,12,13,45,900.0,124.5,2.7,20.35,909.5,640.79,487.52
2018,5,12,14,0,894.0,123.0,2.8,20.2,885.0,587.5,446.35
2018,5,12,14,15,886.0,121.5,2.85,19.95,854.0,531.91,402.01
2018,5,12,14,30,878.0,120.0,2.9,19.7,823.0,475.42,355.43
2018,5,12,14,45,866.0,118.0,2.95,19.4,785.0,416.43,305.56
2018,5,12,15,0,854.0,116.0,3.0,19.1,747.0,353.06,251.12
2018,5,12,15,15,840.0,114.0,3.0,19.1,705.0,293.02,198.53
2018,5,12,15,30,826.0,112.0,3.0,19.1,663.0,233.91,148.05
2018,5,12,15,45,808.0,109.0,2.95,18.45,616.5,174.75,102.64
2018,5,12,16,0,790.0,106.0,2.9,17.8,570.0,117.54,69.26
2018,5,12,16,15,766.5,102.0,2.8,17.4,520.5,77.4,61.72
2018,5,12,16,30,743.0,98.0,2.7,17.0,471.0,69.29,55.04
2018,5,12,16,45,712.0,93.0,2.65,16.6,419.5,67.04,53.37
2018,5,12,17,0,681.0,88.0,2.6,16.2,368.0,64.69,51.58
2018,5,12,17,15,638.0,82.5,2.45,15.75,316.5,61.76,49.24
2018,5,12,17,30,595.0,77.0,2.3,15.3,265.0,58.77,46.76
2018,5,12,17,45,534.5,69.5,2.15,14.85,215.5,53.99,42.57
2018,5,12,18,0,474.0,62.0,2.0,14.4,166.0,49.13,38.13
2018,5,12,18,15,374.0,51.5,1.85,13.95,120.5,41.41,30.93
2018,5,12,18,30,274.0,41.0,1.7,13.5,75.0,31.62,21.62
2018,5,12,18,45,148.0,23.0,1.55,13.0,40.5,17.84,6.65
2018,5,12,19,0,22.0,5.0,1.4,12.5,6.0,4.27,0.0
2018,5,12,19,15,11.0,2.5,1.4,12.25,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,1.7,9.5,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,5,13,5,15,43.5,10.0,1.85,9.95,13.0,21.32,0.0
2018,5,13,5,30,82.0,18.0,2.0,10.3,24.0,62.57,36.44
2018,5,13,5,45,133.5,25.5,2.15,10.65,44.5,98.41,75.35
2018,5,13,6,0,185.0,33.0,2.3,11.0,65.0,138.4,112.02
2018,5,13,6,15,125.5,27.0,2.3,11.3,52.0,106.98,87.42
2018,5,13,6,30,66.0,21.0,2.3,11.6,39.0,69.49,55.61
2018,5,13,6,45,33.0,31.0,2.35,11.9,40.0,51.39,39.65
2018,5,13,7,0,0.0,41.0,2.4,12.2,41.0,33.88,23.67
2018,5,13,7,15,0.0,51.5,2.4,12.5,51.5,42.62,31.07
2018,5,13,7,30,0.0,62.0,2.4,12.8,62.0,51.38,38.39
2018,5,13,7,45,0.0,75.0,2.4,13.1,75.0,62.25,47.4
2018,5,13,8,0,0.0,88.0,2.4,13.4,88.0,73.15,56.33
2018,5,13,8,15,0.0,102.0,2.4,13.7,102.0,85.36,66.26
2018,5,13,8,30,0.0,116.0,2.4,14.0,116.0,97.67,76.17
2018,5,13,8,45,0.5,129.5,2.4,14.3,130.0,110.02,86.04
2018,5,13,9,0,1.0,143.0,2.4,14.6,144.0,122.41,95.85
2018,5,13,9,15,3.5,163.0,2.4,14.9,166.0,142.57,111.99
2018,5,13,9,30,6.0,183.0,2.4,15.2,188.0,162.8,128.01
2018,5,13,9,45,7.5,198.0,2.45,15.45,204.0,177.55,139.48
2018,5,13,10,0,9.0,213.0,2.5,15.7,220.0,192.24,150.85
2018,5,13,10,15,10.0,224.0,2.5,15.9,232.5,202.73,158.83
2018,5,13,10,30,11.0,235.0,2.5,16.1,245.0,213.13,166.71
2018,5,13,10,45,12.0,246.0,2.55,16.25,257.0,223.38,174.52
2018,5,13,11,0,13.0,257.0,2.6,16.4,269.0,233.47,182.18
2018,5,13,11,15,14.5,274.5,2.65,16.5,288.0,249.6,194.59
2018,5,13,11,30,16.0,292.0,2.7,16.6,307.0,265.43,206.69
2018,5,13,11,45,17.5,307.5,2.7,16.7,324.0,279.13,217.09
2018,5,13,12,0,19.0,323.0,2.7,16.8,341.0,292.42,227.16
2018,5,13,12,15,18.5,315.0,2.75,16.8,332.5,283.24,220.04
2018,5,13,12,30,18.0,307.0,2.8,16.8,324.0,274.11,213.05
2018,5,13,12,45,17.5,303.0,2.85,16.8,319.5,268.41,208.72
2018,5,13,13,0,17.0,299.0,2.9,16.8,315.0,262.72,204.38
2018,5,13,13,15,21.0,316.5,2.95,16.7,335.5,277.89,216.4
2018,5,13,13,30,25.0,334.0,3.0,16.6,356.0,293.78,228.88
2018,5,13,13,45,39.5,323.0,3.0,16.55,357.0,288.89,225.41
2018,5,13,14,0,54.0,312.0,3.0,16.5,358.0,282.66,220.78
2018,5,13,14,15,70.5,302.5,3.05,16.35,360.5,277.08,216.55
2018,5,13,14,30,87.0,293.0,3.1,16.2,363.0,267.69,209.02
2018,5,13,14,45,92.0,291.5,3.1,16.05,362.5,258.6,201.52
2018,5,13,15,0,97.0,290.0,3.1,15.9,362.0,248.48,193.06
2018,5,13,15,15,114.0,274.0,3.1,15.9,354.0,230.8,178.03
2018,5,13,15,30,131.0,258.0,3.1,15.9,346.0,211.24,161.44
2018,5,13,15,45,149.5,243.0,3.1,15.45,336.5,190.53,144.78
2018,5,13,16,0,168.0,228.0,3.1,15.0,327.0,167.62,128.59
2018,5,13,16,15,155.0,216.0,3.05,14.75,301.5,148.69,123.89
2018,5,13,16,30,142.0,204.0,3.0,14.5,276.0,141.27,118.07
2018,5,13,16,45,180.0,182.5,3.0,14.2,263.5,128.98,107.97
2018,5,13,17,0,218.0,161.0,3.0,13.9,251.0,111.49,93.19
2018,5,13,17,15,257.0,136.0,2.95,13.55,228.0,96.88,80.74
2018,5,13,17,30,296.0,111.0,2.9,13.2,205.0,81.46,67.33
2018,5,13,17,45,273.5,93.0,2.85,12.85,168.0,69.34,56.61
2018,5,13,18,0,251.0,75.0,2.8,12.5,131.0,56.83,45.29
2018,5,13,18,15,204.0,59.0,2.7,12.2,97.0,45.19,34.52
2018,5,13,18,30,157.0,43.0,2.6,11.9,63.0,33.31,23.29
2018,5,13,18,45,94.0,28.0,2.5,11.55,38.5,21.89,10.13
2018,5,13,19,0,31.0,13.0,2.4,11.2,14.0,11.1,0.0
2018,5,13,19,15,15.5,6.5,2.45,11.1,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
