Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,14,4,45,5.5,1.5,2.35,9.75,1.5,0.0,0.0
2018,5,14,5,0,11.0,3.0,2.3,9.8,3.0,0.0,0.0
2018,5,14,5,15,53.0,10.0,2.3,10.0,14.0,24.1,0.0
2018,5,14,5,30,95.0,17.0,2.3,10.2,25.0,65.62,39.83
2018,5,14,5,45,146.0,24.5,2.3,10.4,46.0,101.6,78.14
2018,5,14,6,0,197.0,32.0,2.3,10.6,67.0,142.19,115.46
2018,5,14,6,15,133.5,26.5,2.25,10.95,53.5,110.16,90.33
2018,5,14,6,30,70.0,21.0,2.2,11.3,40.0,71.62,57.56
2018,5,14,6,45,35.0,33.0,2.15,11.6,42.5,54.64,42.54
2018,5,14,7,0,0.0,45.0,2.1,11.9,45.0,37.2,26.57
2018,5,14,7,15,0.0,50.5,2.1,12.25,50.5,41.78,30.39
2018,5,14,7,30,0.0,56.0,2.1,12.6,56.0,46.38,34.16
2018,5,14,7,45,0.0,62.0,2.1,12.9,62.0,51.4,38.25
2018,5,14,8,0,0.0,68.0,2.1,13.2,68.0,56.43,42.3
2018,5,14,8,15,0.0,78.0,2.15,13.5,78.0,64.82,49.14
2018,5,14,8,30,0.0,88.0,2.2,13.8,88.0,73.22,55.92
2018,5,14,8,45,0.0,95.0,2.2,14.1,95.0,79.16,60.61
2018,5,14,9,0,0.0,102.0,2.2,14.4,102.0,85.27,65.42
2018,5,14,9,15,0.0,115.0,2.3,14.65,115.0,96.62,74.51
2018,5,14,9,30,0.0,128.0,2.4,14.9,128.0,107.99,83.55
2018,5,14,9,45,3.0,151.5,2.45,15.15,154.0,131.54,102.54
2018,5,14,10,0,6.0,175.0,2.5,15.4,180.0,155.19,121.4
2018,5,14,10,15,7.5,190.5,2.6,15.55,197.0,170.24,133.23
2018,5,14,10,30,9.0,206.0,2.7,15.7,214.0,185.2,144.94
2018,5,14,10,45,9.0,206.0,2.75,15.8,214.0,184.83,144.42
2018,5,14,11,0,9.0,206.0,2.8,15.9,214.0,184.43,143.94
2018,5,14,11,15,9.5,207.0,2.85,16.0,215.5,185.33,144.52
2018,5,14,11,30,10.0,208.0,2.9,16.1,217.0,186.14,145.06
2018,5,14,11,45,10.5,213.5,2.95,16.15,223.0,190.74,148.63
2018,5,14,12,0,11.0,219.0,3.0,16.2,229.0,195.18,152.08
2018,5,14,12,15,12.5,243.5,3.05,16.2,255.0,216.57,168.93
2018,5,14,12,30,14.0,268.0,3.1,16.2,281.0,237.51,185.33
2018,5,14,12,45,20.5,307.5,3.15,16.2,326.5,274.46,214.24
2018,5,14,13,0,27.0,347.0,3.2,16.2,372.0,314.87,245.53
2018,5,14,13,15,77.5,367.0,3.2,16.1,437.0,361.5,282.37
2018,5,14,13,30,128.0,387.0,3.2,16.0,502.0,404.95,316.03
2018,5,14,13,45,223.5,358.0,3.25,15.95,552.0,426.36,333.04
2018,5,14,14,0,319.0,329.0,3.3,15.9,602.0,437.11,340.9
2018,5,14,14,15,278.5,302.0,3.3,15.75,534.0,373.73,291.27
2018,5,14,14,30,238.0,275.0,3.3,15.6,466.0,315.16,245.12
2018,5,14,14,45,246.0,275.5,3.3,15.5,465.0,299.21,231.09
2018,5,14,15,0,254.0,276.0,3.3,15.4,464.0,281.7,215.37
2018,5,14,15,15,236.5,247.0,3.3,15.4,414.5,236.72,178.65
2018,5,14,15,30,219.0,218.0,3.3,15.4,365.0,194.56,144.63
2018,5,14,15,45,217.5,206.5,3.35,14.95,344.0,168.37,124.24
2018,5,14,16,0,216.0,195.0,3.4,14.5,323.0,142.46,106.93
2018,5,14,16,15,251.0,188.0,3.4,14.2,324.5,125.75,104.47
2018,5,14,16,30,286.0,181.0,3.4,13.9,326.0,123.13,102.69
2018,5,14,16,45,326.0,161.5,3.4,13.6,310.0,112.73,94.09
2018,5,14,17,0,366.0,142.0,3.4,13.3,294.0,97.15,80.83
2018,5,14,17,15,365.5,123.5,3.35,12.95,258.0,86.51,71.76
2018,5,14,17,30,365.0,105.0,3.3,12.6,222.0,75.27,61.98
2018,5,14,17,45,341.5,89.0,3.3,12.2,183.0,65.01,52.89
2018,5,14,18,0,318.0,73.0,3.3,11.8,144.0,54.3,43.18
2018,5,14,18,15,261.0,59.0,3.2,11.55,107.5,44.45,33.98
2018,5,14,18,30,204.0,45.0,3.1,11.3,71.0,34.32,24.29
2018,5,14,18,45,125.5,29.5,3.0,11.0,43.5,22.72,11.28
2018,5,14,19,0,47.0,14.0,2.9,10.7,16.0,11.95,0.0
2018,5,14,19,15,23.5,7.0,2.9,10.6,8.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,4,45,7.0,1.5,1.95,9.7,1.5,0.0,0.0
2018,5,15,5,0,14.0,3.0,1.9,9.8,3.0,0.0,0.0
2018,5,15,5,15,73.0,13.5,2.0,10.25,19.0,32.93,0.0
2018,5,15,5,30,132.0,24.0,2.1,10.7,35.0,89.93,57.98
2018,5,15,5,45,278.0,38.5,2.2,11.1,82.0,175.47,137.43
2018,5,15,6,0,424.0,53.0,2.3,11.5,129.0,279.42,227.55
2018,5,15,6,15,260.0,62.0,2.3,11.8,113.0,223.67,185.45
2018,5,15,6,30,96.0,71.0,2.3,12.1,97.0,129.84,107.03
2018,5,15,6,45,81.5,100.5,2.25,12.4,126.0,157.64,130.67
2018,5,15,7,0,67.0,130.0,2.2,12.7,155.0,171.4,141.64
2018,5,15,7,15,79.0,153.0,2.2,12.95,186.5,205.82,170.09
2018,5,15,7,30,91.0,176.0,2.2,13.2,218.0,240.91,198.49
2018,5,15,7,45,76.5,196.0,2.15,13.45,234.0,252.04,206.16
2018,5,15,8,0,62.0,216.0,2.1,13.7,250.0,261.78,212.58
2018,5,15,8,15,89.5,249.5,2.1,14.0,303.5,321.5,259.95
2018,5,15,8,30,117.0,283.0,2.1,14.3,357.0,400.35,320.7
2018,5,15,8,45,85.5,290.0,2.1,14.55,346.0,360.58,287.53
2018,5,15,9,0,54.0,297.0,2.1,14.8,335.0,337.3,267.57
2018,5,15,9,15,67.0,321.5,2.15,15.0,371.5,373.91,295.55
2018,5,15,9,30,80.0,346.0,2.2,15.2,408.0,410.35,322.79
2018,5,15,9,45,140.0,372.5,2.25,15.45,487.0,514.03,401.31
2018,5,15,10,0,200.0,399.0,2.3,15.7,566.0,597.81,462.84
2018,5,15,10,15,256.0,386.0,2.4,15.85,606.5,654.6,504.38
2018,5,15,10,30,312.0,373.0,2.5,16.0,647.0,691.11,531.4
2018,5,15,10,45,416.5,323.5,2.55,16.1,698.5,753.77,578.14
2018,5,15,11,0,521.0,274.0,2.6,16.2,750.0,796.1,610.04
2018,5,15,11,15,429.0,328.5,2.7,16.3,724.0,748.74,573.29
2018,5,15,11,30,337.0,383.0,2.8,16.4,698.0,686.94,526.89
2018,5,15,11,45,507.0,309.0,2.85,16.45,786.0,770.37,590.82
2018,5,15,12,0,677.0,235.0,2.9,16.5,874.0,833.33,638.12
2018,5,15,12,15,783.5,184.5,3.0,16.5,922.5,844.3,647.14
2018,5,15,12,30,890.0,134.0,3.1,16.5,971.0,845.95,648.93
2018,5,15,12,45,852.0,148.5,3.15,16.45,943.5,792.52,611.86
2018,5,15,13,0,814.0,163.0,3.2,16.4,916.0,746.79,578.27
2018,5,15,13,15,642.5,236.5,3.25,16.3,824.0,652.95,506.88
2018,5,15,13,30,471.0,310.0,3.3,16.2,732.0,566.43,440.21
2018,5,15,13,45,532.0,279.0,3.35,16.1,744.0,547.69,426.16
2018,5,15,14,0,593.0,248.0,3.4,16.0,756.0,521.66,405.19
2018,5,15,14,15,626.0,225.0,3.4,15.85,744.5,482.09,372.66
2018,5,15,14,30,659.0,202.0,3.4,15.7,733.0,438.19,335.43
2018,5,15,14,45,498.0,254.0,3.45,15.55,645.0,373.58,283.98
2018,5,15,15,0,337.0,306.0,3.5,15.4,557.0,327.47,248.76
2018,5,15,15,15,359.5,282.5,3.5,15.4,536.5,290.56,216.71
2018,5,15,15,30,382.0,259.0,3.5,15.4,516.0,251.26,182.94
2018,5,15,15,45,569.5,185.5,3.5,14.95,538.5,191.66,127.96
2018,5,15,16,0,757.0,112.0,3.5,14.5,561.0,119.94,72.92
2018,5,15,16,15,748.0,104.0,3.45,14.25,516.0,78.28,63.26
2018,5,15,16,30,739.0,96.0,3.4,14.0,471.0,74.08,59.89
2018,5,15,16,45,717.0,90.0,3.4,13.75,422.5,64.85,52.02
2018,5,15,17,0,695.0,84.0,3.4,13.5,374.0,61.82,49.58
2018,5,15,17,15,659.5,78.0,3.3,13.25,323.5,58.47,46.79
2018,5,15,17,30,624.0,72.0,3.2,13.0,273.0,54.99,43.82
2018,5,15,17,45,521.5,68.5,3.15,12.75,216.5,52.84,41.92
2018,5,15,18,0,419.0,65.0,3.1,12.5,160.0,51.01,40.14
2018,5,15,18,15,376.5,53.0,3.0,12.3,122.0,42.44,32.13
2018,5,15,18,30,334.0,41.0,2.9,12.1,84.0,33.5,23.55
2018,5,15,18,45,224.0,29.0,2.75,11.9,52.5,22.57,11.55
2018,5,15,19,0,114.0,17.0,2.6,11.7,21.0,14.51,0.0
2018,5,15,19,15,57.0,8.5,2.55,11.55,10.5,7.26,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.2,10.5,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.6,5.0,4.27,0.0
2018,5,16,5,15,134.5,18.0,2.25,10.9,28.5,54.75,0.0
2018,5,16,5,30,243.0,31.0,2.3,11.2,52.0,139.29,93.6
2018,5,16,5,45,346.5,41.0,2.4,11.55,92.0,208.72,163.69
2018,5,16,6,0,450.0,51.0,2.5,11.9,132.0,289.22,235.3
2018,5,16,6,15,518.0,58.0,2.5,12.15,180.0,358.6,296.62
2018,5,16,6,30,586.0,65.0,2.5,12.4,228.0,433.87,360.79
2018,5,16,6,45,633.0,70.5,2.5,12.7,279.0,499.7,415.03
2018,5,16,7,0,680.0,76.0,2.5,13.0,330.0,568.3,469.4
2018,5,16,7,15,700.0,83.5,2.5,13.25,378.0,622.29,510.42
2018,5,16,7,30,720.0,91.0,2.5,13.5,426.0,675.78,548.72
2018,5,16,7,45,684.0,112.0,2.45,13.75,459.0,699.72,563.63
2018,5,16,8,0,648.0,133.0,2.4,14.0,492.0,717.76,574.16
2018,5,16,8,15,598.5,161.5,2.4,14.25,515.5,726.49,577.87
2018,5,16,8,30,549.0,190.0,2.4,14.5,539.0,721.28,570.93
2018,5,16,8,45,385.5,255.5,2.4,14.75,509.0,635.0,501.95
2018,5,16,9,0,222.0,321.0,2.4,15.0,479.0,539.44,425.36
2018,5,16,9,15,478.0,245.0,2.45,15.15,609.5,743.25,581.21
2018,5,16,9,30,734.0,169.0,2.5,15.3,740.0,923.35,708.3
2018,5,16,9,45,739.0,178.0,2.55,15.5,774.0,942.41,718.24
2018,5,16,10,0,744.0,187.0,2.6,15.7,808.0,957.99,727.47
2018,5,16,10,15,775.5,179.0,2.65,15.8,844.5,969.68,734.46
2018,5,16,10,30,807.0,171.0,2.7,15.9,881.0,987.11,745.45
2018,5,16,10,45,855.0,150.5,2.75,16.0,918.0,1004.02,756.11
2018,5,16,11,0,903.0,130.0,2.8,16.1,955.0,1003.84,755.41
2018,5,16,11,15,828.0,166.5,2.75,16.15,931.5,964.3,727.73
2018,5,16,11,30,753.0,203.0,2.7,16.2,908.0,908.64,689.36
2018,5,16,11,45,464.0,324.0,2.65,16.2,759.0,744.59,569.2
2018,5,16,12,0,175.0,445.0,2.6,16.2,610.0,561.26,430.45
2018,5,16,12,15,134.5,450.5,2.6,16.2,577.5,520.45,400.38
2018,5,16,12,30,94.0,456.0,2.6,16.2,545.0,473.1,364.47
2018,5,16,12,45,111.5,458.5,2.6,16.15,562.5,486.53,375.01
2018,5,16,13,0,129.0,461.0,2.6,16.1,580.0,489.68,377.58
2018,5,16,13,15,100.5,429.0,2.7,16.05,521.0,427.89,331.35
2018,5,16,13,30,72.0,397.0,2.8,16.0,462.0,374.18,290.86
2018,5,16,13,45,138.5,334.5,2.85,15.95,455.0,357.32,279.29
2018,5,16,14,0,205.0,272.0,2.9,15.9,448.0,331.23,259.55
2018,5,16,14,15,324.0,242.5,2.95,15.8,509.0,349.78,272.95
2018,5,16,14,30,443.0,213.0,3.0,15.7,570.0,354.7,273.66
2018,5,16,14,45,440.0,209.0,3.05,15.55,550.5,319.75,243.39
2018,5,16,15,0,437.0,205.0,3.1,15.4,531.0,284.59,212.57
2018,5,16,15,15,429.5,195.0,3.1,15.4,500.5,244.11,177.46
2018,5,16,15,30,422.0,185.0,3.1,15.4,470.0,204.41,143.77
2018,5,16,15,45,430.5,178.5,3.15,15.05,451.5,169.84,116.15
2018,5,16,16,0,439.0,172.0,3.2,14.7,433.0,134.09,93.5
2018,5,16,16,15,542.5,146.0,3.15,14.5,441.0,95.74,78.34
2018,5,16,16,30,646.0,120.0,3.1,14.3,449.0,82.33,67.02
2018,5,16,16,45,665.0,104.5,3.1,14.05,412.5,74.06,60.06
2018,5,16,17,0,684.0,89.0,3.1,13.8,376.0,65.16,52.46
2018,5,16,17,15,644.0,83.0,3.05,13.55,324.5,61.9,49.78
2018,5,16,17,30,604.0,77.0,3.0,13.3,273.0,58.54,46.93
2018,5,16,17,45,548.0,69.5,3.0,13.05,224.0,53.78,42.71
2018,5,16,18,0,492.0,62.0,3.0,12.8,175.0,48.9,38.23
2018,5,16,18,15,409.5,53.0,2.85,12.45,131.0,42.52,32.21
2018,5,16,18,30,327.0,44.0,2.7,12.1,87.0,36.06,25.84
2018,5,16,18,45,213.5,30.5,2.6,11.8,54.0,23.68,12.78
2018,5,16,19,0,100.0,17.0,2.5,11.5,21.0,14.51,0.0
2018,5,16,19,15,50.0,8.5,2.45,11.35,10.5,7.26,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,45,11.0,2.5,2.25,10.05,2.5,0.0,0.0
2018,5,17,5,0,22.0,5.0,2.3,10.2,5.0,9.47,0.0
2018,5,17,5,15,99.0,18.5,2.4,10.6,26.0,44.74,0.0
2018,5,17,5,30,176.0,32.0,2.5,11.0,47.0,117.14,79.92
2018,5,17,5,45,266.5,44.0,2.6,11.4,84.0,176.94,139.0
2018,5,17,6,0,357.0,56.0,2.7,11.8,121.0,247.49,201.87
2018,5,17,6,15,457.5,62.0,2.75,12.2,172.5,330.95,274.47
2018,5,17,6,30,558.0,68.0,2.8,12.6,224.0,420.66,350.43
2018,5,17,6,45,592.5,75.5,2.8,12.95,271.0,479.65,399.17
2018,5,17,7,0,627.0,83.0,2.8,13.3,318.0,540.33,447.5
2018,5,17,7,15,672.0,86.0,2.8,13.65,371.0,604.45,496.98
2018,5,17,7,30,717.0,89.0,2.8,14.0,424.0,670.2,544.98
2018,5,17,7,45,741.5,93.0,2.8,14.4,473.5,718.79,578.31
2018,5,17,8,0,766.0,97.0,2.8,14.8,523.0,769.78,612.76
2018,5,17,8,15,785.5,99.5,2.75,15.1,569.5,813.48,641.12
2018,5,17,8,30,805.0,102.0,2.7,15.4,616.0,855.27,667.63
2018,5,17,8,45,820.0,105.0,2.65,15.75,659.5,891.32,689.55
2018,5,17,9,0,835.0,108.0,2.6,16.1,703.0,924.67,709.35
2018,5,17,9,15,843.5,111.5,2.6,16.35,741.0,938.41,716.24
2018,5,17,9,30,852.0,115.0,2.6,16.6,779.0,959.43,728.35
2018,5,17,9,45,857.5,118.5,2.6,16.85,811.0,974.06,736.09
2018,5,17,10,0,863.0,122.0,2.6,17.1,843.0,985.05,741.51
2018,5,17,10,15,869.0,124.0,2.65,17.3,870.0,991.29,744.51
2018,5,17,10,30,875.0,126.0,2.7,17.5,897.0,993.79,745.18
2018,5,17,10,45,879.0,127.5,2.75,17.65,917.0,990.06,741.99
2018,5,17,11,0,883.0,129.0,2.8,17.8,937.0,982.57,736.46
2018,5,17,11,15,885.5,130.0,2.9,17.85,950.0,969.45,727.99
2018,5,17,11,30,888.0,131.0,3.0,17.9,963.0,952.7,717.15
2018,5,17,11,45,889.0,130.5,3.05,18.0,968.0,929.73,701.6
2018,5,17,12,0,890.0,130.0,3.1,18.1,973.0,903.45,683.84
2018,5,17,12,15,892.5,128.5,3.25,18.05,972.0,874.4,665.16
2018,5,17,12,30,895.0,127.0,3.4,18.0,971.0,842.22,644.09
2018,5,17,12,45,896.5,124.5,3.5,18.0,963.0,805.42,619.16
2018,5,17,13,0,898.0,122.0,3.6,18.0,955.0,765.8,591.56
2018,5,17,13,15,895.0,121.0,3.7,17.9,938.5,721.61,558.91
2018,5,17,13,30,892.0,120.0,3.8,17.8,922.0,675.23,523.76
2018,5,17,13,45,887.0,118.5,3.9,17.65,898.5,625.26,484.99
2018,5,17,14,0,882.0,117.0,4.0,17.5,875.0,573.67,443.77
2018,5,17,14,15,875.0,115.0,4.05,17.4,845.0,519.34,398.94
2018,5,17,14,30,868.0,113.0,4.1,17.3,815.0,464.04,351.96
2018,5,17,14,45,858.5,111.0,4.15,17.15,779.0,407.09,302.42
2018,5,17,15,0,849.0,109.0,4.2,17.0,743.0,349.93,251.67
2018,5,17,15,15,836.0,107.0,4.2,17.0,702.0,291.91,199.92
2018,5,17,15,30,823.0,105.0,4.2,17.0,661.0,227.89,144.87
2018,5,17,15,45,807.5,101.5,4.2,16.65,616.0,169.37,99.1
2018,5,17,16,0,792.0,98.0,4.2,16.3,571.0,112.46,65.14
2018,5,17,16,15,770.5,95.0,4.2,16.05,523.0,72.14,57.48
2018,5,17,16,30,749.0,92.0,4.2,15.8,475.0,71.17,56.92
2018,5,17,16,45,720.0,87.5,4.15,15.6,424.5,68.92,55.2
2018,5,17,17,0,691.0,83.0,4.1,15.4,374.0,60.95,48.41
2018,5,17,17,15,651.5,78.5,4.1,15.1,324.0,58.62,46.56
2018,5,17,17,30,612.0,74.0,4.1,14.8,274.0,56.26,44.62
2018,5,17,17,45,556.0,67.0,4.05,14.45,225.0,51.79,40.7
2018,5,17,18,0,500.0,60.0,4.0,14.1,176.0,47.23,36.54
2018,5,17,18,15,418.0,52.0,3.9,13.8,132.5,41.63,31.25
2018,5,17,18,30,336.0,44.0,3.8,13.5,89.0,36.0,25.67
2018,5,17,18,45,221.0,31.0,3.7,13.15,55.5,24.07,13.31
2018,5,17,19,0,106.0,18.0,3.6,12.8,22.0,15.36,0.0
2018,5,17,19,15,53.0,9.0,3.55,12.6,11.0,7.68,0.0
2018,5,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.7,10.6,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.8,10.7,2.0,2.89,0.0
2018,5,18,5,15,31.5,9.0,2.9,11.05,11.5,20.74,0.0
2018,5,18,5,30,58.0,16.0,3.0,11.4,21.0,42.74,26.31
2018,5,18,5,45,111.5,26.0,3.1,11.75,44.0,88.19,67.44
2018,5,18,6,0,165.0,36.0,3.2,12.1,67.0,131.44,106.14
2018,5,18,6,15,117.5,38.5,3.15,12.4,64.0,107.22,87.32
2018,5,18,6,30,70.0,41.0,3.1,12.7,61.0,88.28,71.45
2018,5,18,6,45,35.0,62.0,3.1,13.05,72.0,76.78,61.16
2018,5,18,7,0,0.0,83.0,3.1,13.4,83.0,69.84,54.24
2018,5,18,7,15,0.0,100.5,3.05,13.75,100.5,85.45,67.22
2018,5,18,7,30,0.0,118.0,3.0,14.1,118.0,101.09,80.01
2018,5,18,7,45,1.5,139.0,2.95,14.45,140.0,121.25,96.42
2018,5,18,8,0,3.0,160.0,2.9,14.8,162.0,141.52,112.7
2018,5,18,8,15,21.5,205.5,2.8,15.15,219.5,200.25,160.64
2018,5,18,8,30,40.0,251.0,2.7,15.5,277.0,277.43,222.01
2018,5,18,8,45,92.0,291.0,2.65,15.85,355.5,366.38,292.13
2018,5,18,9,0,144.0,331.0,2.6,16.2,434.0,475.99,375.51
2018,5,18,9,15,333.0,296.0,2.55,16.45,551.0,637.41,498.95
2018,5,18,9,30,522.0,261.0,2.5,16.7,668.0,805.01,620.24
2018,5,18,9,45,702.0,189.0,2.5,16.95,761.5,915.81,696.82
2018,5,18,10,0,882.0,117.0,2.5,17.2,855.0,997.39,749.04
2018,5,18,10,15,888.0,119.0,2.55,17.35,882.5,1003.73,751.51
2018,5,18,10,30,894.0,121.0,2.6,17.5,910.0,1006.26,752.34
2018,5,18,10,45,899.0,121.0,2.65,17.7,930.0,1002.0,748.69
2018,5,18,11,0,904.0,121.0,2.7,17.9,950.0,993.93,742.69
2018,5,18,11,15,907.0,122.0,2.75,18.0,963.5,981.13,733.95
2018,5,18,11,30,910.0,123.0,2.8,18.1,977.0,964.61,722.83
2018,5,18,11,45,901.0,130.5,2.85,18.15,980.5,939.49,706.13
2018,5,18,12,0,892.0,138.0,2.9,18.2,984.0,911.16,687.28
2018,5,18,12,15,866.5,155.0,3.0,18.15,975.5,873.86,662.81
2018,5,18,12,30,841.0,172.0,3.1,18.1,967.0,845.77,644.54
2018,5,18,12,45,772.0,213.5,3.2,18.1,937.5,797.23,609.25
2018,5,18,13,0,703.0,255.0,3.3,18.1,908.0,744.42,570.14
2018,5,18,13,15,582.5,310.0,3.35,18.0,844.5,670.15,514.41
2018,5,18,13,30,462.0,365.0,3.4,17.9,781.0,601.65,462.38
2018,5,18,13,45,502.5,338.0,3.45,17.85,779.5,574.07,441.81
2018,5,18,14,0,543.0,311.0,3.5,17.8,778.0,541.94,416.68
2018,5,18,14,15,582.0,278.0,3.55,17.65,763.0,499.97,383.25
2018,5,18,14,30,621.0,245.0,3.6,17.5,748.0,452.76,344.36
2018,5,18,14,45,679.5,205.0,3.65,17.4,732.5,403.6,301.85
2018,5,18,15,0,738.0,165.0,3.7,17.3,717.0,347.44,251.91
2018,5,18,15,15,786.5,135.0,3.7,17.3,694.0,294.37,203.06
2018,5,18,15,30,835.0,105.0,3.7,17.3,671.0,230.17,145.84
2018,5,18,15,45,818.5,102.0,3.85,16.9,625.5,171.21,99.95
2018,5,18,16,0,802.0,99.0,4.0,16.5,580.0,113.97,65.92
2018,5,18,16,15,734.0,107.5,4.1,16.15,519.0,73.18,58.34
2018,5,18,16,30,666.0,116.0,4.2,15.8,458.0,79.7,64.34
2018,5,18,16,45,656.0,105.0,4.25,15.5,413.0,74.11,59.75
2018,5,18,17,0,646.0,94.0,4.3,15.2,368.0,68.1,54.75
2018,5,18,17,15,632.5,85.0,4.3,14.85,324.0,63.11,50.57
2018,5,18,17,30,619.0,76.0,4.3,14.5,280.0,57.78,46.02
2018,5,18,17,45,562.0,69.5,4.3,14.1,230.5,53.74,42.5
2018,5,18,18,0,505.0,63.0,4.3,13.7,181.0,49.66,38.77
2018,5,18,18,15,419.5,54.5,4.2,13.4,136.5,43.69,33.15
2018,5,18,18,30,334.0,46.0,4.1,13.1,92.0,35.5,25.33
2018,5,18,18,45,217.0,33.0,4.0,12.75,58.0,25.56,14.8
2018,5,18,19,0,100.0,20.0,3.9,12.4,24.0,15.56,0.0
2018,5,18,19,15,50.0,10.0,3.9,12.2,12.0,8.54,0.0
2018,5,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.0,4.15,10.5,3.0,0.0,0.0
2018,5,19,5,0,19.0,6.0,4.1,10.5,6.0,9.59,0.0
2018,5,19,5,15,84.0,19.5,4.15,10.75,26.5,50.41,0.0
2018,5,19,5,30,149.0,33.0,4.2,11.0,47.0,107.9,75.46
2018,5,19,5,45,204.0,47.0,4.25,11.2,78.0,154.2,121.56
2018,5,19,6,0,259.0,61.0,4.3,11.4,109.0,207.0,169.58
2018,5,19,6,15,303.0,75.5,4.35,11.7,148.5,260.49,217.49
2018,5,19,6,30,347.0,90.0,4.4,12.0,188.0,318.09,267.74
2018,5,19,6,45,318.0,113.5,4.4,12.3,217.0,330.54,278.66
2018,5,19,7,0,289.0,137.0,4.4,12.6,246.0,351.98,295.82
2018,5,19,7,15,248.0,163.0,4.4,12.9,266.0,363.99,304.12
2018,5,19,7,30,207.0,189.0,4.4,13.2,286.0,356.25,296.05
2018,5,19,7,45,253.5,205.0,4.4,13.55,337.5,432.67,357.14
2018,5,19,8,0,300.0,221.0,4.4,13.9,389.0,496.42,406.78
2018,5,19,8,15,436.0,204.0,4.35,14.2,471.5,621.52,504.71
2018,5,19,8,30,572.0,187.0,4.3,14.5,554.0,743.54,596.74
2018,5,19,8,45,696.0,157.0,4.3,14.85,634.0,839.23,665.15
2018,5,19,9,0,820.0,127.0,4.3,15.2,714.0,929.68,726.98
2018,5,19,9,15,833.0,129.0,4.3,15.45,753.0,956.7,743.12
2018,5,19,9,30,846.0,131.0,4.3,15.7,792.0,980.52,757.42
2018,5,19,9,45,849.0,135.5,4.35,15.95,823.0,993.89,764.97
2018,5,19,10,0,852.0,140.0,4.4,16.2,854.0,1003.52,770.11
2018,5,19,10,15,856.5,143.0,4.45,16.35,880.5,1009.25,773.0
2018,5,19,10,30,861.0,146.0,4.5,16.5,907.0,997.22,763.78
2018,5,19,10,45,869.5,146.0,4.55,16.65,929.5,996.22,762.45
2018,5,19,11,0,878.0,146.0,4.6,16.8,952.0,991.45,758.55
2018,5,19,11,15,878.0,149.0,4.6,16.85,964.5,977.58,748.35
2018,5,19,11,30,878.0,152.0,4.6,16.9,977.0,960.12,735.82
2018,5,19,11,45,875.5,155.0,4.65,16.9,982.0,936.95,719.93
2018,5,19,12,0,873.0,158.0,4.7,16.9,987.0,910.58,701.82
2018,5,19,12,15,875.0,157.0,4.75,16.9,986.5,881.72,681.91
2018,5,19,12,30,877.0,156.0,4.8,16.9,986.0,849.85,659.77
2018,5,19,12,45,877.5,153.5,4.8,16.85,977.0,812.73,633.58
2018,5,19,13,0,878.0,151.0,4.8,16.8,968.0,772.97,604.02
2018,5,19,13,15,873.0,151.0,4.8,16.75,951.0,728.81,570.25
2018,5,19,13,30,868.0,151.0,4.8,16.7,934.0,682.68,534.29
2018,5,19,13,45,861.0,150.0,4.85,16.65,909.5,635.81,496.98
2018,5,19,14,0,854.0,149.0,4.9,16.6,885.0,583.28,454.42
2018,5,19,14,15,844.0,147.5,4.9,16.5,854.0,527.83,408.37
2018,5,19,14,30,834.0,146.0,4.9,16.4,823.0,471.87,360.64
2018,5,19,14,45,820.5,145.5,4.9,16.3,786.5,415.13,311.11
2018,5,19,15,0,807.0,145.0,4.9,16.2,750.0,358.77,261.0
2018,5,19,15,15,792.0,142.0,4.9,16.2,708.5,300.86,209.53
2018,5,19,15,30,777.0,139.0,4.9,16.2,667.0,244.1,160.46
2018,5,19,15,45,744.0,136.0,4.9,15.85,613.5,179.25,110.19
2018,5,19,16,0,711.0,133.0,4.9,15.5,560.0,124.57,77.47
2018,5,19,16,15,684.5,130.0,4.9,15.2,513.0,86.88,70.48
2018,5,19,16,30,658.0,127.0,4.9,14.9,466.0,87.01,70.95
2018,5,19,16,45,623.5,123.5,4.9,14.55,418.5,86.7,71.02
2018,5,19,17,0,589.0,120.0,4.9,14.2,371.0,86.43,71.13
2018,5,19,17,15,543.5,113.0,4.85,13.85,321.0,81.15,66.77
2018,5,19,17,30,498.0,106.0,4.8,13.5,271.0,76.98,63.29
2018,5,19,17,45,436.5,96.0,4.75,13.1,222.5,70.46,57.59
2018,5,19,18,0,375.0,86.0,4.7,12.7,174.0,63.8,51.56
2018,5,19,18,15,295.0,72.0,4.6,12.45,131.0,53.97,42.42
2018,5,19,18,30,215.0,58.0,4.5,12.2,88.0,44.02,32.9
2018,5,19,18,45,132.0,39.5,4.4,11.9,55.5,30.26,18.91
2018,5,19,19,0,49.0,21.0,4.3,11.6,23.0,16.55,0.0
2018,5,19,19,15,24.5,10.5,4.25,11.5,11.5,8.96,0.0
2018,5,19,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,10.45,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,10.5,6.0,6.76,0.0
2018,5,20,5,15,45.5,19.5,4.15,10.65,23.5,35.61,0.0
2018,5,20,5,30,84.0,33.0,4.2,10.8,41.0,76.37,52.84
2018,5,20,5,45,121.0,50.0,4.2,11.0,69.0,114.7,89.74
2018,5,20,6,0,158.0,67.0,4.2,11.2,97.0,156.88,127.91
2018,5,20,6,15,213.5,83.0,4.2,11.35,136.5,211.15,176.09
2018,5,20,6,30,269.0,99.0,4.2,11.5,176.0,270.95,228.28
2018,5,20,6,45,320.0,113.5,4.2,11.7,222.5,344.83,290.81
2018,5,20,7,0,371.0,128.0,4.2,11.9,269.0,410.49,345.22
2018,5,20,7,15,389.0,145.5,4.15,12.0,312.0,459.47,384.37
2018,5,20,7,30,407.0,163.0,4.1,12.1,355.0,508.65,422.7
2018,5,20,7,45,455.0,169.0,4.05,12.25,406.0,569.08,469.66
2018,5,20,8,0,503.0,175.0,4.0,12.4,457.0,631.3,516.92
2018,5,20,8,15,547.0,179.5,3.95,12.65,510.5,689.67,559.97
2018,5,20,8,30,591.0,184.0,3.9,12.9,564.0,756.55,608.2
2018,5,20,8,45,563.5,208.5,3.9,13.1,590.5,763.66,610.41
2018,5,20,9,0,536.0,233.0,3.9,13.3,617.0,774.7,615.69
2018,5,20,9,15,531.5,252.0,3.85,13.65,650.5,797.96,629.85
2018,5,20,9,30,527.0,271.0,3.8,14.0,684.0,818.31,641.7
2018,5,20,9,45,652.5,222.0,3.8,14.35,755.0,899.43,700.87
2018,5,20,10,0,778.0,173.0,3.8,14.7,826.0,963.82,743.57
2018,5,20,10,15,829.5,151.0,3.8,15.0,867.5,990.01,759.37
2018,5,20,10,30,881.0,129.0,3.8,15.3,909.0,999.23,763.79
2018,5,20,10,45,885.5,130.0,3.85,15.65,929.0,995.45,759.72
2018,5,20,11,0,890.0,131.0,3.9,16.0,949.0,987.9,753.29
2018,5,20,11,15,866.5,150.0,3.95,16.2,955.5,966.62,737.98
2018,5,20,11,30,843.0,169.0,4.0,16.4,962.0,956.27,730.41
2018,5,20,11,45,742.0,239.0,4.05,16.55,940.0,914.67,700.88
2018,5,20,12,0,641.0,309.0,4.1,16.7,918.0,861.74,660.41
2018,5,20,12,15,580.5,345.0,4.2,16.75,895.5,817.18,627.38
2018,5,20,12,30,520.0,381.0,4.3,16.8,873.0,771.37,593.18
2018,5,20,12,45,506.0,377.5,4.35,16.8,852.5,729.84,563.12
2018,5,20,13,0,492.0,374.0,4.4,16.8,832.0,687.81,532.22
2018,5,20,13,15,465.0,375.5,4.45,16.65,802.5,640.59,497.1
2018,5,20,13,30,438.0,377.0,4.5,16.5,773.0,594.41,462.22
2018,5,20,13,45,326.5,396.0,4.6,16.35,687.0,513.74,400.32
2018,5,20,14,0,215.0,415.0,4.7,16.2,601.0,445.29,347.37
2018,5,20,14,15,323.0,368.5,4.75,16.0,636.5,442.22,344.59
2018,5,20,14,30,431.0,322.0,4.8,15.8,672.0,427.11,330.51
2018,5,20,14,45,509.5,277.0,4.85,15.55,673.0,392.65,299.86
2018,5,20,15,0,588.0,232.0,4.9,15.3,674.0,349.1,260.12
2018,5,20,15,15,570.0,221.5,4.9,15.3,630.5,296.58,214.76
2018,5,20,15,30,552.0,211.0,4.9,15.3,587.0,245.69,171.82
2018,5,20,15,45,528.5,201.5,4.85,14.95,541.5,196.83,134.09
2018,5,20,16,0,505.0,192.0,4.8,14.6,496.0,150.85,105.26
2018,5,20,16,15,565.5,160.0,4.8,14.45,474.0,105.39,86.76
2018,5,20,16,30,626.0,128.0,4.8,14.3,452.0,87.1,71.18
2018,5,20,16,45,602.0,118.5,4.75,14.15,404.0,82.69,67.61
2018,5,20,17,0,578.0,109.0,4.7,14.0,356.0,77.97,63.71
2018,5,20,17,15,546.0,101.5,4.65,13.8,310.5,74.36,60.76
2018,5,20,17,30,514.0,94.0,4.6,13.6,265.0,70.58,57.58
2018,5,20,17,45,458.5,86.5,4.55,13.35,220.0,63.98,51.77
2018,5,20,18,0,403.0,79.0,4.5,13.1,175.0,58.97,47.19
2018,5,20,18,15,321.5,67.0,4.4,12.8,132.0,50.44,39.26
2018,5,20,18,30,240.0,55.0,4.3,12.5,89.0,41.77,30.95
2018,5,20,18,45,149.5,38.0,4.15,12.2,56.5,29.33,18.37
2018,5,20,19,0,59.0,21.0,4.0,11.9,24.0,16.43,0.0
2018,5,20,19,15,29.5,10.5,3.9,11.7,12.0,8.96,0.0
2018,5,20,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.95,9.9,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.9,10.0,7.0,10.66,0.0
2018,5,21,5,15,102.5,22.5,1.9,10.4,31.5,63.89,0.0
2018,5,21,5,30,185.0,38.0,1.9,10.8,56.0,125.93,90.2
2018,5,21,5,45,280.5,50.5,1.85,11.2,95.5,188.77,149.0
2018,5,21,6,0,376.0,63.0,1.8,11.6,135.0,262.73,214.0
2018,5,21,6,15,444.0,72.0,1.7,12.05,181.5,328.43,271.1
2018,5,21,6,30,512.0,81.0,1.6,12.5,228.0,405.98,335.64
2018,5,21,6,45,560.5,88.0,1.5,12.9,278.0,471.0,387.81
2018,5,21,7,0,609.0,95.0,1.4,13.3,328.0,538.94,440.03
2018,5,21,7,15,644.5,101.0,1.4,13.75,378.5,599.0,484.58
2018,5,21,7,30,680.0,107.0,1.4,14.2,429.0,659.93,528.26
2018,5,21,7,45,707.0,112.0,1.4,14.65,479.0,713.44,564.01
2018,5,21,8,0,734.0,117.0,1.4,15.1,529.0,766.34,598.44
2018,5,21,8,15,754.5,120.5,1.45,15.6,576.0,810.93,626.71
2018,5,21,8,30,775.0,124.0,1.5,16.1,623.0,848.95,650.07
2018,5,21,8,45,790.5,127.0,1.55,16.55,666.0,884.62,671.75
2018,5,21,9,0,806.0,130.0,1.6,17.0,709.0,917.68,691.47
2018,5,21,9,15,822.0,130.5,1.7,17.35,748.5,945.64,708.61
2018,5,21,9,30,838.0,131.0,1.8,17.7,788.0,970.55,723.74
2018,5,21,9,45,851.0,131.0,1.85,18.05,822.5,976.11,725.55
2018,5,21,10,0,864.0,131.0,1.9,18.4,857.0,990.65,733.6
2018,5,21,10,15,870.5,132.5,2.05,18.6,884.0,996.75,737.76
2018,5,21,10,30,877.0,134.0,2.2,18.8,911.0,999.13,739.62
2018,5,21,10,45,881.0,135.5,2.3,19.0,931.0,995.3,736.93
2018,5,21,11,0,885.0,137.0,2.4,19.2,951.0,987.7,731.9
2018,5,21,11,15,888.0,137.5,2.5,19.3,964.0,974.51,723.54
2018,5,21,11,30,891.0,138.0,2.6,19.4,977.0,957.7,712.84
2018,5,21,11,45,892.0,138.0,2.75,19.5,982.5,935.13,698.72
2018,5,21,12,0,893.0,138.0,2.9,19.6,988.0,909.24,682.26
2018,5,21,12,15,891.5,139.0,3.0,19.6,986.0,878.93,662.55
2018,5,21,12,30,890.0,140.0,3.1,19.6,984.0,845.71,640.69
2018,5,21,12,45,885.5,140.5,3.25,19.55,973.5,807.01,615.2
2018,5,21,13,0,881.0,141.0,3.4,19.5,963.0,765.95,586.62
2018,5,21,13,15,878.0,139.0,3.5,19.4,946.0,721.77,554.36
2018,5,21,13,30,875.0,137.0,3.6,19.3,929.0,675.49,519.68
2018,5,21,13,45,870.0,135.5,3.75,19.15,905.5,626.46,482.15
2018,5,21,14,0,865.0,134.0,3.9,19.0,882.0,575.86,442.19
2018,5,21,14,15,858.0,131.5,3.95,18.8,852.0,522.19,398.47
2018,5,21,14,30,851.0,129.0,4.0,18.6,822.0,467.6,352.63
2018,5,21,14,45,841.0,126.0,4.1,18.4,785.5,407.59,301.42
2018,5,21,15,0,831.0,123.0,4.2,18.2,749.0,349.62,250.62
2018,5,21,15,15,817.5,120.5,4.2,18.2,708.0,291.38,199.16
2018,5,21,15,30,804.0,118.0,4.2,18.2,667.0,234.02,149.82
2018,5,21,15,45,787.0,114.5,4.25,17.65,621.5,176.64,105.33
2018,5,21,16,0,770.0,111.0,4.3,17.1,576.0,121.08,72.16
2018,5,21,16,15,747.0,107.0,4.3,16.75,527.5,79.92,64.01
2018,5,21,16,30,724.0,103.0,4.3,16.4,479.0,71.64,57.15
2018,5,21,16,45,694.0,98.5,4.3,16.0,429.0,69.91,55.94
2018,5,21,17,0,664.0,94.0,4.3,15.6,379.0,68.1,54.64
2018,5,21,17,15,623.5,88.0,4.3,15.2,328.5,65.0,52.16
2018,5,21,17,30,583.0,82.0,4.3,14.8,278.0,61.8,49.52
2018,5,21,17,45,520.0,74.5,4.25,14.35,227.5,57.13,45.48
2018,5,21,18,0,457.0,67.0,4.2,13.9,177.0,52.38,41.2
2018,5,21,18,15,288.5,48.0,4.15,13.55,111.5,36.42,26.75
2018,5,21,18,30,120.0,29.0,4.1,13.2,46.0,21.95,13.6
2018,5,21,18,45,70.5,19.0,4.0,12.85,28.0,15.33,7.0
2018,5,21,19,0,21.0,9.0,3.9,12.5,10.0,7.37,0.0
2018,5,21,19,15,10.5,4.5,3.9,12.3,5.0,3.84,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.7,10.4,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.7,10.5,8.0,13.37,0.0
2018,5,22,5,15,113.0,22.0,2.7,10.7,31.5,66.48,0.0
2018,5,22,5,30,198.0,36.0,2.7,10.9,55.0,127.48,91.86
2018,5,22,5,45,183.5,36.5,2.7,11.1,62.5,130.94,102.74
2018,5,22,6,0,169.0,37.0,2.7,11.3,70.0,133.29,108.06
2018,5,22,6,15,93.0,42.0,2.7,11.55,61.0,97.94,79.47
2018,5,22,6,30,17.0,47.0,2.7,11.8,52.0,50.44,38.32
2018,5,22,6,45,8.5,65.5,2.65,12.05,68.0,59.55,46.02
2018,5,22,7,0,0.0,84.0,2.6,12.3,84.0,70.64,55.16
2018,5,22,7,15,0.0,101.0,2.6,12.55,101.0,85.76,67.76
2018,5,22,7,30,0.0,118.0,2.6,12.8,118.0,100.9,80.19
2018,5,22,7,45,0.0,130.5,2.6,13.0,130.5,111.83,88.97
2018,5,22,8,0,0.0,143.0,2.6,13.2,143.0,122.77,97.67
2018,5,22,8,15,3.5,166.5,2.6,13.45,169.0,147.0,117.35
2018,5,22,8,30,7.0,190.0,2.6,13.7,195.0,171.45,136.95
2018,5,22,8,45,7.0,191.5,2.6,13.95,196.5,172.22,137.03
2018,5,22,9,0,7.0,193.0,2.6,14.2,198.0,173.12,137.29
2018,5,22,9,15,10.0,217.5,2.65,14.4,225.0,198.07,157.06
2018,5,22,9,30,13.0,242.0,2.7,14.6,252.0,223.05,176.6
2018,5,22,9,45,23.0,288.0,2.75,14.85,307.0,274.81,217.24
2018,5,22,10,0,33.0,334.0,2.8,15.1,362.0,345.5,271.71
2018,5,22,10,15,89.5,364.0,2.85,15.25,442.5,428.36,336.28
2018,5,22,10,30,146.0,394.0,2.9,15.4,523.0,528.17,411.7
2018,5,22,10,45,310.5,362.5,2.95,15.55,645.5,667.46,517.58
2018,5,22,11,0,475.0,331.0,3.0,15.7,768.0,801.36,615.42
2018,5,22,11,15,658.5,245.0,3.05,15.85,860.5,882.49,675.45
2018,5,22,11,30,842.0,159.0,3.1,16.0,953.0,943.94,717.67
2018,5,22,11,45,816.5,171.0,3.1,16.1,944.5,908.93,692.59
2018,5,22,12,0,791.0,183.0,3.1,16.2,936.0,871.47,666.58
2018,5,22,12,15,740.0,195.5,3.15,16.2,899.0,811.07,624.82
2018,5,22,12,30,689.0,208.0,3.2,16.2,862.0,757.09,585.5
2018,5,22,12,45,565.5,246.0,3.2,16.25,779.5,663.62,515.48
2018,5,22,13,0,442.0,284.0,3.2,16.3,697.0,576.73,449.32
2018,5,22,13,15,244.0,338.0,3.25,16.25,565.5,455.71,355.61
2018,5,22,13,30,46.0,392.0,3.3,16.2,434.0,352.5,274.08
2018,5,22,13,45,84.5,359.0,3.3,16.15,433.5,342.5,267.42
2018,5,22,14,0,123.0,326.0,3.3,16.1,433.0,329.13,257.34
2018,5,22,14,15,179.0,297.0,3.3,15.95,446.5,319.89,249.89
2018,5,22,14,30,235.0,268.0,3.3,15.8,460.0,307.06,238.61
2018,5,22,14,45,229.0,246.0,3.35,15.7,426.0,270.56,208.69
2018,5,22,15,0,223.0,224.0,3.4,15.6,392.0,235.11,179.3
2018,5,22,15,15,216.5,205.0,3.4,15.6,361.0,202.7,152.14
2018,5,22,15,30,210.0,186.0,3.4,15.6,330.0,171.43,126.25
2018,5,22,15,45,207.5,181.5,3.4,15.3,315.5,151.21,110.44
2018,5,22,16,0,205.0,177.0,3.4,15.0,301.0,131.11,97.42
2018,5,22,16,15,212.0,175.0,3.4,14.7,294.0,117.14,96.74
2018,5,22,16,30,219.0,173.0,3.4,14.4,287.0,117.1,97.16
2018,5,22,16,45,250.0,162.0,3.4,14.15,279.5,111.79,92.96
2018,5,22,17,0,281.0,151.0,3.4,13.9,272.0,106.06,88.37
2018,5,22,17,15,310.5,131.5,3.4,13.55,249.5,94.62,78.68
2018,5,22,17,30,340.0,112.0,3.4,13.2,227.0,79.36,65.44
2018,5,22,17,45,336.5,94.5,3.4,12.9,192.5,68.45,55.84
2018,5,22,18,0,333.0,77.0,3.4,12.6,158.0,56.99,45.54
2018,5,22,18,15,267.5,63.5,3.3,12.3,119.0,47.54,36.82
2018,5,22,18,30,202.0,50.0,3.2,12.0,80.0,37.85,27.68
2018,5,22,18,45,132.5,35.0,3.15,11.7,51.5,27.26,17.1
2018,5,22,19,0,63.0,20.0,3.1,11.4,23.0,15.78,0.0
2018,5,22,19,15,31.5,10.0,3.05,11.3,11.5,8.54,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,5.0,1.5,2.2,10.85,1.5,0.0,0.0
2018,5,23,5,0,10.0,3.0,2.2,10.9,3.0,4.89,0.0
2018,5,23,5,15,36.5,8.5,2.25,11.05,11.5,21.45,0.0
2018,5,23,5,30,63.0,14.0,2.3,11.2,20.0,47.32,31.23
2018,5,23,5,45,129.5,24.0,2.35,11.4,46.0,90.97,70.05
2018,5,23,6,0,196.0,34.0,2.4,11.6,72.0,141.34,114.77
2018,5,23,6,15,116.5,29.0,2.4,11.75,53.5,102.66,83.63
2018,5,23,6,30,37.0,24.0,2.4,11.9,35.0,44.52,33.54
2018,5,23,6,45,18.5,42.5,2.45,12.05,48.0,47.78,36.14
2018,5,23,7,0,0.0,61.0,2.5,12.2,61.0,50.52,37.96
2018,5,23,7,15,0.0,74.0,2.55,12.35,74.0,61.39,47.09
2018,5,23,7,30,0.0,87.0,2.6,12.5,87.0,72.47,56.29
2018,5,23,7,45,0.0,106.5,2.6,12.65,106.5,89.71,70.57
2018,5,23,8,0,0.0,126.0,2.6,12.8,126.0,107.05,84.76
2018,5,23,8,15,0.5,141.0,2.7,13.05,141.5,120.75,95.77
2018,5,23,8,30,1.0,156.0,2.8,13.3,157.0,134.48,106.71
2018,5,23,8,45,4.5,179.0,2.85,13.5,182.5,158.31,125.96
2018,5,23,9,0,8.0,202.0,2.9,13.7,208.0,182.3,145.11
2018,5,23,9,15,9.5,216.0,2.95,13.9,223.5,196.15,155.85
2018,5,23,9,30,11.0,230.0,3.0,14.1,239.0,209.97,166.53
2018,5,23,9,45,12.0,237.0,3.1,14.3,247.0,216.84,171.63
2018,5,23,10,0,13.0,244.0,3.2,14.5,255.0,223.66,176.71
2018,5,23,10,15,17.5,276.5,3.25,14.6,292.0,257.01,202.9
2018,5,23,10,30,22.0,309.0,3.3,14.7,329.0,290.15,228.6
2018,5,23,10,45,22.5,313.0,3.3,14.8,333.5,308.12,242.16
2018,5,23,11,0,23.0,317.0,3.3,14.9,338.0,310.2,243.43
2018,5,23,11,15,24.0,329.5,3.3,14.95,352.0,320.44,251.13
2018,5,23,11,30,25.0,342.0,3.3,15.0,366.0,330.16,258.4
2018,5,23,11,45,21.5,326.5,3.3,15.05,347.0,298.6,233.74
2018,5,23,12,0,18.0,311.0,3.3,15.1,328.0,280.34,219.44
2018,5,23,12,15,18.5,314.0,3.3,15.1,331.5,281.66,220.49
2018,5,23,12,30,19.0,317.0,3.3,15.1,335.0,282.77,221.35
2018,5,23,12,45,15.5,277.5,3.3,15.15,292.0,244.83,191.66
2018,5,23,13,0,12.0,238.0,3.3,15.2,249.0,207.71,162.48
2018,5,23,13,15,10.5,218.5,3.3,15.15,228.0,189.27,148.01
2018,5,23,13,30,9.0,199.0,3.3,15.1,207.0,171.16,133.69
2018,5,23,13,45,57.5,208.0,3.35,15.05,258.0,207.79,163.69
2018,5,23,14,0,106.0,217.0,3.4,15.0,309.0,235.38,185.67
2018,5,23,14,15,152.0,210.5,3.45,14.9,337.5,241.31,189.86
2018,5,23,14,30,198.0,204.0,3.5,14.8,366.0,243.81,190.57
2018,5,23,14,45,181.0,197.5,3.55,14.7,340.5,217.74,168.74
2018,5,23,15,0,164.0,191.0,3.6,14.6,315.0,193.52,148.5
2018,5,23,15,15,106.5,211.5,3.6,14.6,290.5,186.47,143.77
2018,5,23,15,30,49.0,232.0,3.6,14.6,266.0,185.07,144.75
2018,5,23,15,45,82.0,232.0,3.65,14.2,284.0,182.59,141.93
2018,5,23,16,0,115.0,232.0,3.7,13.8,302.0,167.25,130.16
2018,5,23,16,15,182.5,219.5,3.65,13.5,320.0,151.25,126.59
2018,5,23,16,30,250.0,207.0,3.6,13.2,338.0,137.26,115.07
2018,5,23,16,45,296.0,179.5,3.6,12.95,319.0,122.82,103.01
