Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,0,342.0,152.0,3.6,12.7,300.0,107.43,89.96
2018,5,23,17,15,367.5,129.0,3.55,12.4,270.0,89.6,74.57
2018,5,23,17,30,393.0,106.0,3.5,12.1,240.0,75.76,62.51
2018,5,23,17,45,374.0,90.5,3.4,11.8,201.0,65.94,53.85
2018,5,23,18,0,355.0,75.0,3.3,11.5,162.0,55.69,44.59
2018,5,23,18,15,306.0,62.0,3.2,11.2,124.5,46.64,36.21
2018,5,23,18,30,257.0,49.0,3.1,10.9,87.0,37.33,27.39
2018,5,23,18,45,182.5,35.0,2.95,10.65,57.0,26.92,17.04
2018,5,23,19,0,108.0,21.0,2.8,10.4,27.0,16.3,0.0
2018,5,23,19,15,54.0,10.5,2.8,10.3,13.5,8.96,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.9,9.5,1.0,0.85,0.0
2018,5,24,5,15,0.0,3.0,1.95,9.8,3.0,2.46,0.0
2018,5,24,5,30,0.0,5.0,2.0,10.1,5.0,4.1,0.0
2018,5,24,5,45,0.0,8.0,2.0,10.35,8.0,6.56,0.0
2018,5,24,6,0,0.0,11.0,2.0,10.6,11.0,9.03,2.17
2018,5,24,6,15,0.0,19.5,2.0,10.85,19.5,16.05,8.33
2018,5,24,6,30,0.0,28.0,2.0,11.1,28.0,23.08,14.48
2018,5,24,6,45,0.0,56.5,2.0,11.35,56.5,46.77,34.97
2018,5,24,7,0,0.0,85.0,2.0,11.6,85.0,71.51,56.06
2018,5,24,7,15,0.5,103.5,2.0,11.85,103.5,88.38,70.16
2018,5,24,7,30,1.0,122.0,2.0,12.1,122.0,105.33,84.12
2018,5,24,7,45,1.5,132.5,2.05,12.35,133.0,114.8,91.66
2018,5,24,8,0,2.0,143.0,2.1,12.6,144.0,124.34,99.2
2018,5,24,8,15,4.0,163.0,2.1,12.9,165.5,144.04,115.08
2018,5,24,8,30,6.0,183.0,2.1,13.2,187.0,163.86,130.84
2018,5,24,8,45,7.5,196.0,2.1,13.5,201.0,176.74,140.8
2018,5,24,9,0,9.0,209.0,2.1,13.8,215.0,189.66,150.73
2018,5,24,9,15,10.0,219.5,2.15,14.1,227.0,199.79,158.36
2018,5,24,9,30,11.0,230.0,2.2,14.4,239.0,209.91,165.96
2018,5,24,9,45,13.5,252.0,2.25,14.65,263.0,231.99,183.06
2018,5,24,10,0,16.0,274.0,2.3,14.9,287.0,253.96,199.9
2018,5,24,10,15,29.0,324.5,2.35,15.1,349.5,329.59,258.53
2018,5,24,10,30,42.0,375.0,2.4,15.3,412.0,389.64,303.87
2018,5,24,10,45,39.0,368.5,2.45,15.5,403.5,377.41,293.79
2018,5,24,11,0,36.0,362.0,2.5,15.7,395.0,365.24,284.14
2018,5,24,11,15,29.5,353.5,2.55,15.8,381.0,347.98,270.6
2018,5,24,11,30,23.0,345.0,2.6,15.9,367.0,317.92,247.31
2018,5,24,11,45,26.5,359.5,2.65,16.0,385.0,344.17,267.39
2018,5,24,12,0,30.0,374.0,2.7,16.1,403.0,356.58,276.68
2018,5,24,12,15,25.0,345.0,2.8,16.05,369.0,322.44,250.62
2018,5,24,12,30,20.0,316.0,2.9,16.0,335.0,282.67,220.16
2018,5,24,12,45,38.0,349.0,3.0,15.95,384.5,327.83,255.65
2018,5,24,13,0,56.0,382.0,3.1,15.9,434.0,363.7,283.41
2018,5,24,13,15,69.5,399.0,3.2,15.7,462.5,380.41,296.52
2018,5,24,13,30,83.0,416.0,3.3,15.5,491.0,394.87,307.89
2018,5,24,13,45,99.0,418.5,3.35,15.3,506.0,397.1,309.87
2018,5,24,14,0,115.0,421.0,3.4,15.1,521.0,395.33,308.65
2018,5,24,14,15,98.5,398.5,3.4,14.85,482.0,360.79,282.16
2018,5,24,14,30,82.0,376.0,3.4,14.6,443.0,326.71,256.0
2018,5,24,14,45,67.5,347.5,3.4,14.3,401.0,291.5,228.87
2018,5,24,15,0,53.0,319.0,3.4,14.0,359.0,258.62,203.49
2018,5,24,15,15,35.5,278.5,3.4,14.0,304.5,219.42,172.94
2018,5,24,15,30,18.0,238.0,3.4,14.0,250.0,190.55,150.74
2018,5,24,15,45,20.0,220.0,3.35,13.55,232.5,174.71,138.49
2018,5,24,16,0,22.0,202.0,3.3,13.1,215.0,158.8,126.33
2018,5,24,16,15,46.0,204.0,3.3,12.9,229.0,148.31,124.3
2018,5,24,16,30,70.0,206.0,3.3,12.7,243.0,148.56,125.04
2018,5,24,16,45,136.5,185.5,3.25,12.55,248.0,130.5,109.81
2018,5,24,17,0,203.0,165.0,3.2,12.4,253.0,118.79,100.01
2018,5,24,17,15,296.5,139.0,3.2,12.25,249.5,99.13,83.02
2018,5,24,17,30,390.0,113.0,3.2,12.1,246.0,80.43,66.66
2018,5,24,17,45,345.5,97.5,3.15,11.95,201.0,70.52,57.91
2018,5,24,18,0,301.0,82.0,3.1,11.8,156.0,60.24,48.62
2018,5,24,18,15,250.0,67.5,2.95,11.6,119.5,50.28,39.41
2018,5,24,18,30,199.0,53.0,2.8,11.4,83.0,40.77,30.4
2018,5,24,18,45,126.5,38.0,2.7,11.25,54.5,29.42,19.22
2018,5,24,19,0,54.0,23.0,2.6,11.1,26.0,17.98,0.0
2018,5,24,19,15,27.0,11.5,2.55,10.95,13.0,9.82,0.0
2018,5,24,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.9,10.75,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.9,10.8,1.0,0.85,0.0
2018,5,25,5,15,0.0,3.0,1.95,10.95,3.0,2.46,0.0
2018,5,25,5,30,0.0,5.0,2.0,11.1,5.0,4.1,0.0
2018,5,25,5,45,0.0,8.0,2.05,11.25,8.0,6.56,0.0
2018,5,25,6,0,0.0,11.0,2.1,11.4,11.0,9.03,2.15
2018,5,25,6,15,0.0,18.0,2.1,11.55,18.0,14.81,7.22
2018,5,25,6,30,0.0,25.0,2.1,11.7,25.0,20.6,12.28
2018,5,25,6,45,2.5,64.0,2.1,11.85,65.0,54.57,41.67
2018,5,25,7,0,5.0,103.0,2.1,12.0,105.0,91.82,73.4
2018,5,25,7,15,3.0,91.0,2.05,12.2,92.0,78.55,61.77
2018,5,25,7,30,1.0,79.0,2.0,12.4,79.0,66.33,51.11
2018,5,25,7,45,0.5,64.5,2.0,12.55,64.5,53.89,40.36
2018,5,25,8,0,0.0,50.0,2.0,12.7,50.0,41.45,29.65
2018,5,25,8,15,1.5,92.0,2.0,12.9,93.0,77.83,60.18
2018,5,25,8,30,3.0,134.0,2.0,13.1,136.0,116.25,91.83
2018,5,25,8,45,1.5,129.0,2.0,13.25,130.0,110.32,86.52
2018,5,25,9,0,0.0,124.0,2.0,13.4,124.0,104.46,81.38
2018,5,25,9,15,2.0,142.5,2.0,13.55,144.0,122.59,96.08
2018,5,25,9,30,4.0,161.0,2.0,13.7,164.0,140.8,110.69
2018,5,25,9,45,6.5,186.5,2.0,13.85,192.0,165.77,130.62
2018,5,25,10,0,9.0,212.0,2.0,14.0,220.0,190.77,150.36
2018,5,25,10,15,7.5,193.0,2.05,14.1,199.5,172.11,135.12
2018,5,25,10,30,6.0,174.0,2.1,14.2,179.0,153.75,120.22
2018,5,25,10,45,3.5,146.5,2.1,14.35,149.5,127.31,98.73
2018,5,25,11,0,1.0,119.0,2.1,14.5,120.0,101.23,77.45
2018,5,25,11,15,4.5,153.5,2.1,14.55,158.0,134.05,104.05
2018,5,25,11,30,8.0,188.0,2.1,14.6,196.0,166.73,130.17
2018,5,25,11,45,11.5,229.0,2.15,14.7,240.0,204.7,160.19
2018,5,25,12,0,15.0,270.0,2.2,14.8,284.0,242.19,189.49
2018,5,25,12,15,23.0,309.5,2.25,14.85,331.5,289.27,226.1
2018,5,25,12,30,31.0,349.0,2.3,14.9,379.0,326.71,254.85
2018,5,25,12,45,34.0,367.0,2.35,14.9,399.5,340.02,264.96
2018,5,25,13,0,37.0,385.0,2.4,14.9,420.0,352.3,274.37
2018,5,25,13,15,45.5,393.5,2.4,14.85,435.5,359.41,279.97
2018,5,25,13,30,54.0,402.0,2.4,14.8,451.0,365.16,284.5
2018,5,25,13,45,56.0,393.0,2.45,14.8,442.5,351.99,274.56
2018,5,25,14,0,58.0,384.0,2.5,14.8,434.0,338.61,264.44
2018,5,25,14,15,69.0,380.0,2.5,14.7,438.0,332.98,260.2
2018,5,25,14,30,80.0,376.0,2.5,14.6,442.0,325.8,254.53
2018,5,25,14,45,213.5,326.5,2.5,14.5,491.0,320.92,248.35
2018,5,25,15,0,347.0,277.0,2.5,14.4,540.0,309.89,234.85
2018,5,25,15,15,342.0,254.5,2.5,14.4,502.0,267.29,199.06
2018,5,25,15,30,337.0,232.0,2.5,14.4,464.0,225.62,164.55
2018,5,25,15,45,378.5,203.5,2.5,14.15,448.0,179.57,126.26
2018,5,25,16,0,420.0,175.0,2.5,13.9,432.0,135.75,94.89
2018,5,25,16,15,424.5,165.5,2.5,13.75,407.0,105.96,87.3
2018,5,25,16,30,429.0,156.0,2.5,13.6,382.0,102.3,84.51
2018,5,25,16,45,470.0,135.5,2.5,13.4,360.0,91.89,75.76
2018,5,25,17,0,511.0,115.0,2.5,13.2,338.0,81.02,66.52
2018,5,25,17,15,566.0,95.5,2.5,13.0,314.0,69.59,56.66
2018,5,25,17,30,621.0,76.0,2.5,12.8,290.0,57.36,45.94
2018,5,25,17,45,561.5,70.5,2.45,12.6,240.0,54.05,43.06
2018,5,25,18,0,502.0,65.0,2.4,12.4,190.0,50.75,40.05
2018,5,25,18,15,360.5,56.5,2.35,12.25,136.0,42.93,32.8
2018,5,25,18,30,219.0,48.0,2.3,12.1,82.0,36.38,26.5
2018,5,25,18,45,114.0,31.0,2.25,11.95,48.5,24.43,15.07
2018,5,25,19,0,9.0,14.0,2.2,11.8,15.0,11.85,0.0
2018,5,25,19,15,7.0,7.5,2.2,11.7,8.0,6.4,0.0
2018,5,25,19,30,5.0,1.0,2.2,11.6,1.0,0.0,0.0
2018,5,25,19,45,2.5,0.5,2.15,11.5,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,26,4,45,13.5,3.5,2.8,10.45,3.5,0.0,0.0
2018,5,26,5,0,27.0,7.0,2.9,10.5,7.0,12.21,0.0
2018,5,26,5,15,91.5,17.5,2.9,10.75,25.5,54.63,9.2
2018,5,26,5,30,156.0,28.0,2.9,11.0,44.0,100.28,72.65
2018,5,26,5,45,247.5,39.0,2.95,11.25,81.0,158.63,125.4
2018,5,26,6,0,339.0,50.0,3.0,11.5,118.0,232.57,190.56
2018,5,26,6,15,188.0,50.0,2.95,11.85,89.5,166.78,138.14
2018,5,26,6,30,37.0,50.0,2.9,12.2,61.0,71.24,56.38
2018,5,26,6,45,19.5,77.5,2.85,12.6,83.5,82.14,65.45
2018,5,26,7,0,2.0,105.0,2.8,13.0,106.0,91.71,72.92
2018,5,26,7,15,10.5,137.5,2.7,13.4,142.5,128.11,103.4
2018,5,26,7,30,19.0,170.0,2.6,13.8,179.0,165.39,134.03
2018,5,26,7,45,38.0,196.5,2.5,14.25,217.0,218.89,177.58
2018,5,26,8,0,57.0,223.0,2.4,14.7,255.0,261.99,211.8
2018,5,26,8,15,43.5,232.5,2.35,15.1,258.0,259.91,208.57
2018,5,26,8,30,30.0,242.0,2.3,15.5,261.0,257.02,204.84
2018,5,26,8,45,30.0,256.0,2.2,15.9,276.5,270.33,214.4
2018,5,26,9,0,30.0,270.0,2.1,16.3,292.0,283.48,223.67
2018,5,26,9,15,28.0,284.0,2.05,16.55,305.5,294.54,231.33
2018,5,26,9,30,26.0,298.0,2.0,16.8,319.0,305.31,238.74
2018,5,26,9,45,34.0,323.0,1.95,17.1,351.0,336.56,262.07
2018,5,26,10,0,42.0,348.0,1.9,17.4,383.0,367.44,284.71
2018,5,26,10,15,64.5,380.0,1.85,17.6,436.0,418.91,323.0
2018,5,26,10,30,87.0,412.0,1.8,17.8,489.0,469.5,359.78
2018,5,26,10,45,99.5,432.0,1.8,18.05,522.5,497.34,379.28
2018,5,26,11,0,112.0,452.0,1.8,18.3,556.0,539.99,409.22
2018,5,26,11,15,234.0,413.5,1.9,18.4,634.0,624.78,473.12
2018,5,26,11,30,356.0,375.0,2.0,18.5,712.0,689.77,521.63
2018,5,26,11,45,629.0,255.0,2.05,18.6,854.5,823.17,619.7
2018,5,26,12,0,902.0,135.0,2.1,18.7,997.0,910.54,679.52
2018,5,26,12,15,903.0,133.5,2.25,18.75,995.5,880.26,659.58
2018,5,26,12,30,904.0,132.0,2.4,18.8,994.0,846.98,638.49
2018,5,26,12,45,904.5,131.0,2.55,18.85,986.5,810.83,615.1
2018,5,26,13,0,905.0,130.0,2.7,18.9,979.0,771.93,588.6
2018,5,26,13,15,900.5,130.0,2.85,18.8,962.5,727.76,556.97
2018,5,26,13,30,896.0,130.0,3.0,18.7,946.0,681.51,522.84
2018,5,26,13,45,888.5,130.5,3.15,18.65,922.0,631.99,485.06
2018,5,26,14,0,881.0,131.0,3.3,18.6,898.0,581.04,444.95
2018,5,26,14,15,873.0,129.0,3.45,18.45,867.5,526.84,401.19
2018,5,26,14,30,865.0,127.0,3.6,18.3,837.0,471.77,355.26
2018,5,26,14,45,848.0,127.5,3.7,18.15,798.5,411.23,303.81
2018,5,26,15,0,831.0,128.0,3.8,18.0,760.0,353.64,253.56
2018,5,26,15,15,800.0,131.5,3.8,18.0,713.0,295.71,203.12
2018,5,26,15,30,769.0,135.0,3.8,18.0,666.0,240.69,156.55
2018,5,26,15,45,775.5,124.0,3.9,17.65,629.0,183.29,110.9
2018,5,26,16,0,782.0,113.0,4.0,17.3,592.0,124.93,74.08
2018,5,26,16,15,759.5,109.5,4.05,17.0,543.5,81.52,65.27
2018,5,26,16,30,737.0,106.0,4.1,16.7,495.0,73.46,58.62
2018,5,26,16,45,708.0,101.5,4.1,16.45,445.0,71.8,57.45
2018,5,26,17,0,679.0,97.0,4.1,16.2,395.0,70.06,56.18
2018,5,26,17,15,639.5,91.5,4.1,15.8,344.0,67.4,54.11
2018,5,26,17,30,600.0,86.0,4.1,15.4,293.0,64.66,51.91
2018,5,26,17,45,545.0,79.0,4.05,15.05,244.0,60.54,48.37
2018,5,26,18,0,490.0,72.0,4.0,14.7,195.0,56.34,44.62
2018,5,26,18,15,407.5,62.5,3.9,14.25,149.5,47.54,36.6
2018,5,26,18,30,325.0,53.0,3.8,13.8,104.0,40.54,29.95
2018,5,26,18,45,223.5,39.5,3.65,13.4,69.0,30.4,20.07
2018,5,26,19,0,122.0,26.0,3.5,13.0,34.0,20.14,3.44
2018,5,26,19,15,62.5,14.0,3.4,12.75,18.0,11.95,0.0
2018,5,26,19,30,3.0,2.0,3.3,12.5,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,3.2,12.3,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,27,4,45,23.0,4.5,1.55,11.0,5.0,0.0,0.0
2018,5,27,5,0,46.0,9.0,1.5,11.2,10.0,18.27,0.0
2018,5,27,5,15,161.0,23.0,1.55,11.75,38.0,81.91,20.49
2018,5,27,5,30,276.0,37.0,1.6,12.3,66.0,153.52,112.44
2018,5,27,5,45,370.0,46.0,1.6,12.9,107.0,219.47,172.43
2018,5,27,6,0,464.0,55.0,1.6,13.5,148.0,294.93,238.11
2018,5,27,6,15,530.0,61.5,1.6,13.95,196.0,362.62,296.33
2018,5,27,6,30,596.0,68.0,1.6,14.4,244.0,435.91,357.0
2018,5,27,6,45,645.5,72.0,1.6,14.9,295.5,501.25,409.09
2018,5,27,7,0,695.0,76.0,1.6,15.4,347.0,569.5,461.36
2018,5,27,7,15,726.0,79.5,1.6,15.95,397.5,624.03,501.28
2018,5,27,7,30,757.0,83.0,1.6,16.5,448.0,681.52,540.61
2018,5,27,7,45,780.5,86.5,1.65,17.05,497.5,733.0,574.72
2018,5,27,8,0,804.0,90.0,1.7,17.6,547.0,783.44,607.36
2018,5,27,8,15,822.0,92.5,1.7,18.05,594.0,826.63,634.04
2018,5,27,8,30,840.0,95.0,1.7,18.5,641.0,858.78,652.76
2018,5,27,8,45,854.0,97.0,1.7,18.9,684.5,892.98,672.87
2018,5,27,9,0,868.0,99.0,1.7,19.3,728.0,924.45,690.89
2018,5,27,9,15,833.5,123.0,1.75,19.65,753.0,942.05,700.41
2018,5,27,9,30,799.0,147.0,1.8,20.0,778.0,943.9,699.78
2018,5,27,9,45,852.0,125.5,1.85,20.35,824.0,965.37,712.31
2018,5,27,10,0,905.0,104.0,1.9,20.7,870.0,996.81,731.1
2018,5,27,10,15,911.0,105.5,1.95,20.95,897.0,1003.0,733.71
2018,5,27,10,30,917.0,107.0,2.0,21.2,924.0,1005.35,734.26
2018,5,27,10,45,921.0,107.5,2.1,21.45,944.0,1000.9,731.17
2018,5,27,11,0,925.0,108.0,2.2,21.7,964.0,992.61,725.73
2018,5,27,11,15,927.5,109.0,2.25,21.8,977.5,979.57,717.17
2018,5,27,11,30,930.0,110.0,2.3,21.9,991.0,962.78,706.27
2018,5,27,11,45,930.0,110.5,2.4,22.0,996.0,939.65,691.75
2018,5,27,12,0,930.0,111.0,2.5,22.1,1001.0,913.12,674.94
2018,5,27,12,15,930.0,110.5,2.55,22.15,999.0,882.45,654.99
2018,5,27,12,30,930.0,110.0,2.6,22.2,997.0,848.71,632.87
2018,5,27,12,45,928.0,109.5,2.7,22.25,987.5,810.48,607.86
2018,5,27,13,0,926.0,109.0,2.8,22.3,978.0,769.59,580.52
2018,5,27,13,15,923.0,108.5,2.8,22.3,962.0,725.5,548.28
2018,5,27,13,30,920.0,108.0,2.8,22.3,946.0,679.15,513.65
2018,5,27,13,45,915.5,106.5,2.85,22.3,922.5,629.03,475.57
2018,5,27,14,0,911.0,105.0,2.9,22.3,899.0,577.19,435.06
2018,5,27,14,15,904.5,103.5,2.9,22.2,869.5,522.88,391.42
2018,5,27,14,30,898.0,102.0,2.9,22.1,840.0,467.49,345.57
2018,5,27,14,45,889.5,100.0,2.85,22.05,804.5,410.14,296.77
2018,5,27,15,0,881.0,98.0,2.8,22.0,769.0,352.42,246.63
2018,5,27,15,15,869.5,96.0,2.8,22.0,728.0,293.8,195.6
2018,5,27,15,30,858.0,94.0,2.8,22.0,687.0,235.65,146.23
2018,5,27,15,45,843.0,91.5,2.75,21.7,642.5,177.38,101.43
2018,5,27,16,0,828.0,89.0,2.7,21.4,598.0,120.47,67.69
2018,5,27,16,15,809.0,86.0,2.7,21.15,550.0,66.07,51.02
2018,5,27,16,30,790.0,83.0,2.7,20.9,502.0,64.85,50.26
2018,5,27,16,45,764.5,79.5,2.65,20.65,452.0,63.1,48.99
2018,5,27,17,0,739.0,76.0,2.6,20.4,402.0,61.28,47.65
2018,5,27,17,15,704.5,72.0,2.6,19.85,351.5,58.91,45.86
2018,5,27,17,30,670.0,68.0,2.6,19.3,301.0,51.85,39.92
2018,5,27,17,45,621.5,63.0,2.55,18.8,252.0,48.71,37.29
2018,5,27,18,0,573.0,58.0,2.5,18.3,203.0,45.55,34.52
2018,5,27,18,15,500.5,50.5,2.45,17.65,157.0,40.19,29.69
2018,5,27,18,30,428.0,43.0,2.4,17.0,111.0,34.78,24.6
2018,5,27,18,45,317.0,34.0,2.3,16.35,74.5,27.86,17.78
2018,5,27,19,0,206.0,25.0,2.2,15.7,38.0,20.91,4.89
2018,5,27,19,15,108.0,13.5,2.15,15.4,20.0,11.52,0.0
2018,5,27,19,30,10.0,2.0,2.1,15.1,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,2.05,14.8,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,45,40.0,5.0,1.1,13.0,6.0,0.0,0.0
2018,5,28,5,0,80.0,10.0,1.1,13.1,12.0,26.89,0.0
2018,5,28,5,15,204.5,22.0,1.1,13.6,40.5,94.15,27.91
2018,5,28,5,30,329.0,34.0,1.1,14.1,69.0,169.4,123.25
2018,5,28,5,45,420.5,42.0,1.1,14.55,111.0,235.44,183.19
2018,5,28,6,0,512.0,50.0,1.1,15.0,153.0,311.07,248.54
2018,5,28,6,15,572.0,55.5,1.05,15.55,201.0,376.7,304.12
2018,5,28,6,30,632.0,61.0,1.0,16.1,249.0,447.31,361.26
2018,5,28,6,45,673.5,65.0,0.95,16.65,299.0,507.04,407.58
2018,5,28,7,0,715.0,69.0,0.9,17.2,349.0,571.32,455.12
2018,5,28,7,15,745.5,72.5,0.9,17.85,400.0,628.86,495.68
2018,5,28,7,30,776.0,76.0,0.9,18.5,451.0,686.63,533.54
2018,5,28,7,45,798.5,79.0,0.9,19.15,500.5,737.36,565.28
2018,5,28,8,0,821.0,82.0,0.9,19.8,550.0,786.96,595.43
2018,5,28,8,15,838.0,84.5,0.95,20.4,597.0,821.66,615.72
2018,5,28,8,30,855.0,87.0,1.0,21.0,644.0,861.96,639.63
2018,5,28,8,45,868.5,89.0,1.05,21.55,687.5,896.15,659.26
2018,5,28,9,0,882.0,91.0,1.1,22.1,731.0,927.56,676.97
2018,5,28,9,15,890.0,94.0,1.15,22.55,769.0,951.85,690.31
2018,5,28,9,30,898.0,97.0,1.2,23.0,807.0,972.71,701.53
2018,5,28,9,45,902.5,100.5,1.25,23.45,839.5,987.15,708.78
2018,5,28,10,0,907.0,104.0,1.3,23.9,872.0,997.81,713.81
2018,5,28,10,15,913.0,105.0,1.35,24.2,899.0,1003.52,716.29
2018,5,28,10,30,919.0,106.0,1.4,24.5,926.0,1005.4,716.55
2018,5,28,10,45,923.5,107.0,1.5,24.8,946.5,1001.96,714.42
2018,5,28,11,0,928.0,108.0,1.6,25.1,967.0,994.64,709.96
2018,5,28,11,15,930.5,108.0,1.7,25.3,980.0,980.65,701.62
2018,5,28,11,30,933.0,108.0,1.8,25.5,993.0,962.93,690.98
2018,5,28,11,45,934.0,109.0,1.9,25.65,999.0,941.17,677.85
2018,5,28,12,0,935.0,110.0,2.0,25.8,1005.0,915.92,662.41
2018,5,28,12,15,933.5,110.0,2.1,25.8,1002.5,884.37,643.13
2018,5,28,12,30,932.0,110.0,2.2,25.8,1000.0,849.81,621.68
2018,5,28,12,45,928.5,110.5,2.3,25.8,990.0,811.27,597.3
2018,5,28,13,0,925.0,111.0,2.4,25.8,980.0,770.16,570.58
2018,5,28,13,15,921.5,111.0,2.5,25.7,964.0,726.23,539.91
2018,5,28,13,30,918.0,111.0,2.6,25.6,948.0,680.07,506.73
2018,5,28,13,45,912.5,110.0,2.7,25.55,924.5,629.9,469.55
2018,5,28,14,0,907.0,109.0,2.8,25.5,901.0,578.1,429.94
2018,5,28,14,15,900.5,107.0,2.8,25.35,871.0,523.64,386.92
2018,5,28,14,30,894.0,105.0,2.8,25.2,841.0,468.13,341.71
2018,5,28,14,45,885.0,103.5,2.8,25.05,805.5,411.22,294.11
2018,5,28,15,0,876.0,102.0,2.8,24.9,770.0,353.99,245.16
2018,5,28,15,15,864.0,100.5,2.8,24.9,729.5,295.9,195.18
2018,5,28,15,30,852.0,99.0,2.8,24.9,689.0,238.32,146.86
2018,5,28,15,45,837.0,96.0,2.8,24.5,644.0,180.06,102.6
2018,5,28,16,0,822.0,93.0,2.8,24.1,599.0,114.61,62.25
2018,5,28,16,15,803.0,89.5,2.8,23.75,551.0,68.28,52.33
2018,5,28,16,30,784.0,86.0,2.8,23.4,503.0,66.81,51.39
2018,5,28,16,45,759.0,82.5,2.8,23.0,453.5,65.16,50.25
2018,5,28,17,0,734.0,79.0,2.8,22.6,404.0,63.44,49.04
2018,5,28,17,15,699.0,75.0,2.75,22.05,353.5,61.15,47.36
2018,5,28,17,30,664.0,71.0,2.7,21.5,303.0,53.94,41.35
2018,5,28,17,45,615.5,65.5,2.65,20.9,253.5,50.51,38.52
2018,5,28,18,0,567.0,60.0,2.6,20.3,204.0,47.04,35.53
2018,5,28,18,15,495.5,52.5,2.55,19.6,158.5,41.75,30.8
2018,5,28,18,30,424.0,45.0,2.5,18.9,113.0,36.41,25.82
2018,5,28,18,45,314.5,35.5,2.45,18.25,76.5,29.12,18.74
2018,5,28,19,0,205.0,26.0,2.4,17.6,40.0,20.28,5.46
2018,5,28,19,15,107.5,14.0,2.4,17.25,21.0,11.95,0.0
2018,5,28,19,30,10.0,2.0,2.4,16.9,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.4,16.55,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,2.05,14.0,6.5,0.0,0.0
2018,5,29,5,0,84.0,11.0,2.1,14.1,13.0,28.6,0.0
2018,5,29,5,15,210.0,22.5,2.2,14.5,42.0,96.25,31.99
2018,5,29,5,30,336.0,34.0,2.3,14.9,71.0,171.48,125.0
2018,5,29,5,45,426.0,42.5,2.35,15.3,113.5,237.72,185.44
2018,5,29,6,0,516.0,51.0,2.4,15.7,156.0,313.46,251.66
2018,5,29,6,15,575.5,57.0,2.4,16.15,204.0,379.61,308.79
2018,5,29,6,30,635.0,63.0,2.4,16.6,252.0,450.68,367.82
2018,5,29,6,45,675.5,67.5,2.4,17.0,302.5,512.73,417.66
2018,5,29,7,0,716.0,72.0,2.4,17.4,353.0,574.62,465.55
2018,5,29,7,15,745.5,76.0,2.4,17.95,404.0,632.1,507.98
2018,5,29,7,30,775.0,80.0,2.4,18.5,455.0,689.72,547.55
2018,5,29,7,45,797.5,83.0,2.45,19.05,504.5,740.41,581.29
2018,5,29,8,0,820.0,86.0,2.5,19.6,554.0,789.96,613.52
2018,5,29,8,15,836.5,89.5,2.5,20.0,601.5,825.17,635.08
2018,5,29,8,30,853.0,93.0,2.5,20.4,649.0,866.05,660.37
2018,5,29,8,45,866.0,95.0,2.5,20.8,692.0,899.67,680.28
2018,5,29,9,0,879.0,97.0,2.5,21.2,735.0,930.48,698.14
2018,5,29,9,15,891.5,98.0,2.55,21.55,774.5,956.69,713.4
2018,5,29,9,30,904.0,99.0,2.6,21.9,814.0,979.65,726.52
2018,5,29,9,45,916.0,98.0,2.65,22.2,848.5,996.57,735.82
2018,5,29,10,0,928.0,97.0,2.7,22.5,883.0,1009.9,742.91
2018,5,29,10,15,934.0,98.0,2.8,22.75,910.5,1015.77,745.87
2018,5,29,10,30,940.0,99.0,2.9,23.0,938.0,1017.74,746.45
2018,5,29,10,45,944.0,100.0,2.95,23.2,958.5,1013.84,743.04
2018,5,29,11,0,948.0,101.0,3.0,23.4,979.0,1006.0,737.23
2018,5,29,11,15,950.0,102.0,3.1,23.5,992.5,992.37,728.46
2018,5,29,11,30,952.0,103.0,3.2,23.6,1006.0,974.93,717.25
2018,5,29,11,45,953.5,103.0,3.3,23.65,1012.0,952.41,702.85
2018,5,29,12,0,955.0,103.0,3.4,23.7,1018.0,926.35,686.06
2018,5,29,12,15,953.5,104.5,3.55,23.6,1017.0,895.7,666.8
2018,5,29,12,30,952.0,106.0,3.7,23.5,1016.0,861.92,645.19
2018,5,29,12,45,948.0,107.5,3.8,23.45,1006.5,823.24,619.61
2018,5,29,13,0,944.0,109.0,3.9,23.4,997.0,781.93,591.76
2018,5,29,13,15,942.0,108.5,4.0,23.2,981.5,737.89,559.99
2018,5,29,13,30,940.0,108.0,4.1,23.0,966.0,691.45,525.58
2018,5,29,13,45,936.0,106.5,4.25,22.8,943.0,640.81,487.19
2018,5,29,14,0,932.0,105.0,4.4,22.6,920.0,588.34,446.22
2018,5,29,14,15,926.5,103.5,4.45,22.35,890.5,533.54,401.99
2018,5,29,14,30,921.0,102.0,4.5,22.1,861.0,477.51,355.31
2018,5,29,14,45,913.0,101.0,4.6,21.85,826.0,419.93,306.09
2018,5,29,15,0,905.0,100.0,4.7,21.6,791.0,361.84,255.28
2018,5,29,15,15,894.0,97.5,4.7,21.6,749.5,301.68,202.27
2018,5,29,15,30,883.0,95.0,4.7,21.6,708.0,241.89,150.97
2018,5,29,15,45,869.0,92.5,4.75,21.0,663.0,182.34,104.8
2018,5,29,16,0,855.0,90.0,4.8,20.4,618.0,123.98,69.74
2018,5,29,16,15,836.0,87.5,4.8,20.05,569.5,67.45,52.45
2018,5,29,16,30,817.0,85.0,4.8,19.7,521.0,66.58,51.99
2018,5,29,16,45,791.0,82.0,4.8,19.3,470.0,65.21,51.08
2018,5,29,17,0,765.0,79.0,4.8,18.9,419.0,63.79,50.12
2018,5,29,17,15,729.0,75.5,4.8,18.4,367.0,61.85,48.68
2018,5,29,17,30,693.0,72.0,4.8,17.9,315.0,54.93,42.84
2018,5,29,17,45,643.0,67.0,4.8,17.35,264.5,51.86,40.28
2018,5,29,18,0,593.0,62.0,4.8,16.8,214.0,48.77,37.58
2018,5,29,18,15,515.5,55.0,4.75,16.2,166.5,43.88,33.13
2018,5,29,18,30,438.0,48.0,4.7,15.6,119.0,39.0,28.46
2018,5,29,18,45,322.0,38.0,4.65,15.0,80.5,31.32,20.94
2018,5,29,19,0,206.0,28.0,4.6,14.4,42.0,21.81,7.32
2018,5,29,19,15,109.0,15.0,4.55,14.1,22.0,12.8,0.0
2018,5,29,19,30,12.0,2.0,4.5,13.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,4.5,13.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,30,4,45,3.0,4.5,5.05,10.85,4.5,0.0,0.0
2018,5,30,5,0,6.0,9.0,5.1,10.9,9.0,9.05,0.0
2018,5,30,5,15,19.0,22.0,5.15,11.05,24.0,26.57,6.35
2018,5,30,5,30,32.0,35.0,5.2,11.2,39.0,45.26,30.82
2018,5,30,5,45,37.0,51.5,5.25,11.35,58.0,65.13,49.27
2018,5,30,6,0,42.0,68.0,5.3,11.5,77.0,85.14,67.41
2018,5,30,6,15,28.5,79.5,5.35,11.7,86.0,90.28,72.41
2018,5,30,6,30,15.0,91.0,5.4,11.9,95.0,88.05,70.56
2018,5,30,6,45,168.0,113.0,5.45,12.1,178.0,232.49,195.75
2018,5,30,7,0,321.0,135.0,5.5,12.3,261.0,365.15,308.38
2018,5,30,7,15,342.0,155.0,5.5,12.5,306.0,415.52,349.22
2018,5,30,7,30,363.0,175.0,5.5,12.7,351.0,466.52,389.86
2018,5,30,7,45,391.5,187.0,5.5,12.9,395.0,531.59,440.84
2018,5,30,8,0,420.0,199.0,5.5,13.1,439.0,581.53,479.16
2018,5,30,8,15,475.0,202.5,5.5,13.35,495.5,645.19,528.1
2018,5,30,8,30,530.0,206.0,5.5,13.6,552.0,710.13,577.03
2018,5,30,8,45,506.0,231.0,5.5,13.85,579.0,727.15,586.91
2018,5,30,9,0,482.0,256.0,5.5,14.1,606.0,740.44,594.1
2018,5,30,9,15,418.0,295.5,5.5,14.45,610.5,727.09,579.95
2018,5,30,9,30,354.0,335.0,5.5,14.8,615.0,692.48,550.4
2018,5,30,9,45,332.5,353.0,5.45,15.15,625.0,690.73,546.62
2018,5,30,10,0,311.0,371.0,5.4,15.5,635.0,686.74,541.11
2018,5,30,10,15,354.5,372.0,5.45,15.75,682.0,726.51,570.65
2018,5,30,10,30,398.0,373.0,5.5,16.0,729.0,779.31,608.93
2018,5,30,10,45,438.0,372.5,5.5,16.25,772.0,809.72,630.48
2018,5,30,11,0,478.0,372.0,5.5,16.5,815.0,837.05,649.71
2018,5,30,11,15,535.5,345.5,5.55,16.6,848.5,853.3,662.39
2018,5,30,11,30,593.0,319.0,5.6,16.7,882.0,865.25,671.94
2018,5,30,11,45,646.0,285.0,5.6,16.75,901.5,862.33,670.71
2018,5,30,12,0,699.0,251.0,5.6,16.8,921.0,854.95,666.22
2018,5,30,12,15,797.0,199.5,5.65,16.8,962.5,857.12,669.73
2018,5,30,12,30,895.0,148.0,5.7,16.8,1004.0,850.81,665.48
2018,5,30,12,45,900.5,143.5,5.75,16.75,998.0,816.1,640.73
2018,5,30,13,0,906.0,139.0,5.8,16.7,992.0,778.35,612.62
2018,5,30,13,15,904.0,137.5,5.8,16.65,976.5,734.85,578.84
2018,5,30,13,30,902.0,136.0,5.8,16.6,961.0,689.08,542.62
2018,5,30,13,45,898.0,135.5,5.85,16.5,939.0,640.77,503.79
2018,5,30,14,0,894.0,135.0,5.9,16.4,917.0,590.7,462.52
2018,5,30,14,15,887.0,133.5,5.9,16.25,887.5,536.9,417.16
2018,5,30,14,30,880.0,132.0,5.9,16.1,858.0,482.08,369.73
2018,5,30,14,45,869.0,131.0,5.9,15.95,822.0,422.21,317.19
2018,5,30,15,0,858.0,130.0,5.9,15.8,786.0,364.37,265.26
2018,5,30,15,15,845.0,127.0,5.9,15.8,744.5,304.82,211.73
2018,5,30,15,30,832.0,124.0,5.9,15.8,703.0,246.05,160.27
2018,5,30,15,45,812.5,122.5,5.95,15.3,657.5,188.56,114.78
2018,5,30,16,0,793.0,121.0,6.0,14.8,612.0,133.13,80.63
2018,5,30,16,15,764.5,119.5,5.95,14.5,562.0,80.4,64.95
2018,5,30,16,30,736.0,118.0,5.9,14.2,512.0,81.07,65.86
2018,5,30,16,45,701.0,115.0,5.9,13.85,460.5,80.69,65.85
2018,5,30,17,0,666.0,112.0,5.9,13.5,409.0,80.35,65.87
2018,5,30,17,15,621.0,107.5,5.85,13.2,357.5,78.82,64.8
2018,5,30,17,30,576.0,103.0,5.8,12.9,306.0,77.33,63.71
2018,5,30,17,45,512.0,95.5,5.7,12.55,255.0,70.38,57.66
2018,5,30,18,0,448.0,88.0,5.6,12.2,204.0,65.38,53.18
2018,5,30,18,15,366.0,76.5,5.5,11.9,158.0,57.31,45.73
2018,5,30,18,30,284.0,65.0,5.4,11.6,112.0,49.11,37.91
2018,5,30,18,45,186.5,49.0,5.3,11.3,75.5,37.38,26.57
2018,5,30,19,0,89.0,33.0,5.2,11.0,39.0,25.25,10.43
2018,5,30,19,15,45.5,17.5,5.15,10.9,20.5,14.94,0.0
2018,5,30,19,30,2.0,2.0,5.1,10.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,5.1,10.7,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,4.4,10.05,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,4.4,10.1,12.0,15.75,0.0
2018,5,31,5,15,115.5,27.5,4.45,10.35,39.5,69.63,26.73
2018,5,31,5,30,203.0,44.0,4.5,10.6,67.0,135.11,100.97
2018,5,31,5,45,297.5,56.0,4.5,10.8,107.5,197.61,157.74
2018,5,31,6,0,392.0,68.0,4.5,11.0,148.0,270.75,222.87
2018,5,31,6,15,460.0,76.0,4.5,11.35,195.0,335.59,280.44
2018,5,31,6,30,528.0,84.0,4.5,11.7,242.0,412.24,346.2
2018,5,31,6,45,577.5,90.0,4.5,12.0,292.5,476.91,400.43
2018,5,31,7,0,627.0,96.0,4.5,12.3,343.0,544.52,455.35
2018,5,31,7,15,664.5,100.0,4.45,12.65,394.0,603.96,501.87
2018,5,31,7,30,702.0,104.0,4.4,13.0,445.0,664.35,547.73
2018,5,31,7,45,731.5,107.0,4.35,13.35,495.0,717.86,585.76
2018,5,31,8,0,761.0,110.0,4.3,13.7,545.0,767.01,619.6
2018,5,31,8,15,782.5,112.5,4.25,14.05,592.5,811.9,649.62
2018,5,31,8,30,804.0,115.0,4.2,14.4,640.0,855.01,677.9
2018,5,31,8,45,821.5,116.5,4.15,14.75,684.0,891.33,700.95
2018,5,31,9,0,839.0,118.0,4.1,15.1,728.0,925.09,721.94
2018,5,31,9,15,851.5,119.5,4.1,15.35,767.0,940.18,730.15
2018,5,31,9,30,864.0,121.0,4.1,15.6,806.0,962.91,743.91
2018,5,31,9,45,875.0,121.5,4.15,15.85,840.0,979.85,753.88
2018,5,31,10,0,886.0,122.0,4.2,16.1,874.0,993.31,761.54
2018,5,31,10,15,892.5,123.5,4.25,16.25,901.5,999.76,764.77
2018,5,31,10,30,899.0,125.0,4.3,16.4,929.0,1002.45,765.59
2018,5,31,10,45,904.0,126.5,4.35,16.55,950.0,999.87,762.98
2018,5,31,11,0,909.0,128.0,4.4,16.7,971.0,993.46,758.02
2018,5,31,11,15,912.5,128.0,4.4,16.8,984.5,980.45,748.33
2018,5,31,11,30,916.0,128.0,4.4,16.9,998.0,963.76,736.26
2018,5,31,11,45,917.0,128.5,4.45,17.0,1004.0,941.7,720.98
2018,5,31,12,0,918.0,129.0,4.5,17.1,1010.0,916.25,703.37
2018,5,31,12,15,914.0,131.5,4.5,17.1,1007.5,885.08,681.62
2018,5,31,12,30,910.0,134.0,4.5,17.1,1005.0,851.07,657.82
2018,5,31,12,45,903.5,137.0,4.5,17.15,995.0,812.88,630.82
2018,5,31,13,0,897.0,140.0,4.5,17.2,985.0,772.37,600.84
2018,5,31,13,15,895.5,138.5,4.45,17.2,970.0,729.65,568.01
2018,5,31,13,30,894.0,137.0,4.4,17.2,955.0,684.65,532.8
2018,5,31,13,45,890.5,134.0,4.4,17.15,931.5,635.22,493.78
2018,5,31,14,0,887.0,131.0,4.4,17.1,908.0,584.05,452.36
2018,5,31,14,15,880.0,129.5,4.4,17.05,878.5,530.73,408.08
2018,5,31,14,30,873.0,128.0,4.4,17.0,849.0,476.42,361.72
2018,5,31,14,45,864.0,125.5,4.4,16.9,813.5,419.9,312.49
2018,5,31,15,0,855.0,123.0,4.4,16.8,778.0,358.54,258.51
2018,5,31,15,15,842.0,120.5,4.4,16.8,737.0,299.68,206.16
2018,5,31,15,30,829.0,118.0,4.4,16.8,696.0,241.58,155.73
2018,5,31,15,45,813.5,114.5,4.4,16.5,651.0,183.47,109.78
2018,5,31,16,0,798.0,111.0,4.4,16.2,606.0,126.94,74.63
2018,5,31,16,15,778.0,107.5,4.4,15.95,558.0,80.08,64.26
2018,5,31,16,30,758.0,104.0,4.4,15.7,510.0,79.1,63.73
2018,5,31,16,45,731.5,99.0,4.4,15.45,459.5,70.13,56.18
2018,5,31,17,0,705.0,94.0,4.4,15.2,409.0,67.98,54.54
2018,5,31,17,15,667.5,88.5,4.4,14.85,358.0,65.21,52.36
2018,5,31,17,30,630.0,83.0,4.4,14.5,307.0,62.35,50.03
2018,5,31,17,45,578.5,77.0,4.35,14.15,257.5,58.9,47.1
2018,5,31,18,0,527.0,71.0,4.3,13.8,208.0,55.41,43.99
2018,5,31,18,15,452.0,62.5,4.2,13.35,162.0,49.66,38.69
2018,5,31,18,30,377.0,54.0,4.1,12.9,116.0,41.45,31.01
2018,5,31,18,45,270.5,42.0,3.95,12.5,79.0,32.37,22.23
2018,5,31,19,0,164.0,30.0,3.8,12.1,42.0,23.23,9.77
2018,5,31,19,15,85.5,16.0,3.75,11.85,22.0,13.66,0.0
2018,5,31,19,30,7.0,2.0,3.7,11.6,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,3.6,11.35,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,2.35,9.8,7.0,0.0,0.0
2018,6,1,5,0,61.0,13.0,2.3,10.0,14.0,24.91,0.0
2018,6,1,5,15,174.0,26.0,2.3,10.5,42.5,89.17,37.29
2018,6,1,5,30,287.0,39.0,2.3,11.0,71.0,157.54,117.24
2018,6,1,5,45,379.5,48.0,2.3,11.55,112.5,223.21,176.82
2018,6,1,6,0,472.0,57.0,2.3,12.1,154.0,298.11,242.65
2018,6,1,6,15,534.5,63.5,2.2,12.65,202.0,364.13,299.91
2018,6,1,6,30,597.0,70.0,2.1,13.2,250.0,435.35,359.26
2018,6,1,6,45,641.5,75.0,2.0,13.7,300.5,498.6,410.0
2018,6,1,7,0,686.0,80.0,1.9,14.2,351.0,564.32,460.5
2018,6,1,7,15,718.0,84.0,1.85,14.75,401.5,619.33,501.04
2018,6,1,7,30,750.0,88.0,1.8,15.3,452.0,677.67,541.55
2018,6,1,7,45,774.0,91.5,1.75,15.85,502.0,729.17,575.24
2018,6,1,8,0,798.0,95.0,1.7,16.4,552.0,779.67,607.3
2018,6,1,8,15,816.5,97.5,1.65,16.95,599.0,823.03,633.52
2018,6,1,8,30,835.0,100.0,1.6,17.5,646.0,864.39,657.81
2018,6,1,8,45,849.5,102.0,1.5,18.05,689.5,889.75,670.18
2018,6,1,9,0,864.0,104.0,1.4,18.6,733.0,921.52,686.69
2018,6,1,9,15,877.5,104.0,1.4,19.0,772.0,947.29,700.7
2018,6,1,9,30,891.0,104.0,1.4,19.4,811.0,969.92,712.66
2018,6,1,9,45,902.5,104.0,1.4,19.8,845.5,987.29,721.26
2018,6,1,10,0,914.0,104.0,1.4,20.2,880.0,1001.12,727.68
2018,6,1,10,15,920.0,105.0,1.45,20.45,907.0,1006.95,730.37
2018,6,1,10,30,926.0,106.0,1.5,20.7,934.0,1008.94,730.83
2018,6,1,10,45,930.5,106.5,1.6,20.95,954.5,1005.11,728.5
2018,6,1,11,0,935.0,107.0,1.7,21.2,975.0,997.41,723.81
2018,6,1,11,15,937.5,107.0,1.8,21.35,988.0,983.51,715.48
2018,6,1,11,30,940.0,107.0,1.9,21.5,1001.0,965.88,704.78
2018,6,1,11,45,941.5,107.0,2.0,21.65,1007.0,943.71,691.12
2018,6,1,12,0,943.0,107.0,2.1,21.8,1013.0,918.07,675.11
2018,6,1,12,15,942.5,107.5,2.25,21.85,1011.5,887.84,656.66
2018,6,1,12,30,942.0,108.0,2.4,21.9,1010.0,854.5,635.84
2018,6,1,12,45,939.5,107.5,2.5,22.0,1000.5,815.82,610.59
2018,6,1,13,0,937.0,107.0,2.6,22.1,991.0,774.49,583.06
2018,6,1,13,15,933.5,106.5,2.75,22.05,974.5,729.98,551.56
2018,6,1,13,30,930.0,106.0,2.9,22.0,958.0,683.22,517.43
2018,6,1,13,45,925.5,104.5,3.05,22.0,934.5,633.01,479.58
2018,6,1,14,0,921.0,103.0,3.2,22.0,911.0,581.06,439.12
2018,6,1,14,15,914.5,102.0,3.25,21.85,881.5,526.99,395.67
2018,6,1,14,30,908.0,101.0,3.3,21.7,852.0,471.81,349.92
2018,6,1,14,45,899.0,99.5,3.4,21.6,816.5,414.44,301.15
2018,6,1,15,0,890.0,98.0,3.5,21.5,781.0,356.72,250.94
2018,6,1,15,15,879.0,96.0,3.5,21.5,740.5,298.03,199.49
2018,6,1,15,30,868.0,94.0,3.5,21.5,700.0,239.71,149.6
2018,6,1,15,45,853.5,92.0,3.6,21.1,655.5,181.53,104.43
2018,6,1,16,0,839.0,90.0,3.7,20.7,611.0,124.6,69.94
2018,6,1,16,15,821.0,87.0,3.75,20.35,563.5,66.74,51.74
2018,6,1,16,30,803.0,84.0,3.8,20.0,516.0,65.55,51.01
2018,6,1,16,45,778.5,81.0,3.8,19.7,466.0,64.18,50.09
2018,6,1,17,0,754.0,78.0,3.8,19.4,416.0,62.77,49.11
2018,6,1,17,15,720.5,73.5,3.8,18.9,365.0,60.06,47.01
2018,6,1,17,30,687.0,69.0,3.8,18.4,314.0,57.26,44.79
2018,6,1,17,45,640.0,64.0,3.75,17.85,264.0,49.43,38.06
2018,6,1,18,0,593.0,59.0,3.7,17.3,214.0,46.26,35.32
2018,6,1,18,15,524.0,52.5,3.6,16.7,168.0,41.73,31.21
2018,6,1,18,30,455.0,46.0,3.5,16.1,122.0,37.19,26.9
2018,6,1,18,45,349.0,37.0,3.4,15.5,84.0,30.32,20.24
2018,6,1,19,0,243.0,28.0,3.3,14.9,46.0,23.42,10.3
2018,6,1,19,15,132.5,16.0,3.2,14.6,25.0,13.66,0.0
2018,6,1,19,30,22.0,4.0,3.1,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.0,2.0,3.05,14.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.5,1.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,101.0,13.0,1.7,13.4,15.0,33.88,0.0
2018,6,2,5,15,233.0,23.5,1.7,14.0,45.0,103.79,44.94
2018,6,2,5,30,365.0,34.0,1.7,14.6,75.0,179.96,131.85
2018,6,2,5,45,453.0,41.0,1.7,15.2,117.5,245.01,190.71
2018,6,2,6,0,541.0,48.0,1.7,15.8,160.0,319.15,255.06
2018,6,2,6,15,598.0,53.5,1.7,16.3,208.5,384.33,310.87
2018,6,2,6,30,655.0,59.0,1.7,16.8,257.0,452.08,366.65
2018,6,2,6,45,694.0,63.5,1.7,17.35,307.5,514.15,415.66
2018,6,2,7,0,733.0,68.0,1.7,17.9,358.0,578.01,464.01
2018,6,2,7,15,762.0,71.0,1.75,18.45,408.5,634.47,505.18
2018,6,2,7,30,791.0,74.0,1.8,19.0,459.0,691.0,543.6
2018,6,2,7,45,812.0,77.5,1.8,19.6,508.5,741.59,576.27
2018,6,2,8,0,833.0,81.0,1.8,20.2,558.0,783.39,602.01
2018,6,2,8,15,849.5,83.0,1.85,20.8,605.0,825.1,627.7
2018,6,2,8,30,866.0,85.0,1.9,21.4,652.0,864.69,651.52
2018,6,2,8,45,879.0,87.0,1.9,22.05,695.0,898.73,670.64
2018,6,2,9,0,892.0,89.0,1.9,22.7,738.0,929.93,687.68
2018,6,2,9,15,896.5,93.5,1.9,23.15,775.5,952.85,699.68
2018,6,2,9,30,901.0,98.0,1.9,23.6,813.0,972.17,709.4
2018,6,2,9,45,902.0,103.5,1.9,24.1,844.5,985.47,715.16
2018,6,2,10,0,903.0,109.0,1.9,24.6,876.0,994.88,718.57
2018,6,2,10,15,909.5,110.0,1.9,24.95,903.5,1001.14,720.52
2018,6,2,10,30,916.0,111.0,1.9,25.3,931.0,1003.59,720.21
2018,6,2,10,45,920.5,112.0,1.9,25.65,951.5,1000.27,716.41
2018,6,2,11,0,925.0,113.0,1.9,26.0,972.0,993.1,710.38
2018,6,2,11,15,928.5,113.0,1.9,26.2,985.5,980.22,701.33
2018,6,2,11,30,932.0,113.0,1.9,26.4,999.0,963.61,690.07
2018,6,2,11,45,933.5,113.0,1.9,26.6,1005.5,941.57,675.46
2018,6,2,12,0,935.0,113.0,1.9,26.8,1012.0,916.08,658.75
2018,6,2,12,15,936.0,112.5,1.95,26.85,1011.0,886.42,640.27
2018,6,2,12,30,937.0,112.0,2.0,26.9,1010.0,853.63,619.64
2018,6,2,12,45,937.0,110.0,2.05,26.95,1001.0,815.79,595.52
2018,6,2,13,0,937.0,108.0,2.1,27.0,992.0,775.17,569.12
2018,6,2,13,15,933.0,107.5,2.2,26.9,975.5,730.37,538.35
2018,6,2,13,30,929.0,107.0,2.3,26.8,959.0,683.37,505.07
