Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,45,924.5,106.0,2.4,26.75,936.0,633.67,468.67
2018,6,2,14,0,920.0,105.0,2.5,26.7,913.0,582.21,429.74
2018,6,2,14,15,913.0,104.5,2.55,26.55,883.5,528.38,387.7
2018,6,2,14,30,906.0,104.0,2.6,26.4,854.0,473.47,343.41
2018,6,2,14,45,897.0,102.5,2.7,26.25,818.5,416.24,296.1
2018,6,2,15,0,888.0,101.0,2.8,26.1,783.0,358.65,247.3
2018,6,2,15,15,877.0,98.5,2.8,26.1,742.5,299.74,196.86
2018,6,2,15,30,866.0,96.0,2.8,26.1,702.0,241.21,147.88
2018,6,2,15,45,851.5,93.5,2.85,25.6,657.0,182.83,103.48
2018,6,2,16,0,837.0,91.0,2.9,25.1,612.0,125.72,69.36
2018,6,2,16,15,818.0,88.0,2.9,24.7,564.0,67.31,51.27
2018,6,2,16,30,799.0,85.0,2.9,24.3,516.0,66.14,50.59
2018,6,2,16,45,773.5,81.5,2.9,23.9,465.5,64.43,49.42
2018,6,2,17,0,748.0,78.0,2.9,23.5,415.0,62.65,48.16
2018,6,2,17,15,714.5,74.0,2.8,22.8,364.5,60.33,46.48
2018,6,2,17,30,681.0,70.0,2.7,22.1,314.0,53.19,40.58
2018,6,2,17,45,634.0,65.0,2.65,21.4,264.5,50.09,38.07
2018,6,2,18,0,587.0,60.0,2.6,20.7,215.0,46.96,35.42
2018,6,2,18,15,517.5,53.0,2.5,19.95,168.5,42.05,31.07
2018,6,2,18,30,448.0,46.0,2.4,19.2,122.0,37.1,26.49
2018,6,2,18,45,342.5,37.0,2.35,18.45,84.0,30.24,19.96
2018,6,2,19,0,237.0,28.0,2.3,17.7,46.0,23.34,10.56
2018,6,2,19,15,130.0,16.0,2.3,17.35,25.0,13.66,0.0
2018,6,2,19,30,23.0,4.0,2.3,17.0,4.0,0.0,0.0
2018,6,2,19,45,11.5,2.0,2.25,16.65,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.9,14.4,7.5,0.0,0.0
2018,6,3,5,0,88.0,13.0,1.9,14.5,15.0,30.88,0.0
2018,6,3,5,15,215.0,24.0,1.9,14.9,44.5,99.06,44.17
2018,6,3,5,30,342.0,35.0,1.9,15.3,74.0,172.66,126.38
2018,6,3,5,45,431.0,43.0,1.85,15.7,116.5,237.9,185.05
2018,6,3,6,0,520.0,51.0,1.8,16.1,159.0,312.43,249.66
2018,6,3,6,15,578.5,56.5,1.8,16.5,207.0,377.33,305.3
2018,6,3,6,30,637.0,62.0,1.8,16.9,255.0,447.03,362.73
2018,6,3,6,45,677.5,67.0,1.75,17.35,305.5,507.31,410.45
2018,6,3,7,0,718.0,72.0,1.7,17.8,356.0,571.98,459.44
2018,6,3,7,15,747.0,75.5,1.7,18.3,406.5,628.42,500.54
2018,6,3,7,30,776.0,79.0,1.7,18.8,457.0,684.95,538.94
2018,6,3,7,45,798.0,82.5,1.75,19.35,506.5,735.75,572.29
2018,6,3,8,0,820.0,86.0,1.8,19.9,556.0,785.39,604.13
2018,6,3,8,15,836.5,88.5,1.85,20.4,602.5,819.52,624.77
2018,6,3,8,30,853.0,91.0,1.9,20.9,649.0,859.26,649.11
2018,6,3,8,45,865.5,93.0,1.9,21.35,692.0,892.46,668.29
2018,6,3,9,0,878.0,95.0,1.9,21.8,735.0,922.85,685.44
2018,6,3,9,15,888.5,97.0,2.0,22.1,774.0,948.34,700.78
2018,6,3,9,30,899.0,99.0,2.1,22.4,813.0,970.53,714.0
2018,6,3,9,45,906.5,100.5,2.15,22.75,846.0,985.84,722.11
2018,6,3,10,0,914.0,102.0,2.2,23.1,879.0,997.49,727.99
2018,6,3,10,15,920.0,103.0,2.25,23.35,906.0,1003.43,730.6
2018,6,3,10,30,926.0,104.0,2.3,23.6,933.0,1005.53,730.91
2018,6,3,10,45,922.5,109.5,2.35,23.85,951.0,999.1,725.88
2018,6,3,11,0,919.0,115.0,2.4,24.1,969.0,988.75,718.52
2018,6,3,11,15,929.0,111.0,2.45,24.25,985.0,978.26,711.47
2018,6,3,11,30,939.0,107.0,2.5,24.4,1001.0,963.95,702.02
2018,6,3,11,45,940.5,107.0,2.6,24.5,1007.0,941.92,688.19
2018,6,3,12,0,942.0,107.0,2.7,24.6,1013.0,916.42,672.07
2018,6,3,12,15,940.5,108.0,2.75,24.55,1011.5,885.94,652.58
2018,6,3,12,30,939.0,109.0,2.8,24.5,1010.0,852.42,630.95
2018,6,3,12,45,936.0,110.0,2.9,24.5,1001.0,814.85,606.6
2018,6,3,13,0,933.0,111.0,3.0,24.5,992.0,774.63,579.87
2018,6,3,13,15,923.5,114.5,3.05,24.35,974.5,729.52,547.56
2018,6,3,13,30,914.0,118.0,3.1,24.2,957.0,682.6,513.13
2018,6,3,13,45,863.0,144.5,3.2,24.1,921.0,626.97,471.2
2018,6,3,14,0,812.0,171.0,3.3,24.0,885.0,575.79,431.53
2018,6,3,14,15,792.0,175.0,3.35,23.85,852.0,522.73,389.75
2018,6,3,14,30,772.0,179.0,3.4,23.7,819.0,470.23,347.24
2018,6,3,14,45,779.5,164.5,3.5,23.5,787.5,415.12,301.48
2018,6,3,15,0,787.0,150.0,3.6,23.3,756.0,358.24,253.04
2018,6,3,15,15,797.0,134.5,3.6,23.3,720.5,299.67,202.24
2018,6,3,15,30,807.0,119.0,3.6,23.3,685.0,239.43,150.87
2018,6,3,15,45,799.5,112.5,3.65,22.85,642.5,181.74,106.04
2018,6,3,16,0,792.0,106.0,3.7,22.4,600.0,124.71,70.54
2018,6,3,16,15,789.0,97.0,3.7,22.05,556.5,72.85,56.55
2018,6,3,16,30,786.0,88.0,3.7,21.7,513.0,67.98,52.72
2018,6,3,16,45,775.0,82.0,3.7,21.4,467.0,64.78,50.23
2018,6,3,17,0,764.0,76.0,3.7,21.1,421.0,61.34,47.51
2018,6,3,17,15,732.0,72.0,3.65,20.55,370.5,58.96,45.73
2018,6,3,17,30,700.0,68.0,3.6,20.0,320.0,56.52,43.84
2018,6,3,17,45,647.0,62.5,3.55,19.5,267.5,48.3,36.81
2018,6,3,18,0,594.0,57.0,3.5,19.0,215.0,44.63,33.65
2018,6,3,18,15,536.0,51.0,3.45,18.3,171.0,40.51,29.95
2018,6,3,18,30,478.0,45.0,3.4,17.6,127.0,36.36,26.04
2018,6,3,18,45,373.5,36.5,3.35,16.9,88.0,29.86,19.81
2018,6,3,19,0,269.0,28.0,3.3,16.2,49.0,23.35,11.07
2018,6,3,19,15,150.0,16.5,3.35,15.9,27.0,14.08,0.0
2018,6,3,19,30,31.0,5.0,3.4,15.6,5.0,0.0,0.0
2018,6,3,19,45,15.5,2.5,3.4,15.25,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.0,4.05,12.65,7.5,0.0,0.0
2018,6,4,5,0,97.0,12.0,4.1,12.7,15.0,31.97,0.0
2018,6,4,5,15,228.5,24.0,4.2,13.05,46.0,102.84,47.74
2018,6,4,5,30,360.0,36.0,4.3,13.4,77.0,179.33,132.8
2018,6,4,5,45,449.5,43.0,4.4,13.7,119.5,244.78,192.96
2018,6,4,6,0,539.0,50.0,4.5,14.0,162.0,319.34,259.47
2018,6,4,6,15,597.0,56.0,4.55,14.45,211.0,385.47,317.88
2018,6,4,6,30,655.0,62.0,4.6,14.9,260.0,456.37,378.32
2018,6,4,6,45,695.0,66.0,4.65,15.4,310.5,516.1,427.8
2018,6,4,7,0,735.0,70.0,4.7,15.9,361.0,580.05,478.84
2018,6,4,7,15,763.5,74.0,4.7,16.2,412.5,637.4,523.23
2018,6,4,7,30,792.0,78.0,4.7,16.5,464.0,694.79,564.83
2018,6,4,7,45,807.0,82.5,4.65,16.85,511.5,741.9,597.3
2018,6,4,8,0,822.0,87.0,4.6,17.2,559.0,787.33,627.87
2018,6,4,8,15,833.0,92.5,4.6,17.5,605.0,828.57,655.24
2018,6,4,8,30,844.0,98.0,4.6,17.8,651.0,858.37,673.99
2018,6,4,8,45,869.0,96.0,4.55,18.05,698.5,898.1,699.52
2018,6,4,9,0,894.0,94.0,4.5,18.3,746.0,935.63,723.08
2018,6,4,9,15,901.5,98.0,4.5,18.5,785.0,960.79,738.32
2018,6,4,9,30,909.0,102.0,4.5,18.7,824.0,982.45,751.18
2018,6,4,9,45,912.0,106.0,4.5,18.9,856.0,996.15,758.6
2018,6,4,10,0,915.0,110.0,4.5,19.1,888.0,1006.01,763.54
2018,6,4,10,15,922.0,111.0,4.55,19.2,916.0,1012.82,767.28
2018,6,4,10,30,929.0,112.0,4.6,19.3,944.0,1015.78,768.55
2018,6,4,10,45,935.0,111.5,4.65,19.4,965.0,1012.41,765.64
2018,6,4,11,0,941.0,111.0,4.7,19.5,986.0,1005.16,760.26
2018,6,4,11,15,919.5,128.0,4.75,19.5,993.0,984.72,746.25
2018,6,4,11,30,898.0,145.0,4.8,19.5,1000.0,960.34,729.64
2018,6,4,11,45,865.0,168.5,4.85,19.5,996.5,941.53,716.91
2018,6,4,12,0,832.0,192.0,4.9,19.5,993.0,907.18,693.3
2018,6,4,12,15,821.0,199.0,4.95,19.5,988.0,874.8,671.04
2018,6,4,12,30,810.0,206.0,5.0,19.5,983.0,840.04,646.19
2018,6,4,12,45,876.5,160.5,5.05,19.5,994.5,809.77,625.86
2018,6,4,13,0,943.0,115.0,5.1,19.5,1006.0,785.07,608.47
2018,6,4,13,15,932.5,118.5,5.1,19.5,987.5,738.84,573.06
2018,6,4,13,30,922.0,122.0,5.1,19.5,969.0,690.86,535.72
2018,6,4,13,45,926.0,116.5,5.1,19.5,949.0,642.97,497.72
2018,6,4,14,0,930.0,111.0,5.1,19.5,929.0,592.57,456.71
2018,6,4,14,15,925.0,109.0,5.15,19.4,900.0,538.09,411.63
2018,6,4,14,30,920.0,107.0,5.2,19.3,871.0,482.33,364.17
2018,6,4,14,45,888.0,114.5,5.2,19.2,826.5,422.34,312.46
2018,6,4,15,0,856.0,122.0,5.2,19.1,782.0,364.23,261.55
2018,6,4,15,15,841.0,119.0,5.2,19.1,739.0,300.05,205.35
2018,6,4,15,30,826.0,116.0,5.2,19.1,696.0,241.49,154.79
2018,6,4,15,45,836.0,106.0,5.2,18.65,660.5,182.62,107.17
2018,6,4,16,0,846.0,96.0,5.2,18.2,625.0,122.36,67.98
2018,6,4,16,15,831.0,92.0,5.2,17.9,577.5,70.14,55.2
2018,6,4,16,30,816.0,88.0,5.2,17.6,530.0,68.42,53.99
2018,6,4,16,45,791.0,85.0,5.2,17.3,479.5,67.14,53.14
2018,6,4,17,0,766.0,82.0,5.2,17.0,429.0,65.82,52.24
2018,6,4,17,15,730.5,77.5,5.15,16.55,376.5,63.17,50.18
2018,6,4,17,30,695.0,73.0,5.1,16.1,324.0,55.44,43.59
2018,6,4,17,45,647.5,68.5,5.1,15.7,274.0,52.78,41.37
2018,6,4,18,0,600.0,64.0,5.1,15.3,224.0,50.13,39.05
2018,6,4,18,15,527.5,57.0,4.95,14.8,176.5,45.3,34.65
2018,6,4,18,30,455.0,50.0,4.8,14.3,129.0,40.45,30.03
2018,6,4,18,45,344.5,40.5,4.7,13.8,89.5,33.24,23.04
2018,6,4,19,0,234.0,31.0,4.6,13.3,50.0,24.12,12.17
2018,6,4,19,15,128.5,18.0,4.55,13.0,27.5,15.36,0.0
2018,6,4,19,30,23.0,5.0,4.5,12.7,5.0,4.27,0.0
2018,6,4,19,45,11.5,2.5,4.4,12.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,4,45,28.0,6.5,4.05,10.4,7.0,0.0,0.0
2018,6,5,5,0,56.0,13.0,4.1,10.5,14.0,23.6,0.0
2018,6,5,5,15,160.5,27.5,4.15,10.8,43.5,86.78,41.46
2018,6,5,5,30,265.0,42.0,4.2,11.1,73.0,152.03,113.8
2018,6,5,5,45,354.5,52.5,4.25,11.45,114.5,214.02,170.28
2018,6,5,6,0,444.0,63.0,4.3,11.8,156.0,289.25,237.05
2018,6,5,6,15,507.0,71.0,4.25,12.25,204.0,355.71,295.58
2018,6,5,6,30,570.0,79.0,4.2,12.7,252.0,427.45,356.71
2018,6,5,6,45,615.0,85.5,4.15,13.15,303.0,491.46,409.58
2018,6,5,7,0,660.0,92.0,4.1,13.6,354.0,558.02,462.59
2018,6,5,7,15,692.5,96.0,4.0,14.0,404.0,615.1,506.51
2018,6,5,7,30,725.0,100.0,3.9,14.4,454.0,672.68,549.3
2018,6,5,7,45,750.0,104.5,3.8,14.8,504.0,725.14,585.7
2018,6,5,8,0,775.0,109.0,3.7,15.2,554.0,773.11,617.91
2018,6,5,8,15,795.0,112.0,3.6,15.55,601.5,817.65,647.04
2018,6,5,8,30,815.0,115.0,3.5,15.9,649.0,860.31,674.25
2018,6,5,8,45,831.0,116.5,3.4,16.25,692.5,895.56,695.71
2018,6,5,9,0,847.0,118.0,3.3,16.6,736.0,928.17,715.05
2018,6,5,9,15,864.5,117.0,3.2,16.95,776.5,945.65,723.71
2018,6,5,9,30,882.0,116.0,3.1,17.3,817.0,970.82,737.71
2018,6,5,9,45,898.5,113.0,3.0,17.65,852.5,989.77,747.28
2018,6,5,10,0,915.0,110.0,2.9,18.0,888.0,1005.32,754.57
2018,6,5,10,15,921.5,110.0,2.9,18.25,915.0,1010.67,756.29
2018,6,5,10,30,928.0,110.0,2.9,18.5,942.0,1012.22,755.71
2018,6,5,10,45,932.0,111.0,2.95,18.75,962.5,1008.49,752.23
2018,6,5,11,0,936.0,112.0,3.0,19.0,983.0,1000.89,746.34
2018,6,5,11,15,938.5,112.5,3.05,19.1,996.0,987.55,737.19
2018,6,5,11,30,941.0,113.0,3.1,19.2,1009.0,970.47,725.65
2018,6,5,11,45,942.0,113.0,3.2,19.3,1015.0,947.95,710.89
2018,6,5,12,0,943.0,113.0,3.3,19.4,1021.0,921.98,693.78
2018,6,5,12,15,939.5,115.5,3.35,19.4,1019.0,891.11,673.19
2018,6,5,12,30,936.0,118.0,3.4,19.4,1017.0,857.28,650.48
2018,6,5,12,45,930.5,120.0,3.5,19.4,1007.0,818.71,624.58
2018,6,5,13,0,925.0,122.0,3.6,19.4,997.0,777.69,596.07
2018,6,5,13,15,922.5,121.0,3.65,19.35,981.0,734.05,563.78
2018,6,5,13,30,920.0,120.0,3.7,19.3,965.0,688.13,529.0
2018,6,5,13,45,916.5,117.5,3.8,19.25,942.0,638.34,490.58
2018,6,5,14,0,913.0,115.0,3.9,19.2,919.0,586.74,449.61
2018,6,5,14,15,906.5,114.0,3.9,19.1,890.0,533.2,405.72
2018,6,5,14,30,900.0,113.0,3.9,19.0,861.0,478.55,359.63
2018,6,5,14,45,892.0,110.5,3.95,18.9,825.5,421.37,310.37
2018,6,5,15,0,884.0,108.0,4.0,18.8,790.0,363.74,259.65
2018,6,5,15,15,872.5,106.0,4.0,18.8,749.5,305.35,207.93
2018,6,5,15,30,861.0,104.0,4.0,18.8,709.0,247.37,157.75
2018,6,5,15,45,847.0,101.0,4.05,18.5,664.5,181.22,105.37
2018,6,5,16,0,833.0,98.0,4.1,18.2,620.0,123.43,68.97
2018,6,5,16,15,815.0,94.5,4.1,17.95,572.0,71.51,56.34
2018,6,5,16,30,797.0,91.0,4.1,17.7,524.0,70.17,55.48
2018,6,5,16,45,772.0,87.5,4.1,17.4,474.0,68.64,54.41
2018,6,5,17,0,747.0,84.0,4.1,17.1,424.0,67.03,53.27
2018,6,5,17,15,712.5,80.0,4.1,16.7,373.0,59.44,46.87
2018,6,5,17,30,678.0,76.0,4.1,16.3,322.0,57.41,45.3
2018,6,5,17,45,630.0,70.0,4.1,15.9,271.5,53.71,42.17
2018,6,5,18,0,582.0,64.0,4.1,15.5,221.0,49.94,38.86
2018,6,5,18,15,513.0,57.5,4.0,14.95,174.5,45.56,34.88
2018,6,5,18,30,444.0,51.0,3.9,14.4,128.0,41.2,30.7
2018,6,5,18,45,340.0,41.0,3.8,13.9,89.0,33.61,23.4
2018,6,5,19,0,236.0,31.0,3.7,13.4,50.0,24.12,12.49
2018,6,5,19,15,130.5,18.0,3.65,13.1,27.5,15.36,0.0
2018,6,5,19,30,25.0,5.0,3.6,12.8,5.0,4.27,0.0
2018,6,5,19,45,12.5,2.5,3.6,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,4,45,19.5,5.5,3.3,10.95,6.0,0.0,0.0
2018,6,6,5,0,39.0,11.0,3.3,11.0,12.0,18.06,0.0
2018,6,6,5,15,126.5,25.5,3.35,11.2,38.5,74.65,35.79
2018,6,6,5,30,214.0,40.0,3.4,11.4,65.0,131.97,98.42
2018,6,6,5,45,283.5,51.5,3.45,11.6,101.0,184.3,146.27
2018,6,6,6,0,353.0,63.0,3.5,11.8,137.0,244.38,200.04
2018,6,6,6,15,434.5,74.0,3.5,12.1,189.5,317.03,263.42
2018,6,6,6,30,516.0,85.0,3.5,12.4,242.0,402.94,336.11
2018,6,6,6,45,563.0,92.5,3.55,12.65,292.0,466.75,389.1
2018,6,6,7,0,610.0,100.0,3.6,12.9,342.0,533.39,442.81
2018,6,6,7,15,650.5,104.5,3.6,13.25,394.0,594.59,490.41
2018,6,6,7,30,691.0,109.0,3.6,13.6,446.0,657.05,537.59
2018,6,6,7,45,715.5,114.0,3.6,13.95,495.0,708.47,574.31
2018,6,6,8,0,740.0,119.0,3.6,14.3,544.0,759.12,609.27
2018,6,6,8,15,760.0,122.5,3.6,14.7,590.5,803.15,638.58
2018,6,6,8,30,780.0,126.0,3.6,15.1,637.0,840.86,662.9
2018,6,6,8,45,796.5,128.5,3.6,15.5,680.5,876.86,685.72
2018,6,6,9,0,813.0,131.0,3.6,15.9,724.0,910.32,706.49
2018,6,6,9,15,825.5,133.0,3.65,16.2,762.5,936.74,722.76
2018,6,6,9,30,838.0,135.0,3.7,16.5,801.0,960.04,736.87
2018,6,6,9,45,848.5,136.0,3.75,16.8,834.5,977.06,746.68
2018,6,6,10,0,859.0,137.0,3.8,17.1,868.0,977.81,745.43
2018,6,6,10,15,866.0,138.5,3.85,17.35,895.0,984.68,748.79
2018,6,6,10,30,873.0,140.0,3.9,17.6,922.0,987.9,749.71
2018,6,6,10,45,878.5,140.0,4.0,17.8,942.5,984.56,746.75
2018,6,6,11,0,884.0,140.0,4.1,18.0,963.0,977.54,741.43
2018,6,6,11,15,887.0,141.0,4.15,18.15,976.5,965.4,732.56
2018,6,6,11,30,890.0,142.0,4.2,18.3,990.0,949.68,721.36
2018,6,6,11,45,891.5,142.5,4.25,18.4,996.5,928.69,706.73
2018,6,6,12,0,893.0,143.0,4.3,18.5,1003.0,904.41,689.88
2018,6,6,12,15,885.0,148.0,4.35,18.55,999.5,872.75,668.02
2018,6,6,12,30,877.0,153.0,4.4,18.6,996.0,838.52,644.43
2018,6,6,12,45,865.0,159.5,4.4,18.65,984.5,800.04,617.22
2018,6,6,13,0,853.0,166.0,4.4,18.7,973.0,767.84,592.48
2018,6,6,13,15,849.0,165.0,4.45,18.65,957.0,724.3,559.98
2018,6,6,13,30,845.0,164.0,4.5,18.6,941.0,678.82,525.31
2018,6,6,13,45,839.0,162.5,4.5,18.55,918.0,630.01,487.09
2018,6,6,14,0,833.0,161.0,4.5,18.5,895.0,579.86,446.85
2018,6,6,14,15,824.0,159.5,4.55,18.35,865.5,527.11,403.82
2018,6,6,14,30,815.0,158.0,4.6,18.2,836.0,473.78,359.06
2018,6,6,14,45,804.0,155.5,4.65,18.05,801.0,418.6,311.69
2018,6,6,15,0,793.0,153.0,4.7,17.9,766.0,363.55,263.45
2018,6,6,15,15,779.0,150.0,4.7,17.9,726.0,307.75,214.25
2018,6,6,15,30,765.0,147.0,4.7,17.9,686.0,246.4,161.78
2018,6,6,15,45,744.5,144.5,4.75,17.35,641.0,191.33,118.49
2018,6,6,16,0,724.0,142.0,4.8,16.8,596.0,138.47,85.02
2018,6,6,16,15,697.0,138.5,4.8,16.4,548.0,90.93,73.48
2018,6,6,16,30,670.0,135.0,4.8,16.0,500.0,90.9,73.85
2018,6,6,16,45,636.5,130.0,4.8,15.65,450.0,89.69,73.16
2018,6,6,17,0,603.0,125.0,4.8,15.3,400.0,88.43,72.41
2018,6,6,17,15,561.0,118.0,4.75,14.85,350.0,85.48,70.18
2018,6,6,17,30,519.0,111.0,4.7,14.4,300.0,79.87,65.54
2018,6,6,17,45,464.0,102.0,4.65,14.0,252.0,74.2,60.72
2018,6,6,18,0,409.0,93.0,4.6,13.6,204.0,68.39,55.61
2018,6,6,18,15,337.5,80.0,4.5,13.25,159.0,59.46,47.5
2018,6,6,18,30,266.0,67.0,4.4,12.9,114.0,50.33,38.97
2018,6,6,18,45,183.0,51.0,4.35,12.6,78.5,38.98,28.21
2018,6,6,19,0,100.0,35.0,4.3,12.3,43.0,26.91,14.96
2018,6,6,19,15,52.5,19.5,4.2,12.15,23.5,16.64,0.0
2018,6,6,19,30,5.0,4.0,4.1,12.0,4.0,3.41,0.0
2018,6,6,19,45,2.5,2.0,4.05,11.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,5.5,3.45,10.6,6.0,0.0,0.0
2018,6,7,5,0,26.0,11.0,3.5,10.7,12.0,15.15,0.0
2018,6,7,5,15,102.0,28.5,3.55,11.0,39.5,66.27,31.91
2018,6,7,5,30,178.0,46.0,3.6,11.3,67.0,120.04,89.5
2018,6,7,5,45,265.5,60.0,3.7,11.6,107.5,186.63,148.39
2018,6,7,6,0,353.0,74.0,3.8,11.9,148.0,256.49,209.95
2018,6,7,6,15,420.0,84.0,3.8,12.3,195.0,320.63,266.14
2018,6,7,6,30,487.0,94.0,3.8,12.7,242.0,391.01,326.11
2018,6,7,6,45,538.0,101.0,3.85,13.05,292.0,459.64,382.95
2018,6,7,7,0,589.0,108.0,3.9,13.4,342.0,527.41,437.49
2018,6,7,7,15,626.5,113.5,3.85,13.75,392.5,586.9,483.67
2018,6,7,7,30,664.0,119.0,3.8,14.1,443.0,647.41,529.28
2018,6,7,7,45,693.5,123.5,3.75,14.5,493.5,701.25,568.29
2018,6,7,8,0,723.0,128.0,3.7,14.9,544.0,754.7,605.09
2018,6,7,8,15,746.5,131.0,3.65,15.25,591.5,800.65,635.71
2018,6,7,8,30,770.0,134.0,3.6,15.6,639.0,845.08,664.71
2018,6,7,8,45,788.0,137.0,3.6,15.95,683.5,877.46,684.95
2018,6,7,9,0,806.0,140.0,3.6,16.3,728.0,912.68,707.08
2018,6,7,9,15,824.0,139.5,3.65,16.6,768.0,941.53,724.98
2018,6,7,9,30,842.0,139.0,3.7,16.9,808.0,967.39,740.8
2018,6,7,9,45,859.0,136.0,3.8,17.15,843.5,986.46,752.42
2018,6,7,10,0,876.0,133.0,3.9,17.4,879.0,989.65,753.28
2018,6,7,10,15,885.0,133.5,3.95,17.6,907.5,997.61,757.47
2018,6,7,10,30,894.0,134.0,4.0,17.8,936.0,1001.86,759.21
2018,6,7,10,45,902.0,133.0,4.05,18.05,957.5,999.97,756.76
2018,6,7,11,0,910.0,132.0,4.1,18.3,979.0,994.29,751.91
2018,6,7,11,15,915.0,131.5,4.15,18.4,993.5,982.48,743.43
2018,6,7,11,30,920.0,131.0,4.2,18.5,1008.0,966.96,732.55
2018,6,7,11,45,924.5,129.0,4.2,18.65,1015.0,946.04,717.64
2018,6,7,12,0,929.0,127.0,4.2,18.8,1022.0,921.65,700.43
2018,6,7,12,15,927.0,128.0,4.25,18.85,1020.0,891.01,679.42
2018,6,7,12,30,925.0,129.0,4.3,18.9,1018.0,857.43,656.3
2018,6,7,12,45,921.0,130.5,4.3,18.95,1009.0,819.94,630.09
2018,6,7,13,0,917.0,132.0,4.3,19.0,1000.0,779.93,601.09
2018,6,7,13,15,915.5,130.0,4.35,18.95,984.5,736.54,568.73
2018,6,7,13,30,914.0,128.0,4.4,18.9,969.0,690.82,533.9
2018,6,7,13,45,910.5,126.0,4.4,18.9,946.5,641.75,495.32
2018,6,7,14,0,907.0,124.0,4.4,18.9,924.0,590.87,454.32
2018,6,7,14,15,901.5,121.5,4.4,18.8,894.5,537.03,410.06
2018,6,7,14,30,896.0,119.0,4.4,18.7,865.0,482.01,363.55
2018,6,7,14,45,888.0,116.5,4.4,18.65,830.0,425.1,314.23
2018,6,7,15,0,880.0,114.0,4.4,18.6,795.0,367.73,263.5
2018,6,7,15,15,868.5,111.5,4.4,18.6,754.0,309.23,211.62
2018,6,7,15,30,857.0,109.0,4.4,18.6,713.0,251.16,161.25
2018,6,7,15,45,842.5,106.0,4.35,18.25,668.5,185.38,108.97
2018,6,7,16,0,828.0,103.0,4.3,17.9,624.0,127.84,72.37
2018,6,7,16,15,807.5,98.0,4.3,17.6,573.5,73.66,58.27
2018,6,7,16,30,787.0,93.0,4.3,17.3,523.0,71.33,56.56
2018,6,7,16,45,761.0,90.0,4.3,17.0,473.0,70.21,55.86
2018,6,7,17,0,735.0,87.0,4.3,16.7,423.0,69.06,55.11
2018,6,7,17,15,700.5,83.5,4.25,16.25,373.5,61.69,48.92
2018,6,7,17,30,666.0,80.0,4.2,15.8,324.0,60.14,47.79
2018,6,7,17,45,617.5,74.0,4.15,15.35,273.5,56.56,44.79
2018,6,7,18,0,569.0,68.0,4.1,14.9,223.0,52.92,41.61
2018,6,7,18,15,499.5,61.0,3.95,14.45,176.5,48.27,37.37
2018,6,7,18,30,430.0,54.0,3.8,14.0,130.0,43.6,32.91
2018,6,7,18,45,328.0,43.5,3.65,13.5,91.0,35.68,25.3
2018,6,7,19,0,226.0,33.0,3.5,13.0,52.0,25.61,14.18
2018,6,7,19,15,124.5,19.0,3.45,12.75,28.5,16.22,0.0
2018,6,7,19,30,23.0,5.0,3.4,12.5,5.0,4.27,0.0
2018,6,7,19,45,11.5,2.5,3.35,12.2,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.85,10.95,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,11.1,14.0,25.69,0.0
2018,6,8,5,15,177.0,26.0,2.9,11.5,43.5,89.14,44.4
2018,6,8,5,30,284.0,40.0,2.9,11.9,73.0,154.92,115.39
2018,6,8,5,45,369.0,50.0,2.95,12.25,114.0,218.02,172.44
2018,6,8,6,0,454.0,60.0,3.0,12.6,155.0,289.38,235.52
2018,6,8,6,15,515.0,67.5,2.95,13.15,202.5,354.43,292.19
2018,6,8,6,30,576.0,75.0,2.9,13.7,250.0,424.58,351.16
2018,6,8,6,45,619.5,80.0,2.9,14.25,299.5,486.03,401.25
2018,6,8,7,0,663.0,85.0,2.9,14.8,349.0,549.85,451.4
2018,6,8,7,15,695.5,89.5,2.9,15.4,399.5,607.4,494.85
2018,6,8,7,30,728.0,94.0,2.9,16.0,450.0,665.54,537.03
2018,6,8,7,45,753.0,97.5,2.95,16.6,499.0,713.87,569.87
2018,6,8,8,0,778.0,101.0,3.0,17.2,548.0,764.41,603.66
2018,6,8,8,15,796.5,103.5,3.0,17.7,594.5,807.15,631.12
2018,6,8,8,30,815.0,106.0,3.0,18.2,641.0,847.97,656.78
2018,6,8,8,45,831.0,107.5,3.0,18.75,684.0,883.22,678.04
2018,6,8,9,0,847.0,109.0,3.0,19.3,727.0,905.8,690.36
2018,6,8,9,15,858.5,110.5,3.05,19.6,765.5,931.1,705.61
2018,6,8,9,30,870.0,112.0,3.1,19.9,804.0,953.25,718.67
2018,6,8,9,45,879.5,113.0,3.1,20.25,837.5,969.66,727.37
2018,6,8,10,0,889.0,114.0,3.1,20.6,871.0,982.57,733.82
2018,6,8,10,15,896.5,114.0,3.15,20.85,898.0,988.92,736.68
2018,6,8,10,30,904.0,114.0,3.2,21.1,925.0,991.57,737.24
2018,6,8,10,45,910.0,114.0,3.25,21.3,946.0,989.01,734.64
2018,6,8,11,0,916.0,114.0,3.3,21.5,967.0,982.67,729.67
2018,6,8,11,15,918.5,114.5,3.35,21.6,980.0,969.75,720.74
2018,6,8,11,30,921.0,115.0,3.4,21.7,993.0,953.16,709.47
2018,6,8,11,45,923.0,114.0,3.5,21.85,999.0,931.21,694.85
2018,6,8,12,0,925.0,113.0,3.6,22.0,1005.0,905.87,677.95
2018,6,8,12,15,923.0,114.0,3.7,22.0,1003.0,875.67,658.06
2018,6,8,12,30,921.0,115.0,3.8,22.0,1001.0,842.53,636.02
2018,6,8,12,45,916.5,117.5,3.85,22.0,992.5,805.93,611.18
2018,6,8,13,0,912.0,120.0,3.9,22.0,984.0,766.82,583.82
2018,6,8,13,15,910.5,118.0,4.0,21.9,968.5,723.84,552.41
2018,6,8,13,30,909.0,116.0,4.1,21.8,953.0,678.54,518.47
2018,6,8,13,45,906.0,114.0,4.15,21.7,931.0,630.19,481.17
2018,6,8,14,0,903.0,112.0,4.2,21.6,909.0,579.99,441.4
2018,6,8,14,15,898.5,109.5,4.25,21.45,880.5,527.04,398.39
2018,6,8,14,30,894.0,107.0,4.3,21.3,852.0,472.8,353.05
2018,6,8,14,45,888.5,103.5,4.3,21.15,818.0,416.4,304.65
2018,6,8,15,0,883.0,100.0,4.3,21.0,784.0,359.29,254.59
2018,6,8,15,15,872.0,98.0,4.3,21.0,744.0,301.35,203.49
2018,6,8,15,30,861.0,96.0,4.3,21.0,704.0,243.77,153.82
2018,6,8,15,45,850.0,92.0,4.3,20.45,660.5,185.42,107.73
2018,6,8,16,0,839.0,88.0,4.3,19.9,617.0,127.95,71.33
2018,6,8,16,15,825.5,84.0,4.25,19.55,570.5,73.91,58.02
2018,6,8,16,30,812.0,80.0,4.2,19.2,524.0,62.7,48.69
2018,6,8,16,45,792.0,76.0,4.15,18.85,475.0,60.59,47.11
2018,6,8,17,0,772.0,72.0,4.1,18.5,426.0,58.34,45.4
2018,6,8,17,15,742.5,68.0,4.0,18.05,376.0,55.88,43.49
2018,6,8,17,30,713.0,64.0,3.9,17.6,326.0,53.33,41.46
2018,6,8,17,45,671.5,59.5,3.8,17.15,276.5,50.21,38.86
2018,6,8,18,0,630.0,55.0,3.7,16.7,227.0,47.04,36.12
2018,6,8,18,15,566.0,49.5,3.55,16.2,180.5,39.34,29.23
2018,6,8,18,30,502.0,44.0,3.4,15.7,134.0,35.45,25.56
2018,6,8,18,45,401.5,36.5,3.25,15.25,94.5,29.75,20.04
2018,6,8,19,0,301.0,29.0,3.1,14.8,55.0,24.07,13.08
2018,6,8,19,15,171.5,17.5,3.05,14.5,30.5,14.94,0.0
2018,6,8,19,30,42.0,6.0,3.0,14.2,6.0,5.12,0.0
2018,6,8,19,45,21.0,3.0,2.95,13.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,9,4,45,13.5,5.5,3.15,11.95,6.0,0.0,0.0
2018,6,9,5,0,27.0,11.0,3.3,12.0,12.0,15.33,0.0
2018,6,9,5,15,70.0,25.5,3.4,12.1,32.5,52.9,25.06
2018,6,9,5,30,113.0,40.0,3.5,12.2,53.0,89.44,65.64
2018,6,9,5,45,150.0,57.0,3.65,12.25,83.0,128.71,101.3
2018,6,9,6,0,187.0,74.0,3.8,12.3,113.0,171.76,139.89
2018,6,9,6,15,208.0,92.0,3.8,12.4,146.5,211.62,175.37
2018,6,9,6,30,229.0,110.0,3.8,12.5,180.0,253.19,211.51
2018,6,9,6,45,307.0,121.0,3.85,12.6,232.5,322.63,270.54
2018,6,9,7,0,385.0,132.0,3.9,12.7,285.0,413.21,345.28
2018,6,9,7,15,437.0,139.5,3.95,12.8,335.5,474.96,395.1
2018,6,9,7,30,489.0,147.0,4.0,12.9,386.0,539.73,446.32
2018,6,9,7,45,533.5,150.5,4.0,13.05,436.0,596.77,490.22
2018,6,9,8,0,578.0,154.0,4.0,13.2,486.0,663.7,540.54
2018,6,9,8,15,566.0,174.5,4.05,13.45,522.0,693.5,560.64
2018,6,9,8,30,554.0,195.0,4.1,13.7,558.0,712.84,573.0
2018,6,9,8,45,521.5,225.5,4.15,13.95,585.5,729.1,582.18
2018,6,9,9,0,489.0,256.0,4.2,14.2,613.0,740.95,588.04
2018,6,9,9,15,569.0,240.0,4.25,14.5,676.5,806.12,636.04
2018,6,9,9,30,649.0,224.0,4.3,14.8,740.0,878.26,687.65
2018,6,9,9,45,664.5,228.5,4.35,15.15,776.0,901.72,702.35
2018,6,9,10,0,680.0,233.0,4.4,15.5,812.0,922.22,715.25
2018,6,9,10,15,686.0,240.5,4.5,15.8,840.5,933.34,721.87
2018,6,9,10,30,692.0,248.0,4.6,16.1,869.0,941.08,726.23
2018,6,9,10,45,695.0,254.5,4.7,16.45,890.0,941.56,725.42
2018,6,9,11,0,698.0,261.0,4.8,16.8,911.0,938.59,722.28
2018,6,9,11,15,575.0,327.5,4.9,16.85,868.0,869.28,669.84
2018,6,9,11,30,452.0,394.0,5.0,16.9,825.0,800.99,617.78
2018,6,9,11,45,481.5,383.0,5.1,17.0,845.0,800.4,618.29
2018,6,9,12,0,511.0,372.0,5.2,17.1,865.0,796.4,615.9
2018,6,9,12,15,640.5,301.5,5.25,17.15,918.5,818.95,635.18
2018,6,9,12,30,770.0,231.0,5.3,17.2,972.0,835.46,649.39
2018,6,9,12,45,810.5,203.0,5.35,17.2,977.0,803.66,626.72
2018,6,9,13,0,851.0,175.0,5.4,17.2,982.0,774.05,605.12
2018,6,9,13,15,810.0,195.0,5.45,17.2,953.0,722.23,565.05
2018,6,9,13,30,769.0,215.0,5.5,17.2,924.0,673.18,526.43
2018,6,9,13,45,701.0,245.0,5.55,17.2,879.0,614.23,479.62
2018,6,9,14,0,633.0,275.0,5.6,17.2,834.0,559.02,435.14
2018,6,9,14,15,700.0,228.0,5.6,17.15,827.5,517.69,400.92
2018,6,9,14,30,767.0,181.0,5.6,17.1,821.0,471.51,361.04
2018,6,9,14,45,646.0,222.0,5.65,17.0,745.5,405.09,306.46
2018,6,9,15,0,525.0,263.0,5.7,16.9,670.0,353.67,264.57
2018,6,9,15,15,533.0,243.0,5.7,16.9,638.0,305.39,222.4
2018,6,9,15,30,541.0,223.0,5.7,16.9,606.0,256.21,179.98
2018,6,9,15,45,595.5,187.0,5.75,16.55,583.5,201.36,133.5
2018,6,9,16,0,650.0,151.0,5.8,16.2,561.0,140.55,88.87
2018,6,9,16,15,627.0,144.0,5.75,15.95,514.5,93.07,75.47
2018,6,9,16,30,604.0,137.0,5.7,15.7,468.0,90.96,73.99
2018,6,9,16,45,539.0,137.5,5.65,15.45,412.0,93.33,76.39
2018,6,9,17,0,474.0,138.0,5.6,15.2,356.0,94.3,77.57
2018,6,9,17,15,374.5,136.5,5.5,14.9,296.0,93.66,77.36
2018,6,9,17,30,275.0,135.0,5.4,14.6,236.0,96.45,80.12
2018,6,9,17,45,220.5,118.5,5.3,14.3,192.0,85.54,70.69
2018,6,9,18,0,166.0,102.0,5.2,14.0,148.0,74.36,60.83
2018,6,9,18,15,152.0,81.5,5.05,13.7,117.0,60.56,48.42
2018,6,9,18,30,138.0,61.0,4.9,13.4,86.0,46.29,35.39
2018,6,9,18,45,128.5,46.0,4.75,13.1,64.0,35.41,25.16
2018,6,9,19,0,119.0,31.0,4.6,12.8,42.0,24.23,13.51
2018,6,9,19,15,63.5,17.5,4.5,12.7,23.0,13.84,0.0
2018,6,9,19,30,8.0,4.0,4.4,12.6,4.0,3.41,0.0
2018,6,9,19,45,4.0,2.0,4.35,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,10,4,45,22.5,6.0,2.85,9.2,6.5,0.0,0.0
2018,6,10,5,0,45.0,12.0,2.9,9.4,13.0,20.1,0.0
2018,6,10,5,15,142.0,25.0,2.85,9.85,39.5,77.81,39.26
2018,6,10,5,30,239.0,38.0,2.8,10.3,66.0,136.65,102.17
2018,6,10,5,45,323.5,47.5,2.8,10.75,104.5,193.72,153.86
2018,6,10,6,0,408.0,57.0,2.8,11.2,143.0,264.78,216.62
2018,6,10,6,15,478.0,66.0,2.8,11.8,192.5,333.18,276.17
2018,6,10,6,30,548.0,75.0,2.8,12.4,242.0,407.87,339.15
2018,6,10,6,45,606.5,80.5,2.75,13.0,296.5,477.45,395.88
2018,6,10,7,0,665.0,86.0,2.7,13.6,351.0,550.92,453.59
2018,6,10,7,15,705.5,89.0,2.65,14.15,404.0,612.33,499.99
2018,6,10,7,30,746.0,92.0,2.6,14.7,457.0,672.09,543.18
2018,6,10,7,45,770.5,95.5,2.55,15.2,506.5,723.75,578.04
2018,6,10,8,0,795.0,99.0,2.5,15.7,556.0,774.47,611.36
2018,6,10,8,15,813.0,101.5,2.45,16.15,602.5,817.34,638.4
2018,6,10,8,30,831.0,104.0,2.4,16.6,649.0,858.21,663.54
2018,6,10,8,45,845.5,105.5,2.35,17.1,692.0,892.54,683.57
2018,6,10,9,0,860.0,107.0,2.3,17.6,735.0,914.26,694.76
2018,6,10,9,15,872.0,108.0,2.3,17.95,773.5,939.8,709.45
2018,6,10,9,30,884.0,109.0,2.3,18.3,812.0,962.18,721.91
2018,6,10,9,45,893.5,109.5,2.25,18.7,845.5,978.32,729.57
2018,6,10,10,0,903.0,110.0,2.2,19.1,879.0,990.92,734.96
2018,6,10,10,15,910.5,110.0,2.25,19.3,906.0,997.44,738.14
2018,6,10,10,30,918.0,110.0,2.3,19.5,933.0,1000.21,739.05
2018,6,10,10,45,924.0,109.0,2.4,19.75,953.5,996.75,736.42
2018,6,10,11,0,930.0,108.0,2.5,20.0,974.0,989.49,731.43
2018,6,10,11,15,933.5,107.0,2.65,20.05,987.0,976.11,723.5
2018,6,10,11,30,937.0,106.0,2.8,20.1,1000.0,959.02,713.13
2018,6,10,11,45,940.0,104.0,2.95,20.2,1006.0,936.96,699.23
2018,6,10,12,0,943.0,102.0,3.1,20.3,1012.0,911.44,682.91
2018,6,10,12,15,941.5,102.5,3.25,20.3,1010.0,881.02,663.37
2018,6,10,12,30,940.0,103.0,3.4,20.3,1008.0,847.56,641.54
2018,6,10,12,45,937.5,103.0,3.55,20.3,999.0,810.03,616.61
2018,6,10,13,0,935.0,103.0,3.7,20.3,990.0,769.85,589.45
2018,6,10,13,15,932.0,102.0,3.75,20.2,974.0,726.0,557.09
2018,6,10,13,30,929.0,101.0,3.8,20.1,958.0,679.87,522.24
2018,6,10,13,45,926.0,99.0,3.9,20.05,935.5,630.84,484.35
2018,6,10,14,0,923.0,97.0,4.0,20.0,913.0,579.92,443.85
2018,6,10,14,15,917.0,95.5,4.1,19.85,884.0,526.22,400.1
2018,6,10,14,30,911.0,94.0,4.2,19.7,855.0,471.36,354.01
2018,6,10,14,45,904.5,91.5,4.25,19.5,820.5,414.61,305.09
2018,6,10,15,0,898.0,89.0,4.3,19.3,786.0,357.23,254.49
2018,6,10,15,15,887.5,87.5,4.3,19.3,746.5,299.14,202.75
2018,6,10,15,30,877.0,86.0,4.3,19.3,707.0,241.32,152.35
2018,6,10,15,45,865.0,83.5,4.4,18.9,663.5,183.12,105.84
2018,6,10,16,0,853.0,81.0,4.5,18.5,620.0,125.87,69.12
2018,6,10,16,15,837.0,78.0,4.5,18.2,573.0,70.24,55.18
2018,6,10,16,30,821.0,75.0,4.5,17.9,526.0,68.14,53.65
2018,6,10,16,45,799.5,72.0,4.5,17.6,477.0,57.84,44.96
2018,6,10,17,0,778.0,69.0,4.5,17.3,428.0,56.2,43.74
2018,6,10,17,15,748.0,65.5,4.45,16.95,378.0,54.01,42.04
2018,6,10,17,30,718.0,62.0,4.4,16.6,328.0,51.77,40.25
2018,6,10,17,45,677.0,57.5,4.35,16.25,278.5,48.59,37.57
2018,6,10,18,0,636.0,53.0,4.3,15.9,229.0,45.36,34.75
2018,6,10,18,15,574.5,48.0,4.15,15.45,182.5,38.16,28.29
2018,6,10,18,30,513.0,43.0,4.0,15.0,136.0,34.63,24.93
2018,6,10,18,45,416.5,36.0,3.8,14.55,97.0,29.31,19.77
2018,6,10,19,0,320.0,29.0,3.6,14.1,58.0,24.03,13.43
2018,6,10,19,15,190.5,18.5,3.55,13.85,33.0,15.47,0.0
2018,6,10,19,30,61.0,8.0,3.5,13.6,8.0,6.83,0.0
2018,6,10,19,45,30.5,4.0,3.45,13.35,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,2.7,11.65,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,2.7,11.8,16.0,34.22,0.0
2018,6,11,5,15,235.5,23.5,2.65,12.2,46.5,103.23,52.47
2018,6,11,5,30,365.0,34.0,2.6,12.6,77.0,176.33,130.57
2018,6,11,5,45,449.5,41.5,2.5,13.0,119.0,239.72,188.34
2018,6,11,6,0,534.0,49.0,2.4,13.4,161.0,311.9,252.04
2018,6,11,6,15,590.0,54.0,2.4,14.0,208.5,375.13,307.1
2018,6,11,6,30,646.0,59.0,2.4,14.6,256.0,440.99,362.35
2018,6,11,6,45,685.0,63.5,2.35,15.25,306.0,502.24,411.57
2018,6,11,7,0,724.0,68.0,2.3,15.9,356.0,565.35,460.17
2018,6,11,7,15,752.0,71.5,2.25,16.5,406.0,621.1,501.34
2018,6,11,7,30,780.0,75.0,2.2,17.1,456.0,676.91,539.75
2018,6,11,7,45,801.5,78.0,2.15,17.75,505.0,726.79,572.28
2018,6,11,8,0,823.0,81.0,2.1,18.4,554.0,768.17,597.89
2018,6,11,8,15,839.5,83.5,2.05,18.9,600.5,810.19,623.73
2018,6,11,8,30,856.0,86.0,2.0,19.4,647.0,850.14,647.59
2018,6,11,8,45,868.0,88.5,1.9,19.9,690.0,883.72,666.14
2018,6,11,9,0,880.0,91.0,1.8,20.4,733.0,914.49,682.46
2018,6,11,9,15,884.0,96.5,1.8,20.75,770.5,938.04,695.34
2018,6,11,9,30,888.0,102.0,1.8,21.1,808.0,958.02,705.9
2018,6,11,9,45,887.5,108.5,1.8,21.5,839.0,971.05,711.87
2018,6,11,10,0,887.0,115.0,1.8,21.9,870.0,980.21,715.48
2018,6,11,10,15,893.5,116.5,1.85,22.2,897.5,987.22,718.76
2018,6,11,10,30,900.0,118.0,1.9,22.5,925.0,990.49,719.77
2018,6,11,10,45,905.5,118.5,1.9,22.8,946.5,988.05,716.65
2018,6,11,11,0,911.0,119.0,1.9,23.1,968.0,981.83,711.3
2018,6,11,11,15,914.0,119.5,2.0,23.3,981.5,969.52,703.65
2018,6,11,11,30,917.0,120.0,2.1,23.5,995.0,953.54,693.7
2018,6,11,11,45,918.5,120.0,2.2,23.65,1001.5,932.2,680.41
2018,6,11,12,0,920.0,120.0,2.3,23.8,1008.0,907.49,664.86
2018,6,11,12,15,922.0,119.0,2.45,23.9,1008.0,879.1,647.33
2018,6,11,12,30,924.0,118.0,2.6,24.0,1008.0,847.6,627.49
2018,6,11,12,45,925.5,115.5,2.7,24.1,1000.5,811.47,603.93
2018,6,11,13,0,927.0,113.0,2.8,24.2,993.0,772.5,577.86
2018,6,11,13,15,924.5,112.5,2.9,24.2,978.0,729.67,547.28
2018,6,11,13,30,922.0,112.0,3.0,24.2,963.0,684.52,514.21
2018,6,11,13,45,917.5,111.0,3.1,24.2,940.5,635.67,477.47
2018,6,11,14,0,913.0,110.0,3.2,24.2,918.0,585.05,438.29
2018,6,11,14,15,906.5,108.5,3.25,24.1,889.0,531.54,395.73
2018,6,11,14,30,900.0,107.0,3.3,24.0,860.0,476.91,350.96
2018,6,11,14,45,892.0,105.0,3.4,23.9,825.0,420.48,303.54
2018,6,11,15,0,884.0,103.0,3.5,23.8,790.0,363.57,254.58
2018,6,11,15,15,872.5,101.0,3.5,23.8,750.0,305.5,204.2
2018,6,11,15,30,861.0,99.0,3.5,23.8,710.0,247.85,155.15
2018,6,11,15,45,847.5,96.5,3.55,23.4,666.0,190.21,110.09
2018,6,11,16,0,834.0,94.0,3.6,23.0,622.0,125.03,67.51
2018,6,11,16,15,816.5,91.0,3.6,22.7,575.0,68.96,53.07
2018,6,11,16,30,799.0,88.0,3.6,22.4,528.0,67.9,52.45
2018,6,11,16,45,775.5,84.5,3.6,22.05,478.5,66.3,51.35
2018,6,11,17,0,752.0,81.0,3.6,21.7,429.0,64.63,50.18
2018,6,11,17,15,720.5,77.0,3.55,21.15,379.0,62.41,48.55
2018,6,11,17,30,689.0,73.0,3.5,20.6,329.0,55.14,42.51
2018,6,11,17,45,645.0,68.0,3.5,20.0,279.5,52.13,40.07
2018,6,11,18,0,601.0,63.0,3.5,19.4,230.0,49.08,37.5
2018,6,11,18,15,536.0,56.5,3.45,18.7,183.0,44.65,33.58
2018,6,11,18,30,471.0,50.0,3.4,18.0,136.0,40.2,29.46
2018,6,11,18,45,372.5,41.0,3.3,17.3,96.5,33.43,23.08
2018,6,11,19,0,274.0,32.0,3.2,16.6,57.0,26.59,15.42
2018,6,11,19,15,158.5,20.0,3.15,16.25,32.5,15.63,0.0
2018,6,11,19,30,43.0,8.0,3.1,15.9,8.0,6.83,0.0
2018,6,11,19,45,21.5,4.0,3.05,15.55,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,4,45,62.0,6.5,1.95,13.55,8.5,0.0,0.0
2018,6,12,5,0,124.0,13.0,1.9,13.8,17.0,38.03,0.0
2018,6,12,5,15,263.5,23.5,1.9,14.45,49.0,110.69,55.92
2018,6,12,5,30,403.0,34.0,1.9,15.1,81.0,188.6,138.02
2018,6,12,5,45,487.5,40.5,1.9,15.75,124.0,252.96,196.05
2018,6,12,6,0,572.0,47.0,1.9,16.4,167.0,325.97,259.49
2018,6,12,6,15,626.5,52.0,1.9,16.9,215.5,388.38,313.21
2018,6,12,6,30,681.0,57.0,1.9,17.4,264.0,457.39,370.03
2018,6,12,6,45,718.5,60.5,1.9,17.9,314.5,518.22,418.28
2018,6,12,7,0,756.0,64.0,1.9,18.4,365.0,580.67,465.83
2018,6,12,7,15,783.0,67.0,1.95,18.95,415.5,636.48,506.77
2018,6,12,7,30,810.0,70.0,2.0,19.5,466.0,692.2,544.69
2018,6,12,7,45,830.0,73.0,2.05,20.1,515.5,735.39,572.55
2018,6,12,8,0,850.0,76.0,2.1,20.7,565.0,783.48,603.38
2018,6,12,8,15,865.0,79.0,2.15,21.2,612.0,825.74,629.75
2018,6,12,8,30,880.0,82.0,2.2,21.7,659.0,865.76,654.22
2018,6,12,8,45,892.0,83.5,2.3,22.15,702.0,898.89,674.33
2018,6,12,9,0,904.0,85.0,2.4,22.6,745.0,929.15,692.44
2018,6,12,9,15,913.0,87.5,2.45,22.9,784.0,954.64,707.26
2018,6,12,9,30,922.0,90.0,2.5,23.2,823.0,976.72,719.85
2018,6,12,9,45,929.0,91.0,2.6,23.45,856.0,991.71,728.48
2018,6,12,10,0,936.0,92.0,2.7,23.7,889.0,1003.0,734.85
2018,6,12,10,15,941.0,93.5,2.75,23.85,916.5,1009.09,737.78
2018,6,12,10,30,946.0,95.0,2.8,24.0,944.0,1011.29,738.35
2018,6,12,10,45,950.0,95.5,2.85,24.15,964.5,1007.59,735.24
2018,6,12,11,0,954.0,96.0,2.9,24.3,985.0,999.99,729.75
