Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,15,956.5,97.0,3.0,24.3,999.0,987.57,722.11
2018,6,12,11,30,959.0,98.0,3.1,24.3,1013.0,971.34,712.02
2018,6,12,11,45,960.0,98.0,3.2,24.35,1019.5,949.11,697.86
2018,6,12,12,0,961.0,98.0,3.3,24.4,1026.0,923.36,681.36
2018,6,12,12,15,961.0,99.0,3.35,24.35,1026.0,894.29,662.51
2018,6,12,12,30,961.0,100.0,3.4,24.3,1026.0,862.0,641.41
2018,6,12,12,45,958.5,100.5,3.5,24.25,1017.5,824.31,616.73
2018,6,12,13,0,956.0,101.0,3.6,24.2,1009.0,783.87,589.91
2018,6,12,13,15,953.5,100.5,3.7,24.1,993.5,740.02,558.46
2018,6,12,13,30,951.0,100.0,3.8,24.0,978.0,693.78,524.32
2018,6,12,13,45,948.0,98.5,3.85,23.9,956.0,644.22,486.64
2018,6,12,14,0,945.0,97.0,3.9,23.8,934.0,592.7,446.37
2018,6,12,14,15,939.5,96.0,3.95,23.6,905.5,538.59,403.03
2018,6,12,14,30,934.0,95.0,4.0,23.4,877.0,483.19,357.27
2018,6,12,14,45,927.0,93.5,4.0,23.25,842.5,425.79,308.48
2018,6,12,15,0,920.0,92.0,4.0,23.1,808.0,367.75,258.04
2018,6,12,15,15,910.0,90.0,4.0,23.1,767.5,308.16,205.9
2018,6,12,15,30,900.0,88.0,4.0,23.1,727.0,248.77,154.93
2018,6,12,15,45,888.0,85.5,4.0,22.7,683.0,189.2,107.92
2018,6,12,16,0,876.0,83.0,4.0,22.3,639.0,130.55,70.54
2018,6,12,16,15,859.5,81.0,4.0,22.0,591.5,73.29,56.89
2018,6,12,16,30,843.0,79.0,4.0,21.7,544.0,71.13,55.35
2018,6,12,16,45,821.5,76.0,4.0,21.4,494.0,60.93,46.88
2018,6,12,17,0,800.0,73.0,4.0,21.1,444.0,59.36,45.77
2018,6,12,17,15,770.0,69.5,3.95,20.65,393.0,57.25,44.19
2018,6,12,17,30,740.0,66.0,3.9,20.2,342.0,55.1,42.54
2018,6,12,17,45,696.5,62.0,3.85,19.7,291.0,52.38,40.33
2018,6,12,18,0,653.0,58.0,3.8,19.2,240.0,45.62,34.49
2018,6,12,18,15,589.0,52.5,3.75,18.5,192.0,41.77,31.09
2018,6,12,18,30,525.0,47.0,3.7,17.8,144.0,37.94,27.53
2018,6,12,18,45,424.5,39.0,3.6,17.1,102.5,31.86,21.77
2018,6,12,19,0,324.0,31.0,3.5,16.4,61.0,25.77,14.91
2018,6,12,19,15,191.5,20.0,3.5,16.0,35.0,16.79,0.0
2018,6,12,19,30,59.0,9.0,3.5,15.6,9.0,7.68,0.0
2018,6,12,19,45,29.5,4.5,3.55,15.25,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,3.35,12.4,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,3.4,12.6,17.0,35.75,0.0
2018,6,13,5,15,247.0,25.0,3.4,13.15,49.0,107.17,54.47
2018,6,13,5,30,384.0,36.0,3.4,13.7,81.0,183.77,135.6
2018,6,13,5,45,472.5,43.0,3.4,14.2,124.5,249.34,195.24
2018,6,13,6,0,561.0,50.0,3.4,14.7,168.0,323.95,261.04
2018,6,13,6,15,617.0,55.0,3.35,15.25,216.5,388.58,317.46
2018,6,13,6,30,673.0,60.0,3.3,15.8,265.0,455.68,373.91
2018,6,13,6,45,712.5,64.0,3.3,16.35,316.0,517.98,424.48
2018,6,13,7,0,752.0,68.0,3.3,16.9,367.0,582.09,474.52
2018,6,13,7,15,780.5,71.5,3.3,17.65,418.5,639.42,517.15
2018,6,13,7,30,809.0,75.0,3.3,18.4,470.0,696.77,556.9
2018,6,13,7,45,829.0,77.5,3.35,19.1,519.0,746.03,589.68
2018,6,13,8,0,849.0,80.0,3.4,19.8,568.0,786.66,615.56
2018,6,13,8,15,864.0,82.5,3.35,20.4,614.5,828.29,641.45
2018,6,13,8,30,879.0,85.0,3.3,21.0,661.0,867.7,665.26
2018,6,13,8,45,891.5,86.5,3.3,21.6,704.5,901.24,684.93
2018,6,13,9,0,904.0,88.0,3.3,22.2,748.0,931.95,702.46
2018,6,13,9,15,909.5,91.5,3.35,22.6,785.5,955.27,715.75
2018,6,13,9,30,915.0,95.0,3.4,23.0,823.0,975.05,726.72
2018,6,13,9,45,919.0,98.0,3.4,23.4,855.0,989.2,733.64
2018,6,13,10,0,923.0,101.0,3.4,23.8,887.0,999.59,738.16
2018,6,13,10,15,928.5,102.5,3.45,24.0,914.5,1006.03,741.15
2018,6,13,10,30,934.0,104.0,3.5,24.2,942.0,1008.62,741.75
2018,6,13,10,45,937.0,105.0,3.55,24.45,962.0,1004.43,737.9
2018,6,13,11,0,940.0,106.0,3.6,24.7,982.0,996.37,731.67
2018,6,13,11,15,942.5,106.5,3.65,24.8,995.5,983.54,722.85
2018,6,13,11,30,945.0,107.0,3.7,24.9,1009.0,966.95,711.66
2018,6,13,11,45,946.5,107.0,3.8,24.95,1015.5,945.36,697.65
2018,6,13,12,0,948.0,107.0,3.9,25.0,1022.0,920.28,681.31
2018,6,13,12,15,944.5,109.0,4.0,24.95,1020.0,889.43,661.27
2018,6,13,12,30,941.0,111.0,4.1,24.9,1018.0,855.61,639.1
2018,6,13,12,45,934.5,114.0,4.2,24.8,1008.0,817.53,613.92
2018,6,13,13,0,928.0,117.0,4.3,24.7,998.0,777.02,586.42
2018,6,13,13,15,925.5,115.5,4.4,24.55,982.5,733.41,554.87
2018,6,13,13,30,923.0,114.0,4.5,24.4,967.0,687.5,520.95
2018,6,13,13,45,918.0,113.5,4.6,24.2,944.5,638.77,484.1
2018,6,13,14,0,913.0,113.0,4.7,24.0,922.0,588.31,444.76
2018,6,13,14,15,907.5,111.0,4.75,23.75,893.5,534.97,401.94
2018,6,13,14,30,902.0,109.0,4.8,23.5,865.0,480.41,356.78
2018,6,13,14,45,895.0,107.0,4.9,23.25,831.0,424.3,309.15
2018,6,13,15,0,888.0,105.0,5.0,23.0,797.0,367.58,259.85
2018,6,13,15,15,877.0,103.0,5.0,23.0,757.0,309.45,208.79
2018,6,13,15,30,866.0,101.0,5.0,23.0,717.0,251.65,159.03
2018,6,13,15,45,853.0,98.0,5.05,22.3,673.0,193.46,113.12
2018,6,13,16,0,840.0,95.0,5.1,21.6,629.0,127.71,69.5
2018,6,13,16,15,823.0,92.5,5.05,21.2,582.0,71.55,55.61
2018,6,13,16,30,806.0,90.0,5.0,20.8,535.0,69.33,54.02
2018,6,13,16,45,783.0,86.5,5.0,20.35,485.5,67.79,52.99
2018,6,13,17,0,760.0,83.0,5.0,19.9,436.0,66.17,51.88
2018,6,13,17,15,728.0,78.5,4.95,19.4,385.0,63.6,49.93
2018,6,13,17,30,696.0,74.0,4.9,18.9,334.0,55.88,43.45
2018,6,13,17,45,651.5,69.0,4.85,18.35,284.0,52.89,41.01
2018,6,13,18,0,607.0,64.0,4.8,17.8,234.0,49.85,38.42
2018,6,13,18,15,541.5,58.0,4.7,17.2,187.0,45.84,34.85
2018,6,13,18,30,476.0,52.0,4.6,16.6,140.0,41.85,31.09
2018,6,13,18,45,377.0,42.5,4.45,16.05,99.5,34.68,24.32
2018,6,13,19,0,278.0,33.0,4.3,15.5,59.0,27.43,16.41
2018,6,13,19,15,162.0,20.5,4.3,15.1,33.5,16.02,0.0
2018,6,13,19,30,46.0,8.0,4.3,14.7,8.0,6.83,0.0
2018,6,13,19,45,23.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,3.65,11.15,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,3.7,11.3,16.0,27.9,0.0
2018,6,14,5,15,192.0,27.5,3.6,11.7,46.5,93.86,47.77
2018,6,14,5,30,310.0,41.0,3.5,12.1,77.0,162.97,121.16
2018,6,14,5,45,400.0,49.5,3.45,12.5,119.0,227.16,179.24
2018,6,14,6,0,490.0,58.0,3.4,12.9,161.0,300.43,243.98
2018,6,14,6,15,551.0,64.5,3.25,13.4,209.0,365.88,301.14
2018,6,14,6,30,612.0,71.0,3.1,13.9,257.0,436.36,360.44
2018,6,14,6,45,654.5,76.0,2.95,14.35,307.5,498.64,411.07
2018,6,14,7,0,697.0,81.0,2.8,14.8,358.0,563.2,461.45
2018,6,14,7,15,728.5,85.0,2.7,15.3,409.0,618.19,502.66
2018,6,14,7,30,760.0,89.0,2.6,15.8,460.0,676.34,544.12
2018,6,14,7,45,784.5,92.0,2.45,16.25,510.0,727.94,578.26
2018,6,14,8,0,809.0,95.0,2.3,16.7,560.0,778.59,610.67
2018,6,14,8,15,826.5,98.0,2.2,17.1,607.0,822.09,637.54
2018,6,14,8,30,844.0,101.0,2.1,17.5,654.0,863.56,662.38
2018,6,14,8,45,858.5,102.5,2.05,17.9,697.5,889.0,676.23
2018,6,14,9,0,873.0,104.0,2.0,18.3,741.0,920.69,694.29
2018,6,14,9,15,887.5,104.0,2.05,18.65,781.0,947.87,710.31
2018,6,14,9,30,902.0,104.0,2.1,19.0,821.0,971.97,724.27
2018,6,14,9,45,915.0,102.5,2.15,19.3,856.0,989.75,734.24
2018,6,14,10,0,928.0,101.0,2.2,19.6,891.0,1004.04,742.04
2018,6,14,10,15,934.0,102.0,2.3,19.8,918.5,1010.52,745.71
2018,6,14,10,30,940.0,103.0,2.4,20.0,946.0,1013.13,747.03
2018,6,14,10,45,944.0,104.0,2.5,20.2,967.0,1009.93,744.68
2018,6,14,11,0,948.0,105.0,2.6,20.4,988.0,1002.82,739.9
2018,6,14,11,15,951.0,105.0,2.7,20.5,1002.0,989.94,731.7
2018,6,14,11,30,954.0,105.0,2.8,20.6,1016.0,973.28,721.08
2018,6,14,11,45,955.0,105.5,2.9,20.65,1022.5,951.59,707.27
2018,6,14,12,0,956.0,106.0,3.0,20.7,1029.0,926.4,691.09
2018,6,14,12,15,954.0,106.5,3.1,20.75,1027.0,895.33,670.85
2018,6,14,12,30,952.0,107.0,3.2,20.8,1025.0,861.23,648.41
2018,6,14,12,45,948.5,108.0,3.3,20.8,1016.0,823.51,623.39
2018,6,14,13,0,945.0,109.0,3.4,20.8,1007.0,783.15,596.15
2018,6,14,13,15,941.5,108.5,3.45,20.8,991.0,739.09,563.75
2018,6,14,13,30,938.0,108.0,3.5,20.8,975.0,692.76,528.91
2018,6,14,13,45,933.5,107.0,3.55,20.75,952.5,643.34,490.97
2018,6,14,14,0,929.0,106.0,3.6,20.7,930.0,592.12,450.55
2018,6,14,14,15,922.0,105.5,3.6,20.65,901.0,538.47,406.95
2018,6,14,14,30,915.0,105.0,3.6,20.6,872.0,483.7,361.16
2018,6,14,14,45,906.0,104.0,3.65,20.5,837.0,426.92,312.68
2018,6,14,15,0,897.0,103.0,3.7,20.4,802.0,369.73,262.73
2018,6,14,15,15,886.5,100.0,3.7,20.4,761.5,310.56,210.69
2018,6,14,15,30,876.0,97.0,3.7,20.4,721.0,251.68,159.82
2018,6,14,15,45,861.5,95.0,3.7,20.05,676.5,193.43,113.43
2018,6,14,16,0,847.0,93.0,3.7,19.7,632.0,136.38,76.5
2018,6,14,16,15,828.0,91.0,3.7,19.45,584.5,71.43,55.88
2018,6,14,16,30,809.0,89.0,3.7,19.2,537.0,68.66,53.79
2018,6,14,16,45,784.5,86.0,3.7,18.9,487.0,67.42,52.98
2018,6,14,17,0,760.0,83.0,3.7,18.6,437.0,66.14,52.12
2018,6,14,17,15,726.5,79.5,3.7,18.15,386.0,64.32,50.82
2018,6,14,17,30,693.0,76.0,3.7,17.7,335.0,57.27,44.88
2018,6,14,17,45,646.0,71.0,3.65,17.3,284.5,54.31,42.44
2018,6,14,18,0,599.0,66.0,3.6,16.9,234.0,51.31,39.87
2018,6,14,18,15,530.5,60.0,3.55,16.35,187.0,47.36,36.33
2018,6,14,18,30,462.0,54.0,3.5,15.8,140.0,43.44,32.62
2018,6,14,18,45,359.5,45.0,3.4,15.3,100.0,36.78,26.25
2018,6,14,19,0,257.0,36.0,3.3,14.8,60.0,27.93,16.99
2018,6,14,19,15,148.0,22.5,3.3,14.45,34.5,17.54,0.0
2018,6,14,19,30,39.0,9.0,3.3,14.1,9.0,7.68,0.0
2018,6,14,19,45,19.5,4.5,3.3,13.75,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,15,4,45,18.5,5.0,3.25,11.25,5.5,0.0,0.0
2018,6,15,5,0,37.0,10.0,3.3,11.4,11.0,16.48,0.0
2018,6,15,5,15,156.5,25.5,3.3,11.7,42.0,81.46,40.8
2018,6,15,5,30,276.0,41.0,3.3,12.0,73.0,151.13,112.28
2018,6,15,5,45,368.5,50.0,3.35,12.35,114.5,214.99,169.68
2018,6,15,6,0,461.0,59.0,3.4,12.7,156.0,288.09,234.2
2018,6,15,6,15,521.0,66.0,3.4,13.05,203.0,352.04,290.44
2018,6,15,6,30,581.0,73.0,3.4,13.4,250.0,420.99,349.13
2018,6,15,6,45,623.0,79.0,3.4,13.75,299.5,482.63,400.06
2018,6,15,7,0,665.0,85.0,3.4,14.1,349.0,546.59,451.1
2018,6,15,7,15,696.5,89.5,3.45,14.4,399.0,603.44,495.2
2018,6,15,7,30,728.0,94.0,3.5,14.7,449.0,660.82,538.39
2018,6,15,7,45,752.0,97.0,3.55,15.0,497.5,707.89,571.44
2018,6,15,8,0,776.0,100.0,3.6,15.3,546.0,757.06,605.5
2018,6,15,8,15,795.5,103.0,3.6,15.6,593.0,801.23,635.08
2018,6,15,8,30,815.0,106.0,3.6,15.9,640.0,843.57,662.91
2018,6,15,8,45,831.0,107.0,3.6,16.2,683.0,878.42,685.03
2018,6,15,9,0,847.0,108.0,3.6,16.5,726.0,900.8,698.2
2018,6,15,9,15,858.5,109.5,3.6,16.75,764.5,926.34,713.78
2018,6,15,9,30,870.0,111.0,3.6,17.0,803.0,948.77,727.13
2018,6,15,9,45,879.0,112.5,3.55,17.25,836.5,965.52,736.23
2018,6,15,10,0,888.0,114.0,3.5,17.5,870.0,978.77,743.02
2018,6,15,10,15,895.0,115.0,3.55,17.65,897.5,985.98,746.77
2018,6,15,10,30,902.0,116.0,3.6,17.8,925.0,989.46,748.16
2018,6,15,10,45,907.0,116.0,3.6,18.0,945.5,986.3,744.7
2018,6,15,11,0,912.0,116.0,3.6,18.2,966.0,979.39,738.88
2018,6,15,11,15,915.5,116.5,3.65,18.25,980.0,967.8,730.78
2018,6,15,11,30,919.0,117.0,3.7,18.3,994.0,952.53,720.28
2018,6,15,11,45,921.5,116.5,3.75,18.4,1001.0,931.86,706.04
2018,6,15,12,0,924.0,116.0,3.8,18.5,1008.0,907.78,689.5
2018,6,15,12,15,922.5,117.0,3.85,18.45,1007.0,878.37,669.64
2018,6,15,12,30,921.0,118.0,3.9,18.4,1006.0,845.98,647.65
2018,6,15,12,45,918.0,119.0,4.0,18.35,998.0,809.63,622.93
2018,6,15,13,0,915.0,120.0,4.1,18.3,990.0,770.7,595.68
2018,6,15,13,15,913.5,119.0,4.15,18.2,975.5,728.78,564.35
2018,6,15,13,30,912.0,118.0,4.2,18.1,961.0,684.51,530.5
2018,6,15,13,45,909.0,115.5,4.25,18.05,939.0,635.99,492.51
2018,6,15,14,0,906.0,113.0,4.3,18.0,917.0,585.61,452.12
2018,6,15,14,15,900.5,111.5,4.35,17.85,889.0,533.09,408.98
2018,6,15,14,30,895.0,110.0,4.4,17.7,861.0,479.35,363.52
2018,6,15,14,45,888.0,108.0,4.45,17.6,827.0,423.69,315.14
2018,6,15,15,0,881.0,106.0,4.5,17.5,793.0,367.43,265.16
2018,6,15,15,15,870.0,104.0,4.5,17.5,753.5,309.75,213.58
2018,6,15,15,30,859.0,102.0,4.5,17.5,714.0,252.4,163.25
2018,6,15,15,45,844.5,99.5,4.45,17.15,670.0,194.77,116.65
2018,6,15,16,0,830.0,97.0,4.4,16.8,626.0,129.81,72.41
2018,6,15,16,15,809.0,95.5,4.4,16.55,578.5,74.83,59.49
2018,6,15,16,30,788.0,94.0,4.4,16.3,531.0,71.76,57.12
2018,6,15,16,45,760.5,92.0,4.35,16.05,481.5,71.37,57.04
2018,6,15,17,0,733.0,90.0,4.3,15.8,432.0,64.95,51.68
2018,6,15,17,15,695.5,86.5,4.25,15.4,381.0,63.46,50.62
2018,6,15,17,30,658.0,83.0,4.2,15.0,330.0,61.96,49.53
2018,6,15,17,45,605.5,78.5,4.15,14.65,280.0,59.58,47.59
2018,6,15,18,0,553.0,74.0,4.1,14.3,230.0,57.24,45.57
2018,6,15,18,15,482.5,67.0,4.0,13.85,183.5,52.77,41.52
2018,6,15,18,30,412.0,60.0,3.9,13.4,137.0,48.31,37.26
2018,6,15,18,45,310.5,49.0,3.8,13.0,97.5,37.61,27.26
2018,6,15,19,0,209.0,38.0,3.7,12.6,58.0,29.3,18.39
2018,6,15,19,15,117.5,23.0,3.65,12.4,33.0,17.87,0.0
2018,6,15,19,30,26.0,8.0,3.6,12.2,8.0,6.83,0.0
2018,6,15,19,45,13.0,4.0,3.5,11.95,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,4,45,28.5,6.5,0.9,11.65,7.5,0.0,0.0
2018,6,16,5,0,57.0,13.0,0.9,11.8,15.0,23.28,0.0
2018,6,16,5,15,163.5,28.0,0.95,12.15,45.0,86.18,43.1
2018,6,16,5,30,270.0,43.0,1.0,12.5,75.0,151.23,111.75
2018,6,16,5,45,324.5,52.5,1.0,12.8,108.0,197.97,154.9
2018,6,16,6,0,379.0,62.0,1.0,13.1,141.0,250.73,201.79
2018,6,16,6,15,191.5,80.0,1.05,13.5,120.0,187.57,153.08
2018,6,16,6,30,4.0,98.0,1.1,13.9,99.0,88.41,69.81
2018,6,16,6,45,8.5,116.0,1.1,14.3,119.0,107.34,85.83
2018,6,16,7,0,13.0,134.0,1.1,14.7,139.0,126.64,101.65
2018,6,16,7,15,26.5,159.5,1.1,15.1,171.5,170.4,137.48
2018,6,16,7,30,40.0,185.0,1.1,15.5,204.0,206.46,166.25
2018,6,16,7,45,77.0,210.5,1.15,15.9,252.5,261.44,210.25
2018,6,16,8,0,114.0,236.0,1.2,16.3,301.0,334.22,266.88
2018,6,16,8,15,199.0,245.0,1.25,16.7,370.5,416.65,330.83
2018,6,16,8,30,284.0,254.0,1.3,17.1,440.0,520.63,408.47
2018,6,16,8,45,495.5,211.0,1.35,17.5,561.5,687.79,531.62
2018,6,16,9,0,707.0,168.0,1.4,17.9,683.0,853.41,645.34
2018,6,16,9,15,729.0,169.5,1.5,18.25,725.5,886.58,664.66
2018,6,16,9,30,751.0,171.0,1.6,18.6,768.0,917.26,683.8
2018,6,16,9,45,795.0,158.5,1.7,18.95,814.0,944.64,700.71
2018,6,16,10,0,839.0,146.0,1.8,19.3,860.0,976.51,720.54
2018,6,16,10,15,876.0,132.5,1.95,19.5,899.0,984.78,725.96
2018,6,16,10,30,913.0,119.0,2.1,19.7,938.0,1002.81,738.03
2018,6,16,10,45,918.0,119.5,2.25,19.9,959.0,1000.06,736.51
2018,6,16,11,0,923.0,120.0,2.4,20.1,980.0,993.5,732.71
2018,6,16,11,15,834.0,168.5,2.5,20.15,954.0,953.48,706.8
2018,6,16,11,30,745.0,217.0,2.6,20.2,928.0,906.91,676.5
2018,6,16,11,45,597.0,291.0,2.75,20.3,863.5,820.4,615.41
2018,6,16,12,0,449.0,365.0,2.9,20.4,799.0,737.09,554.84
2018,6,16,12,15,522.0,327.0,3.1,20.35,831.0,744.69,563.23
2018,6,16,12,30,595.0,289.0,3.3,20.3,863.0,745.07,565.64
2018,6,16,12,45,443.0,355.5,3.45,20.25,781.0,657.82,500.53
2018,6,16,13,0,291.0,422.0,3.6,20.2,699.0,573.2,436.82
2018,6,16,13,15,211.0,430.5,3.7,20.05,629.5,504.21,385.47
2018,6,16,13,30,131.0,439.0,3.8,19.9,560.0,443.66,339.72
2018,6,16,13,45,293.0,365.0,3.95,19.75,627.5,468.77,360.76
2018,6,16,14,0,455.0,291.0,4.1,19.6,695.0,479.08,368.67
2018,6,16,14,15,684.0,202.0,4.15,19.4,787.0,493.43,377.28
2018,6,16,14,30,913.0,113.0,4.2,19.2,879.0,490.05,369.04
2018,6,16,14,45,907.0,110.5,4.25,19.0,845.5,433.39,320.18
2018,6,16,15,0,901.0,108.0,4.3,18.8,812.0,376.01,269.75
2018,6,16,15,15,743.5,159.5,4.3,18.8,720.5,305.38,213.2
2018,6,16,15,30,586.0,211.0,4.3,18.8,629.0,260.19,179.57
2018,6,16,15,45,555.0,203.5,4.45,18.3,579.5,211.03,141.56
2018,6,16,16,0,524.0,196.0,4.6,17.8,530.0,164.66,110.9
2018,6,16,16,15,673.5,144.0,4.65,17.45,539.5,96.91,78.22
2018,6,16,16,30,823.0,92.0,4.7,17.1,549.0,70.91,56.18
2018,6,16,16,45,799.0,88.5,4.75,16.75,498.5,69.38,55.15
2018,6,16,17,0,775.0,85.0,4.8,16.4,448.0,67.78,54.02
2018,6,16,17,15,740.5,82.0,4.8,15.95,396.5,66.38,53.08
2018,6,16,17,30,706.0,79.0,4.8,15.5,345.0,59.53,47.28
2018,6,16,17,45,656.0,74.5,4.8,15.1,293.5,56.99,45.2
2018,6,16,18,0,606.0,70.0,4.8,14.7,242.0,54.46,43.03
2018,6,16,18,15,531.5,64.5,4.65,14.2,193.5,50.99,39.89
2018,6,16,18,30,457.0,59.0,4.5,13.7,145.0,47.64,36.63
2018,6,16,18,45,346.5,49.0,4.4,13.2,103.5,37.75,27.37
2018,6,16,19,0,236.0,39.0,4.3,12.7,62.0,30.13,19.14
2018,6,16,19,15,134.0,24.0,4.3,12.4,35.5,18.67,0.0
2018,6,16,19,30,32.0,9.0,4.3,12.1,9.0,7.68,0.0
2018,6,16,19,45,16.0,4.5,4.25,11.8,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,17,4,45,15.5,5.5,1.6,11.95,6.0,0.0,0.0
2018,6,17,5,0,31.0,11.0,1.6,12.0,12.0,15.99,0.0
2018,6,17,5,15,61.5,19.0,1.6,12.15,25.0,40.99,17.82
2018,6,17,5,30,92.0,27.0,1.6,12.3,38.0,64.24,45.35
2018,6,17,5,45,120.0,35.0,1.65,12.5,56.0,88.33,67.66
2018,6,17,6,0,148.0,43.0,1.7,12.7,74.0,125.21,100.52
2018,6,17,6,15,74.0,40.5,1.75,12.9,56.0,83.1,66.12
2018,6,17,6,30,0.0,38.0,1.8,13.1,38.0,31.38,21.46
2018,6,17,6,45,0.0,53.0,1.8,13.3,53.0,43.85,32.16
2018,6,17,7,0,0.0,68.0,1.8,13.5,68.0,56.37,42.72
2018,6,17,7,15,0.0,92.5,1.8,13.75,92.5,77.64,60.53
2018,6,17,7,30,0.0,117.0,1.8,14.0,117.0,99.54,78.58
2018,6,17,7,45,0.5,133.5,1.8,14.25,134.0,114.53,90.66
2018,6,17,8,0,1.0,150.0,1.8,14.5,151.0,129.57,102.64
2018,6,17,8,15,3.5,169.5,1.75,14.85,172.0,149.1,118.17
2018,6,17,8,30,6.0,189.0,1.7,15.2,193.0,168.76,133.59
2018,6,17,8,45,9.5,211.0,1.7,15.6,217.5,191.73,151.5
2018,6,17,9,0,13.0,233.0,1.7,16.0,242.0,214.81,169.25
2018,6,17,9,15,16.0,254.0,1.65,16.4,266.0,236.52,185.65
2018,6,17,9,30,19.0,275.0,1.6,16.8,290.0,258.19,201.82
2018,6,17,9,45,17.5,274.0,1.55,17.2,288.5,255.11,198.59
2018,6,17,10,0,16.0,273.0,1.5,17.6,287.0,252.07,195.54
2018,6,17,10,15,29.5,325.0,1.45,17.95,351.5,328.26,253.36
2018,6,17,10,30,43.0,377.0,1.4,18.3,416.0,389.71,298.3
2018,6,17,10,45,179.0,380.0,1.35,18.65,546.0,535.52,407.34
2018,6,17,11,0,315.0,383.0,1.3,19.0,676.0,675.55,506.19
2018,6,17,11,15,572.0,275.0,1.3,19.25,817.5,818.65,607.36
2018,6,17,11,30,829.0,167.0,1.3,19.5,959.0,928.92,680.01
2018,6,17,11,45,864.5,149.0,1.25,19.8,979.5,909.77,664.48
2018,6,17,12,0,900.0,131.0,1.2,20.1,1000.0,900.46,657.06
2018,6,17,12,15,900.5,130.5,1.25,20.25,999.5,871.97,638.98
2018,6,17,12,30,901.0,130.0,1.3,20.4,999.0,840.53,619.04
2018,6,17,12,45,900.5,129.0,1.35,20.55,991.5,805.09,596.29
2018,6,17,13,0,900.0,128.0,1.4,20.7,984.0,767.02,570.87
2018,6,17,13,15,897.0,127.0,1.45,20.75,968.5,724.71,541.2
2018,6,17,13,30,894.0,126.0,1.5,20.8,953.0,680.21,509.18
2018,6,17,13,45,889.0,125.0,1.55,20.8,931.0,632.5,474.0
2018,6,17,14,0,884.0,124.0,1.6,20.8,909.0,583.14,436.46
2018,6,17,14,15,876.5,123.0,1.65,20.7,880.5,531.09,395.83
2018,6,17,14,30,869.0,122.0,1.7,20.6,852.0,478.06,353.02
2018,6,17,14,45,859.0,120.0,1.8,20.55,817.0,422.62,307.1
2018,6,17,15,0,849.0,118.0,1.9,20.5,782.0,366.94,259.7
2018,6,17,15,15,837.5,115.5,1.9,20.5,742.5,304.76,206.55
2018,6,17,15,30,826.0,113.0,1.9,20.5,703.0,247.87,158.07
2018,6,17,15,45,810.0,111.0,2.0,20.05,659.5,191.45,113.53
2018,6,17,16,0,794.0,109.0,2.1,19.6,616.0,136.58,77.69
2018,6,17,16,15,774.5,105.5,2.2,19.3,569.0,82.37,65.19
2018,6,17,16,30,755.0,102.0,2.3,19.0,522.0,76.78,60.77
2018,6,17,16,45,729.5,98.0,2.35,18.65,473.0,68.69,54.1
2018,6,17,17,0,704.0,94.0,2.4,18.3,424.0,67.21,53.1
2018,6,17,17,15,670.0,89.5,2.45,17.8,374.5,65.2,51.64
2018,6,17,17,30,636.0,85.0,2.5,17.3,325.0,63.13,50.09
2018,6,17,17,45,589.5,79.0,2.55,16.8,276.0,59.74,47.31
2018,6,17,18,0,543.0,73.0,2.6,16.3,227.0,56.29,44.37
2018,6,17,18,15,479.0,65.0,2.55,15.8,181.5,51.01,39.66
2018,6,17,18,30,415.0,57.0,2.5,15.3,136.0,45.64,34.66
2018,6,17,18,45,324.0,46.5,2.45,14.8,97.5,35.8,25.52
2018,6,17,19,0,233.0,36.0,2.4,14.3,59.0,27.85,17.23
2018,6,17,19,15,135.5,22.5,2.35,14.0,34.0,17.51,0.0
2018,6,17,19,30,38.0,9.0,2.3,13.7,9.0,7.68,0.0
2018,6,17,19,45,19.0,4.5,2.2,13.4,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,18,4,45,10.5,2.5,1.45,11.6,3.0,0.0,0.0
2018,6,18,5,0,21.0,5.0,1.5,11.8,6.0,8.72,0.0
2018,6,18,5,15,51.0,12.5,1.55,12.25,17.5,29.54,10.96
2018,6,18,5,30,81.0,20.0,1.6,12.7,29.0,58.43,40.74
2018,6,18,5,45,120.5,28.5,1.65,13.1,49.5,88.42,67.56
2018,6,18,6,0,160.0,37.0,1.7,13.5,70.0,122.62,98.0
2018,6,18,6,15,80.0,37.5,1.65,13.9,54.0,82.53,65.4
2018,6,18,6,30,0.0,38.0,1.6,14.3,38.0,31.38,21.35
2018,6,18,6,45,0.0,54.5,1.6,14.7,54.5,45.1,33.04
2018,6,18,7,0,0.0,71.0,1.6,15.1,71.0,58.88,44.57
2018,6,18,7,15,1.0,104.0,1.55,15.5,104.5,88.87,69.53
2018,6,18,7,30,2.0,137.0,1.5,15.9,138.0,119.71,94.7
2018,6,18,7,45,2.5,150.5,1.45,16.35,152.0,131.96,104.18
2018,6,18,8,0,3.0,164.0,1.4,16.8,166.0,144.24,113.59
2018,6,18,8,15,7.5,188.0,1.4,17.25,193.0,169.76,133.68
2018,6,18,8,30,12.0,212.0,1.4,17.7,220.0,195.53,153.62
2018,6,18,8,45,25.5,252.5,1.35,18.1,270.5,260.46,204.07
2018,6,18,9,0,39.0,293.0,1.3,18.5,321.0,313.08,243.61
2018,6,18,9,15,184.0,298.0,1.35,18.9,442.5,469.13,363.84
2018,6,18,9,30,329.0,303.0,1.4,19.3,564.0,629.09,480.06
2018,6,18,9,45,589.0,217.5,1.4,19.65,709.0,816.08,612.14
2018,6,18,10,0,849.0,132.0,1.4,20.0,854.0,958.82,703.25
2018,6,18,10,15,862.5,129.5,1.45,20.25,883.0,968.66,706.92
2018,6,18,10,30,876.0,127.0,1.5,20.5,912.0,975.0,710.12
2018,6,18,10,45,881.0,128.0,1.55,20.75,933.0,972.93,708.08
2018,6,18,11,0,886.0,129.0,1.6,21.0,954.0,967.16,703.86
2018,6,18,11,15,889.0,129.0,1.7,21.1,967.5,954.93,696.67
2018,6,18,11,30,892.0,129.0,1.8,21.2,981.0,939.15,687.22
2018,6,18,11,45,881.0,136.0,1.9,21.3,982.0,913.55,671.32
2018,6,18,12,0,870.0,143.0,2.0,21.4,983.0,884.96,653.4
2018,6,18,12,15,884.5,135.0,2.1,21.45,988.5,862.69,639.65
2018,6,18,12,30,899.0,127.0,2.2,21.5,994.0,836.82,623.29
2018,6,18,12,45,706.0,222.5,2.3,21.5,900.0,747.6,560.53
2018,6,18,13,0,513.0,318.0,2.4,21.5,806.0,653.9,491.9
2018,6,18,13,15,471.0,330.0,2.45,21.4,772.5,606.08,457.59
2018,6,18,13,30,429.0,342.0,2.5,21.3,739.0,560.04,423.71
2018,6,18,13,45,430.0,338.5,2.6,21.25,728.5,530.17,401.56
2018,6,18,14,0,431.0,335.0,2.7,21.2,718.0,499.29,378.0
2018,6,18,14,15,497.5,285.0,2.75,21.05,713.5,466.11,352.29
2018,6,18,14,30,564.0,235.0,2.8,20.9,709.0,424.3,318.55
2018,6,18,14,45,564.0,224.5,2.8,20.75,682.0,379.96,281.82
2018,6,18,15,0,564.0,214.0,2.8,20.6,655.0,335.08,243.84
2018,6,18,15,15,699.5,160.5,2.8,20.6,679.5,295.72,205.09
2018,6,18,15,30,835.0,107.0,2.8,20.6,704.0,253.1,162.34
2018,6,18,15,45,822.0,104.0,2.9,20.25,661.0,189.06,111.26
2018,6,18,16,0,809.0,101.0,3.0,19.9,618.0,133.09,74.18
2018,6,18,16,15,792.0,97.5,3.05,19.65,572.0,78.09,61.48
2018,6,18,16,30,775.0,94.0,3.1,19.4,526.0,71.47,56.13
2018,6,18,16,45,752.0,90.0,3.1,19.15,477.0,69.71,54.87
2018,6,18,17,0,729.0,86.0,3.1,18.9,428.0,67.85,53.52
2018,6,18,17,15,698.5,81.0,3.1,18.5,378.5,59.57,46.59
2018,6,18,17,30,668.0,76.0,3.1,18.1,329.0,56.9,44.47
2018,6,18,17,45,626.0,71.0,3.1,17.75,280.5,54.01,42.1
2018,6,18,18,0,584.0,66.0,3.1,17.4,232.0,51.08,39.59
2018,6,18,18,15,516.5,59.0,3.05,16.95,185.0,46.33,35.36
2018,6,18,18,30,449.0,52.0,3.0,16.5,138.0,41.54,30.9
2018,6,18,18,45,352.0,42.5,2.9,16.05,98.0,34.41,24.19
2018,6,18,19,0,255.0,33.0,2.8,15.6,58.0,25.64,15.37
2018,6,18,19,15,153.5,20.5,2.8,15.25,33.5,15.99,0.0
2018,6,18,19,30,52.0,8.0,2.8,14.9,9.0,6.83,0.0
2018,6,18,19,45,26.0,4.0,2.75,14.6,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.5,2.1,12.5,4.0,0.0,0.0
2018,6,19,5,0,29.0,7.0,2.1,12.7,8.0,12.1,0.0
2018,6,19,5,15,108.0,18.0,2.1,13.05,29.5,57.63,25.95
2018,6,19,5,30,187.0,29.0,2.1,13.4,51.0,105.72,76.67
2018,6,19,5,45,249.5,37.0,2.1,13.75,80.5,149.17,116.01
2018,6,19,6,0,312.0,45.0,2.1,14.1,110.0,205.5,165.66
2018,6,19,6,15,157.0,56.0,2.1,14.3,89.0,141.94,115.43
2018,6,19,6,30,2.0,67.0,2.1,14.5,68.0,57.12,43.28
2018,6,19,6,45,1.0,79.0,2.1,14.75,79.5,67.02,51.67
2018,6,19,7,0,0.0,91.0,2.1,15.0,91.0,76.84,59.74
2018,6,19,7,15,10.5,129.0,2.05,15.25,134.0,118.98,94.98
2018,6,19,7,30,21.0,167.0,2.0,15.5,177.0,162.56,130.7
2018,6,19,7,45,29.0,193.5,1.95,15.75,209.0,206.22,165.69
2018,6,19,8,0,37.0,220.0,1.9,16.0,241.0,239.62,191.81
2018,6,19,8,15,67.5,240.0,1.9,16.4,282.5,285.18,227.83
2018,6,19,8,30,98.0,260.0,1.9,16.8,324.0,332.26,264.31
2018,6,19,8,45,140.5,270.5,1.9,17.2,369.0,398.36,314.9
2018,6,19,9,0,183.0,281.0,1.9,17.6,414.0,449.19,352.92
2018,6,19,9,15,248.5,290.5,1.9,18.1,481.5,538.9,419.06
2018,6,19,9,30,314.0,300.0,1.9,18.6,549.0,611.77,471.09
2018,6,19,9,45,297.5,337.0,1.9,19.15,581.0,634.86,484.13
2018,6,19,10,0,281.0,374.0,1.9,19.7,613.0,655.48,495.68
2018,6,19,10,15,169.5,380.0,1.95,20.1,525.5,534.37,405.65
2018,6,19,10,30,58.0,386.0,2.0,20.5,438.0,412.91,313.73
2018,6,19,10,45,82.5,407.0,2.0,20.9,483.0,453.54,343.99
2018,6,19,11,0,107.0,428.0,2.0,21.3,528.0,508.45,383.05
2018,6,19,11,15,365.5,342.0,2.1,21.5,690.0,688.05,516.8
2018,6,19,11,30,624.0,256.0,2.2,21.7,852.0,833.43,620.65
2018,6,19,11,45,731.5,204.0,2.3,21.85,907.0,853.9,635.13
2018,6,19,12,0,839.0,152.0,2.4,22.0,962.0,865.96,643.37
2018,6,19,12,15,889.0,128.5,2.55,22.0,986.5,861.37,641.3
2018,6,19,12,30,939.0,105.0,2.7,22.0,1011.0,850.81,635.34
2018,6,19,12,45,921.5,114.5,2.85,22.0,997.5,810.19,608.82
2018,6,19,13,0,904.0,124.0,3.0,22.0,984.0,767.68,580.27
2018,6,19,13,15,554.0,269.0,3.1,21.85,793.5,612.68,464.98
2018,6,19,13,30,204.0,414.0,3.2,21.7,603.0,471.51,357.61
2018,6,19,13,45,329.0,352.0,3.35,21.6,648.5,480.92,366.54
2018,6,19,14,0,454.0,290.0,3.5,21.5,694.0,478.92,365.0
2018,6,19,14,15,679.5,197.0,3.55,21.3,779.5,489.07,370.6
2018,6,19,14,30,905.0,104.0,3.6,21.1,865.0,481.99,359.92
2018,6,19,14,45,861.5,116.5,3.65,20.9,817.0,422.48,310.03
2018,6,19,15,0,818.0,129.0,3.7,20.7,769.0,361.67,258.69
2018,6,19,15,15,768.5,137.5,3.7,20.7,714.5,303.82,209.58
2018,6,19,15,30,719.0,146.0,3.7,20.7,660.0,244.58,160.66
2018,6,19,15,45,742.0,129.5,3.75,20.2,631.0,196.06,120.44
2018,6,19,16,0,765.0,113.0,3.8,19.7,602.0,138.36,79.92
2018,6,19,16,15,528.5,156.0,3.8,19.4,482.0,103.22,82.95
2018,6,19,16,30,292.0,199.0,3.8,19.1,362.0,132.56,108.3
2018,6,19,16,45,402.5,164.0,3.8,18.8,366.0,107.4,87.28
2018,6,19,17,0,513.0,129.0,3.8,18.5,370.0,88.77,71.68
2018,6,19,17,15,564.0,107.5,3.8,18.1,344.5,76.82,61.67
2018,6,19,17,30,615.0,86.0,3.8,17.7,319.0,63.57,50.39
2018,6,19,17,45,591.0,76.5,3.75,17.3,274.0,57.79,45.5
2018,6,19,18,0,567.0,67.0,3.7,16.9,229.0,51.7,40.21
2018,6,19,18,15,504.5,59.5,3.6,16.4,183.0,46.63,35.7
2018,6,19,18,30,442.0,52.0,3.5,15.9,137.0,41.47,30.92
2018,6,19,18,45,344.0,42.5,3.4,15.45,97.0,34.35,24.21
2018,6,19,19,0,246.0,33.0,3.3,15.0,57.0,25.61,15.44
2018,6,19,19,15,151.0,20.5,3.3,14.7,33.0,15.99,0.0
2018,6,19,19,30,56.0,8.0,3.3,14.4,9.0,6.83,0.0
2018,6,19,19,45,28.0,4.0,3.25,14.1,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,20,4,45,14.0,2.5,2.85,11.1,3.0,0.0,0.0
2018,6,20,5,0,28.0,5.0,2.9,11.3,6.0,10.16,0.0
2018,6,20,5,15,61.5,11.0,2.95,11.65,17.0,34.74,13.31
2018,6,20,5,30,95.0,17.0,3.0,12.0,28.0,58.45,40.49
2018,6,20,5,45,116.5,23.5,3.1,12.35,43.5,79.8,60.55
2018,6,20,6,0,138.0,30.0,3.2,12.7,59.0,103.43,82.29
2018,6,20,6,15,69.0,33.5,3.2,13.15,48.0,72.37,56.93
2018,6,20,6,30,0.0,37.0,3.2,13.6,37.0,30.54,20.69
2018,6,20,6,45,0.0,47.0,3.25,14.05,47.0,38.86,27.76
2018,6,20,7,0,0.0,57.0,3.3,14.5,57.0,47.19,34.74
2018,6,20,7,15,3.0,100.0,3.25,14.9,101.5,86.56,67.88
2018,6,20,7,30,6.0,143.0,3.2,15.3,146.0,128.36,102.39
2018,6,20,7,45,16.5,177.0,3.2,15.7,186.0,168.08,134.8
2018,6,20,8,0,27.0,211.0,3.2,16.1,226.0,222.04,178.12
2018,6,20,8,15,44.5,243.0,3.15,16.45,270.5,269.16,215.35
2018,6,20,8,30,62.0,275.0,3.1,16.8,315.0,317.05,252.51
2018,6,20,8,45,88.5,302.0,3.1,17.2,364.0,368.14,291.79
2018,6,20,9,0,115.0,329.0,3.1,17.6,413.0,437.68,344.21
2018,6,20,9,15,187.0,341.0,3.15,17.85,485.5,516.54,404.4
2018,6,20,9,30,259.0,353.0,3.2,18.1,558.0,614.9,477.14
2018,6,20,9,45,258.5,370.5,3.25,18.4,582.5,632.08,487.62
2018,6,20,10,0,258.0,388.0,3.3,18.7,607.0,647.63,497.38
2018,6,20,10,15,248.5,410.5,3.35,18.85,627.0,657.85,503.26
2018,6,20,10,30,239.0,433.0,3.4,19.0,647.0,666.2,507.88
2018,6,20,10,45,261.0,437.0,3.5,19.2,676.0,684.73,521.01
2018,6,20,11,0,283.0,441.0,3.6,19.4,705.0,701.36,532.7
2018,6,20,11,15,266.0,445.0,3.7,19.5,696.0,679.63,516.37
2018,6,20,11,30,249.0,449.0,3.8,19.6,687.0,656.83,499.46
2018,6,20,11,45,420.5,372.0,3.9,19.65,777.0,737.2,561.6
2018,6,20,12,0,592.0,295.0,4.0,19.7,867.0,798.68,608.73
2018,6,20,12,15,646.5,269.0,4.05,19.65,893.0,798.5,609.22
2018,6,20,12,30,701.0,243.0,4.1,19.6,919.0,792.91,606.09
2018,6,20,12,45,828.0,175.5,4.15,19.6,968.0,797.45,611.42
2018,6,20,13,0,955.0,108.0,4.2,19.6,1017.0,792.35,609.08
2018,6,20,13,15,952.5,107.0,4.25,19.5,1001.5,748.44,576.41
2018,6,20,13,30,950.0,106.0,4.3,19.4,986.0,702.14,541.31
2018,6,20,13,45,946.0,104.5,4.35,19.35,963.5,652.33,502.7
2018,6,20,14,0,942.0,103.0,4.4,19.3,941.0,600.64,461.52
2018,6,20,14,15,935.5,101.5,4.4,19.15,911.5,546.04,416.89
2018,6,20,14,30,929.0,100.0,4.4,19.0,882.0,490.25,369.97
2018,6,20,14,45,922.0,98.0,4.4,18.9,847.5,432.94,320.42
2018,6,20,15,0,915.0,96.0,4.4,18.8,813.0,374.98,269.19
2018,6,20,15,15,904.5,94.5,4.4,18.8,773.0,316.02,216.65
2018,6,20,15,30,894.0,93.0,4.4,18.8,733.0,257.29,165.12
2018,6,20,15,45,881.5,90.0,4.35,18.4,688.5,197.69,116.65
2018,6,20,16,0,869.0,87.0,4.3,18.0,644.0,139.06,77.17
2018,6,20,16,15,852.5,84.5,4.25,17.8,596.5,81.85,65.19
2018,6,20,16,30,836.0,82.0,4.2,17.6,549.0,64.19,50.25
2018,6,20,16,45,814.5,78.5,4.2,17.35,499.0,62.43,48.96
2018,6,20,17,0,793.0,75.0,4.2,17.1,449.0,60.57,47.57
2018,6,20,17,15,764.5,71.5,4.1,16.75,398.5,58.55,46.03
2018,6,20,17,30,736.0,68.0,4.0,16.4,348.0,56.47,44.41
2018,6,20,17,45,695.5,63.5,3.95,16.05,297.5,53.43,41.88
2018,6,20,18,0,655.0,59.0,3.9,15.7,247.0,46.25,35.58
2018,6,20,18,15,585.0,54.0,3.8,15.3,197.5,42.77,32.45
2018,6,20,18,30,515.0,49.0,3.7,14.9,148.0,39.36,29.2
2018,6,20,18,45,432.5,41.0,3.6,14.5,108.0,33.4,23.5
2018,6,20,19,0,350.0,33.0,3.5,14.1,68.0,27.4,17.04
2018,6,20,19,15,213.0,21.0,3.5,13.8,39.0,17.52,0.0
2018,6,20,19,30,76.0,9.0,3.5,13.5,10.0,7.68,0.0
2018,6,20,19,45,38.0,4.5,3.45,13.25,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.1,10.7,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.1,10.9,16.0,31.85,0.0
2018,6,21,5,15,231.0,24.5,3.1,11.3,47.0,99.67,46.33
2018,6,21,5,30,363.0,36.0,3.1,11.7,78.0,173.79,128.06
2018,6,21,5,45,431.0,45.0,3.1,12.1,117.5,231.89,182.25
2018,6,21,6,0,499.0,54.0,3.1,12.5,157.0,297.0,240.76
2018,6,21,6,15,498.5,68.0,3.05,13.05,194.5,340.25,280.1
2018,6,21,6,30,498.0,82.0,3.0,13.6,232.0,382.39,316.61
2018,6,21,6,45,620.5,76.5,3.0,14.1,298.0,475.24,392.95
2018,6,21,7,0,743.0,71.0,3.0,14.6,364.0,574.98,472.11
2018,6,21,7,15,772.5,74.5,2.95,15.15,415.5,632.69,515.38
2018,6,21,7,30,802.0,78.0,2.9,15.7,467.0,690.55,556.39
2018,6,21,7,45,824.5,81.0,2.85,16.25,517.5,742.23,591.01
2018,6,21,8,0,847.0,84.0,2.8,16.8,568.0,785.43,618.63
2018,6,21,8,15,864.0,86.0,2.75,17.3,615.5,828.3,645.58
2018,6,21,8,30,881.0,88.0,2.7,17.8,663.0,869.09,670.52
2018,6,21,8,45,894.0,90.0,2.6,18.35,707.0,903.97,690.39
2018,6,21,9,0,907.0,92.0,2.5,18.9,751.0,936.02,707.98
2018,6,21,9,15,919.0,92.5,2.45,19.35,791.0,962.46,722.25
2018,6,21,9,30,931.0,93.0,2.4,19.8,831.0,985.62,734.27
2018,6,21,9,45,941.0,92.5,2.35,20.3,865.5,1002.36,741.87
2018,6,21,10,0,951.0,92.0,2.3,20.8,900.0,1015.47,747.15
2018,6,21,10,15,956.5,93.0,2.25,21.15,928.0,1022.04,748.71
2018,6,21,10,30,962.0,94.0,2.2,21.5,956.0,1024.69,747.9
2018,6,21,10,45,966.0,95.0,2.2,21.85,977.5,1021.93,744.36
2018,6,21,11,0,970.0,96.0,2.2,22.2,999.0,1015.18,738.45
2018,6,21,11,15,972.5,96.0,2.3,22.35,1013.0,1002.1,730.31
2018,6,21,11,30,975.0,96.0,2.4,22.5,1027.0,985.17,719.75
2018,6,21,11,45,976.0,96.5,2.5,22.65,1034.0,963.6,706.17
2018,6,21,12,0,977.0,97.0,2.6,22.8,1041.0,938.42,690.19
2018,6,21,12,15,973.0,100.0,2.75,22.85,1039.5,907.81,671.18
2018,6,21,12,30,969.0,103.0,2.9,22.9,1038.0,874.11,649.86
2018,6,21,12,45,962.5,106.0,3.05,22.9,1028.5,835.57,625.08
2018,6,21,13,0,956.0,109.0,3.2,22.9,1019.0,794.48,598.2
2018,6,21,13,15,953.5,108.5,3.3,22.85,1004.0,750.96,567.1
2018,6,21,13,30,951.0,108.0,3.4,22.8,989.0,705.03,533.33
2018,6,21,13,45,947.5,106.5,3.5,22.75,967.0,655.48,495.94
2018,6,21,14,0,944.0,105.0,3.6,22.7,945.0,603.99,455.95
2018,6,21,14,15,938.0,104.0,3.6,22.65,916.0,549.92,412.5
2018,6,21,14,30,932.0,103.0,3.6,22.6,887.0,494.58,366.74
2018,6,21,14,45,924.5,100.5,3.6,22.55,852.0,436.52,317.62
2018,6,21,15,0,917.0,98.0,3.6,22.5,817.0,377.87,266.86
2018,6,21,15,15,906.5,96.5,3.6,22.5,777.0,318.78,215.19
2018,6,21,15,30,896.0,95.0,3.6,22.5,737.0,259.89,164.45
2018,6,21,15,45,883.0,92.5,3.6,22.3,692.5,200.4,116.78
2018,6,21,16,0,870.0,90.0,3.6,22.1,648.0,141.92,77.9
2018,6,21,16,15,853.5,87.5,3.6,21.9,600.5,84.57,56.78
2018,6,21,16,30,837.0,85.0,3.6,21.7,553.0,66.22,51.13
2018,6,21,16,45,815.5,82.0,3.6,21.45,503.0,64.89,50.24
2018,6,21,17,0,794.0,79.0,3.6,21.2,453.0,63.5,49.28
2018,6,21,17,15,763.5,75.0,3.55,20.7,401.5,61.17,47.55
2018,6,21,17,30,733.0,71.0,3.5,20.2,350.0,58.78,45.72
2018,6,21,17,45,690.5,66.5,3.45,19.75,299.0,55.82,43.32
2018,6,21,18,0,648.0,62.0,3.4,19.3,248.0,48.47,36.99
2018,6,21,18,15,586.0,56.0,3.25,18.6,199.5,44.35,33.38
2018,6,21,18,30,524.0,50.0,3.1,17.9,151.0,40.22,29.58
2018,6,21,18,45,427.5,42.0,2.95,17.2,109.0,34.23,23.94
2018,6,21,19,0,331.0,34.0,2.8,16.5,67.0,28.23,17.56
2018,6,21,19,15,198.5,21.5,2.75,16.1,38.5,17.94,0.0
2018,6,21,19,30,66.0,9.0,2.7,15.7,10.0,7.68,0.0
2018,6,21,19,45,33.0,4.5,2.7,15.35,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,2.15,13.15,7.5,0.0,0.0
2018,6,22,5,0,90.0,13.0,2.1,13.5,15.0,29.89,0.0
2018,6,22,5,15,218.0,25.0,2.1,14.15,45.5,96.18,42.91
2018,6,22,5,30,346.0,37.0,2.1,14.8,76.0,168.77,122.59
2018,6,22,5,45,436.5,44.5,2.1,15.5,118.5,233.1,180.29
2018,6,22,6,0,527.0,52.0,2.1,16.2,161.0,306.69,244.09
