Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,15,586.5,58.5,2.1,16.75,210.0,372.77,300.81
2018,6,22,6,30,646.0,65.0,2.1,17.3,259.0,443.83,359.46
2018,6,22,6,45,687.5,69.5,2.05,17.9,310.0,506.35,409.05
2018,6,22,7,0,729.0,74.0,2.0,18.5,361.0,568.9,456.64
2018,6,22,7,15,759.0,78.0,1.95,19.2,412.5,626.98,498.69
2018,6,22,7,30,789.0,82.0,1.9,19.9,464.0,685.29,538.46
2018,6,22,7,45,811.5,85.0,1.85,20.6,514.0,736.54,571.04
2018,6,22,8,0,834.0,88.0,1.8,21.3,564.0,786.68,601.92
2018,6,22,8,15,850.5,90.5,1.75,21.95,611.0,821.8,621.79
2018,6,22,8,30,867.0,93.0,1.7,22.6,658.0,862.33,644.99
2018,6,22,8,45,880.0,94.5,1.65,23.25,701.5,896.29,663.25
2018,6,22,9,0,893.0,96.0,1.6,23.9,745.0,927.49,679.42
2018,6,22,9,15,902.0,98.5,1.6,24.3,784.0,953.07,693.06
2018,6,22,9,30,911.0,101.0,1.6,24.7,823.0,975.29,704.55
2018,6,22,9,45,917.5,103.0,1.6,25.1,856.5,991.09,711.99
2018,6,22,10,0,924.0,105.0,1.6,25.5,890.0,1003.21,717.23
2018,6,22,10,15,930.0,106.5,1.65,25.75,918.0,1010.55,720.74
2018,6,22,10,30,936.0,108.0,1.7,26.0,946.0,1014.04,722.0
2018,6,22,10,45,940.5,108.5,1.75,26.25,967.5,1011.21,719.47
2018,6,22,11,0,945.0,109.0,1.8,26.5,989.0,1004.49,714.68
2018,6,22,11,15,947.5,109.5,1.95,26.55,1003.0,992.03,708.21
2018,6,22,11,30,950.0,110.0,2.1,26.6,1017.0,975.8,699.31
2018,6,22,11,45,951.5,110.5,2.2,26.7,1024.0,954.98,686.73
2018,6,22,12,0,953.0,111.0,2.3,26.8,1031.0,930.63,671.85
2018,6,22,12,15,951.0,111.5,2.45,26.75,1029.5,899.96,653.56
2018,6,22,12,30,949.0,112.0,2.6,26.7,1028.0,866.26,633.03
2018,6,22,12,45,945.0,113.0,2.7,26.7,1019.0,828.55,609.05
2018,6,22,13,0,941.0,114.0,2.8,26.7,1010.0,788.24,582.97
2018,6,22,13,15,938.0,114.0,2.9,26.65,995.0,745.38,552.94
2018,6,22,13,30,935.0,114.0,3.0,26.6,980.0,700.17,520.42
2018,6,22,13,45,930.5,112.5,3.1,26.5,957.5,650.74,484.04
2018,6,22,14,0,926.0,111.0,3.2,26.4,935.0,599.51,445.18
2018,6,22,14,15,920.0,109.5,3.25,26.35,906.5,545.94,403.09
2018,6,22,14,30,914.0,108.0,3.3,26.3,878.0,491.15,358.72
2018,6,22,14,45,906.0,106.5,3.35,26.2,843.5,434.59,311.76
2018,6,22,15,0,898.0,105.0,3.4,26.1,809.0,377.48,263.19
2018,6,22,15,15,887.0,103.0,3.4,26.1,769.0,318.91,212.86
2018,6,22,15,30,876.0,101.0,3.4,26.1,729.0,260.63,163.46
2018,6,22,15,45,862.5,98.0,3.45,25.75,684.5,201.84,117.11
2018,6,22,16,0,849.0,95.0,3.5,25.4,640.0,144.12,79.13
2018,6,22,16,15,831.0,92.5,3.5,25.1,592.5,78.77,51.01
2018,6,22,16,30,813.0,90.0,3.5,24.8,545.0,69.24,53.0
2018,6,22,16,45,789.5,86.5,3.5,24.45,495.0,67.68,51.96
2018,6,22,17,0,766.0,83.0,3.5,24.1,445.0,66.05,50.84
2018,6,22,17,15,734.0,79.0,3.45,23.5,394.0,63.85,49.27
2018,6,22,17,30,702.0,75.0,3.4,22.9,343.0,56.49,43.22
2018,6,22,17,45,657.5,70.5,3.4,22.3,292.5,53.87,41.17
2018,6,22,18,0,613.0,66.0,3.4,21.7,242.0,51.25,39.02
2018,6,22,18,15,547.5,59.5,3.3,20.95,194.0,46.88,35.23
2018,6,22,18,30,482.0,53.0,3.2,20.2,146.0,42.48,31.24
2018,6,22,18,45,384.5,44.0,3.1,19.45,105.0,35.76,25.02
2018,6,22,19,0,287.0,35.0,3.0,18.7,64.0,29.0,18.03
2018,6,22,19,15,169.0,22.0,3.0,18.3,37.0,17.17,0.0
2018,6,22,19,30,51.0,9.0,3.0,17.9,10.0,7.68,0.0
2018,6,22,19,45,25.5,4.5,3.0,17.5,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,23,4,45,49.0,6.5,2.35,15.9,7.5,0.0,0.0
2018,6,23,5,0,98.0,13.0,2.3,16.1,15.0,31.48,0.0
2018,6,23,5,15,230.5,23.5,2.35,16.65,45.0,97.89,41.77
2018,6,23,5,30,363.0,34.0,2.4,17.2,75.0,171.26,122.94
2018,6,23,5,45,453.0,41.0,2.4,17.75,117.5,235.36,180.4
2018,6,23,6,0,543.0,48.0,2.4,18.3,160.0,308.81,243.98
2018,6,23,6,15,601.0,54.0,2.4,18.75,208.5,374.24,300.16
2018,6,23,6,30,659.0,60.0,2.4,19.2,257.0,442.46,356.64
2018,6,23,6,45,699.5,63.5,2.35,19.7,307.5,504.02,405.67
2018,6,23,7,0,740.0,67.0,2.3,20.2,358.0,567.53,454.19
2018,6,23,7,15,769.0,70.5,2.3,20.8,409.0,624.72,496.08
2018,6,23,7,30,798.0,74.0,2.3,21.4,460.0,682.07,535.5
2018,6,23,7,45,820.5,76.5,2.3,22.0,510.0,733.03,568.67
2018,6,23,8,0,843.0,79.0,2.3,22.6,560.0,775.74,595.27
2018,6,23,8,15,859.5,81.0,2.3,23.25,607.0,818.18,621.05
2018,6,23,8,30,876.0,83.0,2.3,23.9,654.0,858.54,644.91
2018,6,23,8,45,889.0,85.0,2.25,24.5,698.0,893.44,664.39
2018,6,23,9,0,902.0,87.0,2.2,25.1,742.0,925.55,681.71
2018,6,23,9,15,912.0,89.0,2.2,25.6,781.5,951.85,695.79
2018,6,23,9,30,922.0,91.0,2.2,26.1,821.0,974.82,707.68
2018,6,23,9,45,929.5,92.5,2.15,26.55,855.0,991.37,715.03
2018,6,23,10,0,937.0,94.0,2.1,27.0,889.0,1004.23,720.1
2018,6,23,10,15,942.5,95.0,2.15,27.35,917.0,1010.85,722.77
2018,6,23,10,30,948.0,96.0,2.2,27.7,945.0,1013.6,723.16
2018,6,23,10,45,953.0,97.0,2.2,28.0,967.0,1011.95,720.53
2018,6,23,11,0,958.0,98.0,2.2,28.3,989.0,1006.34,715.57
2018,6,23,11,15,961.0,98.5,2.25,28.45,1004.0,994.44,707.79
2018,6,23,11,30,964.0,99.0,2.3,28.6,1019.0,978.7,697.7
2018,6,23,11,45,965.5,99.0,2.3,28.75,1026.0,957.39,683.67
2018,6,23,12,0,967.0,99.0,2.3,28.9,1033.0,932.51,667.45
2018,6,23,12,15,966.5,100.0,2.35,28.95,1033.0,903.4,649.25
2018,6,23,12,30,966.0,101.0,2.4,29.0,1033.0,871.07,628.88
2018,6,23,12,45,964.5,101.5,2.45,29.1,1026.0,834.48,605.46
2018,6,23,13,0,963.0,102.0,2.5,29.2,1019.0,795.05,579.96
2018,6,23,13,15,960.5,101.0,2.55,29.15,1003.5,750.99,549.77
2018,6,23,13,30,958.0,100.0,2.6,29.1,988.0,704.5,516.75
2018,6,23,13,45,954.0,99.0,2.65,29.1,966.0,654.86,480.46
2018,6,23,14,0,950.0,98.0,2.7,29.1,944.0,603.3,441.68
2018,6,23,14,15,944.5,97.0,2.7,29.05,915.5,549.29,399.8
2018,6,23,14,30,939.0,96.0,2.7,29.0,887.0,493.95,355.58
2018,6,23,14,45,931.5,94.0,2.7,28.9,852.0,435.98,308.17
2018,6,23,15,0,924.0,92.0,2.7,28.8,817.0,377.39,259.06
2018,6,23,15,15,913.5,91.0,2.7,28.8,777.5,318.35,208.91
2018,6,23,15,30,903.0,90.0,2.7,28.8,738.0,259.48,159.54
2018,6,23,15,45,887.5,89.0,2.7,28.55,693.0,200.29,113.36
2018,6,23,16,0,872.0,88.0,2.7,28.3,648.0,142.36,75.74
2018,6,23,16,15,845.5,88.5,2.65,27.95,598.0,86.52,55.91
2018,6,23,16,30,819.0,89.0,2.6,27.6,548.0,68.63,51.85
2018,6,23,16,45,785.5,88.5,2.6,27.25,495.5,69.04,52.47
2018,6,23,17,0,752.0,88.0,2.6,26.9,443.0,69.56,53.18
2018,6,23,17,15,708.0,86.0,2.5,26.1,390.0,63.08,48.07
2018,6,23,17,30,664.0,84.0,2.4,25.3,337.0,62.56,47.95
2018,6,23,17,45,603.0,80.0,2.3,24.45,284.5,60.49,46.46
2018,6,23,18,0,542.0,76.0,2.2,23.6,232.0,58.52,44.94
2018,6,23,18,15,470.5,68.5,2.15,22.75,185.0,53.69,40.83
2018,6,23,18,30,399.0,61.0,2.1,21.9,138.0,46.47,34.44
2018,6,23,18,45,305.5,48.0,2.05,21.05,97.5,36.81,25.74
2018,6,23,19,0,212.0,35.0,2.0,20.2,57.0,27.01,16.33
2018,6,23,19,15,124.5,21.0,1.95,19.8,32.5,16.32,0.0
2018,6,23,19,30,37.0,7.0,1.9,19.4,8.0,5.97,0.0
2018,6,23,19,45,18.5,3.5,1.9,19.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,24,4,45,23.0,5.0,1.85,14.8,5.5,0.0,0.0
2018,6,24,5,0,46.0,10.0,1.9,14.8,11.0,18.07,0.0
2018,6,24,5,15,124.5,24.5,1.95,15.05,36.5,69.55,28.02
2018,6,24,5,30,203.0,39.0,2.0,15.3,62.0,123.07,88.94
2018,6,24,5,45,277.0,53.5,2.1,15.55,101.0,178.92,138.58
2018,6,24,6,0,351.0,68.0,2.2,15.8,140.0,242.94,194.3
2018,6,24,6,15,398.5,80.5,2.2,16.25,183.0,299.34,243.02
2018,6,24,6,30,446.0,93.0,2.2,16.7,226.0,360.03,293.8
2018,6,24,6,45,496.5,102.0,2.2,17.1,275.5,422.41,344.41
2018,6,24,7,0,547.0,111.0,2.2,17.5,325.0,494.73,400.9
2018,6,24,7,15,584.0,118.0,2.25,17.95,375.0,553.52,445.36
2018,6,24,7,30,621.0,125.0,2.3,18.4,425.0,613.51,489.46
2018,6,24,7,45,646.5,131.0,2.35,18.8,472.5,664.45,525.69
2018,6,24,8,0,672.0,137.0,2.4,19.2,520.0,714.92,560.68
2018,6,24,8,15,692.5,142.5,2.45,19.5,566.0,759.87,590.47
2018,6,24,8,30,713.0,148.0,2.5,19.8,612.0,803.36,618.82
2018,6,24,8,45,729.0,153.0,2.55,20.1,655.0,840.54,642.41
2018,6,24,9,0,745.0,158.0,2.6,20.4,698.0,875.46,664.26
2018,6,24,9,15,772.0,154.5,2.7,20.55,740.5,902.41,681.32
2018,6,24,9,30,799.0,151.0,2.8,20.7,783.0,933.71,701.36
2018,6,24,9,45,826.5,144.5,2.85,20.85,822.5,959.53,717.22
2018,6,24,10,0,854.0,138.0,2.9,21.0,862.0,969.46,722.53
2018,6,24,10,15,857.5,142.0,2.9,21.0,889.0,976.21,725.97
2018,6,24,10,30,861.0,146.0,2.9,21.0,916.0,979.27,727.1
2018,6,24,10,45,861.0,150.0,2.95,21.05,935.5,975.26,723.98
2018,6,24,11,0,861.0,154.0,3.0,21.1,955.0,967.57,718.57
2018,6,24,11,15,860.0,157.5,3.0,21.0,968.0,954.89,709.99
2018,6,24,11,30,859.0,161.0,3.0,20.9,981.0,952.64,708.51
2018,6,24,11,45,855.0,166.0,3.0,20.85,987.0,931.62,694.33
2018,6,24,12,0,851.0,171.0,3.0,20.8,993.0,907.32,678.13
2018,6,24,12,15,856.0,167.5,3.0,20.8,994.0,880.03,659.79
2018,6,24,12,30,861.0,164.0,3.0,20.8,995.0,849.61,639.3
2018,6,24,12,45,866.0,160.0,3.0,20.75,990.0,806.48,610.07
2018,6,24,13,0,871.0,156.0,3.0,20.7,985.0,771.37,585.0
2018,6,24,13,15,863.0,157.5,2.95,20.65,968.5,728.58,553.38
2018,6,24,13,30,855.0,159.0,2.9,20.6,952.0,689.14,523.42
2018,6,24,13,45,843.5,161.5,2.9,20.55,928.5,640.53,486.47
2018,6,24,14,0,832.0,164.0,2.9,20.5,905.0,590.93,447.88
2018,6,24,14,15,823.0,162.5,2.95,20.4,876.0,538.79,406.6
2018,6,24,14,30,814.0,161.0,3.0,20.3,847.0,486.01,363.56
2018,6,24,14,45,801.5,159.5,3.0,20.15,812.0,431.47,317.96
2018,6,24,15,0,789.0,158.0,3.0,20.0,777.0,377.17,271.5
2018,6,24,15,15,776.0,154.0,3.0,20.0,737.5,321.39,223.3
2018,6,24,15,30,763.0,150.0,3.0,20.0,698.0,260.03,171.34
2018,6,24,15,45,566.0,179.0,3.1,19.6,571.5,199.77,130.99
2018,6,24,16,0,369.0,208.0,3.2,19.2,445.0,162.36,112.93
2018,6,24,16,15,301.5,207.5,3.2,18.95,391.5,141.07,106.99
2018,6,24,16,30,234.0,207.0,3.2,18.7,338.0,136.1,111.33
2018,6,24,16,45,275.5,189.5,3.25,18.45,330.0,127.72,104.7
2018,6,24,17,0,317.0,172.0,3.3,18.2,322.0,118.75,97.5
2018,6,24,17,15,344.5,149.5,3.25,17.75,295.5,105.97,86.98
2018,6,24,17,30,372.0,127.0,3.2,17.3,269.0,88.48,72.2
2018,6,24,17,45,389.5,108.0,3.15,16.9,237.5,77.19,62.6
2018,6,24,18,0,407.0,89.0,3.1,16.5,206.0,65.25,52.23
2018,6,24,18,15,359.5,76.0,3.0,16.05,165.0,56.47,44.45
2018,6,24,18,30,312.0,63.0,2.9,15.6,124.0,47.42,36.22
2018,6,24,18,45,241.5,49.5,2.8,15.2,88.5,37.64,27.14
2018,6,24,19,0,171.0,36.0,2.7,14.8,53.0,27.64,17.31
2018,6,24,19,15,98.5,22.0,2.65,14.5,30.5,17.05,0.0
2018,6,24,19,30,26.0,8.0,2.6,14.2,8.0,6.83,0.0
2018,6,24,19,45,13.0,4.0,2.55,13.9,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,25,4,45,28.0,6.0,3.05,12.15,6.5,0.0,0.0
2018,6,25,5,0,56.0,12.0,3.1,12.3,13.0,21.81,0.0
2018,6,25,5,15,153.5,25.0,3.1,12.65,39.5,77.6,30.54
2018,6,25,5,30,251.0,38.0,3.1,13.0,66.0,137.25,99.96
2018,6,25,5,45,282.5,44.0,3.1,13.3,90.0,169.51,132.16
2018,6,25,6,0,314.0,50.0,3.1,13.6,114.0,205.38,165.8
2018,6,25,6,15,157.0,45.5,3.05,14.0,77.5,139.1,113.26
2018,6,25,6,30,0.0,41.0,3.0,14.4,41.0,33.87,23.43
2018,6,25,6,45,0.0,50.0,2.9,14.8,50.0,41.35,29.81
2018,6,25,7,0,0.0,59.0,2.8,15.2,59.0,48.86,36.06
2018,6,25,7,15,0.0,87.5,2.75,15.6,87.5,73.16,56.37
2018,6,25,7,30,0.0,116.0,2.7,16.0,116.0,98.69,77.35
2018,6,25,7,45,0.0,131.5,2.65,16.35,131.5,112.38,88.24
2018,6,25,8,0,0.0,147.0,2.6,16.7,147.0,126.07,99.02
2018,6,25,8,15,3.0,166.5,2.65,17.1,168.5,145.97,114.82
2018,6,25,8,30,6.0,186.0,2.7,17.5,190.0,166.04,130.56
2018,6,25,8,45,9.5,208.0,2.7,17.85,214.5,189.01,148.47
2018,6,25,9,0,13.0,230.0,2.7,18.2,239.0,212.08,166.25
2018,6,25,9,15,21.5,261.0,2.75,18.5,277.5,248.25,194.32
2018,6,25,9,30,30.0,292.0,2.8,18.8,316.0,301.11,234.82
2018,6,25,9,45,42.0,318.0,2.85,19.1,353.0,337.05,261.88
2018,6,25,10,0,54.0,344.0,2.9,19.4,390.0,372.69,288.43
2018,6,25,10,15,166.0,331.0,2.95,19.7,478.5,482.62,373.66
2018,6,25,10,30,278.0,318.0,3.0,20.0,567.0,590.09,454.1
2018,6,25,10,45,462.0,267.0,3.05,20.25,692.0,727.09,555.32
2018,6,25,11,0,646.0,216.0,3.1,20.5,817.0,847.38,641.34
2018,6,25,11,15,757.0,179.0,3.15,20.7,893.5,893.91,671.75
2018,6,25,11,30,868.0,142.0,3.2,20.9,970.0,931.05,696.01
2018,6,25,11,45,898.0,129.5,3.3,21.1,991.5,925.63,691.94
2018,6,25,12,0,928.0,117.0,3.4,21.3,1013.0,915.81,685.31
2018,6,25,12,15,930.5,116.0,3.45,21.35,1014.0,888.35,666.84
2018,6,25,12,30,933.0,115.0,3.5,21.4,1015.0,857.7,646.24
2018,6,25,12,45,936.0,112.0,3.6,21.5,1009.0,822.68,622.67
2018,6,25,13,0,939.0,109.0,3.7,21.6,1003.0,784.67,596.81
2018,6,25,13,15,937.0,108.0,3.8,21.6,988.5,741.92,565.7
2018,6,25,13,30,935.0,107.0,3.9,21.6,974.0,696.77,531.91
2018,6,25,13,45,931.0,106.0,3.95,21.55,952.5,648.18,494.61
2018,6,25,14,0,927.0,105.0,4.0,21.5,931.0,597.71,454.84
2018,6,25,14,15,922.5,103.5,4.05,21.4,903.5,544.95,412.21
2018,6,25,14,30,918.0,102.0,4.1,21.3,876.0,490.8,367.14
2018,6,25,14,45,911.5,100.5,4.15,21.2,842.5,434.69,319.24
2018,6,25,15,0,905.0,99.0,4.2,21.1,809.0,377.86,269.57
2018,6,25,15,15,894.5,97.0,4.2,21.1,769.5,319.1,217.77
2018,6,25,15,30,884.0,95.0,4.2,21.1,730.0,260.56,166.84
2018,6,25,15,45,872.5,93.0,4.25,20.65,687.0,202.33,119.59
2018,6,25,16,0,861.0,91.0,4.3,20.2,644.0,144.89,80.53
2018,6,25,16,15,846.5,87.5,4.35,19.85,597.5,87.42,57.57
2018,6,25,16,30,832.0,84.0,4.4,19.5,551.0,65.41,50.9
2018,6,25,16,45,810.0,81.0,4.4,19.2,501.0,64.06,49.98
2018,6,25,17,0,788.0,78.0,4.4,18.9,451.0,62.63,49.0
2018,6,25,17,15,757.5,74.5,4.4,18.4,400.0,60.67,47.56
2018,6,25,17,30,727.0,71.0,4.4,17.9,349.0,58.67,46.05
2018,6,25,17,45,685.0,66.5,4.4,17.4,298.5,55.71,43.65
2018,6,25,18,0,643.0,62.0,4.4,16.9,248.0,48.38,37.29
2018,6,25,18,15,581.0,56.5,4.3,16.4,200.0,44.67,33.98
2018,6,25,18,30,519.0,51.0,4.2,15.9,152.0,40.98,30.51
2018,6,25,18,45,422.0,43.0,4.1,15.4,110.0,35.01,24.84
2018,6,25,19,0,325.0,35.0,4.0,14.9,68.0,29.06,18.49
2018,6,25,19,15,195.0,22.5,3.95,14.6,39.5,18.81,0.0
2018,6,25,19,30,65.0,10.0,3.9,14.3,11.0,8.54,0.0
2018,6,25,19,45,32.5,5.0,3.85,13.95,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,26,4,45,23.0,5.5,2.75,11.0,6.0,0.0,0.0
2018,6,26,5,0,46.0,11.0,2.8,11.2,12.0,18.86,0.0
2018,6,26,5,15,137.0,26.0,2.8,11.65,39.0,74.16,27.69
2018,6,26,5,30,228.0,41.0,2.8,12.1,66.0,133.32,97.42
2018,6,26,5,45,311.5,54.0,2.8,12.6,106.5,192.25,150.57
2018,6,26,6,0,395.0,67.0,2.8,13.1,147.0,260.5,210.53
2018,6,26,6,15,458.0,76.5,2.75,13.55,194.0,323.4,265.43
2018,6,26,6,30,521.0,86.0,2.7,14.0,241.0,397.04,327.37
2018,6,26,6,45,567.5,94.0,2.6,14.45,291.0,460.93,379.42
2018,6,26,7,0,614.0,102.0,2.5,14.9,341.0,527.66,431.76
2018,6,26,7,15,649.5,107.5,2.5,15.35,391.5,586.62,476.58
2018,6,26,7,30,685.0,113.0,2.5,15.8,442.0,646.5,520.66
2018,6,26,7,45,712.5,117.0,2.45,16.25,491.5,699.14,557.63
2018,6,26,8,0,740.0,121.0,2.4,16.7,541.0,751.27,592.21
2018,6,26,8,15,761.5,124.5,2.4,17.1,588.5,796.99,621.84
2018,6,26,8,30,783.0,128.0,2.4,17.5,636.0,836.43,646.56
2018,6,26,8,45,801.0,130.0,2.4,17.9,680.5,873.94,669.62
2018,6,26,9,0,819.0,132.0,2.4,18.3,725.0,909.02,690.73
2018,6,26,9,15,835.0,133.0,2.45,18.7,765.5,938.52,708.31
2018,6,26,9,30,851.0,134.0,2.5,19.1,806.0,965.02,723.85
2018,6,26,9,45,865.5,133.5,2.5,19.45,842.0,973.06,726.73
2018,6,26,10,0,880.0,133.0,2.5,19.8,878.0,989.8,735.66
2018,6,26,10,15,888.0,133.5,2.6,20.05,906.5,997.75,740.04
2018,6,26,10,30,896.0,134.0,2.7,20.3,935.0,1002.02,742.17
2018,6,26,10,45,901.5,135.0,2.75,20.5,957.0,1000.61,740.37
2018,6,26,11,0,907.0,136.0,2.8,20.7,979.0,995.41,736.23
2018,6,26,11,15,911.5,136.0,2.9,20.8,994.0,984.58,729.23
2018,6,26,11,30,916.0,136.0,3.0,20.9,1009.0,970.04,719.86
2018,6,26,11,45,919.5,135.0,3.05,21.0,1017.0,950.11,706.56
2018,6,26,12,0,923.0,134.0,3.1,21.1,1025.0,926.73,691.0
2018,6,26,12,15,928.5,130.0,3.2,21.1,1026.0,899.17,673.21
2018,6,26,12,30,934.0,126.0,3.3,21.1,1027.0,868.35,653.09
2018,6,26,12,45,939.5,121.0,3.35,21.1,1021.5,833.49,629.76
2018,6,26,13,0,945.0,116.0,3.4,21.1,1016.0,795.49,604.09
2018,6,26,13,15,943.5,115.0,3.45,21.0,1001.5,752.78,573.09
2018,6,26,13,30,942.0,114.0,3.5,20.9,987.0,707.6,539.52
2018,6,26,13,45,939.0,111.5,3.6,20.85,965.0,658.05,501.91
2018,6,26,14,0,936.0,109.0,3.7,20.8,943.0,606.53,461.68
2018,6,26,14,15,931.5,107.5,3.7,20.65,915.0,553.27,418.74
2018,6,26,14,30,927.0,106.0,3.7,20.5,887.0,498.59,373.35
2018,6,26,14,45,921.0,103.0,3.75,20.35,852.5,441.03,324.46
2018,6,26,15,0,915.0,100.0,3.8,20.2,818.0,382.7,273.68
2018,6,26,15,15,904.5,98.0,3.8,20.2,778.0,323.33,221.32
2018,6,26,15,30,894.0,96.0,3.8,20.2,738.0,264.17,169.77
2018,6,26,15,45,882.5,93.5,3.85,19.75,694.5,204.96,121.57
2018,6,26,16,0,871.0,91.0,3.9,19.3,651.0,146.56,81.58
2018,6,26,16,15,856.5,87.0,3.9,19.0,603.5,88.14,57.74
2018,6,26,16,30,842.0,83.0,3.9,18.7,556.0,64.89,50.61
2018,6,26,16,45,820.5,80.0,3.95,18.4,506.0,63.51,49.67
2018,6,26,17,0,799.0,77.0,4.0,18.1,456.0,62.05,48.65
2018,6,26,17,15,769.0,73.5,3.95,17.7,404.5,60.05,47.15
2018,6,26,17,30,739.0,70.0,3.9,17.3,353.0,58.01,45.59
2018,6,26,17,45,696.5,66.0,3.9,16.85,302.0,55.41,43.48
2018,6,26,18,0,654.0,62.0,3.9,16.4,251.0,48.47,37.44
2018,6,26,18,15,592.0,56.0,3.8,15.95,202.5,44.34,33.76
2018,6,26,18,30,530.0,50.0,3.7,15.5,154.0,40.2,29.89
2018,6,26,18,45,434.0,42.0,3.6,15.05,111.5,34.19,24.17
2018,6,26,19,0,338.0,34.0,3.5,14.6,69.0,28.19,17.8
2018,6,26,19,15,199.0,21.5,3.5,14.25,39.5,17.88,0.0
2018,6,26,19,30,60.0,9.0,3.5,13.9,10.0,7.68,0.0
2018,6,26,19,45,30.0,4.5,3.45,13.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,4,45,25.5,6.0,3.15,11.3,6.5,0.0,0.0
2018,6,27,5,0,51.0,12.0,3.2,11.5,13.0,20.7,0.0
2018,6,27,5,15,146.5,25.0,3.25,11.9,38.5,75.23,26.14
2018,6,27,5,30,242.0,38.0,3.3,12.3,64.0,134.15,97.54
2018,6,27,5,45,213.5,42.5,3.35,12.75,74.0,141.29,109.95
2018,6,27,6,0,185.0,47.0,3.4,13.2,84.0,145.4,116.82
2018,6,27,6,15,92.5,55.5,3.4,13.65,74.0,101.5,81.5
2018,6,27,6,30,0.0,64.0,3.4,14.1,64.0,53.35,40.14
2018,6,27,6,45,0.0,80.0,3.4,14.5,80.0,67.47,52.1
2018,6,27,7,0,0.0,96.0,3.4,14.9,96.0,81.61,63.84
2018,6,27,7,15,2.0,121.0,3.35,15.3,122.0,105.65,83.73
2018,6,27,7,30,4.0,146.0,3.3,15.7,148.0,129.94,103.5
2018,6,27,7,45,11.0,171.5,3.3,16.05,177.5,158.71,126.84
2018,6,27,8,0,18.0,197.0,3.3,16.4,207.0,187.96,150.22
2018,6,27,8,15,38.0,224.0,3.3,16.7,248.0,243.95,195.16
2018,6,27,8,30,58.0,251.0,3.3,17.0,289.0,288.52,230.2
2018,6,27,8,45,98.0,266.0,3.35,17.3,335.0,356.04,283.29
2018,6,27,9,0,138.0,281.0,3.4,17.6,381.0,408.41,323.74
2018,6,27,9,15,181.5,281.5,3.4,17.85,420.5,449.89,355.61
2018,6,27,9,30,225.0,282.0,3.4,18.1,460.0,509.53,400.47
2018,6,27,9,45,134.0,288.5,3.4,18.4,395.5,412.65,323.53
2018,6,27,10,0,43.0,295.0,3.4,18.7,331.0,313.87,244.43
2018,6,27,10,15,134.5,318.0,3.45,18.85,437.0,439.69,343.03
2018,6,27,10,30,226.0,341.0,3.5,19.0,543.0,563.56,436.22
2018,6,27,10,45,538.0,250.5,3.55,19.15,746.5,788.67,605.23
2018,6,27,11,0,850.0,160.0,3.6,19.3,950.0,978.19,736.72
2018,6,27,11,15,888.0,142.0,3.65,19.4,978.5,968.59,728.21
2018,6,27,11,30,926.0,124.0,3.7,19.5,1007.0,968.98,728.23
2018,6,27,11,45,929.0,123.5,3.75,19.6,1014.5,949.08,714.49
2018,6,27,12,0,932.0,123.0,3.8,19.7,1022.0,925.7,698.54
2018,6,27,12,15,932.5,122.5,3.85,19.65,1022.0,896.85,679.25
2018,6,27,12,30,933.0,122.0,3.9,19.6,1022.0,864.9,657.76
2018,6,27,12,45,933.0,120.5,3.95,19.6,1014.5,828.79,633.11
2018,6,27,13,0,933.0,119.0,4.0,19.6,1007.0,789.88,606.26
2018,6,27,13,15,795.0,186.5,4.05,19.5,935.0,713.68,548.47
2018,6,27,13,30,657.0,254.0,4.1,19.4,863.0,640.7,492.61
2018,6,27,13,45,641.5,253.5,4.15,19.3,837.0,594.09,457.15
2018,6,27,14,0,626.0,253.0,4.2,19.2,811.0,547.51,420.79
2018,6,27,14,15,538.5,272.0,4.25,19.05,741.0,481.52,369.21
2018,6,27,14,30,451.0,291.0,4.3,18.9,671.0,421.02,321.64
2018,6,27,14,45,533.5,244.5,4.35,18.75,676.5,388.95,293.51
2018,6,27,15,0,616.0,198.0,4.4,18.6,682.0,345.98,254.86
2018,6,27,15,15,744.0,149.5,4.4,18.6,705.0,311.56,219.25
2018,6,27,15,30,872.0,101.0,4.4,18.6,728.0,263.7,171.68
2018,6,27,15,45,858.0,99.0,4.55,18.15,684.0,205.67,124.13
2018,6,27,16,0,844.0,97.0,4.7,17.7,640.0,140.28,77.89
2018,6,27,16,15,825.0,94.5,4.7,17.4,592.5,83.62,54.25
2018,6,27,16,30,806.0,92.0,4.7,17.1,545.0,70.44,55.76
2018,6,27,16,45,781.0,89.0,4.75,16.8,495.0,69.28,55.02
2018,6,27,17,0,756.0,86.0,4.8,16.5,445.0,68.08,54.23
2018,6,27,17,15,723.0,82.5,4.8,16.1,394.0,66.35,53.0
2018,6,27,17,30,690.0,79.0,4.8,15.7,343.0,59.18,46.91
2018,6,27,17,45,645.0,74.0,4.85,15.35,293.0,56.32,44.55
2018,6,27,18,0,600.0,69.0,4.9,15.0,243.0,53.42,42.06
2018,6,27,18,15,535.0,62.5,4.8,14.6,195.5,49.16,38.23
2018,6,27,18,30,470.0,56.0,4.7,14.2,148.0,44.89,34.19
2018,6,27,18,45,372.5,47.0,4.6,13.85,107.0,38.29,27.87
2018,6,27,19,0,275.0,38.0,4.5,13.5,66.0,29.46,18.96
2018,6,27,19,15,161.5,24.0,4.45,13.25,38.5,18.69,0.0
2018,6,27,19,30,48.0,10.0,4.4,13.0,11.0,8.54,0.0
2018,6,27,19,45,24.0,5.0,4.35,12.75,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,4,45,27.5,6.0,4.0,11.65,6.5,0.0,0.0
2018,6,28,5,0,55.0,12.0,4.1,11.8,13.0,21.48,0.0
2018,6,28,5,15,167.0,25.0,4.15,12.25,40.5,80.34,25.79
2018,6,28,5,30,279.0,38.0,4.2,12.7,68.0,145.93,105.78
2018,6,28,5,45,374.5,47.0,4.25,13.1,109.0,210.05,164.13
2018,6,28,6,0,470.0,56.0,4.3,13.5,150.0,283.92,229.52
2018,6,28,6,15,534.5,62.0,4.35,14.05,197.5,349.02,287.01
2018,6,28,6,30,599.0,68.0,4.4,14.6,245.0,419.59,347.39
2018,6,28,6,45,644.0,73.0,4.4,15.1,295.0,482.56,399.73
2018,6,28,7,0,689.0,78.0,4.4,15.6,345.0,548.16,452.35
2018,6,28,7,15,720.0,81.5,4.35,16.05,395.0,602.2,494.15
2018,6,28,7,30,751.0,85.0,4.3,16.5,445.0,659.25,536.47
2018,6,28,7,45,775.0,88.0,4.25,16.9,494.0,710.42,572.08
2018,6,28,8,0,799.0,91.0,4.2,17.3,543.0,760.7,606.37
2018,6,28,8,15,817.0,93.5,4.1,17.7,590.0,804.2,634.8
2018,6,28,8,30,835.0,96.0,4.0,18.1,637.0,845.79,661.32
2018,6,28,8,45,848.5,98.0,3.9,18.55,680.0,871.58,676.06
2018,6,28,9,0,862.0,100.0,3.8,19.0,723.0,903.35,694.92
2018,6,28,9,15,872.0,102.0,3.75,19.3,761.5,929.01,709.94
2018,6,28,9,30,882.0,104.0,3.7,19.6,800.0,951.49,722.73
2018,6,28,9,45,890.0,105.5,3.65,19.95,833.5,968.18,731.4
2018,6,28,10,0,898.0,107.0,3.6,20.3,867.0,981.33,737.74
2018,6,28,10,15,904.0,108.5,3.6,20.5,895.0,988.9,741.19
2018,6,28,10,30,910.0,110.0,3.6,20.7,923.0,992.73,742.26
2018,6,28,10,45,914.5,111.5,3.6,20.95,944.5,991.31,739.83
2018,6,28,11,0,919.0,113.0,3.6,21.2,966.0,986.06,735.0
2018,6,28,11,15,921.5,113.5,3.65,21.3,980.0,974.18,726.64
2018,6,28,11,30,924.0,114.0,3.7,21.4,994.0,958.61,715.92
2018,6,28,11,45,925.0,114.5,3.75,21.5,1001.0,938.1,701.95
2018,6,28,12,0,926.0,115.0,3.8,21.6,1008.0,914.15,685.7
2018,6,28,12,15,928.5,113.5,3.9,21.6,1009.0,886.46,667.42
2018,6,28,12,30,931.0,112.0,4.0,21.6,1010.0,855.58,646.85
2018,6,28,12,45,932.5,109.5,4.1,21.6,1003.0,820.02,622.87
2018,6,28,13,0,934.0,107.0,4.2,21.6,996.0,781.56,596.66
2018,6,28,13,15,931.0,107.0,4.25,21.55,981.5,739.23,565.65
2018,6,28,13,30,928.0,107.0,4.3,21.5,967.0,694.57,531.92
2018,6,28,13,45,924.0,105.0,4.35,21.45,945.0,645.56,494.17
2018,6,28,14,0,920.0,103.0,4.4,21.4,923.0,594.71,454.07
2018,6,28,14,15,914.0,102.5,4.45,21.3,895.5,542.37,411.66
2018,6,28,14,30,908.0,102.0,4.5,21.2,868.0,488.78,366.93
2018,6,28,14,45,900.5,101.0,4.5,21.1,834.5,433.21,319.28
2018,6,28,15,0,893.0,100.0,4.5,21.0,801.0,377.02,270.01
2018,6,28,15,15,882.5,97.5,4.5,21.0,761.5,318.55,218.38
2018,6,28,15,30,872.0,95.0,4.5,21.0,722.0,260.33,167.57
2018,6,28,15,45,858.5,93.0,4.55,20.65,678.5,202.45,120.35
2018,6,28,16,0,845.0,91.0,4.6,20.3,635.0,145.62,81.22
2018,6,28,16,15,829.0,88.0,4.6,20.0,588.5,80.11,50.29
2018,6,28,16,30,813.0,85.0,4.6,19.7,542.0,65.76,51.16
2018,6,28,16,45,790.5,82.5,4.6,19.4,493.0,64.8,50.58
2018,6,28,17,0,768.0,80.0,4.6,19.1,444.0,63.8,49.96
2018,6,28,17,15,737.5,76.0,4.65,18.65,393.5,61.54,48.26
2018,6,28,17,30,707.0,72.0,4.7,18.2,343.0,59.22,46.47
2018,6,28,17,45,665.0,67.5,4.7,17.75,293.0,51.67,40.03
2018,6,28,18,0,623.0,63.0,4.7,17.3,243.0,48.96,37.74
2018,6,28,18,15,561.0,56.5,4.6,16.8,195.5,44.51,33.78
2018,6,28,18,30,499.0,50.0,4.5,16.3,148.0,40.01,29.61
2018,6,28,18,45,404.0,42.5,4.4,15.75,107.5,34.49,24.35
2018,6,28,19,0,309.0,35.0,4.3,15.2,67.0,29.0,18.43
2018,6,28,19,15,184.5,22.0,4.2,14.85,38.5,18.31,0.0
2018,6,28,19,30,60.0,9.0,4.1,14.5,10.0,7.68,0.0
2018,6,28,19,45,30.0,4.5,4.05,14.1,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,29,4,45,49.0,5.5,1.55,13.2,6.5,0.0,0.0
2018,6,29,5,0,98.0,11.0,1.5,13.5,13.0,29.35,0.0
2018,6,29,5,15,231.5,21.5,1.6,14.1,42.0,93.92,27.2
2018,6,29,5,30,365.0,32.0,1.7,14.7,71.0,168.3,120.0
2018,6,29,5,45,456.0,39.0,1.8,15.3,113.0,232.43,178.59
2018,6,29,6,0,547.0,46.0,1.9,15.9,155.0,306.15,242.93
2018,6,29,6,15,605.0,51.0,1.9,16.4,203.0,370.47,298.62
2018,6,29,6,30,663.0,56.0,1.9,16.9,251.0,437.89,354.81
2018,6,29,6,45,704.0,60.0,1.95,17.4,301.5,500.45,405.19
2018,6,29,7,0,745.0,64.0,2.0,17.9,352.0,565.1,455.22
2018,6,29,7,15,774.5,67.0,2.05,18.5,403.0,622.38,497.7
2018,6,29,7,30,804.0,70.0,2.1,19.1,454.0,679.88,537.69
2018,6,29,7,45,825.5,72.5,2.1,19.7,504.0,723.95,566.1
2018,6,29,8,0,847.0,75.0,2.1,20.3,554.0,772.99,597.46
2018,6,29,8,15,863.0,77.5,2.1,20.8,601.0,816.03,624.1
2018,6,29,8,30,879.0,80.0,2.1,21.3,648.0,856.96,648.84
2018,6,29,8,45,890.5,81.5,2.15,21.8,691.0,890.37,668.59
2018,6,29,9,0,902.0,83.0,2.2,22.3,734.0,920.94,686.32
2018,6,29,9,15,908.5,86.5,2.2,22.6,772.5,946.05,700.36
2018,6,29,9,30,915.0,90.0,2.2,22.9,811.0,967.68,712.12
2018,6,29,9,45,919.5,93.0,2.25,23.25,844.0,983.25,720.38
2018,6,29,10,0,924.0,96.0,2.3,23.6,877.0,995.08,726.33
2018,6,29,10,15,929.0,97.5,2.35,23.8,904.5,1002.01,729.66
2018,6,29,10,30,934.0,99.0,2.4,24.0,932.0,1005.09,730.68
2018,6,29,10,45,937.5,100.0,2.4,24.15,953.0,1002.35,727.73
2018,6,29,11,0,941.0,101.0,2.4,24.3,974.0,995.74,722.47
2018,6,29,11,15,943.5,101.5,2.5,24.4,988.5,983.84,715.09
2018,6,29,11,30,946.0,102.0,2.6,24.5,1003.0,968.18,705.33
2018,6,29,11,45,947.5,102.0,2.65,24.55,1010.0,947.46,692.01
2018,6,29,12,0,949.0,102.0,2.7,24.6,1017.0,923.23,676.42
2018,6,29,12,15,948.0,103.0,2.8,24.6,1017.0,894.38,658.25
2018,6,29,12,30,947.0,104.0,2.9,24.6,1017.0,862.39,637.85
2018,6,29,12,45,944.0,104.0,3.0,24.6,1008.5,825.03,613.62
2018,6,29,13,0,941.0,104.0,3.1,24.6,1000.0,784.99,587.3
2018,6,29,13,15,938.5,103.5,3.2,24.6,985.5,742.37,557.29
2018,6,29,13,30,936.0,103.0,3.3,24.6,971.0,697.35,524.35
2018,6,29,13,45,933.0,101.5,3.35,24.55,949.5,649.01,488.02
2018,6,29,14,0,930.0,100.0,3.4,24.5,928.0,598.7,449.16
2018,6,29,14,15,924.5,98.5,3.45,24.4,900.0,545.36,406.92
2018,6,29,14,30,919.0,97.0,3.5,24.3,872.0,490.72,362.33
2018,6,29,14,45,911.5,95.5,3.55,24.25,838.0,434.22,314.9
2018,6,29,15,0,904.0,94.0,3.6,24.2,804.0,377.11,265.77
2018,6,29,15,15,893.5,92.5,3.6,24.2,765.0,318.78,215.04
2018,6,29,15,30,883.0,91.0,3.6,24.2,726.0,260.66,165.03
2018,6,29,15,45,870.0,88.5,3.65,23.85,682.0,201.9,117.72
2018,6,29,16,0,857.0,86.0,3.7,23.5,638.0,144.14,78.33
2018,6,29,16,15,839.5,84.0,3.75,23.25,591.0,87.77,55.22
2018,6,29,16,30,822.0,82.0,3.8,23.0,544.0,63.87,48.85
2018,6,29,16,45,799.5,79.0,3.8,22.75,494.5,62.47,47.9
2018,6,29,17,0,777.0,76.0,3.8,22.5,445.0,61.0,46.87
2018,6,29,17,15,746.5,73.0,3.75,21.95,394.5,59.38,45.75
2018,6,29,17,30,716.0,70.0,3.7,21.4,344.0,57.74,44.58
2018,6,29,17,45,674.5,65.5,3.7,20.9,294.0,54.77,42.2
2018,6,29,18,0,633.0,61.0,3.7,20.4,244.0,47.52,35.98
2018,6,29,18,15,573.5,54.5,3.65,19.7,196.5,43.01,32.06
2018,6,29,18,30,514.0,48.0,3.6,19.0,149.0,38.45,27.91
2018,6,29,18,45,422.0,40.5,3.5,18.3,108.0,32.84,22.67
2018,6,29,19,0,330.0,33.0,3.4,17.6,67.0,27.25,16.8
2018,6,29,19,15,199.5,21.5,3.4,17.2,39.0,17.88,0.0
2018,6,29,19,30,69.0,10.0,3.4,16.8,11.0,8.54,0.0
2018,6,29,19,45,34.5,5.0,3.4,16.4,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,4,45,60.5,6.0,1.55,16.95,7.0,0.0,0.0
2018,6,30,5,0,121.0,12.0,1.5,17.1,14.0,34.81,0.0
2018,6,30,5,15,263.0,21.0,1.5,17.65,43.5,101.26,25.29
2018,6,30,5,30,405.0,30.0,1.5,18.2,73.0,178.83,125.15
2018,6,30,5,45,492.5,36.5,1.5,18.8,115.5,243.09,183.68
2018,6,30,6,0,580.0,43.0,1.5,19.4,158.0,314.44,245.29
2018,6,30,6,15,636.0,47.5,1.45,19.85,206.0,379.32,300.49
2018,6,30,6,30,692.0,52.0,1.4,20.3,254.0,448.62,356.89
2018,6,30,6,45,730.0,56.0,1.35,20.8,305.0,510.76,405.34
2018,6,30,7,0,768.0,60.0,1.3,21.3,356.0,574.7,452.91
2018,6,30,7,15,794.5,63.0,1.3,21.85,406.5,630.94,493.08
2018,6,30,7,30,821.0,66.0,1.3,22.4,457.0,681.14,526.04
2018,6,30,7,45,840.5,68.5,1.3,22.95,506.5,730.49,557.23
2018,6,30,8,0,860.0,71.0,1.3,23.5,556.0,778.57,586.72
2018,6,30,8,15,875.0,73.0,1.35,24.0,603.0,820.7,612.25
2018,6,30,8,30,890.0,75.0,1.4,24.5,650.0,860.65,635.98
2018,6,30,8,45,902.0,76.5,1.45,25.0,693.5,894.9,655.68
2018,6,30,9,0,914.0,78.0,1.5,25.5,737.0,926.3,673.4
2018,6,30,9,15,922.0,80.5,1.55,25.9,776.0,952.04,687.67
2018,6,30,9,30,930.0,83.0,1.6,26.3,815.0,974.35,699.78
2018,6,30,9,45,935.5,85.5,1.6,26.75,849.0,990.68,707.34
2018,6,30,10,0,941.0,88.0,1.6,27.2,883.0,1003.25,712.65
2018,6,30,10,15,945.5,89.5,1.65,27.5,910.5,1009.93,715.56
2018,6,30,10,30,950.0,91.0,1.7,27.8,938.0,1012.72,716.22
2018,6,30,10,45,953.0,91.5,1.7,28.15,958.5,1009.11,712.24
2018,6,30,11,0,956.0,92.0,1.7,28.5,979.0,1001.6,706.05
2018,6,30,11,15,958.0,93.0,1.75,28.6,993.5,989.75,698.69
2018,6,30,11,30,960.0,94.0,1.8,28.7,1008.0,974.06,689.04
2018,6,30,11,45,961.0,94.0,1.85,28.85,1015.0,952.8,675.81
2018,6,30,12,0,962.0,94.0,1.9,29.0,1022.0,927.99,660.38
2018,6,30,12,15,958.5,96.5,2.0,29.0,1021.0,898.19,642.63
2018,6,30,12,30,955.0,99.0,2.1,29.0,1020.0,865.3,622.69
2018,6,30,12,45,949.5,101.0,2.15,29.0,1010.5,827.52,598.91
2018,6,30,13,0,944.0,103.0,2.2,29.0,1001.0,787.17,573.2
2018,6,30,13,15,940.5,103.0,2.25,28.9,986.5,744.16,544.16
2018,6,30,13,30,937.0,103.0,2.3,28.8,972.0,698.83,512.23
2018,6,30,13,45,932.5,102.0,2.4,28.75,950.0,649.94,477.04
2018,6,30,14,0,928.0,101.0,2.5,28.7,928.0,599.21,439.34
2018,6,30,14,15,922.5,100.0,2.55,28.55,900.0,546.35,398.77
2018,6,30,14,30,917.0,99.0,2.6,28.4,872.0,492.17,355.82
2018,6,30,14,45,909.0,97.5,2.65,28.25,838.0,435.55,309.68
2018,6,30,15,0,901.0,96.0,2.7,28.1,804.0,378.37,261.81
2018,6,30,15,15,891.0,94.0,2.7,28.1,764.5,319.95,212.11
2018,6,30,15,30,881.0,92.0,2.7,28.1,725.0,261.68,162.98
2018,6,30,15,45,863.0,91.5,2.75,27.6,680.0,203.59,117.32
2018,6,30,16,0,845.0,91.0,2.8,27.1,635.0,147.01,79.63
2018,6,30,16,15,816.5,92.0,2.85,26.65,585.5,83.7,51.0
2018,6,30,16,30,788.0,93.0,2.9,26.2,536.0,70.82,53.99
2018,6,30,16,45,754.5,92.5,2.9,25.8,485.0,71.38,54.76
2018,6,30,17,0,721.0,92.0,2.9,25.4,434.0,65.89,50.41
2018,6,30,17,15,682.5,88.0,2.9,24.6,382.5,64.1,49.24
2018,6,30,17,30,644.0,84.0,2.9,23.8,331.0,62.28,48.01
2018,6,30,17,45,591.0,79.0,2.9,23.0,280.5,59.55,45.93
2018,6,30,18,0,538.0,74.0,2.9,22.2,230.0,56.83,43.76
2018,6,30,18,15,472.5,66.0,2.85,21.35,184.0,51.57,39.25
2018,6,30,18,30,407.0,58.0,2.8,20.5,138.0,46.23,34.45
2018,6,30,18,45,318.5,46.5,2.75,19.65,98.5,35.74,25.01
2018,6,30,19,0,230.0,35.0,2.7,18.8,59.0,27.06,16.54
2018,6,30,19,15,136.0,21.0,2.65,18.4,33.5,16.34,0.0
2018,6,30,19,30,42.0,7.0,2.6,18.0,8.0,5.97,0.0
2018,6,30,19,45,21.0,3.5,2.6,17.6,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,1,4,45,21.5,4.0,1.95,14.65,4.5,0.0,0.0
2018,7,1,5,0,43.0,8.0,2.0,14.7,9.0,15.53,0.0
2018,7,1,5,15,155.5,21.5,2.0,15.0,36.0,72.32,14.13
2018,7,1,5,30,268.0,35.0,2.0,15.3,63.0,138.55,98.07
2018,7,1,5,45,359.5,45.0,2.0,15.6,103.5,201.79,155.1
2018,7,1,6,0,451.0,55.0,2.0,15.9,144.0,273.91,217.8
2018,7,1,6,15,512.5,62.5,1.95,16.3,190.5,338.09,273.19
2018,7,1,6,30,574.0,70.0,1.9,16.7,237.0,407.61,331.06
2018,7,1,6,45,618.0,75.5,1.9,17.05,286.5,469.45,381.06
2018,7,1,7,0,662.0,81.0,1.9,17.4,336.0,533.89,431.21
2018,7,1,7,15,693.5,86.0,1.85,17.85,386.0,591.39,473.86
2018,7,1,7,30,725.0,91.0,1.8,18.3,436.0,649.51,515.4
2018,7,1,7,45,748.5,95.0,1.75,18.7,485.0,697.74,547.24
2018,7,1,8,0,772.0,99.0,1.7,19.1,534.0,748.0,579.62
2018,7,1,8,15,789.5,103.0,1.7,19.5,580.5,792.09,607.32
2018,7,1,8,30,807.0,107.0,1.7,19.9,627.0,834.31,633.25
2018,7,1,8,45,820.0,110.0,1.75,20.3,670.0,869.25,654.41
2018,7,1,9,0,833.0,113.0,1.8,20.7,713.0,901.55,673.66
2018,7,1,9,15,842.5,117.0,1.85,21.0,752.0,918.15,682.66
2018,7,1,9,30,852.0,121.0,1.9,21.3,791.0,941.75,696.5
2018,7,1,9,45,858.0,125.0,1.95,21.65,824.5,958.68,705.75
2018,7,1,10,0,864.0,129.0,2.0,22.0,858.0,972.06,712.81
2018,7,1,10,15,862.5,135.0,2.1,22.15,883.0,976.51,715.33
2018,7,1,10,30,861.0,141.0,2.2,22.3,908.0,977.16,715.55
2018,7,1,10,45,855.5,148.5,2.3,22.5,926.0,971.58,711.69
2018,7,1,11,0,850.0,156.0,2.4,22.7,944.0,976.41,714.76
2018,7,1,11,15,846.5,161.5,2.5,22.7,956.5,963.8,706.97
2018,7,1,11,30,843.0,167.0,2.6,22.7,969.0,947.61,696.99
2018,7,1,11,45,835.5,173.0,2.7,22.7,973.0,924.85,682.68
2018,7,1,12,0,828.0,179.0,2.8,22.7,977.0,898.97,666.25
2018,7,1,12,15,829.0,178.5,2.85,22.65,977.5,871.72,648.6
2018,7,1,12,30,830.0,178.0,2.9,22.6,978.0,841.57,628.88
2018,7,1,12,45,830.0,177.0,2.95,22.55,972.0,807.45,605.69
2018,7,1,13,0,830.0,176.0,3.0,22.5,966.0,770.8,579.9
2018,7,1,13,15,823.0,177.0,3.05,22.4,950.0,728.51,549.61
2018,7,1,13,30,816.0,178.0,3.1,22.3,934.0,684.5,517.41
2018,7,1,13,45,806.0,178.5,3.1,22.2,911.0,636.79,481.53
2018,7,1,14,0,796.0,179.0,3.1,22.1,888.0,588.1,444.02
2018,7,1,14,15,789.0,176.5,3.1,21.9,860.5,537.88,404.53
2018,7,1,14,30,782.0,174.0,3.1,21.7,833.0,486.89,363.27
2018,7,1,14,45,772.5,170.0,3.15,21.5,799.5,433.25,318.94
2018,7,1,15,0,763.0,166.0,3.2,21.3,766.0,379.59,273.47
2018,7,1,15,15,749.0,163.0,3.2,21.3,727.0,319.92,222.69
2018,7,1,15,30,735.0,160.0,3.2,21.3,688.0,265.87,176.62
2018,7,1,15,45,725.5,152.0,3.2,20.8,646.5,210.32,131.83
2018,7,1,16,0,716.0,144.0,3.2,20.3,605.0,155.74,93.57
2018,7,1,16,15,707.5,134.5,3.2,20.0,561.5,101.37,67.83
2018,7,1,16,30,699.0,125.0,3.2,19.7,518.0,83.66,66.45
2018,7,1,16,45,682.0,116.5,3.2,19.35,471.0,80.03,63.67
2018,7,1,17,0,665.0,108.0,3.2,19.0,424.0,76.09,60.59
2018,7,1,17,15,621.5,102.5,3.15,18.6,371.5,73.67,58.8
2018,7,1,17,30,578.0,97.0,3.1,18.2,319.0,71.19,56.92
2018,7,1,17,45,529.5,89.0,3.1,17.8,269.5,66.65,53.16
2018,7,1,18,0,481.0,81.0,3.1,17.4,220.0,61.96,49.15
2018,7,1,18,15,435.0,70.5,3.05,16.95,178.0,55.04,43.03
2018,7,1,18,30,389.0,60.0,3.0,16.5,136.0,45.68,34.56
2018,7,1,18,45,275.5,48.0,2.95,16.05,94.5,36.67,26.21
2018,7,1,19,0,162.0,36.0,2.9,15.6,53.0,27.61,17.24
2018,7,1,19,15,92.0,21.5,2.9,15.35,30.0,16.96,0.0
2018,7,1,19,30,22.0,7.0,2.9,15.1,7.0,5.97,0.0
2018,7,1,19,45,11.0,3.5,2.85,14.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
