Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,1.2,13.9,7.0,12.03,0.0
2018,7,2,5,15,106.5,21.0,1.2,14.3,30.5,58.73,7.74
2018,7,2,5,30,183.0,35.0,1.2,14.7,54.0,111.54,78.64
2018,7,2,5,45,260.5,49.0,1.25,15.15,91.5,166.62,128.02
2018,7,2,6,0,338.0,63.0,1.3,15.6,129.0,230.39,183.17
2018,7,2,6,15,398.0,74.0,1.25,16.05,173.5,290.33,234.44
2018,7,2,6,30,458.0,85.0,1.2,16.5,218.0,355.98,288.73
2018,7,2,6,45,491.0,96.0,1.2,16.95,263.0,410.92,332.82
2018,7,2,7,0,524.0,107.0,1.2,17.4,308.0,474.31,381.61
2018,7,2,7,15,573.5,112.0,1.15,17.9,360.5,538.58,429.21
2018,7,2,7,30,623.0,117.0,1.1,18.4,413.0,605.14,476.65
2018,7,2,7,45,541.5,148.5,1.1,18.85,425.5,594.15,465.21
2018,7,2,8,0,460.0,180.0,1.1,19.3,438.0,582.92,453.82
2018,7,2,8,15,394.5,219.0,1.15,19.8,454.0,584.69,451.92
2018,7,2,8,30,329.0,258.0,1.2,20.3,470.0,563.47,433.58
2018,7,2,8,45,333.0,275.0,1.2,20.8,502.0,592.12,452.25
2018,7,2,9,0,337.0,292.0,1.2,21.3,534.0,619.39,469.2
2018,7,2,9,15,303.5,323.0,1.25,21.65,550.0,625.11,470.49
2018,7,2,9,30,270.0,354.0,1.3,22.0,566.0,627.81,469.91
2018,7,2,9,45,401.0,320.5,1.35,22.3,651.0,735.4,545.91
2018,7,2,10,0,532.0,287.0,1.4,22.6,736.0,828.17,608.94
2018,7,2,10,15,596.5,267.0,1.55,22.8,786.0,873.11,639.3
2018,7,2,10,30,661.0,247.0,1.7,23.0,836.0,912.22,666.2
2018,7,2,10,45,583.0,288.0,1.8,23.15,816.5,868.3,635.01
2018,7,2,11,0,505.0,329.0,1.9,23.3,797.0,821.71,602.54
2018,7,2,11,15,538.0,314.5,2.05,23.35,820.0,827.09,608.09
2018,7,2,11,30,571.0,300.0,2.2,23.4,843.0,829.5,611.08
2018,7,2,11,45,655.0,265.5,2.3,23.4,893.0,856.47,631.27
2018,7,2,12,0,739.0,231.0,2.4,23.4,943.0,876.61,646.5
2018,7,2,12,15,740.5,230.0,2.55,23.3,943.5,850.32,629.58
2018,7,2,12,30,742.0,229.0,2.7,23.2,944.0,821.27,610.8
2018,7,2,12,45,741.5,227.5,2.8,23.05,937.5,787.65,588.27
2018,7,2,13,0,741.0,226.0,2.9,22.9,931.0,751.77,563.67
2018,7,2,13,15,739.5,223.0,3.0,22.7,917.5,711.85,535.77
2018,7,2,13,30,738.0,220.0,3.1,22.5,904.0,670.1,505.83
2018,7,2,13,45,735.0,215.5,3.15,22.25,883.5,624.59,472.26
2018,7,2,14,0,732.0,211.0,3.2,22.0,863.0,577.75,436.74
2018,7,2,14,15,729.5,205.0,3.25,21.75,837.5,528.87,398.63
2018,7,2,14,30,727.0,199.0,3.3,21.5,812.0,478.99,358.55
2018,7,2,14,45,724.0,192.5,3.35,21.2,782.0,427.72,316.25
2018,7,2,15,0,721.0,186.0,3.4,20.9,752.0,375.87,272.33
2018,7,2,15,15,706.5,181.5,3.4,20.9,713.0,321.84,226.05
2018,7,2,15,30,692.0,177.0,3.4,20.9,674.0,268.92,181.07
2018,7,2,15,45,689.5,165.5,3.4,20.35,635.0,214.44,136.91
2018,7,2,16,0,687.0,154.0,3.4,19.8,596.0,160.19,98.34
2018,7,2,16,15,690.5,140.0,3.4,19.5,556.0,104.92,70.74
2018,7,2,16,30,694.0,126.0,3.4,19.2,516.0,84.24,67.08
2018,7,2,16,45,686.0,115.0,3.4,18.9,471.0,79.08,62.97
2018,7,2,17,0,678.0,104.0,3.4,18.6,426.0,73.49,58.45
2018,7,2,17,15,655.5,96.0,3.45,18.2,378.5,69.43,55.21
2018,7,2,17,30,633.0,88.0,3.5,17.8,331.0,65.1,51.69
2018,7,2,17,45,603.5,79.5,3.5,17.45,284.0,60.06,47.46
2018,7,2,18,0,574.0,71.0,3.5,17.1,237.0,54.77,42.89
2018,7,2,18,15,517.5,63.0,3.45,16.65,191.0,49.45,38.16
2018,7,2,18,30,461.0,55.0,3.4,16.2,145.0,43.99,33.13
2018,7,2,18,45,376.5,45.0,3.35,15.8,105.0,36.56,26.14
2018,7,2,19,0,292.0,35.0,3.3,15.4,65.0,28.96,18.37
2018,7,2,19,15,174.0,22.0,3.25,15.1,37.5,17.17,0.0
2018,7,2,19,30,56.0,9.0,3.2,14.8,10.0,7.68,0.0
2018,7,2,19,45,28.0,4.5,3.2,14.5,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.1,12.35,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,2.1,12.6,9.0,14.08,0.0
2018,7,3,5,15,129.5,23.0,2.05,13.05,35.0,66.87,5.67
2018,7,3,5,30,223.0,38.0,2.0,13.5,61.0,127.95,90.69
2018,7,3,5,45,310.5,50.5,1.95,14.0,100.5,187.07,144.55
2018,7,3,6,0,398.0,63.0,1.9,14.5,140.0,256.14,204.7
2018,7,3,6,15,425.0,74.0,1.8,15.0,177.5,303.33,246.43
2018,7,3,6,30,452.0,85.0,1.7,15.5,215.0,352.67,288.25
2018,7,3,6,45,347.0,108.5,1.6,16.0,219.5,340.32,278.38
2018,7,3,7,0,242.0,132.0,1.5,16.5,224.0,302.77,247.29
2018,7,3,7,15,196.5,162.0,1.45,16.9,243.5,302.17,245.66
2018,7,3,7,30,151.0,192.0,1.4,17.3,263.0,308.88,248.96
2018,7,3,7,45,315.5,186.0,1.35,17.7,356.0,446.32,357.41
2018,7,3,8,0,480.0,180.0,1.3,18.1,449.0,598.98,470.79
2018,7,3,8,15,622.0,155.5,1.3,18.55,535.5,714.84,552.78
2018,7,3,8,30,764.0,131.0,1.3,19.0,622.0,828.55,627.94
2018,7,3,8,45,779.0,134.5,1.3,19.4,665.0,859.77,644.99
2018,7,3,9,0,794.0,138.0,1.3,19.8,708.0,893.62,664.56
2018,7,3,9,15,799.0,144.0,1.35,20.15,744.5,918.07,678.59
2018,7,3,9,30,804.0,150.0,1.4,20.5,781.0,939.25,690.56
2018,7,3,9,45,805.0,158.0,1.45,20.8,813.0,955.24,699.38
2018,7,3,10,0,806.0,166.0,1.5,21.1,845.0,967.6,705.97
2018,7,3,10,15,812.5,168.0,1.55,21.3,872.0,975.66,710.21
2018,7,3,10,30,819.0,170.0,1.6,21.5,899.0,980.14,712.31
2018,7,3,10,45,822.5,172.5,1.7,21.7,919.5,978.58,711.37
2018,7,3,11,0,826.0,175.0,1.8,21.9,940.0,973.36,708.19
2018,7,3,11,15,827.5,177.5,1.9,22.05,954.0,962.61,701.66
2018,7,3,11,30,829.0,180.0,2.0,22.2,968.0,948.29,692.89
2018,7,3,11,45,829.0,181.0,2.1,22.3,974.0,927.79,680.21
2018,7,3,12,0,829.0,182.0,2.2,22.4,980.0,904.06,665.38
2018,7,3,12,15,832.5,180.0,2.3,22.4,981.5,877.58,648.89
2018,7,3,12,30,836.0,178.0,2.4,22.4,983.0,848.07,630.22
2018,7,3,12,45,839.0,174.0,2.55,22.4,977.0,813.56,607.86
2018,7,3,13,0,842.0,170.0,2.7,22.4,971.0,776.35,582.53
2018,7,3,13,15,837.0,170.0,2.75,22.35,956.0,734.23,552.5
2018,7,3,13,30,832.0,170.0,2.8,22.3,941.0,690.2,520.42
2018,7,3,13,45,825.0,169.0,2.85,22.2,918.5,642.46,484.93
2018,7,3,14,0,818.0,168.0,2.9,22.1,896.0,593.42,447.48
2018,7,3,14,15,810.0,165.5,2.95,21.95,867.5,541.65,406.98
2018,7,3,14,30,802.0,163.0,3.0,21.8,839.0,489.15,364.66
2018,7,3,14,45,792.5,160.0,3.0,21.65,805.5,435.19,319.9
2018,7,3,15,0,783.0,157.0,3.0,21.5,772.0,381.14,273.97
2018,7,3,15,15,769.5,154.0,3.0,21.5,733.0,326.13,226.63
2018,7,3,15,30,756.0,151.0,3.0,21.5,694.0,265.64,175.51
2018,7,3,15,45,742.0,145.5,3.05,21.0,651.5,209.86,130.62
2018,7,3,16,0,728.0,140.0,3.1,20.5,609.0,155.49,92.62
2018,7,3,16,15,710.5,134.0,3.1,20.1,563.0,102.3,67.85
2018,7,3,16,30,693.0,128.0,3.1,19.7,517.0,85.54,68.05
2018,7,3,16,45,668.5,121.5,3.15,19.35,469.0,83.23,66.41
2018,7,3,17,0,644.0,115.0,3.2,19.0,421.0,80.72,64.58
2018,7,3,17,15,610.5,108.0,3.15,18.5,371.5,77.56,62.2
2018,7,3,17,30,577.0,101.0,3.1,18.0,322.0,74.22,59.61
2018,7,3,17,45,532.0,93.0,3.1,17.55,274.0,69.83,56.0
2018,7,3,18,0,487.0,85.0,3.1,17.1,226.0,65.29,52.14
2018,7,3,18,15,424.5,74.5,3.05,16.65,180.5,55.86,43.8
2018,7,3,18,30,362.0,64.0,3.0,16.2,135.0,48.43,37.02
2018,7,3,18,45,278.5,51.0,2.95,15.7,96.5,38.91,28.18
2018,7,3,19,0,195.0,38.0,2.9,15.2,58.0,29.22,18.58
2018,7,3,19,15,112.5,23.0,2.9,14.9,33.0,17.84,0.0
2018,7,3,19,30,30.0,8.0,2.9,14.6,8.0,6.83,0.0
2018,7,3,19,45,15.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.0,2.35,11.75,4.5,0.0,0.0
2018,7,4,5,0,43.0,8.0,2.4,11.9,9.0,15.46,0.0
2018,7,4,5,15,154.5,22.0,2.45,12.3,36.0,71.91,1.58
2018,7,4,5,30,266.0,36.0,2.5,12.7,63.0,139.18,98.42
2018,7,4,5,45,286.5,44.5,2.55,13.1,87.5,170.9,132.27
2018,7,4,6,0,307.0,53.0,2.6,13.5,112.0,205.14,164.86
2018,7,4,6,15,184.0,69.5,2.55,13.85,108.0,170.3,139.03
2018,7,4,6,30,61.0,86.0,2.5,14.2,104.0,113.27,91.53
2018,7,4,6,45,51.0,113.0,2.45,14.5,130.0,137.63,112.06
2018,7,4,7,0,41.0,140.0,2.4,14.8,156.0,160.82,130.93
2018,7,4,7,15,50.0,162.5,2.4,15.15,184.5,190.75,155.31
2018,7,4,7,30,59.0,185.0,2.4,15.5,213.0,221.23,179.68
2018,7,4,7,45,50.5,198.5,2.4,15.8,224.5,229.0,184.92
2018,7,4,8,0,42.0,212.0,2.4,16.1,236.0,236.07,189.54
2018,7,4,8,15,28.5,214.0,2.4,16.4,231.0,226.2,180.43
2018,7,4,8,30,15.0,216.0,2.4,16.7,226.0,202.4,160.29
2018,7,4,8,45,15.0,226.5,2.45,16.95,237.0,211.62,167.11
2018,7,4,9,0,15.0,237.0,2.5,17.2,248.0,220.81,173.8
2018,7,4,9,15,13.5,236.5,2.55,17.45,246.5,218.32,171.23
2018,7,4,9,30,12.0,236.0,2.6,17.7,245.0,215.9,168.79
2018,7,4,9,45,14.5,257.0,2.65,17.9,268.5,237.02,185.0
2018,7,4,10,0,17.0,278.0,2.7,18.1,292.0,258.04,200.95
2018,7,4,10,15,34.5,321.0,2.75,18.25,351.0,330.24,256.61
2018,7,4,10,30,52.0,364.0,2.8,18.4,410.0,387.05,299.43
2018,7,4,10,45,88.0,398.0,2.85,18.55,478.5,451.84,348.26
2018,7,4,11,0,124.0,432.0,2.9,18.7,547.0,530.99,406.51
2018,7,4,11,15,102.0,437.5,2.9,18.8,533.0,494.63,378.38
2018,7,4,11,30,80.0,443.0,2.9,18.9,519.0,474.21,362.38
2018,7,4,11,45,79.0,446.5,2.9,18.95,522.0,470.96,359.76
2018,7,4,12,0,78.0,450.0,2.9,19.0,525.0,467.16,356.69
2018,7,4,12,15,251.0,400.5,2.9,19.05,642.0,580.16,443.81
2018,7,4,12,30,424.0,351.0,2.9,19.1,759.0,670.11,511.14
2018,7,4,12,45,663.5,241.5,2.9,19.1,874.5,740.62,565.07
2018,7,4,13,0,903.0,132.0,2.9,19.1,990.0,784.0,598.49
2018,7,4,13,15,911.5,125.0,2.85,19.1,980.0,745.16,569.12
2018,7,4,13,30,920.0,118.0,2.8,19.1,970.0,703.17,537.46
2018,7,4,13,45,917.0,115.5,2.75,19.1,948.5,654.63,500.17
2018,7,4,14,0,914.0,113.0,2.7,19.1,927.0,604.17,460.49
2018,7,4,14,15,908.5,111.5,2.7,19.05,899.0,551.46,418.22
2018,7,4,14,30,903.0,110.0,2.7,19.0,871.0,497.46,373.62
2018,7,4,14,45,896.0,108.0,2.7,18.9,837.5,441.42,326.19
2018,7,4,15,0,889.0,106.0,2.7,18.8,804.0,384.72,276.96
2018,7,4,15,15,878.5,103.5,2.7,18.8,764.5,326.26,225.59
2018,7,4,15,30,868.0,101.0,2.7,18.8,725.0,268.02,174.78
2018,7,4,15,45,855.5,98.5,2.7,18.5,681.5,209.9,126.97
2018,7,4,16,0,843.0,96.0,2.7,18.2,638.0,144.34,79.9
2018,7,4,16,15,827.5,92.0,2.7,17.95,591.0,86.59,53.55
2018,7,4,16,30,812.0,88.0,2.7,17.7,544.0,67.79,53.31
2018,7,4,16,45,790.5,84.0,2.7,17.45,494.5,65.86,51.9
2018,7,4,17,0,769.0,80.0,2.7,17.2,445.0,63.82,50.37
2018,7,4,17,15,739.0,76.5,2.75,16.8,394.5,61.95,48.99
2018,7,4,17,30,709.0,73.0,2.8,16.4,344.0,60.04,47.54
2018,7,4,17,45,667.5,67.5,2.8,16.05,293.5,51.71,40.36
2018,7,4,18,0,626.0,62.0,2.8,15.7,243.0,48.24,37.36
2018,7,4,18,15,566.0,56.0,2.7,15.25,196.0,44.17,33.71
2018,7,4,18,30,506.0,50.0,2.6,14.8,149.0,40.08,29.88
2018,7,4,18,45,415.0,41.5,2.55,14.4,107.5,33.7,23.81
2018,7,4,19,0,324.0,33.0,2.5,14.0,66.0,27.28,17.05
2018,7,4,19,15,195.5,21.0,2.4,13.7,38.0,17.45,0.0
2018,7,4,19,30,67.0,9.0,2.3,13.4,10.0,7.68,0.0
2018,7,4,19,45,33.5,4.5,2.25,13.1,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,1.6,10.85,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,1.7,11.1,10.0,24.31,0.0
2018,7,5,5,15,225.5,19.5,1.75,11.55,38.0,88.02,0.0
2018,7,5,5,30,368.0,30.0,1.8,12.0,66.0,166.13,116.67
2018,7,5,5,45,430.0,35.0,1.9,12.5,100.0,217.02,167.57
2018,7,5,6,0,492.0,40.0,2.0,13.0,134.0,274.09,219.71
2018,7,5,6,15,290.5,39.0,2.0,13.45,98.5,201.9,165.36
2018,7,5,6,30,89.0,38.0,2.0,13.9,63.0,91.19,73.3
2018,7,5,6,45,44.5,47.5,2.0,14.35,60.0,73.11,57.74
2018,7,5,7,0,0.0,57.0,2.0,14.8,57.0,47.19,34.71
2018,7,5,7,15,0.0,82.5,1.95,15.25,82.5,68.76,52.78
2018,7,5,7,30,0.0,108.0,1.9,15.7,108.0,91.51,71.49
2018,7,5,7,45,4.0,138.0,1.85,16.15,140.0,121.73,96.18
2018,7,5,8,0,8.0,168.0,1.8,16.6,172.0,152.46,120.81
2018,7,5,8,15,27.0,208.5,1.75,17.0,225.0,219.31,174.41
2018,7,5,8,30,46.0,249.0,1.7,17.4,278.0,276.95,219.26
2018,7,5,8,45,185.0,259.0,1.65,17.85,389.5,426.86,337.15
2018,7,5,9,0,324.0,269.0,1.6,18.3,501.0,583.88,453.58
2018,7,5,9,15,577.0,194.5,1.55,18.7,635.5,772.54,589.38
2018,7,5,9,30,830.0,120.0,1.5,19.1,770.0,921.5,685.86
2018,7,5,9,45,887.5,100.0,1.5,19.5,822.5,962.59,708.64
2018,7,5,10,0,945.0,80.0,1.5,19.9,875.0,1000.81,730.55
2018,7,5,10,15,950.0,82.0,1.5,20.25,903.5,1008.93,733.26
2018,7,5,10,30,955.0,84.0,1.5,20.6,932.0,1013.11,733.96
2018,7,5,10,45,959.0,84.0,1.5,20.95,953.5,1010.28,730.39
2018,7,5,11,0,963.0,84.0,1.5,21.3,975.0,1003.52,724.56
2018,7,5,11,15,965.5,84.5,1.55,21.5,989.5,991.93,716.99
2018,7,5,11,30,968.0,85.0,1.6,21.7,1004.0,976.47,707.08
2018,7,5,11,45,969.0,86.0,1.65,21.95,1012.0,956.33,694.11
2018,7,5,12,0,970.0,87.0,1.7,22.2,1020.0,932.55,678.84
2018,7,5,12,15,965.5,90.0,1.8,22.3,1019.0,902.41,660.36
2018,7,5,12,30,961.0,93.0,1.9,22.4,1018.0,869.15,639.66
2018,7,5,12,45,953.5,97.0,1.95,22.55,1009.0,831.5,615.19
2018,7,5,13,0,946.0,101.0,2.0,22.7,1000.0,791.3,588.8
2018,7,5,13,15,945.0,100.0,2.05,22.65,986.5,749.18,560.04
2018,7,5,13,30,944.0,99.0,2.1,22.6,973.0,704.5,527.93
2018,7,5,13,45,941.5,97.0,2.15,22.6,952.0,655.72,491.88
2018,7,5,14,0,939.0,95.0,2.2,22.6,931.0,604.89,453.19
2018,7,5,14,15,934.5,93.5,2.25,22.55,903.5,551.58,411.45
2018,7,5,14,30,930.0,92.0,2.3,22.5,876.0,496.83,367.17
2018,7,5,14,45,924.5,89.5,2.3,22.5,842.5,439.7,319.44
2018,7,5,15,0,919.0,87.0,2.3,22.5,809.0,381.72,269.73
2018,7,5,15,15,909.0,85.5,2.3,22.5,769.5,322.59,218.43
2018,7,5,15,30,899.0,84.0,2.3,22.5,730.0,263.59,167.54
2018,7,5,15,45,888.5,81.0,2.35,22.3,686.5,203.81,118.83
2018,7,5,16,0,878.0,78.0,2.4,22.1,643.0,144.74,77.53
2018,7,5,16,15,864.0,75.5,2.35,21.9,596.5,86.8,52.01
2018,7,5,16,30,850.0,73.0,2.3,21.7,550.0,67.27,51.99
2018,7,5,16,45,830.5,70.0,2.3,21.5,500.5,64.93,50.25
2018,7,5,17,0,811.0,67.0,2.3,21.3,451.0,62.47,48.36
2018,7,5,17,15,779.5,63.5,2.3,20.9,398.5,52.72,40.2
2018,7,5,17,30,748.0,60.0,2.3,20.5,346.0,50.36,38.36
2018,7,5,17,45,714.5,56.0,2.25,20.1,297.5,47.55,36.06
2018,7,5,18,0,681.0,52.0,2.2,19.7,249.0,44.69,33.64
2018,7,5,18,15,616.0,48.0,2.15,19.0,200.0,41.58,30.92
2018,7,5,18,30,551.0,44.0,2.1,18.3,151.0,35.42,25.37
2018,7,5,18,45,447.0,37.5,2.05,17.55,108.5,30.44,20.67
2018,7,5,19,0,343.0,31.0,2.0,16.8,66.0,25.56,15.38
2018,7,5,19,15,183.5,18.5,2.1,16.5,36.0,15.18,0.0
2018,7,5,19,30,24.0,6.0,2.2,16.2,6.0,5.12,0.0
2018,7,5,19,45,12.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,6,4,45,8.0,3.0,1.8,15.6,3.0,0.0,0.0
2018,7,6,5,0,16.0,6.0,1.8,15.7,6.0,8.32,0.0
2018,7,6,5,15,17.5,17.5,1.8,15.95,18.5,20.57,0.0
2018,7,6,5,30,19.0,29.0,1.8,16.2,31.0,33.64,20.15
2018,7,6,5,45,28.5,44.0,1.8,16.4,48.5,52.68,37.64
2018,7,6,6,0,38.0,59.0,1.8,16.6,66.0,72.44,55.07
2018,7,6,6,15,44.0,74.0,1.85,16.85,84.5,91.39,71.67
2018,7,6,6,30,50.0,89.0,1.9,17.1,103.0,110.87,88.43
2018,7,6,6,45,86.5,119.0,1.95,17.35,149.0,175.77,142.72
2018,7,6,7,0,123.0,149.0,2.0,17.6,195.0,234.85,191.14
2018,7,6,7,15,147.0,171.0,2.0,17.9,234.0,279.11,226.46
2018,7,6,7,30,171.0,193.0,2.0,18.2,273.0,324.94,262.3
2018,7,6,7,45,140.5,207.0,2.05,18.45,277.5,321.65,258.03
2018,7,6,8,0,110.0,221.0,2.1,18.7,282.0,315.63,251.67
2018,7,6,8,15,73.0,220.0,2.1,19.05,262.0,269.76,213.97
2018,7,6,8,30,36.0,219.0,2.1,19.4,242.0,237.15,186.52
2018,7,6,8,45,59.0,265.5,2.05,19.7,306.5,304.95,239.13
2018,7,6,9,0,82.0,312.0,2.0,20.0,371.0,373.68,290.76
2018,7,6,9,15,60.5,280.0,2.05,20.3,324.5,319.71,248.25
2018,7,6,9,30,39.0,248.0,2.1,20.6,278.0,266.66,206.64
2018,7,6,9,45,20.0,173.5,2.1,20.95,189.0,176.21,135.66
2018,7,6,10,0,1.0,99.0,2.1,21.3,100.0,83.91,61.92
2018,7,6,10,15,1.5,109.5,2.15,21.5,111.0,93.46,69.5
2018,7,6,10,30,2.0,120.0,2.2,21.7,122.0,103.01,76.92
2018,7,6,10,45,7.5,178.5,2.25,21.95,185.5,158.87,120.77
2018,7,6,11,0,13.0,237.0,2.3,22.2,249.0,215.04,163.97
2018,7,6,11,15,16.5,259.0,2.35,22.35,274.5,237.04,180.53
2018,7,6,11,30,20.0,281.0,2.4,22.5,300.0,269.17,204.73
2018,7,6,11,45,19.5,294.5,2.45,22.6,313.0,268.85,204.18
2018,7,6,12,0,19.0,308.0,2.5,22.7,326.0,278.74,211.47
2018,7,6,12,15,42.0,339.5,2.6,22.8,380.0,332.35,252.21
2018,7,6,12,30,65.0,371.0,2.7,22.9,434.0,374.32,283.63
2018,7,6,12,45,76.0,371.0,2.8,22.95,444.0,377.13,285.83
2018,7,6,13,0,87.0,371.0,2.9,23.0,454.0,378.78,287.28
2018,7,6,13,15,60.5,315.0,3.0,23.0,372.0,306.76,233.25
2018,7,6,13,30,34.0,259.0,3.1,23.0,290.0,238.22,181.22
2018,7,6,13,45,188.5,297.5,3.15,23.0,465.5,359.97,275.3
2018,7,6,14,0,343.0,336.0,3.2,23.0,641.0,460.92,349.55
2018,7,6,14,15,375.5,334.0,3.3,22.9,658.5,450.03,339.82
2018,7,6,14,30,408.0,332.0,3.4,22.8,676.0,435.65,327.23
2018,7,6,14,45,271.5,341.5,3.45,22.65,566.5,362.05,271.91
2018,7,6,15,0,135.0,351.0,3.5,22.5,457.0,305.92,231.03
2018,7,6,15,15,150.0,336.0,3.5,22.5,448.0,285.96,214.77
2018,7,6,15,30,165.0,321.0,3.5,22.5,439.0,264.27,196.91
2018,7,6,15,45,162.0,302.5,3.6,22.25,412.5,235.9,175.19
2018,7,6,16,0,159.0,284.0,3.7,22.0,386.0,208.1,155.08
2018,7,6,16,15,236.5,242.5,3.7,21.8,381.5,162.04,121.69
2018,7,6,16,30,314.0,201.0,3.7,21.6,377.0,133.99,108.32
2018,7,6,16,45,463.0,155.0,3.65,21.4,388.0,102.59,82.28
2018,7,6,17,0,612.0,109.0,3.6,21.2,399.0,76.1,60.05
2018,7,6,17,15,442.0,124.0,3.5,20.9,321.0,85.9,68.77
2018,7,6,17,30,272.0,139.0,3.4,20.6,243.0,98.87,80.21
2018,7,6,17,45,253.0,119.5,3.35,20.3,205.0,86.51,69.79
2018,7,6,18,0,234.0,100.0,3.3,20.0,167.0,73.69,58.81
2018,7,6,18,15,238.0,82.0,3.2,19.65,139.0,61.59,48.23
2018,7,6,18,30,242.0,64.0,3.1,19.3,111.0,47.76,35.94
2018,7,6,18,45,190.0,49.0,3.0,18.9,79.5,37.06,26.18
2018,7,6,19,0,138.0,34.0,2.9,18.5,48.0,26.58,16.04
2018,7,6,19,15,101.5,21.0,2.9,18.25,28.5,16.29,0.0
2018,7,6,19,30,65.0,8.0,2.9,18.0,9.0,6.83,0.0
2018,7,6,19,45,32.5,4.0,2.85,17.75,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.9,13.8,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,3.0,14.0,10.0,26.63,0.0
2018,7,7,5,15,247.5,19.0,3.0,14.4,38.5,92.35,0.0
2018,7,7,5,30,400.0,29.0,3.0,14.8,67.0,174.97,120.18
2018,7,7,5,45,438.0,37.5,3.05,15.2,101.5,222.56,170.28
2018,7,7,6,0,476.0,46.0,3.1,15.6,136.0,274.11,218.2
2018,7,7,6,15,573.0,50.5,3.05,16.1,190.0,352.92,286.28
2018,7,7,6,30,670.0,55.0,3.0,16.6,244.0,438.88,358.22
2018,7,7,6,45,722.5,56.5,2.95,17.15,297.0,505.85,412.77
2018,7,7,7,0,775.0,58.0,2.9,17.7,350.0,575.87,467.55
2018,7,7,7,15,803.0,61.0,2.95,18.25,401.5,628.24,507.22
2018,7,7,7,30,831.0,64.0,3.0,18.8,453.0,685.7,547.48
2018,7,7,7,45,850.5,66.5,3.05,19.4,503.0,735.82,581.09
2018,7,7,8,0,870.0,69.0,3.1,20.0,553.0,784.64,613.05
2018,7,7,8,15,885.0,71.5,3.15,20.4,600.5,828.1,641.06
2018,7,7,8,30,900.0,74.0,3.2,20.8,648.0,869.34,667.12
2018,7,7,8,45,912.0,75.5,3.25,21.25,692.0,904.25,688.35
2018,7,7,9,0,924.0,77.0,3.3,21.7,736.0,936.28,707.47
2018,7,7,9,15,829.5,121.5,3.35,22.0,738.0,924.02,696.81
2018,7,7,9,30,735.0,166.0,3.4,22.3,740.0,899.52,678.33
2018,7,7,9,45,583.0,244.5,3.5,22.6,712.5,840.48,634.72
2018,7,7,10,0,431.0,323.0,3.6,22.9,685.0,769.0,579.94
2018,7,7,10,15,526.0,298.5,3.65,23.05,755.0,834.88,627.52
2018,7,7,10,30,621.0,274.0,3.7,23.2,825.0,901.99,674.11
2018,7,7,10,45,656.5,261.5,3.75,23.35,856.5,917.48,684.09
2018,7,7,11,0,692.0,249.0,3.8,23.5,888.0,929.21,691.91
2018,7,7,11,15,724.0,236.5,3.8,23.55,914.5,933.68,694.72
2018,7,7,11,30,756.0,224.0,3.8,23.6,941.0,934.08,694.44
2018,7,7,11,45,784.0,209.0,3.85,23.65,957.5,915.54,681.8
2018,7,7,12,0,812.0,194.0,3.9,23.7,974.0,903.22,673.57
2018,7,7,12,15,857.0,164.0,3.95,23.7,987.5,887.68,663.28
2018,7,7,12,30,902.0,134.0,4.0,23.7,1001.0,858.0,643.36
2018,7,7,12,45,890.5,139.0,4.05,23.7,990.0,819.23,617.14
2018,7,7,13,0,879.0,144.0,4.1,23.7,979.0,778.4,588.78
2018,7,7,13,15,801.0,189.0,4.15,23.65,941.0,728.06,550.77
2018,7,7,13,30,723.0,234.0,4.2,23.6,903.0,675.72,511.07
2018,7,7,13,45,601.5,287.5,4.25,23.5,835.5,603.07,456.21
2018,7,7,14,0,480.0,341.0,4.3,23.4,768.0,541.02,408.75
2018,7,7,14,15,485.5,326.5,4.4,23.2,746.5,500.91,378.12
2018,7,7,14,30,491.0,312.0,4.5,23.0,725.0,459.69,345.68
2018,7,7,14,45,600.5,249.5,4.55,22.8,734.5,423.82,314.94
2018,7,7,15,0,710.0,187.0,4.6,22.6,744.0,376.43,272.87
2018,7,7,15,15,726.0,167.0,4.6,22.6,712.0,320.49,224.2
2018,7,7,15,30,742.0,147.0,4.6,22.6,680.0,262.45,173.82
2018,7,7,15,45,767.0,126.0,4.7,22.1,647.0,209.43,129.13
2018,7,7,16,0,792.0,105.0,4.8,21.6,614.0,147.29,83.04
2018,7,7,16,15,814.5,89.5,4.8,21.35,578.5,86.07,51.75
2018,7,7,16,30,837.0,74.0,4.8,21.1,543.0,67.72,52.53
2018,7,7,16,45,817.5,70.5,4.8,20.85,494.0,65.08,50.52
2018,7,7,17,0,798.0,67.0,4.8,20.6,445.0,54.84,41.93
2018,7,7,17,15,771.0,64.0,4.75,20.25,395.0,52.99,40.54
2018,7,7,17,30,744.0,61.0,4.7,19.9,345.0,51.1,39.08
2018,7,7,17,45,706.0,57.5,4.6,19.55,295.5,48.67,37.11
2018,7,7,18,0,668.0,54.0,4.5,19.2,246.0,46.25,35.05
2018,7,7,18,15,612.0,49.0,4.4,18.75,198.5,42.43,31.67
2018,7,7,18,30,556.0,44.0,4.3,18.3,151.0,35.47,25.38
2018,7,7,18,45,445.0,37.5,4.2,17.8,107.5,30.46,20.62
2018,7,7,19,0,334.0,31.0,4.1,17.3,64.0,25.57,15.26
2018,7,7,19,15,203.5,20.0,4.05,17.0,37.0,16.61,0.0
2018,7,7,19,30,73.0,9.0,4.0,16.7,10.0,7.68,0.0
2018,7,7,19,45,36.5,4.5,4.0,16.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,3.35,12.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,3.4,12.6,9.0,23.36,0.0
2018,7,8,5,15,225.0,18.5,3.4,13.0,36.0,85.72,0.0
2018,7,8,5,30,367.0,29.0,3.4,13.4,63.0,164.46,112.75
2018,7,8,5,45,458.0,36.5,3.4,13.8,104.5,228.82,175.88
2018,7,8,6,0,549.0,44.0,3.4,14.2,146.0,303.01,242.23
2018,7,8,6,15,608.0,49.0,3.45,14.75,193.5,365.74,298.23
2018,7,8,6,30,667.0,54.0,3.5,15.3,241.0,436.07,358.44
2018,7,8,6,45,706.0,58.0,3.5,15.9,291.0,497.92,409.58
2018,7,8,7,0,745.0,62.0,3.5,16.5,341.0,561.7,460.19
2018,7,8,7,15,773.0,65.0,3.55,17.1,391.5,618.32,503.51
2018,7,8,7,30,801.0,68.0,3.6,17.7,442.0,675.08,544.2
2018,7,8,7,45,821.5,71.5,3.6,18.35,492.0,719.88,574.16
2018,7,8,8,0,842.0,75.0,3.6,19.0,542.0,769.63,607.09
2018,7,8,8,15,858.0,77.0,3.6,19.5,589.0,812.4,634.6
2018,7,8,8,30,874.0,79.0,3.6,20.0,636.0,853.1,660.2
2018,7,8,8,45,886.0,81.5,3.65,20.5,680.0,888.48,681.98
2018,7,8,9,0,898.0,84.0,3.7,21.0,724.0,921.04,701.61
2018,7,8,9,15,905.5,86.5,3.75,21.4,762.5,946.37,716.43
2018,7,8,9,30,913.0,89.0,3.8,21.8,801.0,968.3,728.94
2018,7,8,9,45,918.0,92.0,3.8,22.25,835.0,984.84,737.38
2018,7,8,10,0,923.0,95.0,3.8,22.7,869.0,997.63,743.39
2018,7,8,10,15,930.0,95.5,3.85,22.95,897.5,1005.91,747.4
2018,7,8,10,30,937.0,96.0,3.9,23.2,926.0,1010.36,749.0
2018,7,8,10,45,942.5,96.0,3.95,23.45,948.5,1008.98,746.88
2018,7,8,11,0,948.0,96.0,4.0,23.7,971.0,1003.69,742.32
2018,7,8,11,15,951.5,96.5,4.0,23.75,986.5,993.1,734.65
2018,7,8,11,30,955.0,97.0,4.0,23.8,1002.0,978.64,724.55
2018,7,8,11,45,957.5,96.5,4.05,23.9,1010.0,958.55,710.94
2018,7,8,12,0,960.0,96.0,4.1,24.0,1018.0,934.84,694.95
2018,7,8,12,15,958.5,97.0,4.15,24.0,1018.0,905.57,675.49
2018,7,8,12,30,957.0,98.0,4.2,24.0,1018.0,873.1,653.79
2018,7,8,12,45,953.0,99.5,4.25,24.0,1010.0,836.07,628.85
2018,7,8,13,0,949.0,101.0,4.3,24.0,1002.0,796.32,601.84
2018,7,8,13,15,947.0,100.5,4.3,23.95,988.0,753.77,571.5
2018,7,8,13,30,945.0,100.0,4.3,23.9,974.0,708.72,537.8
2018,7,8,13,45,941.5,98.5,4.35,23.85,952.5,659.62,500.48
2018,7,8,14,0,938.0,97.0,4.4,23.8,931.0,608.55,460.65
2018,7,8,14,15,933.0,95.5,4.4,23.7,903.0,554.95,417.73
2018,7,8,14,30,928.0,94.0,4.4,23.6,875.0,499.94,372.41
2018,7,8,14,45,921.5,92.0,4.45,23.5,841.5,442.79,324.19
2018,7,8,15,0,915.0,90.0,4.5,23.4,808.0,384.87,274.07
2018,7,8,15,15,905.0,88.5,4.5,23.4,768.5,325.81,222.23
2018,7,8,15,30,895.0,87.0,4.5,23.4,729.0,266.87,170.9
2018,7,8,15,45,883.5,84.5,4.5,23.0,685.5,207.33,122.04
2018,7,8,16,0,872.0,82.0,4.5,22.6,642.0,148.6,80.59
2018,7,8,16,15,858.5,78.5,4.5,22.25,595.0,90.15,53.89
2018,7,8,16,30,845.0,75.0,4.5,21.9,548.0,68.51,53.03
2018,7,8,16,45,825.5,72.0,4.55,21.55,499.0,66.21,51.35
2018,7,8,17,0,806.0,69.0,4.6,21.2,450.0,56.39,43.16
2018,7,8,17,15,779.0,65.0,4.55,20.75,399.0,53.84,41.19
2018,7,8,17,30,752.0,61.0,4.5,20.3,348.0,51.19,39.1
2018,7,8,17,45,714.5,57.5,4.5,19.8,298.0,48.77,37.15
2018,7,8,18,0,677.0,54.0,4.5,19.3,248.0,46.33,35.11
2018,7,8,18,15,620.5,48.5,4.4,18.7,200.0,42.07,31.36
2018,7,8,18,30,564.0,43.0,4.3,18.1,152.0,37.78,27.42
2018,7,8,18,45,475.0,36.5,4.2,17.5,110.0,29.76,20.03
2018,7,8,19,0,386.0,30.0,4.1,16.9,68.0,24.85,14.65
2018,7,8,19,15,239.0,19.5,4.05,16.5,39.0,16.23,0.0
2018,7,8,19,30,92.0,9.0,4.0,16.1,10.0,7.68,0.0
2018,7,8,19,45,46.0,4.5,3.95,15.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,3.3,12.55,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,3.3,12.7,9.0,23.13,0.0
2018,7,9,5,15,223.5,17.5,3.35,13.1,35.0,84.05,0.0
2018,7,9,5,30,365.0,27.0,3.4,13.5,61.0,161.8,109.78
2018,7,9,5,45,457.0,34.5,3.4,13.95,102.0,226.15,173.45
2018,7,9,6,0,549.0,42.0,3.4,14.4,143.0,300.61,240.01
2018,7,9,6,15,607.5,47.0,3.4,15.0,190.5,363.24,295.86
2018,7,9,6,30,666.0,52.0,3.4,15.6,238.0,433.21,355.65
2018,7,9,6,45,705.5,56.0,3.35,16.15,288.0,495.28,406.91
2018,7,9,7,0,745.0,60.0,3.3,16.7,338.0,559.35,457.64
2018,7,9,7,15,773.0,63.0,3.3,17.45,388.5,616.0,500.45
2018,7,9,7,30,801.0,66.0,3.3,18.2,439.0,672.79,540.46
2018,7,9,7,45,821.5,68.5,3.3,19.0,488.0,716.5,569.11
2018,7,9,8,0,842.0,71.0,3.3,19.8,537.0,765.15,600.72
2018,7,9,8,15,858.0,73.0,3.25,20.5,584.0,808.01,627.37
2018,7,9,8,30,874.0,75.0,3.2,21.2,631.0,848.81,652.02
2018,7,9,8,45,886.5,77.0,3.15,21.9,675.0,884.17,672.42
2018,7,9,9,0,899.0,79.0,3.1,22.6,719.0,916.75,690.62
2018,7,9,9,15,906.0,82.0,3.05,23.1,757.5,942.33,704.39
2018,7,9,9,30,913.0,85.0,3.0,23.6,796.0,964.48,715.8
2018,7,9,9,45,918.0,87.0,2.95,24.15,829.0,980.05,722.69
2018,7,9,10,0,923.0,89.0,2.9,24.7,862.0,991.92,727.22
2018,7,9,10,15,929.0,90.0,2.95,25.0,890.5,999.9,730.89
2018,7,9,10,30,935.0,91.0,3.0,25.3,919.0,1004.05,732.19
2018,7,9,10,45,939.5,92.0,3.05,25.6,941.0,1002.86,730.18
2018,7,9,11,0,944.0,93.0,3.1,25.9,963.0,997.76,725.8
2018,7,9,11,15,947.5,93.5,3.15,26.05,979.0,987.31,718.5
2018,7,9,11,30,951.0,94.0,3.2,26.2,995.0,973.01,708.83
2018,7,9,11,45,953.0,94.0,3.3,26.3,1003.0,953.1,696.06
2018,7,9,12,0,955.0,94.0,3.4,26.4,1011.0,929.58,680.93
2018,7,9,12,15,954.0,95.0,3.5,26.4,1011.0,900.92,662.61
2018,7,9,12,30,953.0,96.0,3.6,26.4,1011.0,869.05,642.03
2018,7,9,12,45,950.5,96.5,3.75,26.4,1003.5,832.5,618.36
2018,7,9,13,0,948.0,97.0,3.9,26.4,996.0,793.15,592.5
2018,7,9,13,15,946.0,96.0,3.95,26.35,982.0,750.26,562.68
2018,7,9,13,30,944.0,95.0,4.0,26.3,968.0,704.88,529.36
2018,7,9,13,45,940.5,94.5,4.1,26.25,947.0,656.68,493.24
2018,7,9,14,0,937.0,94.0,4.2,26.2,926.0,606.48,454.58
2018,7,9,14,15,932.5,91.5,4.3,26.05,898.0,552.39,412.02
2018,7,9,14,30,928.0,89.0,4.4,25.9,870.0,496.88,366.97
2018,7,9,14,45,921.5,87.5,4.45,25.75,836.5,440.13,319.51
2018,7,9,15,0,915.0,86.0,4.5,25.6,803.0,382.61,270.15
2018,7,9,15,15,905.5,84.5,4.5,25.6,764.0,323.71,218.81
2018,7,9,15,30,896.0,83.0,4.5,25.6,725.0,264.86,167.91
2018,7,9,15,45,884.0,80.0,4.65,25.1,681.0,204.85,119.11
2018,7,9,16,0,872.0,77.0,4.8,24.6,637.0,145.72,77.6
2018,7,9,16,15,856.5,74.5,4.8,24.25,590.0,87.89,51.42
2018,7,9,16,30,841.0,72.0,4.8,23.9,543.0,66.46,50.86
2018,7,9,16,45,820.5,69.0,4.8,23.55,493.5,64.1,49.13
2018,7,9,17,0,800.0,66.0,4.8,23.2,444.0,61.62,47.26
2018,7,9,17,15,772.0,62.5,4.75,22.75,393.0,51.91,39.19
2018,7,9,17,30,744.0,59.0,4.7,22.3,342.0,49.58,37.38
2018,7,9,17,45,706.0,55.0,4.65,21.8,292.0,46.71,35.05
2018,7,9,18,0,668.0,51.0,4.6,21.3,242.0,43.79,32.6
2018,7,9,18,15,612.0,46.0,4.5,20.75,195.0,39.88,29.17
2018,7,9,18,30,556.0,41.0,4.4,20.2,148.0,35.97,25.58
2018,7,9,18,45,469.5,34.5,4.25,19.65,107.0,28.07,18.38
2018,7,9,19,0,383.0,28.0,4.1,19.1,66.0,23.1,13.02
2018,7,9,19,15,238.0,18.5,4.05,18.8,38.0,15.34,0.0
2018,7,9,19,30,93.0,9.0,4.0,18.5,10.0,7.68,0.0
2018,7,9,19,45,46.5,4.5,3.95,18.15,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,17.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,2.7,13.15,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,2.8,13.3,7.0,19.27,0.0
2018,7,10,5,15,227.5,17.0,2.85,13.8,34.5,84.21,0.0
2018,7,10,5,30,388.0,27.0,2.9,14.3,62.0,168.97,113.09
2018,7,10,5,45,481.0,34.0,3.0,14.75,104.0,234.44,178.82
2018,7,10,6,0,574.0,41.0,3.1,15.2,146.0,307.6,244.38
2018,7,10,6,15,632.5,46.0,3.1,15.8,194.5,374.12,303.2
2018,7,10,6,30,691.0,51.0,3.1,16.4,243.0,445.42,363.74
2018,7,10,6,45,730.5,55.0,3.1,17.0,294.0,508.76,415.68
2018,7,10,7,0,770.0,59.0,3.1,17.6,345.0,574.08,466.99
2018,7,10,7,15,797.5,61.5,3.1,18.4,396.0,630.95,509.47
2018,7,10,7,30,825.0,64.0,3.1,19.2,447.0,681.82,544.33
2018,7,10,7,45,845.5,66.5,3.1,20.0,497.0,732.62,577.88
2018,7,10,8,0,866.0,69.0,3.1,20.8,547.0,782.23,609.66
2018,7,10,8,15,880.5,71.5,3.1,21.3,594.5,825.31,636.79
2018,7,10,8,30,895.0,74.0,3.1,21.8,642.0,866.16,661.92
2018,7,10,8,45,907.0,76.0,3.1,22.35,686.5,901.7,682.89
2018,7,10,9,0,919.0,78.0,3.1,22.9,731.0,934.36,701.66
2018,7,10,9,15,926.0,81.0,3.1,23.25,770.5,960.39,716.37
2018,7,10,9,30,933.0,84.0,3.1,23.6,810.0,982.91,728.73
2018,7,10,9,45,937.0,87.0,3.15,23.95,843.5,998.91,737.2
2018,7,10,10,0,941.0,90.0,3.2,24.3,877.0,1011.07,743.27
2018,7,10,10,15,946.0,91.0,3.25,24.5,905.0,1018.16,746.6
2018,7,10,10,30,951.0,92.0,3.3,24.7,933.0,1021.35,747.53
2018,7,10,10,45,955.0,93.0,3.4,24.9,955.0,1019.62,745.79
2018,7,10,11,0,959.0,94.0,3.5,25.1,977.0,1013.92,741.59
2018,7,10,11,15,962.0,94.5,3.6,25.2,992.5,1002.81,734.26
2018,7,10,11,30,965.0,95.0,3.7,25.3,1008.0,987.81,724.47
2018,7,10,11,45,966.0,95.0,3.8,25.35,1015.5,966.71,710.85
2018,7,10,12,0,967.0,95.0,3.9,25.4,1023.0,941.99,694.83
2018,7,10,12,15,966.0,96.0,4.0,25.35,1023.0,912.98,676.16
2018,7,10,12,30,965.0,97.0,4.1,25.3,1023.0,880.71,655.18
2018,7,10,12,45,962.5,97.0,4.2,25.2,1015.0,843.28,630.64
2018,7,10,13,0,960.0,97.0,4.3,25.1,1007.0,803.03,603.92
2018,7,10,13,15,957.5,96.5,4.4,24.95,992.5,759.7,573.99
2018,7,10,13,30,955.0,96.0,4.5,24.8,978.0,713.87,540.46
2018,7,10,13,45,950.5,95.5,4.55,24.65,956.5,664.5,503.29
2018,7,10,14,0,946.0,95.0,4.6,24.5,935.0,613.2,463.58
2018,7,10,14,15,940.0,94.5,4.65,24.25,907.0,559.41,420.92
2018,7,10,14,30,934.0,94.0,4.7,24.0,879.0,504.29,375.82
2018,7,10,14,45,927.0,92.0,4.7,23.8,845.0,446.52,327.13
2018,7,10,15,0,920.0,90.0,4.7,23.6,811.0,388.03,276.58
2018,7,10,15,15,910.0,88.5,4.7,23.6,771.5,328.58,224.37
2018,7,10,15,30,900.0,87.0,4.7,23.6,732.0,269.24,172.64
2018,7,10,15,45,888.0,85.0,4.7,23.0,688.5,209.56,123.67
2018,7,10,16,0,876.0,83.0,4.7,22.4,645.0,150.71,82.04
2018,7,10,16,15,860.5,80.0,4.7,22.05,597.5,92.13,55.01
2018,7,10,16,30,845.0,77.0,4.7,21.7,550.0,69.83,54.21
2018,7,10,16,45,824.5,74.0,4.7,21.35,500.0,67.54,52.53
2018,7,10,17,0,804.0,71.0,4.7,21.0,450.0,57.82,44.43
2018,7,10,17,15,775.5,67.5,4.65,20.6,399.0,55.68,42.81
2018,7,10,17,30,747.0,64.0,4.6,20.2,348.0,53.47,41.11
2018,7,10,17,45,707.0,59.5,4.55,19.75,297.0,50.32,38.52
2018,7,10,18,0,667.0,55.0,4.5,19.3,246.0,47.11,35.79
2018,7,10,18,15,607.5,50.0,4.4,18.75,198.0,43.31,32.43
2018,7,10,18,30,548.0,45.0,4.3,18.2,150.0,36.28,26.08
2018,7,10,18,45,455.5,38.0,4.15,17.6,108.0,30.98,21.06
2018,7,10,19,0,363.0,31.0,4.0,17.0,66.0,25.73,15.24
2018,7,10,19,15,221.5,20.0,3.95,16.6,38.0,16.71,0.0
2018,7,10,19,30,80.0,9.0,3.9,16.2,10.0,7.68,0.0
2018,7,10,19,45,40.0,4.5,3.85,15.8,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.6,12.85,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.6,13.0,6.0,14.64,0.0
2018,7,11,5,15,188.0,17.5,1.55,13.55,32.0,62.67,0.0
2018,7,11,5,30,328.0,29.0,1.5,14.1,58.0,151.94,100.46
2018,7,11,5,45,428.0,36.5,1.4,14.6,99.0,217.51,165.19
2018,7,11,6,0,528.0,44.0,1.3,15.1,140.0,293.9,231.86
2018,7,11,6,15,460.0,59.0,1.25,15.6,161.0,307.98,248.1
2018,7,11,6,30,392.0,74.0,1.2,16.1,182.0,307.99,250.82
2018,7,11,6,45,349.0,94.0,1.15,16.6,204.5,325.79,265.78
2018,7,11,7,0,306.0,114.0,1.1,17.1,227.0,338.13,274.95
2018,7,11,7,15,469.5,109.0,1.1,17.6,312.0,457.55,369.13
2018,7,11,7,30,633.0,104.0,1.1,18.1,397.0,599.03,474.48
2018,7,11,7,45,741.5,89.0,1.05,18.65,469.5,686.9,534.47
2018,7,11,8,0,850.0,74.0,1.0,19.2,542.0,775.75,591.97
2018,7,11,8,15,867.5,76.5,1.05,19.7,590.5,820.8,619.21
2018,7,11,8,30,885.0,79.0,1.1,20.2,639.0,863.84,645.17
2018,7,11,8,45,898.5,80.0,1.15,20.65,683.5,899.29,665.89
2018,7,11,9,0,912.0,81.0,1.2,21.1,728.0,931.98,684.72
2018,7,11,9,15,916.0,86.0,1.25,21.5,767.0,957.34,698.84
2018,7,11,9,30,920.0,91.0,1.3,21.9,806.0,979.03,710.7
2018,7,11,9,45,920.5,97.0,1.35,22.25,839.0,994.68,718.92
2018,7,11,10,0,921.0,103.0,1.4,22.6,872.0,1006.35,724.78
2018,7,11,10,15,927.5,104.0,1.45,22.8,901.0,1014.66,729.09
2018,7,11,10,30,934.0,105.0,1.5,23.0,930.0,1019.13,731.13
2018,7,11,10,45,938.5,105.5,1.6,23.25,952.0,1017.26,729.96
2018,7,11,11,0,943.0,106.0,1.7,23.5,974.0,1011.48,726.46
2018,7,11,11,15,946.0,106.5,1.75,23.6,989.0,1000.37,719.41
2018,7,11,11,30,949.0,107.0,1.8,23.7,1004.0,985.43,710.05
2018,7,11,11,45,950.5,107.0,1.85,23.85,1012.0,964.9,697.06
2018,7,11,12,0,952.0,107.0,1.9,24.0,1020.0,940.78,681.82
2018,7,11,12,15,954.0,106.0,1.95,24.05,1021.0,912.74,664.27
2018,7,11,12,30,956.0,105.0,2.0,24.1,1022.0,881.37,644.48
2018,7,11,12,45,956.5,103.5,2.05,24.1,1015.5,845.19,621.48
2018,7,11,13,0,957.0,102.0,2.1,24.1,1009.0,806.02,596.28
2018,7,11,13,15,954.5,101.5,2.15,24.05,994.5,762.72,567.16
2018,7,11,13,30,952.0,101.0,2.2,24.0,980.0,716.94,534.52
2018,7,11,13,45,948.0,100.0,2.25,23.9,958.5,667.52,498.46
2018,7,11,14,0,944.0,99.0,2.3,23.8,937.0,616.13,459.82
2018,7,11,14,15,938.0,98.0,2.35,23.65,908.5,561.97,417.91
2018,7,11,14,30,932.0,97.0,2.4,23.5,880.0,506.48,373.51
2018,7,11,14,45,924.5,95.5,2.45,23.3,846.0,448.92,326.11
2018,7,11,15,0,917.0,94.0,2.5,23.1,812.0,390.68,276.72
2018,7,11,15,15,907.0,92.5,2.5,23.1,772.5,331.29,225.31
2018,7,11,15,30,897.0,91.0,2.5,23.1,733.0,272.01,174.21
2018,7,11,15,45,883.5,89.0,2.55,22.55,688.5,212.14,125.55
2018,7,11,16,0,870.0,87.0,2.6,22.0,644.0,153.28,84.12
2018,7,11,16,15,853.0,84.0,2.6,21.65,596.0,94.86,57.13
2018,7,11,16,30,836.0,81.0,2.6,21.3,548.0,72.3,56.37
2018,7,11,16,45,813.5,78.5,2.55,20.95,498.0,62.41,48.21
2018,7,11,17,0,791.0,76.0,2.5,20.6,448.0,61.28,47.49
2018,7,11,17,15,760.5,72.0,2.45,20.2,396.5,58.89,45.67
2018,7,11,17,30,730.0,68.0,2.4,19.8,345.0,56.42,43.75
2018,7,11,17,45,688.0,63.5,2.35,19.35,294.0,53.38,41.27
2018,7,11,18,0,646.0,59.0,2.3,18.9,243.0,46.2,35.07
2018,7,11,18,15,584.5,53.5,2.2,18.35,195.0,42.42,31.72
2018,7,11,18,30,523.0,48.0,2.1,17.8,147.0,38.64,28.2
2018,7,11,18,45,427.5,40.0,2.0,17.25,105.5,32.61,22.5
2018,7,11,19,0,332.0,32.0,1.9,16.7,64.0,26.57,15.89
2018,7,11,19,15,200.0,20.0,1.85,16.35,36.5,16.71,0.0
2018,7,11,19,30,68.0,8.0,1.8,16.0,9.0,6.83,0.0
2018,7,11,19,45,34.0,4.0,1.8,15.65,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
