Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,22,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.0,1.1,13.3,2.0,0.0,0.0
2018,7,12,5,0,21.0,4.0,1.1,13.5,4.0,7.57,0.0
2018,7,12,5,15,115.0,15.5,1.2,13.95,24.5,42.39,0.0
2018,7,12,5,30,209.0,27.0,1.3,14.4,45.0,110.44,71.41
2018,7,12,5,45,191.0,36.5,1.35,14.9,61.0,126.04,95.14
2018,7,12,6,0,173.0,46.0,1.4,15.4,77.0,139.74,110.1
2018,7,12,6,15,112.0,66.5,1.45,15.85,89.0,124.21,99.31
2018,7,12,6,30,51.0,87.0,1.5,16.3,101.0,109.98,87.84
2018,7,12,6,45,129.0,112.0,1.5,16.75,157.0,193.65,158.24
2018,7,12,7,0,207.0,137.0,1.5,17.2,213.0,287.75,234.96
2018,7,12,7,15,467.5,111.5,1.55,17.65,317.0,459.3,372.57
2018,7,12,7,30,728.0,86.0,1.6,18.1,421.0,644.21,512.47
2018,7,12,7,45,759.0,87.5,1.6,18.55,472.0,698.86,547.84
2018,7,12,8,0,790.0,89.0,1.6,19.0,523.0,753.18,583.2
2018,7,12,8,15,808.0,92.0,1.65,19.45,570.0,797.72,611.39
2018,7,12,8,30,826.0,95.0,1.7,19.9,617.0,840.4,637.93
2018,7,12,8,45,840.0,97.5,1.75,20.3,661.0,867.61,653.78
2018,7,12,9,0,854.0,100.0,1.8,20.7,705.0,900.96,673.8
2018,7,12,9,15,862.0,103.5,1.85,21.0,743.5,926.98,689.0
2018,7,12,9,30,870.0,107.0,1.9,21.3,782.0,949.74,702.1
2018,7,12,9,45,874.0,111.5,1.95,21.65,815.0,966.28,711.04
2018,7,12,10,0,878.0,116.0,2.0,22.0,848.0,979.15,717.73
2018,7,12,10,15,868.0,126.5,2.05,22.2,871.0,980.71,717.62
2018,7,12,10,30,858.0,137.0,2.1,22.4,894.0,978.15,715.09
2018,7,12,10,45,800.0,174.5,2.1,22.6,894.0,965.91,705.89
2018,7,12,11,0,742.0,212.0,2.1,22.8,894.0,945.27,691.44
2018,7,12,11,15,551.0,316.5,2.15,22.8,827.5,848.07,623.49
2018,7,12,11,30,360.0,421.0,2.2,22.8,761.0,741.73,547.37
2018,7,12,11,45,338.0,433.0,2.25,22.8,754.5,719.21,532.14
2018,7,12,12,0,316.0,445.0,2.3,22.8,748.0,695.55,515.37
2018,7,12,12,15,323.5,444.0,2.4,22.7,754.0,684.64,508.58
2018,7,12,12,30,331.0,443.0,2.5,22.6,760.0,671.86,500.29
2018,7,12,12,45,416.5,392.5,2.55,22.55,788.5,681.38,509.05
2018,7,12,13,0,502.0,342.0,2.6,22.5,817.0,679.84,509.59
2018,7,12,13,15,516.0,330.5,2.65,22.4,812.5,652.02,489.97
2018,7,12,13,30,530.0,319.0,2.7,22.3,808.0,621.87,468.4
2018,7,12,13,45,455.5,350.0,2.75,22.2,763.5,567.71,427.97
2018,7,12,14,0,381.0,381.0,2.8,22.1,719.0,519.46,391.64
2018,7,12,14,15,371.0,371.5,2.75,21.85,692.0,480.38,362.15
2018,7,12,14,30,361.0,362.0,2.7,21.6,665.0,441.83,332.45
2018,7,12,14,45,375.5,339.5,2.65,21.35,643.5,404.77,303.05
2018,7,12,15,0,390.0,317.0,2.6,21.1,622.0,366.15,271.62
2018,7,12,15,15,499.0,256.0,2.6,21.1,626.0,321.89,232.22
2018,7,12,15,30,608.0,195.0,2.6,21.1,630.0,268.74,184.12
2018,7,12,15,45,664.0,161.0,2.45,20.5,609.0,212.85,136.46
2018,7,12,16,0,720.0,127.0,2.3,19.9,588.0,150.89,88.61
2018,7,12,16,15,718.5,116.0,2.25,19.65,546.5,95.38,60.1
2018,7,12,16,30,717.0,105.0,2.2,19.4,505.0,71.29,55.95
2018,7,12,16,45,692.0,101.0,2.15,19.1,457.5,70.04,55.16
2018,7,12,17,0,667.0,97.0,2.1,18.8,410.0,68.71,54.27
2018,7,12,17,15,635.0,91.0,2.05,18.6,361.5,65.79,51.98
2018,7,12,17,30,603.0,85.0,2.0,18.4,313.0,62.74,49.52
2018,7,12,17,45,560.0,78.0,2.0,18.15,265.5,58.68,46.12
2018,7,12,18,0,517.0,71.0,2.0,17.9,218.0,54.49,42.5
2018,7,12,18,15,456.5,62.5,1.95,17.7,173.5,48.82,37.42
2018,7,12,18,30,396.0,54.0,1.9,17.5,129.0,43.01,32.04
2018,7,12,18,45,263.0,44.0,1.9,17.3,87.5,33.7,23.41
2018,7,12,19,0,130.0,34.0,1.9,17.1,46.0,26.48,15.69
2018,7,12,19,15,73.5,20.0,1.85,17.0,26.0,15.74,0.0
2018,7,12,19,30,17.0,6.0,1.8,16.9,6.0,5.12,0.0
2018,7,12,19,45,8.5,3.0,1.75,16.8,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.3,14.8,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.3,14.9,1.0,0.85,0.0
2018,7,13,5,15,0.0,4.5,1.3,15.25,4.5,3.84,0.0
2018,7,13,5,30,0.0,8.0,1.3,15.6,8.0,6.57,0.0
2018,7,13,5,45,0.0,13.5,1.35,15.95,13.5,11.1,3.52
2018,7,13,6,0,0.0,19.0,1.4,16.3,19.0,15.63,7.55
2018,7,13,6,15,0.0,26.5,1.4,16.75,26.5,21.84,12.93
2018,7,13,6,30,0.0,34.0,1.4,17.2,34.0,28.05,18.26
2018,7,13,6,45,0.0,57.5,1.4,17.6,57.5,47.61,34.78
2018,7,13,7,0,0.0,81.0,1.4,18.0,81.0,68.06,51.8
2018,7,13,7,15,0.5,98.0,1.45,18.4,98.0,83.49,64.38
2018,7,13,7,30,1.0,115.0,1.5,18.8,115.0,98.99,76.82
2018,7,13,7,45,20.0,149.5,1.55,19.2,160.0,145.28,114.7
2018,7,13,8,0,39.0,184.0,1.6,19.6,205.0,205.25,162.59
2018,7,13,8,15,71.0,225.0,1.65,19.95,268.0,274.68,217.08
2018,7,13,8,30,103.0,266.0,1.7,20.3,331.0,345.95,271.52
2018,7,13,8,45,67.0,253.0,1.75,20.65,296.5,300.27,234.35
2018,7,13,9,0,31.0,240.0,1.8,21.0,262.0,253.66,196.74
2018,7,13,9,15,93.0,295.5,1.85,21.3,366.5,367.28,284.63
2018,7,13,9,30,155.0,351.0,1.9,21.6,471.0,501.45,383.42
2018,7,13,9,45,127.0,325.5,1.9,21.85,426.5,447.17,341.54
2018,7,13,10,0,99.0,300.0,1.9,22.1,382.0,392.7,300.34
2018,7,13,10,15,175.5,347.0,1.95,22.35,499.0,512.23,389.09
2018,7,13,10,30,252.0,394.0,2.0,22.6,616.0,647.63,484.5
2018,7,13,10,45,272.0,398.0,2.0,22.85,643.0,665.26,495.1
2018,7,13,11,0,292.0,402.0,2.0,23.1,670.0,681.06,505.3
2018,7,13,11,15,227.5,415.0,2.05,23.25,626.0,623.85,463.42
2018,7,13,11,30,163.0,428.0,2.1,23.4,582.0,553.53,412.51
2018,7,13,11,45,113.0,402.5,2.1,23.55,509.5,476.36,356.47
2018,7,13,12,0,63.0,377.0,2.1,23.7,437.0,389.82,292.71
2018,7,13,12,15,398.5,285.5,2.15,23.75,667.0,617.54,464.99
2018,7,13,12,30,734.0,194.0,2.2,23.8,897.0,787.66,586.61
2018,7,13,12,45,798.0,161.0,2.25,23.85,920.5,779.67,580.42
2018,7,13,13,0,862.0,128.0,2.3,23.9,944.0,758.65,566.64
2018,7,13,13,15,860.0,127.0,2.3,23.9,930.5,718.84,537.98
2018,7,13,13,30,858.0,126.0,2.3,23.9,917.0,676.79,507.23
2018,7,13,13,45,854.5,124.0,2.35,23.9,896.5,630.96,473.27
2018,7,13,14,0,851.0,122.0,2.4,23.9,876.0,583.36,437.03
2018,7,13,14,15,845.5,119.5,2.4,23.85,849.0,532.78,397.39
2018,7,13,14,30,840.0,117.0,2.4,23.8,822.0,481.03,355.64
2018,7,13,14,45,833.0,114.5,2.45,23.75,790.0,427.72,311.55
2018,7,13,15,0,826.0,112.0,2.5,23.7,758.0,373.82,265.78
2018,7,13,15,15,814.5,110.0,2.5,23.7,720.0,318.62,218.23
2018,7,13,15,30,803.0,108.0,2.5,23.7,682.0,257.39,166.31
2018,7,13,15,45,789.5,105.0,2.6,23.45,640.0,201.32,120.72
2018,7,13,16,0,776.0,102.0,2.7,23.2,598.0,146.46,81.82
2018,7,13,16,15,759.0,98.0,2.75,22.9,552.5,92.19,55.93
2018,7,13,16,30,742.0,94.0,2.8,22.6,507.0,70.93,54.92
2018,7,13,16,45,719.0,90.0,2.85,22.35,459.5,69.22,53.74
2018,7,13,17,0,696.0,86.0,2.9,22.1,412.0,61.69,47.55
2018,7,13,17,15,664.5,81.0,2.95,21.7,363.5,59.17,45.63
2018,7,13,17,30,633.0,76.0,3.0,21.3,315.0,56.54,43.57
2018,7,13,17,45,590.0,70.5,3.05,20.85,267.5,53.33,40.96
2018,7,13,18,0,547.0,65.0,3.1,20.4,220.0,50.05,38.19
2018,7,13,18,15,486.0,58.0,3.05,19.9,175.5,45.39,34.08
2018,7,13,18,30,425.0,51.0,3.0,19.4,131.0,40.66,29.72
2018,7,13,18,45,336.5,41.5,3.0,18.9,93.0,33.6,23.12
2018,7,13,19,0,248.0,32.0,3.0,18.4,55.0,24.88,14.19
2018,7,13,19,15,143.5,19.5,2.95,18.1,31.0,15.22,0.0
2018,7,13,19,30,39.0,7.0,2.9,17.8,7.0,5.97,0.0
2018,7,13,19,45,19.5,3.5,2.9,17.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.55,14.55,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.6,14.6,3.0,2.56,0.0
2018,7,14,5,15,82.5,12.0,2.65,14.95,18.0,31.13,0.0
2018,7,14,5,30,145.0,21.0,2.7,15.3,33.0,81.37,49.5
2018,7,14,5,45,174.0,30.0,2.7,15.65,54.0,111.4,83.2
2018,7,14,6,0,203.0,39.0,2.7,16.0,75.0,143.84,113.22
2018,7,14,6,15,138.5,47.0,2.7,16.45,75.0,122.4,97.84
2018,7,14,6,30,74.0,55.0,2.7,16.9,75.0,95.49,75.94
2018,7,14,6,45,38.0,79.5,2.7,17.35,90.0,94.97,75.25
2018,7,14,7,0,2.0,104.0,2.7,17.8,105.0,91.33,71.31
2018,7,14,7,15,3.0,123.5,2.7,18.25,125.0,109.68,86.22
2018,7,14,7,30,4.0,143.0,2.7,18.7,145.0,128.08,100.9
2018,7,14,7,45,5.0,156.5,2.65,19.2,159.0,140.68,110.6
2018,7,14,8,0,6.0,170.0,2.6,19.7,173.0,153.37,120.26
2018,7,14,8,15,12.5,195.0,2.6,20.05,202.5,181.79,142.64
2018,7,14,8,30,19.0,220.0,2.6,20.4,232.0,210.55,164.94
2018,7,14,8,45,23.0,242.0,2.6,20.8,257.5,234.43,182.98
2018,7,14,9,0,27.0,264.0,2.6,21.2,283.0,274.87,213.59
2018,7,14,9,15,42.5,296.0,2.7,21.5,328.0,320.93,248.54
2018,7,14,9,30,58.0,328.0,2.8,21.8,373.0,367.1,283.0
2018,7,14,9,45,148.0,350.0,2.85,22.05,471.5,493.0,378.33
2018,7,14,10,0,238.0,372.0,2.9,22.3,570.0,619.31,470.19
2018,7,14,10,15,513.0,264.0,2.95,22.45,710.0,792.2,598.01
2018,7,14,10,30,788.0,156.0,3.0,22.6,850.0,944.65,702.6
2018,7,14,10,45,836.0,135.5,3.1,22.7,888.0,950.56,704.94
2018,7,14,11,0,884.0,115.0,3.2,22.8,926.0,966.82,715.56
2018,7,14,11,15,895.5,110.5,3.25,22.8,943.5,959.61,710.49
2018,7,14,11,30,907.0,106.0,3.3,22.8,961.0,948.65,703.2
2018,7,14,11,45,909.0,106.5,3.4,22.8,969.5,929.96,691.16
2018,7,14,12,0,911.0,107.0,3.5,22.8,978.0,907.78,676.81
2018,7,14,12,15,910.0,107.5,3.5,22.75,978.0,879.68,657.96
2018,7,14,12,30,909.0,108.0,3.5,22.7,978.0,848.51,637.02
2018,7,14,12,45,906.0,109.0,3.55,22.65,971.0,813.28,613.44
2018,7,14,13,0,903.0,110.0,3.6,22.6,964.0,775.4,587.85
2018,7,14,13,15,859.5,128.0,3.65,22.55,931.0,720.19,548.03
2018,7,14,13,30,816.0,146.0,3.7,22.5,898.0,665.3,507.09
2018,7,14,13,45,826.5,138.0,3.7,22.45,884.5,625.29,476.51
2018,7,14,14,0,837.0,130.0,3.7,22.4,871.0,582.31,442.73
2018,7,14,14,15,858.0,117.0,3.7,22.25,856.0,538.05,407.06
2018,7,14,14,30,879.0,104.0,3.7,22.1,841.0,489.86,367.02
2018,7,14,14,45,871.5,102.0,3.75,21.95,808.0,434.64,320.51
2018,7,14,15,0,864.0,100.0,3.8,21.8,775.0,378.83,272.28
2018,7,14,15,15,853.0,98.5,3.8,21.8,736.5,322.02,222.39
2018,7,14,15,30,842.0,97.0,3.8,21.8,698.0,265.47,173.02
2018,7,14,15,45,829.5,94.0,3.8,21.35,655.5,208.14,125.72
2018,7,14,16,0,817.0,91.0,3.8,20.9,613.0,151.75,85.31
2018,7,14,16,15,800.5,88.0,3.8,20.6,567.0,87.43,51.74
2018,7,14,16,30,784.0,85.0,3.8,20.3,521.0,65.44,50.77
2018,7,14,16,45,762.0,81.5,3.8,20.0,472.5,63.81,49.63
2018,7,14,17,0,740.0,78.0,3.8,19.7,424.0,62.1,48.39
2018,7,14,17,15,665.5,81.5,3.8,19.35,365.5,59.55,46.42
2018,7,14,17,30,591.0,85.0,3.8,19.0,307.0,62.67,49.35
2018,7,14,17,45,556.5,77.0,3.8,18.7,261.5,57.95,45.38
2018,7,14,18,0,522.0,69.0,3.8,18.4,216.0,53.02,41.11
2018,7,14,18,15,475.0,59.5,3.75,18.05,173.0,46.57,35.37
2018,7,14,18,30,428.0,50.0,3.7,17.7,130.0,39.88,29.24
2018,7,14,18,45,336.0,40.5,3.65,17.35,92.0,32.77,22.54
2018,7,14,19,0,244.0,31.0,3.6,17.0,54.0,25.54,14.71
2018,7,14,19,15,136.5,18.5,3.6,16.75,30.0,14.44,0.0
2018,7,14,19,30,29.0,6.0,3.6,16.5,6.0,5.12,0.0
2018,7,14,19,45,14.5,3.0,3.6,16.2,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,15,4,45,14.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,7,15,5,0,28.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,7,15,5,15,153.5,16.0,2.65,13.8,27.0,52.49,0.0
2018,7,15,5,30,279.0,28.0,2.7,14.2,50.0,133.53,81.99
2018,7,15,5,45,301.0,29.0,2.8,14.55,68.0,162.07,122.48
2018,7,15,6,0,323.0,30.0,2.9,14.9,86.0,189.07,150.04
2018,7,15,6,15,182.5,26.0,2.9,15.3,59.5,132.19,106.56
2018,7,15,6,30,42.0,22.0,2.9,15.7,33.0,47.93,35.77
2018,7,15,6,45,21.0,31.0,2.9,16.1,36.5,38.57,27.69
2018,7,15,7,0,0.0,40.0,2.9,16.5,40.0,33.04,22.51
2018,7,15,7,15,0.0,63.0,2.9,16.85,63.0,52.2,38.58
2018,7,15,7,30,0.0,86.0,2.9,17.2,86.0,71.7,54.7
2018,7,15,7,45,0.0,95.5,2.9,17.6,95.5,79.93,61.23
2018,7,15,8,0,0.0,105.0,2.9,18.0,105.0,88.18,67.71
2018,7,15,8,15,0.0,117.5,2.9,18.35,117.5,99.14,76.35
2018,7,15,8,30,0.0,130.0,2.9,18.7,130.0,110.11,84.91
2018,7,15,8,45,1.5,146.0,2.9,19.05,147.0,125.58,97.1
2018,7,15,9,0,3.0,162.0,2.9,19.4,164.0,141.13,109.21
2018,7,15,9,15,5.0,178.5,2.9,19.65,182.0,157.65,122.06
2018,7,15,9,30,7.0,195.0,2.9,19.9,200.0,174.2,134.82
2018,7,15,9,45,10.5,227.0,2.95,20.15,235.5,206.29,159.71
2018,7,15,10,0,14.0,259.0,3.0,20.4,271.0,238.41,184.3
2018,7,15,10,15,23.0,297.0,3.05,20.55,317.0,297.23,229.34
2018,7,15,10,30,32.0,335.0,3.1,20.7,363.0,341.34,262.47
2018,7,15,10,45,53.5,379.5,3.15,20.85,428.0,403.19,308.9
2018,7,15,11,0,75.0,424.0,3.2,21.0,493.0,463.8,353.54
2018,7,15,11,15,278.5,373.5,3.25,21.05,635.0,633.09,482.11
2018,7,15,11,30,482.0,323.0,3.3,21.1,777.0,778.09,588.0
2018,7,15,11,45,717.5,214.0,3.35,21.1,896.5,876.63,660.46
2018,7,15,12,0,953.0,105.0,3.4,21.1,1016.0,944.01,705.64
2018,7,15,12,15,952.0,106.0,3.45,21.15,1016.0,915.19,685.72
2018,7,15,12,30,951.0,107.0,3.5,21.2,1016.0,883.14,664.29
2018,7,15,12,45,948.0,108.0,3.55,21.2,1009.0,846.43,639.67
2018,7,15,13,0,945.0,109.0,3.6,21.2,1002.0,806.93,612.94
2018,7,15,13,15,943.0,108.0,3.65,21.25,987.5,763.86,582.37
2018,7,15,13,30,941.0,107.0,3.7,21.3,973.0,718.3,548.35
2018,7,15,13,45,937.5,105.5,3.7,21.35,951.5,669.08,510.65
2018,7,15,14,0,934.0,104.0,3.7,21.4,930.0,617.87,470.47
2018,7,15,14,15,928.5,102.5,3.75,21.35,902.0,563.85,427.31
2018,7,15,14,30,923.0,101.0,3.8,21.3,874.0,508.47,381.72
2018,7,15,14,45,915.5,99.0,3.8,21.25,839.5,450.77,332.9
2018,7,15,15,0,908.0,97.0,3.8,21.2,805.0,392.41,282.27
2018,7,15,15,15,897.5,95.5,3.8,21.2,765.5,333.13,230.12
2018,7,15,15,30,887.0,94.0,3.8,21.2,726.0,274.01,178.38
2018,7,15,15,45,874.5,91.0,3.8,20.95,682.0,213.91,128.55
2018,7,15,16,0,862.0,88.0,3.8,20.7,638.0,154.74,85.95
2018,7,15,16,15,845.5,85.5,3.8,20.5,590.5,96.87,58.52
2018,7,15,16,30,829.0,83.0,3.8,20.3,543.0,64.83,50.24
2018,7,15,16,45,807.0,79.5,3.8,20.1,493.0,63.1,49.0
2018,7,15,17,0,785.0,76.0,3.8,19.9,443.0,61.28,47.64
2018,7,15,17,15,755.0,72.0,3.8,19.55,391.5,58.9,45.82
2018,7,15,17,30,725.0,68.0,3.8,19.2,340.0,56.45,43.89
2018,7,15,17,45,682.0,63.5,3.8,18.85,289.0,53.41,41.39
2018,7,15,18,0,639.0,59.0,3.8,18.5,238.0,46.23,35.14
2018,7,15,18,15,576.5,53.0,3.7,18.0,190.0,42.06,31.42
2018,7,15,18,30,514.0,47.0,3.6,17.5,142.0,37.87,27.51
2018,7,15,18,45,416.0,39.0,3.5,17.05,101.0,31.83,21.75
2018,7,15,19,0,318.0,31.0,3.4,16.6,60.0,25.79,14.8
2018,7,15,19,15,188.0,19.5,3.35,16.25,34.0,16.38,0.0
2018,7,15,19,30,58.0,8.0,3.3,15.9,8.0,6.83,0.0
2018,7,15,19,45,29.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,16,4,45,18.5,3.0,2.6,12.85,2.5,0.0,0.0
2018,7,16,5,0,37.0,6.0,2.6,13.0,5.0,0.0,0.0
2018,7,16,5,15,120.5,13.0,2.65,13.45,20.5,41.56,0.0
2018,7,16,5,30,204.0,20.0,2.7,13.9,36.0,101.57,59.8
2018,7,16,5,45,197.0,21.5,2.75,14.35,46.0,113.44,84.65
2018,7,16,6,0,190.0,23.0,2.8,14.8,56.0,122.22,95.87
2018,7,16,6,15,116.0,23.0,2.8,15.25,45.0,90.05,71.18
2018,7,16,6,30,42.0,23.0,2.8,15.7,34.0,49.15,36.83
2018,7,16,6,45,21.0,32.5,2.75,16.2,38.0,39.84,28.76
2018,7,16,7,0,0.0,42.0,2.7,16.7,42.0,34.7,23.9
2018,7,16,7,15,0.0,66.5,2.7,17.15,66.5,55.12,40.99
2018,7,16,7,30,0.0,91.0,2.7,17.6,91.0,76.22,58.38
2018,7,16,7,45,0.0,103.5,2.65,18.1,103.5,87.16,67.08
2018,7,16,8,0,0.0,116.0,2.6,18.6,116.0,98.12,75.69
2018,7,16,8,15,2.5,145.0,2.6,19.0,146.5,126.29,98.31
2018,7,16,8,30,5.0,174.0,2.6,19.4,177.0,154.81,120.83
2018,7,16,8,45,13.5,213.0,2.55,19.85,222.0,198.36,155.11
2018,7,16,9,0,22.0,252.0,2.5,20.3,267.0,242.48,189.12
2018,7,16,9,15,87.0,287.0,2.55,20.7,353.0,353.64,275.98
2018,7,16,9,30,152.0,322.0,2.6,21.1,439.0,469.38,362.97
2018,7,16,9,45,431.0,255.5,2.6,21.5,608.5,705.78,539.49
2018,7,16,10,0,710.0,189.0,2.6,21.9,778.0,915.83,684.79
2018,7,16,10,15,800.0,157.0,2.6,22.2,842.5,962.4,712.06
2018,7,16,10,30,890.0,125.0,2.6,22.5,907.0,1001.21,735.38
2018,7,16,10,45,923.5,111.0,2.6,22.85,940.0,1013.13,740.97
2018,7,16,11,0,957.0,97.0,2.6,23.2,973.0,1020.93,744.24
2018,7,16,11,15,960.0,97.0,2.65,23.35,988.5,1009.43,736.25
2018,7,16,11,30,963.0,97.0,2.7,23.5,1004.0,994.03,726.0
2018,7,16,11,45,964.5,97.5,2.75,23.65,1012.0,973.92,712.76
2018,7,16,12,0,966.0,98.0,2.8,23.8,1020.0,950.12,697.17
2018,7,16,12,15,963.0,100.5,2.85,23.85,1020.0,920.72,678.14
2018,7,16,12,30,960.0,103.0,2.9,23.9,1020.0,888.08,656.9
2018,7,16,12,45,955.0,105.0,2.95,23.95,1012.0,850.39,632.14
2018,7,16,13,0,950.0,107.0,3.0,24.0,1004.0,809.99,605.34
2018,7,16,13,15,947.5,106.5,3.05,23.9,989.5,766.76,575.8
2018,7,16,13,30,945.0,106.0,3.1,23.8,975.0,721.05,542.7
2018,7,16,13,45,940.5,105.5,3.15,23.7,953.5,671.8,506.13
2018,7,16,14,0,936.0,105.0,3.2,23.6,932.0,620.62,467.05
2018,7,16,14,15,930.5,103.0,3.25,23.45,903.5,566.04,424.32
2018,7,16,14,30,925.0,101.0,3.3,23.3,875.0,510.11,379.12
2018,7,16,14,45,895.0,108.5,3.35,23.1,832.5,450.24,329.82
2018,7,16,15,0,865.0,116.0,3.4,22.9,790.0,391.9,280.57
2018,7,16,15,15,869.5,108.0,3.4,22.9,756.0,334.55,230.3
2018,7,16,15,30,874.0,100.0,3.4,22.9,722.0,275.73,178.89
2018,7,16,15,45,855.0,99.0,3.4,22.55,676.0,216.55,130.55
2018,7,16,16,0,836.0,98.0,3.4,22.2,630.0,150.98,83.34
2018,7,16,16,15,833.0,90.5,3.35,21.95,586.5,91.05,53.53
2018,7,16,16,30,830.0,83.0,3.3,21.7,543.0,64.87,49.99
2018,7,16,16,45,808.0,80.0,3.3,21.45,493.0,63.49,49.06
2018,7,16,17,0,786.0,77.0,3.3,21.2,443.0,62.05,48.05
2018,7,16,17,15,756.0,73.0,3.25,20.8,391.5,59.7,46.27
2018,7,16,17,30,726.0,69.0,3.2,20.4,340.0,57.28,44.39
2018,7,16,17,45,684.5,64.0,3.15,20.05,289.0,53.88,41.58
2018,7,16,18,0,643.0,59.0,3.1,19.7,238.0,46.29,35.01
2018,7,16,18,15,580.5,53.0,2.95,19.15,190.0,42.12,31.31
2018,7,16,18,30,518.0,47.0,2.8,18.6,142.0,37.93,27.42
2018,7,16,18,45,412.5,38.5,2.7,18.0,100.0,31.42,21.29
2018,7,16,19,0,307.0,30.0,2.6,17.4,58.0,24.9,13.89
2018,7,16,19,15,171.5,17.5,2.6,17.1,31.5,14.55,0.0
2018,7,16,19,30,36.0,5.0,2.6,16.8,5.0,4.27,0.0
2018,7,16,19,45,18.0,2.5,2.6,16.45,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.5,2.25,13.15,1.5,0.0,0.0
2018,7,17,5,0,16.0,3.0,2.3,13.3,3.0,0.0,0.0
2018,7,17,5,15,60.5,10.0,2.35,13.8,14.0,23.83,0.0
2018,7,17,5,30,105.0,17.0,2.4,14.3,25.0,62.37,33.79
2018,7,17,5,45,127.0,23.0,2.45,14.8,39.5,84.67,62.01
2018,7,17,6,0,149.0,29.0,2.5,15.3,54.0,107.77,83.89
2018,7,17,6,15,95.0,31.5,2.5,15.75,49.5,83.16,65.14
2018,7,17,6,30,41.0,34.0,2.5,16.2,45.0,55.68,42.26
2018,7,17,6,45,20.5,50.5,2.45,16.7,56.0,55.92,42.31
2018,7,17,7,0,0.0,67.0,2.4,17.2,67.0,55.53,41.44
2018,7,17,7,15,1.0,97.0,2.4,17.75,97.5,83.06,64.28
2018,7,17,7,30,2.0,127.0,2.4,18.3,128.0,111.33,87.28
2018,7,17,7,45,2.0,138.5,2.35,18.85,139.5,121.29,94.89
2018,7,17,8,0,2.0,150.0,2.3,19.4,151.0,131.28,102.44
2018,7,17,8,15,3.5,164.5,2.3,19.9,166.5,145.38,113.28
2018,7,17,8,30,5.0,179.0,2.3,20.4,182.0,159.55,124.06
2018,7,17,8,45,7.5,195.5,2.3,20.9,200.5,176.56,136.99
2018,7,17,9,0,10.0,212.0,2.3,21.4,219.0,193.64,149.82
2018,7,17,9,15,37.5,242.0,2.3,21.85,270.5,261.52,202.82
2018,7,17,9,30,65.0,272.0,2.3,22.3,322.0,317.03,245.06
2018,7,17,9,45,271.5,264.5,2.3,22.7,487.5,542.33,416.95
2018,7,17,10,0,478.0,257.0,2.3,23.1,653.0,754.4,567.86
2018,7,17,10,15,651.0,206.5,2.3,23.35,766.0,877.22,651.34
2018,7,17,10,30,824.0,156.0,2.3,23.6,879.0,982.48,718.0
2018,7,17,10,45,885.0,130.5,2.3,23.9,924.5,996.04,724.08
2018,7,17,11,0,946.0,105.0,2.3,24.2,970.0,1019.42,737.44
2018,7,17,11,15,949.0,105.5,2.35,24.35,985.5,1008.41,729.74
2018,7,17,11,30,952.0,106.0,2.4,24.5,1001.0,993.52,719.98
2018,7,17,11,45,954.0,105.5,2.45,24.6,1009.0,972.98,706.81
2018,7,17,12,0,956.0,105.0,2.5,24.7,1017.0,948.81,691.33
2018,7,17,12,15,952.0,108.0,2.55,24.75,1016.5,919.11,672.35
2018,7,17,12,30,948.0,111.0,2.6,24.8,1016.0,886.26,651.23
2018,7,17,12,45,941.5,114.0,2.65,24.8,1007.5,848.48,626.8
2018,7,17,13,0,935.0,117.0,2.7,24.8,999.0,808.11,600.41
2018,7,17,13,15,932.0,116.5,2.75,24.75,984.5,764.97,570.86
2018,7,17,13,30,929.0,116.0,2.8,24.7,970.0,719.44,538.12
2018,7,17,13,45,924.5,114.5,2.85,24.6,948.0,669.97,501.79
2018,7,17,14,0,920.0,113.0,2.9,24.5,926.0,618.64,463.0
2018,7,17,14,15,913.5,112.5,2.95,24.3,898.0,565.38,421.67
2018,7,17,14,30,907.0,112.0,3.0,24.1,870.0,510.86,377.98
2018,7,17,14,45,883.5,116.5,3.05,23.95,830.0,452.08,329.8
2018,7,17,15,0,860.0,121.0,3.1,23.8,790.0,394.26,281.16
2018,7,17,15,15,864.0,112.5,3.1,23.8,755.5,336.62,231.03
2018,7,17,15,30,868.0,104.0,3.1,23.8,721.0,277.58,179.79
2018,7,17,15,45,855.0,101.0,3.15,23.35,677.0,218.25,131.41
2018,7,17,16,0,842.0,98.0,3.2,22.9,633.0,151.91,83.56
2018,7,17,16,15,822.0,95.5,3.25,22.6,584.5,94.23,56.05
2018,7,17,16,30,802.0,93.0,3.3,22.3,536.0,71.34,55.36
2018,7,17,16,45,775.0,89.5,3.3,22.0,485.0,69.83,54.36
2018,7,17,17,0,748.0,86.0,3.3,21.7,434.0,68.25,53.27
2018,7,17,17,15,723.0,81.0,3.3,21.25,385.0,65.49,51.18
2018,7,17,17,30,698.0,76.0,3.3,20.8,336.0,57.37,44.4
2018,7,17,17,45,652.5,70.5,3.3,20.35,285.0,54.06,41.69
2018,7,17,18,0,607.0,65.0,3.3,19.9,234.0,50.68,38.82
2018,7,17,18,15,541.0,58.0,3.2,19.35,186.0,45.92,34.59
2018,7,17,18,30,475.0,51.0,3.1,18.8,138.0,41.11,30.13
2018,7,17,18,45,373.5,41.5,3.0,18.3,97.0,33.94,23.37
2018,7,17,19,0,272.0,32.0,2.9,17.8,56.0,26.7,15.06
2018,7,17,19,15,153.0,19.0,2.85,17.5,31.0,16.22,0.0
2018,7,17,19,30,34.0,6.0,2.8,17.2,6.0,5.12,0.0
2018,7,17,19,45,17.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,2.0,14.6,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,18,5,15,125.0,15.0,2.05,15.4,23.5,44.39,0.0
2018,7,18,5,30,235.0,28.0,2.1,16.0,45.0,117.83,64.51
2018,7,18,5,45,340.5,37.5,2.15,16.55,83.5,186.25,139.15
2018,7,18,6,0,446.0,47.0,2.2,17.1,122.0,262.63,206.12
2018,7,18,6,15,299.5,56.5,2.15,17.6,114.0,223.49,179.69
2018,7,18,6,30,153.0,66.0,2.1,18.1,106.0,159.6,129.07
2018,7,18,6,45,81.5,90.0,2.05,18.55,112.0,141.8,114.22
2018,7,18,7,0,10.0,114.0,2.0,19.0,118.0,106.78,83.85
2018,7,18,7,15,57.5,144.5,1.9,19.55,170.0,178.51,143.26
2018,7,18,7,30,105.0,175.0,1.8,20.1,222.0,260.04,208.58
2018,7,18,7,45,310.5,162.0,1.7,20.6,325.0,419.65,335.73
2018,7,18,8,0,516.0,149.0,1.6,21.1,428.0,598.67,469.48
2018,7,18,8,15,674.0,121.0,1.55,21.55,520.0,726.24,557.89
2018,7,18,8,30,832.0,93.0,1.5,22.0,612.0,847.08,636.35
2018,7,18,8,45,822.5,104.5,1.5,22.4,648.5,873.41,649.83
2018,7,18,9,0,813.0,116.0,1.5,22.8,685.0,895.69,661.61
2018,7,18,9,15,845.5,110.5,1.5,23.05,732.5,923.74,677.53
2018,7,18,9,30,878.0,105.0,1.5,23.3,780.0,960.1,698.61
2018,7,18,9,45,864.0,119.0,1.55,23.55,808.0,969.65,703.03
2018,7,18,10,0,850.0,133.0,1.6,23.8,836.0,974.66,704.99
2018,7,18,10,15,848.0,135.5,1.65,24.0,857.5,975.73,704.75
2018,7,18,10,30,846.0,138.0,1.7,24.2,879.0,973.16,702.34
2018,7,18,10,45,799.5,163.0,1.75,24.35,877.5,959.97,693.45
2018,7,18,11,0,753.0,188.0,1.8,24.5,876.0,929.18,673.42
2018,7,18,11,15,639.5,260.0,1.85,24.6,851.0,886.27,644.33
2018,7,18,11,30,526.0,332.0,1.9,24.7,826.0,829.9,604.23
2018,7,18,11,45,634.5,273.5,1.95,24.75,874.5,859.03,626.7
2018,7,18,12,0,743.0,215.0,2.0,24.8,923.0,880.35,642.78
2018,7,18,12,15,675.0,253.5,2.1,24.8,897.0,830.28,608.36
2018,7,18,12,30,607.0,292.0,2.2,24.8,871.0,779.07,573.15
2018,7,18,12,45,490.5,350.5,2.3,24.8,816.0,709.74,523.96
2018,7,18,13,0,374.0,409.0,2.4,24.8,761.0,639.38,473.47
2018,7,18,13,15,470.5,355.0,2.45,24.75,791.5,644.17,478.87
2018,7,18,13,30,567.0,301.0,2.5,24.7,822.0,636.73,474.58
2018,7,18,13,45,530.0,314.0,2.55,24.6,792.0,590.26,440.41
2018,7,18,14,0,493.0,327.0,2.6,24.5,762.0,545.44,407.12
2018,7,18,14,15,557.0,287.0,2.65,24.4,764.0,515.73,384.53
2018,7,18,14,30,621.0,247.0,2.7,24.3,766.0,477.94,354.49
2018,7,18,14,45,500.5,284.0,2.7,24.2,691.0,415.84,306.75
2018,7,18,15,0,380.0,321.0,2.7,24.1,616.0,367.88,270.35
2018,7,18,15,15,378.5,302.0,2.7,24.1,583.5,325.7,236.26
2018,7,18,15,30,377.0,283.0,2.7,24.1,551.0,283.8,202.32
2018,7,18,15,45,472.5,232.5,2.8,23.65,546.5,231.82,157.73
2018,7,18,16,0,568.0,182.0,2.9,23.2,542.0,174.41,111.8
2018,7,18,16,15,665.5,141.5,3.0,22.85,532.0,111.42,72.5
2018,7,18,16,30,763.0,101.0,3.1,22.5,522.0,76.38,59.57
2018,7,18,16,45,740.0,96.5,3.25,22.1,473.0,74.46,58.28
2018,7,18,17,0,717.0,92.0,3.4,21.7,424.0,66.2,51.52
2018,7,18,17,15,692.5,85.5,3.45,21.1,375.5,62.83,48.93
2018,7,18,17,30,668.0,79.0,3.5,20.5,327.0,59.27,46.11
2018,7,18,17,45,612.0,73.5,3.55,19.95,274.5,55.98,43.44
2018,7,18,18,0,556.0,68.0,3.6,19.4,222.0,52.68,40.64
2018,7,18,18,15,447.0,61.0,3.5,18.85,168.5,47.79,36.29
2018,7,18,18,30,338.0,54.0,3.4,18.3,115.0,41.14,30.21
2018,7,18,18,45,219.0,41.0,3.3,17.75,76.0,31.35,21.18
2018,7,18,19,0,100.0,28.0,3.2,17.2,37.0,22.02,11.28
2018,7,18,19,15,58.0,16.0,3.05,16.95,20.5,13.66,0.0
2018,7,18,19,30,16.0,4.0,2.9,16.7,4.0,3.41,0.0
2018,7,18,19,45,8.0,2.0,2.75,16.4,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,19,5,15,121.0,15.0,2.6,14.7,23.0,43.38,0.0
2018,7,19,5,30,228.0,28.0,2.8,15.1,44.0,114.95,59.97
2018,7,19,5,45,207.5,31.0,2.95,15.5,54.5,126.53,93.98
2018,7,19,6,0,187.0,34.0,3.1,15.9,65.0,131.4,102.79
2018,7,19,6,15,112.5,41.5,3.05,16.2,62.0,103.97,82.42
2018,7,19,6,30,38.0,49.0,3.0,16.5,59.0,70.15,54.36
2018,7,19,6,45,21.0,71.5,2.95,16.75,77.0,77.15,60.21
2018,7,19,7,0,4.0,94.0,2.9,17.0,95.0,83.22,64.85
2018,7,19,7,15,49.0,134.0,2.75,17.35,155.5,161.3,130.47
2018,7,19,7,30,94.0,174.0,2.6,17.7,216.0,237.64,192.94
2018,7,19,7,45,343.0,157.0,2.45,18.0,337.5,456.6,369.93
2018,7,19,8,0,592.0,140.0,2.3,18.3,459.0,659.04,523.37
2018,7,19,8,15,709.0,121.0,2.15,18.75,537.5,756.21,589.32
2018,7,19,8,30,826.0,102.0,2.0,19.2,616.0,853.09,652.23
2018,7,19,8,45,840.0,105.5,1.9,19.6,660.5,891.02,673.29
2018,7,19,9,0,854.0,109.0,1.8,20.0,705.0,926.27,692.66
2018,7,19,9,15,866.5,111.0,1.75,20.5,746.0,944.84,701.02
2018,7,19,9,30,879.0,113.0,1.7,21.0,787.0,970.55,714.17
2018,7,19,9,45,889.0,114.0,1.65,21.5,822.5,989.48,722.72
2018,7,19,10,0,899.0,115.0,1.6,22.0,858.0,1004.89,729.05
2018,7,19,10,15,905.0,117.5,1.6,22.35,887.5,1014.26,732.78
2018,7,19,10,30,911.0,120.0,1.6,22.7,917.0,1019.78,734.25
2018,7,19,10,45,915.0,121.5,1.65,23.1,939.5,1018.47,732.18
2018,7,19,11,0,919.0,123.0,1.7,23.5,962.0,1013.26,727.85
2018,7,19,11,15,921.5,124.0,1.8,23.75,977.0,1002.28,721.11
2018,7,19,11,30,924.0,125.0,1.9,24.0,992.0,987.51,712.04
2018,7,19,11,45,925.0,125.5,2.0,24.2,1000.0,967.2,699.57
2018,7,19,12,0,926.0,126.0,2.1,24.4,1008.0,943.37,684.81
2018,7,19,12,15,927.5,126.0,2.25,24.45,1009.5,916.13,668.62
2018,7,19,12,30,929.0,126.0,2.4,24.5,1011.0,885.62,650.04
2018,7,19,12,45,929.5,124.5,2.55,24.5,1004.5,849.92,627.84
2018,7,19,13,0,930.0,123.0,2.7,24.5,998.0,811.29,603.32
2018,7,19,13,15,882.0,149.0,2.85,24.25,969.0,757.19,566.33
2018,7,19,13,30,834.0,175.0,3.0,24.0,940.0,710.14,532.57
2018,7,19,13,45,871.0,149.0,3.15,23.8,931.5,665.07,500.57
2018,7,19,14,0,908.0,123.0,3.3,23.6,923.0,621.12,467.75
2018,7,19,14,15,900.0,122.0,3.35,23.2,894.0,567.08,425.88
2018,7,19,14,30,892.0,121.0,3.4,22.8,865.0,511.97,381.77
2018,7,19,14,45,881.5,120.0,3.45,22.45,830.0,455.0,334.71
2018,7,19,15,0,871.0,119.0,3.5,22.1,795.0,397.71,286.02
2018,7,19,15,15,859.5,117.0,3.5,22.1,755.5,339.36,235.24
2018,7,19,15,30,848.0,115.0,3.5,22.1,716.0,275.41,180.36
2018,7,19,15,45,831.0,112.5,3.45,21.45,671.0,215.87,131.66
2018,7,19,16,0,814.0,110.0,3.4,20.8,626.0,157.95,90.18
2018,7,19,16,15,790.5,108.0,3.35,20.5,577.0,101.97,63.25
2018,7,19,16,30,767.0,106.0,3.3,20.2,528.0,80.07,63.31
2018,7,19,16,45,739.0,102.0,3.25,19.9,477.5,71.7,56.44
2018,7,19,17,0,711.0,98.0,3.2,19.6,427.0,70.29,55.51
2018,7,19,17,15,675.0,93.5,3.15,19.3,376.0,68.37,54.1
2018,7,19,17,30,639.0,89.0,3.1,19.0,325.0,66.42,52.63
2018,7,19,17,45,589.0,82.0,3.05,18.7,274.0,62.36,49.24
2018,7,19,18,0,539.0,75.0,3.0,18.4,223.0,58.21,45.65
2018,7,19,18,15,473.0,66.0,2.85,17.95,176.5,52.19,40.28
2018,7,19,18,30,407.0,57.0,2.7,17.5,130.0,46.05,34.57
2018,7,19,18,45,313.5,44.5,2.6,17.0,90.5,34.33,23.78
2018,7,19,19,0,220.0,32.0,2.5,16.5,51.0,24.84,13.25
2018,7,19,19,15,122.5,18.5,2.45,16.2,28.0,15.79,0.0
2018,7,19,19,30,25.0,5.0,2.4,15.9,5.0,4.27,0.0
2018,7,19,19,45,12.5,2.5,2.4,15.65,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.4,12.1,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,7,20,5,15,48.0,13.5,1.55,12.7,16.5,23.66,0.0
2018,7,20,5,30,88.0,25.0,1.7,13.2,31.0,61.75,28.58
2018,7,20,5,45,131.5,40.5,1.8,13.65,58.0,103.02,76.47
2018,7,20,6,0,175.0,56.0,1.9,14.1,85.0,145.41,114.81
2018,7,20,6,15,143.0,73.5,1.95,14.55,102.5,158.58,128.22
2018,7,20,6,30,111.0,91.0,2.0,15.0,120.0,157.78,128.7
2018,7,20,6,45,110.0,114.0,2.05,15.45,148.0,187.08,153.46
2018,7,20,7,0,109.0,137.0,2.1,15.9,176.0,215.75,176.88
2018,7,20,7,15,185.0,151.0,2.1,16.4,229.0,285.93,234.78
2018,7,20,7,30,261.0,165.0,2.1,16.9,282.0,376.89,307.28
2018,7,20,7,45,350.0,169.0,2.1,17.35,345.0,458.7,371.02
2018,7,20,8,0,439.0,173.0,2.1,17.8,408.0,564.52,450.47
2018,7,20,8,15,541.0,165.0,2.15,18.2,482.0,655.78,517.49
2018,7,20,8,30,643.0,157.0,2.2,18.6,556.0,760.92,591.71
2018,7,20,8,45,575.5,186.5,2.2,19.0,563.0,748.38,578.5
2018,7,20,9,0,508.0,216.0,2.2,19.4,570.0,722.48,556.65
2018,7,20,9,15,559.5,215.5,2.2,19.7,626.5,786.15,600.46
2018,7,20,9,30,611.0,215.0,2.2,20.0,683.0,842.38,637.62
2018,7,20,9,45,652.0,209.5,2.2,20.3,729.5,881.78,662.56
2018,7,20,10,0,693.0,204.0,2.2,20.6,776.0,918.7,685.1
2018,7,20,10,15,737.5,190.5,2.25,20.85,818.0,947.81,702.9
2018,7,20,10,30,782.0,177.0,2.3,21.1,860.0,965.57,713.26
2018,7,20,10,45,807.5,166.5,2.35,21.35,887.5,973.3,717.22
2018,7,20,11,0,833.0,156.0,2.4,21.6,915.0,977.12,718.82
2018,7,20,11,15,812.0,173.0,2.45,21.65,923.5,959.69,707.17
2018,7,20,11,30,791.0,190.0,2.5,21.7,932.0,938.55,693.32
2018,7,20,11,45,816.5,173.5,2.55,21.8,945.0,926.14,685.19
2018,7,20,12,0,842.0,157.0,2.6,21.9,958.0,909.45,674.17
2018,7,20,12,15,846.5,153.5,2.65,21.9,959.0,871.05,648.88
2018,7,20,12,30,851.0,150.0,2.7,21.9,960.0,842.26,630.09
2018,7,20,12,45,855.0,145.0,2.75,21.85,954.0,808.89,608.08
2018,7,20,13,0,859.0,140.0,2.8,21.8,948.0,772.67,583.88
2018,7,20,13,15,855.5,139.0,2.85,21.75,933.5,731.49,554.35
2018,7,20,13,30,852.0,138.0,2.9,21.7,919.0,688.2,522.62
2018,7,20,13,45,846.5,136.5,2.95,21.6,897.0,641.33,487.56
2018,7,20,14,0,841.0,135.0,3.0,21.5,875.0,592.88,450.33
2018,7,20,14,15,833.5,133.0,3.05,21.35,847.0,541.63,409.96
2018,7,20,14,30,826.0,131.0,3.1,21.2,819.0,489.42,367.57
2018,7,20,14,45,815.5,129.0,3.1,21.05,785.0,432.78,320.5
2018,7,20,15,0,805.0,127.0,3.1,20.9,751.0,377.3,273.06
2018,7,20,15,15,792.5,124.5,3.1,20.9,712.5,321.03,224.13
2018,7,20,15,30,780.0,122.0,3.1,20.9,674.0,265.39,175.89
2018,7,20,15,45,762.5,119.0,3.15,20.45,630.5,209.43,129.99
2018,7,20,16,0,745.0,116.0,3.2,20.0,587.0,155.22,90.98
2018,7,20,16,15,721.0,113.0,3.15,19.7,540.0,95.61,59.5
2018,7,20,16,30,697.0,110.0,3.1,19.4,493.0,74.52,58.77
2018,7,20,16,45,667.5,106.0,3.1,19.1,444.5,73.36,58.07
2018,7,20,17,0,638.0,102.0,3.1,18.8,396.0,72.14,57.3
2018,7,20,17,15,600.5,96.5,3.05,18.5,347.0,69.7,55.43
2018,7,20,17,30,563.0,91.0,3.0,18.2,298.0,67.17,53.46
2018,7,20,17,45,513.0,84.0,2.95,17.85,250.5,63.28,50.22
2018,7,20,18,0,463.0,77.0,2.9,17.5,203.0,59.3,46.78
2018,7,20,18,15,398.0,66.5,2.8,17.2,159.0,50.16,38.61
2018,7,20,18,30,333.0,56.0,2.7,16.9,115.0,42.61,31.64
2018,7,20,18,45,248.5,43.0,2.65,16.6,79.5,32.98,22.62
2018,7,20,19,0,164.0,30.0,2.6,16.3,44.0,23.18,11.73
2018,7,20,19,15,90.5,17.0,2.6,16.15,24.0,14.51,0.0
2018,7,20,19,30,17.0,4.0,2.6,16.0,4.0,3.41,0.0
2018,7,20,19,45,8.5,2.0,2.55,15.85,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.6,14.05,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,14.1,1.0,0.0,0.0
2018,7,21,5,15,64.5,13.5,1.65,14.45,17.5,27.84,0.0
2018,7,21,5,30,123.0,26.0,1.7,14.8,34.0,79.92,34.99
2018,7,21,5,45,207.0,40.0,1.75,15.1,67.5,139.0,103.34
2018,7,21,6,0,291.0,54.0,1.8,15.4,101.0,202.2,159.42
2018,7,21,6,15,358.5,64.5,1.85,15.85,143.0,262.61,212.26
2018,7,21,6,30,426.0,75.0,1.9,16.3,185.0,329.91,269.53
2018,7,21,6,45,476.5,83.5,1.9,16.7,231.5,397.12,324.82
2018,7,21,7,0,527.0,92.0,1.9,17.1,278.0,463.46,377.57
2018,7,21,7,15,564.5,99.0,1.95,17.5,326.0,522.47,422.99
2018,7,21,7,30,602.0,106.0,2.0,17.9,374.0,582.97,468.12
2018,7,21,7,45,631.5,111.0,2.0,18.35,421.5,636.17,506.1
2018,7,21,8,0,661.0,116.0,2.0,18.8,469.0,689.36,542.21
2018,7,21,8,15,684.0,120.0,2.05,19.15,515.0,735.57,572.86
2018,7,21,8,30,707.0,124.0,2.1,19.5,561.0,780.6,602.21
2018,7,21,8,45,725.0,126.5,2.1,19.9,603.5,817.9,625.21
2018,7,21,9,0,743.0,129.0,2.1,20.3,646.0,848.24,643.18
2018,7,21,9,15,751.0,135.0,2.15,20.6,683.5,875.49,659.67
2018,7,21,9,30,759.0,141.0,2.2,20.9,721.0,899.73,674.09
2018,7,21,9,45,762.5,147.5,2.2,21.2,753.0,916.98,683.37
2018,7,21,10,0,766.0,154.0,2.2,21.5,785.0,930.83,690.49
2018,7,21,10,15,775.5,155.5,2.25,21.7,813.5,941.96,696.67
2018,7,21,10,30,785.0,157.0,2.3,21.9,842.0,949.65,700.72
2018,7,21,10,45,792.0,158.0,2.35,22.15,864.0,950.86,700.5
2018,7,21,11,0,799.0,159.0,2.4,22.4,886.0,948.5,698.11
2018,7,21,11,15,804.0,158.5,2.5,22.5,901.0,939.14,692.12
2018,7,21,11,30,809.0,158.0,2.6,22.6,916.0,926.27,683.9
2018,7,21,11,45,812.0,158.0,2.65,22.75,924.0,908.56,671.98
2018,7,21,12,0,815.0,158.0,2.7,22.9,932.0,887.51,657.91
2018,7,21,12,15,727.5,207.0,2.75,22.9,898.5,836.4,623.68
2018,7,21,12,30,640.0,256.0,2.8,22.9,865.0,778.77,582.3
2018,7,21,12,45,673.5,233.5,2.85,22.9,870.0,757.05,568.21
2018,7,21,13,0,707.0,211.0,2.9,22.9,875.0,731.06,550.48
2018,7,21,13,15,776.5,170.5,2.95,22.8,889.5,708.45,535.54
2018,7,21,13,30,846.0,130.0,3.0,22.7,904.0,678.79,514.76
2018,7,21,13,45,843.5,127.0,3.05,22.6,884.0,632.93,480.37
2018,7,21,14,0,841.0,124.0,3.1,22.5,864.0,585.25,443.71
2018,7,21,14,15,836.0,122.0,3.1,22.35,837.5,535.36,404.22
2018,7,21,14,30,831.0,120.0,3.1,22.2,811.0,484.25,362.54
2018,7,21,14,45,824.0,117.5,3.1,22.05,779.0,430.92,317.93
2018,7,21,15,0,817.0,115.0,3.1,21.9,747.0,377.01,271.66
2018,7,21,15,15,805.5,112.0,3.1,21.9,708.5,315.89,219.05
2018,7,21,15,30,794.0,109.0,3.1,21.9,670.0,259.41,170.13
2018,7,21,15,45,781.0,106.0,3.15,21.5,628.5,203.43,123.97
2018,7,21,16,0,768.0,103.0,3.2,21.1,587.0,148.6,84.37
2018,7,21,16,15,751.5,98.5,3.2,20.85,542.0,93.95,57.33
2018,7,21,16,30,735.0,94.0,3.2,20.6,497.0,71.14,55.6
2018,7,21,16,45,712.0,90.0,3.2,20.3,449.5,69.43,54.42
2018,7,21,17,0,689.0,86.0,3.2,20.0,402.0,61.88,48.17
