Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,15,656.5,81.0,3.15,19.65,353.5,59.36,46.22
2018,7,21,17,30,624.0,76.0,3.1,19.3,305.0,56.74,44.14
2018,7,21,17,45,580.0,70.0,3.1,18.9,257.0,53.17,41.17
2018,7,21,18,0,536.0,64.0,3.1,18.5,209.0,49.51,38.01
2018,7,21,18,15,437.5,58.0,3.0,18.15,160.0,45.43,34.31
2018,7,21,18,30,339.0,52.0,2.9,17.8,111.0,39.73,28.99
2018,7,21,18,45,252.5,39.5,2.8,17.45,75.5,30.39,20.29
2018,7,21,19,0,166.0,27.0,2.7,17.1,40.0,20.91,9.68
2018,7,21,19,15,94.0,15.5,2.65,16.9,22.0,13.23,0.0
2018,7,21,19,30,22.0,4.0,2.6,16.7,4.0,0.0,0.0
2018,7,21,19,45,11.0,2.0,2.55,16.5,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,14.75,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,14.8,2.0,0.0,0.0
2018,7,22,5,15,52.0,9.5,1.9,15.1,12.5,21.27,0.0
2018,7,22,5,30,96.0,17.0,2.0,15.4,23.0,58.95,21.47
2018,7,22,5,45,140.0,26.0,2.05,15.7,43.5,95.47,69.3
2018,7,22,6,0,184.0,35.0,2.1,16.0,64.0,132.36,103.24
2018,7,22,6,15,142.0,39.5,2.1,16.4,66.5,126.69,101.14
2018,7,22,6,30,100.0,44.0,2.1,16.8,69.0,105.65,84.68
2018,7,22,6,45,50.0,58.5,2.1,17.2,71.0,88.93,70.47
2018,7,22,7,0,0.0,73.0,2.1,17.6,73.0,60.92,45.9
2018,7,22,7,15,1.5,104.5,2.15,18.0,105.0,90.81,70.7
2018,7,22,7,30,3.0,136.0,2.2,18.4,137.0,121.26,95.47
2018,7,22,7,45,12.5,163.0,2.2,18.85,169.5,153.67,121.62
2018,7,22,8,0,22.0,190.0,2.2,19.3,202.0,186.76,147.85
2018,7,22,8,15,120.5,212.0,2.25,19.7,285.5,320.64,255.68
2018,7,22,8,30,219.0,234.0,2.3,20.1,369.0,449.6,355.12
2018,7,22,8,45,464.0,188.0,2.3,20.45,501.5,643.3,502.02
2018,7,22,9,0,709.0,142.0,2.3,20.8,634.0,837.73,638.13
2018,7,22,9,15,775.5,123.5,2.35,21.1,690.5,886.95,668.12
2018,7,22,9,30,842.0,105.0,2.4,21.4,747.0,929.6,694.63
2018,7,22,9,45,847.0,109.0,2.45,21.7,780.5,946.68,703.96
2018,7,22,10,0,852.0,113.0,2.5,22.0,814.0,960.2,711.24
2018,7,22,10,15,836.0,128.0,2.6,22.15,836.0,960.69,710.92
2018,7,22,10,30,820.0,143.0,2.7,22.3,858.0,970.5,716.97
2018,7,22,10,45,648.0,244.5,2.75,22.45,818.5,906.63,672.96
2018,7,22,11,0,476.0,346.0,2.8,22.6,779.0,825.06,612.69
2018,7,22,11,15,569.0,299.0,2.85,22.65,825.0,857.3,637.51
2018,7,22,11,30,662.0,252.0,2.9,22.7,871.0,888.0,660.04
2018,7,22,11,45,777.5,183.5,3.0,22.7,916.5,901.96,670.67
2018,7,22,12,0,893.0,115.0,3.1,22.7,962.0,907.5,674.79
2018,7,22,12,15,886.5,119.0,3.15,22.7,960.5,877.99,655.08
2018,7,22,12,30,880.0,123.0,3.2,22.7,959.0,845.65,633.62
2018,7,22,12,45,864.5,131.0,3.25,22.7,947.5,806.88,607.61
2018,7,22,13,0,849.0,139.0,3.3,22.7,936.0,766.19,580.04
2018,7,22,13,15,862.5,128.0,3.35,22.65,927.0,729.47,553.77
2018,7,22,13,30,876.0,117.0,3.4,22.6,918.0,689.25,524.25
2018,7,22,13,45,880.0,111.0,3.45,22.55,899.5,643.68,489.87
2018,7,22,14,0,884.0,105.0,3.5,22.5,881.0,595.59,452.62
2018,7,22,14,15,877.5,103.5,3.5,22.4,853.5,543.23,410.93
2018,7,22,14,30,871.0,102.0,3.5,22.3,826.0,489.71,367.08
2018,7,22,14,45,863.5,100.0,3.55,22.2,793.0,434.45,320.66
2018,7,22,15,0,856.0,98.0,3.6,22.1,760.0,378.61,272.49
2018,7,22,15,15,845.0,96.5,3.6,22.1,721.5,321.76,222.64
2018,7,22,15,30,834.0,95.0,3.6,22.1,683.0,265.18,173.23
2018,7,22,15,45,820.5,92.0,3.55,21.8,640.0,207.64,125.58
2018,7,22,16,0,807.0,89.0,3.5,21.5,597.0,151.16,84.81
2018,7,22,16,15,790.0,86.0,3.5,21.3,551.0,87.08,50.94
2018,7,22,16,30,773.0,83.0,3.5,21.1,505.0,64.15,49.54
2018,7,22,16,45,750.0,79.5,3.5,20.9,457.0,62.47,48.33
2018,7,22,17,0,727.0,76.0,3.5,20.7,409.0,60.71,47.03
2018,7,22,17,15,696.0,71.5,3.5,20.4,359.5,58.02,44.92
2018,7,22,17,30,665.0,67.0,3.5,20.1,310.0,55.24,42.69
2018,7,22,17,45,621.5,62.0,3.45,19.8,261.5,47.6,36.15
2018,7,22,18,0,578.0,57.0,3.4,19.5,213.0,44.43,33.4
2018,7,22,18,15,514.5,51.0,3.35,19.15,168.0,40.3,29.67
2018,7,22,18,30,451.0,45.0,3.3,18.8,123.0,36.16,25.76
2018,7,22,18,45,355.0,36.0,3.2,18.4,85.0,29.32,19.25
2018,7,22,19,0,259.0,27.0,3.1,18.0,47.0,22.4,10.33
2018,7,22,19,15,146.0,16.0,3.1,17.75,25.5,13.66,0.0
2018,7,22,19,30,33.0,5.0,3.1,17.5,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,3.05,17.25,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.45,13.95,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.5,14.0,2.0,0.0,0.0
2018,7,23,5,15,50.0,8.5,2.5,14.4,11.0,19.92,0.0
2018,7,23,5,30,86.0,15.0,2.5,14.8,20.0,52.72,15.67
2018,7,23,5,45,138.0,25.5,2.5,15.15,43.0,94.37,68.34
2018,7,23,6,0,190.0,36.0,2.5,15.5,66.0,136.63,106.85
2018,7,23,6,15,152.0,44.5,2.5,16.0,74.0,127.54,102.03
2018,7,23,6,30,114.0,53.0,2.5,16.5,82.0,124.18,100.39
2018,7,23,6,45,57.5,72.0,2.45,17.0,86.5,108.34,86.87
2018,7,23,7,0,1.0,91.0,2.4,17.5,91.0,78.69,60.83
2018,7,23,7,15,26.0,130.0,2.4,18.05,141.5,142.04,113.73
2018,7,23,7,30,51.0,169.0,2.4,18.6,192.0,201.99,162.47
2018,7,23,7,45,254.5,166.0,2.4,19.1,299.0,383.46,310.42
2018,7,23,8,0,458.0,163.0,2.4,19.6,406.0,570.64,454.4
2018,7,23,8,15,568.0,147.0,2.4,20.05,477.0,669.69,526.12
2018,7,23,8,30,678.0,131.0,2.4,20.5,548.0,765.08,591.81
2018,7,23,8,45,728.0,124.5,2.4,20.95,602.5,815.2,623.45
2018,7,23,9,0,778.0,118.0,2.4,21.4,657.0,870.23,658.2
2018,7,23,9,15,827.5,105.0,2.45,21.8,708.5,905.52,679.48
2018,7,23,9,30,877.0,92.0,2.5,22.2,760.0,949.8,706.74
2018,7,23,9,45,887.0,92.5,2.55,22.55,795.0,968.57,716.93
2018,7,23,10,0,897.0,93.0,2.6,22.9,830.0,983.85,725.11
2018,7,23,10,15,903.5,94.5,2.65,23.15,859.0,993.15,729.76
2018,7,23,10,30,910.0,96.0,2.7,23.4,888.0,998.65,732.1
2018,7,23,10,45,915.5,97.0,2.75,23.65,911.0,998.78,731.1
2018,7,23,11,0,921.0,98.0,2.8,23.9,934.0,995.03,727.73
2018,7,23,11,15,923.5,99.0,2.9,24.05,949.5,984.51,720.81
2018,7,23,11,30,926.0,100.0,3.0,24.2,965.0,970.19,711.5
2018,7,23,11,45,927.0,101.0,3.05,24.35,973.0,950.76,698.5
2018,7,23,12,0,928.0,102.0,3.1,24.5,981.0,927.75,683.21
2018,7,23,12,15,925.0,104.0,3.15,24.55,981.0,898.74,664.19
2018,7,23,12,30,922.0,106.0,3.2,24.6,981.0,866.62,643.04
2018,7,23,12,45,916.5,108.5,3.3,24.7,973.0,830.0,618.87
2018,7,23,13,0,911.0,111.0,3.4,24.8,965.0,790.77,592.7
2018,7,23,13,15,908.5,110.5,3.45,24.65,951.0,748.78,563.9
2018,7,23,13,30,906.0,110.0,3.5,24.5,937.0,704.4,531.64
2018,7,23,13,45,901.5,109.0,3.6,24.4,916.0,656.15,495.78
2018,7,23,14,0,897.0,108.0,3.7,24.3,895.0,606.06,457.48
2018,7,23,14,15,892.0,106.5,3.75,24.1,868.0,553.68,416.3
2018,7,23,14,30,887.0,105.0,3.8,23.9,841.0,499.95,372.72
2018,7,23,14,45,880.0,102.5,3.85,23.7,807.5,443.51,325.7
2018,7,23,15,0,873.0,100.0,3.9,23.5,774.0,386.4,276.81
2018,7,23,15,15,862.0,98.0,3.9,23.5,734.5,328.07,225.95
2018,7,23,15,30,851.0,96.0,3.9,23.5,695.0,269.99,175.5
2018,7,23,15,45,839.0,93.0,3.9,23.2,652.0,211.56,127.26
2018,7,23,16,0,827.0,90.0,3.9,22.9,609.0,154.0,85.84
2018,7,23,16,15,811.0,86.5,3.85,22.7,562.5,88.32,51.29
2018,7,23,16,30,795.0,83.0,3.8,22.5,516.0,64.54,49.59
2018,7,23,16,45,772.5,79.0,3.75,22.3,466.5,62.49,48.07
2018,7,23,17,0,750.0,75.0,3.7,22.1,417.0,60.32,46.43
2018,7,23,17,15,718.5,71.5,3.65,21.7,367.0,58.33,44.95
2018,7,23,17,30,687.0,68.0,3.6,21.3,317.0,56.31,43.41
2018,7,23,17,45,576.0,70.0,3.55,20.95,256.5,53.23,40.87
2018,7,23,18,0,465.0,72.0,3.5,20.6,196.0,55.47,42.84
2018,7,23,18,15,294.5,66.0,3.4,20.05,138.5,49.19,37.26
2018,7,23,18,30,124.0,60.0,3.3,19.5,81.0,45.44,33.65
2018,7,23,18,45,103.0,43.0,3.2,18.95,56.5,33.09,22.32
2018,7,23,19,0,82.0,26.0,3.1,18.4,32.0,20.42,8.47
2018,7,23,19,15,54.0,15.0,3.15,18.05,17.5,12.8,0.0
2018,7,23,19,30,26.0,4.0,3.2,17.7,3.0,0.0,0.0
2018,7,23,19,45,13.0,2.0,3.2,17.35,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,5,15,57.0,10.0,2.9,14.9,13.5,22.99,0.0
2018,7,24,5,30,114.0,20.0,2.9,15.2,27.0,68.57,17.27
2018,7,24,5,45,222.5,34.0,2.95,15.5,63.0,138.17,101.3
2018,7,24,6,0,331.0,48.0,3.0,15.8,99.0,213.05,167.76
2018,7,24,6,15,258.0,60.0,2.95,16.25,108.5,209.78,169.53
2018,7,24,6,30,185.0,72.0,2.9,16.7,118.0,185.69,151.72
2018,7,24,6,45,154.5,86.5,2.9,17.2,131.0,192.9,158.27
2018,7,24,7,0,124.0,101.0,2.9,17.7,144.0,184.83,151.34
2018,7,24,7,15,68.5,122.5,2.85,18.25,147.0,163.1,131.96
2018,7,24,7,30,13.0,144.0,2.8,18.8,150.0,136.75,108.3
2018,7,24,7,45,13.5,160.0,2.8,19.35,166.5,151.72,119.96
2018,7,24,8,0,14.0,176.0,2.8,19.9,183.0,166.7,131.37
2018,7,24,8,15,20.5,199.5,2.8,20.4,211.5,194.1,152.75
2018,7,24,8,30,27.0,223.0,2.8,20.9,240.0,236.82,185.82
2018,7,24,8,45,41.5,252.5,2.8,21.35,280.5,279.71,218.7
2018,7,24,9,0,56.0,282.0,2.8,21.8,321.0,323.0,251.27
2018,7,24,9,15,261.5,256.5,2.85,22.25,453.5,525.07,408.06
2018,7,24,9,30,467.0,231.0,2.9,22.7,586.0,717.33,548.67
2018,7,24,9,45,583.5,205.0,2.95,23.1,669.5,814.7,616.05
2018,7,24,10,0,700.0,179.0,3.0,23.5,753.0,903.31,674.52
2018,7,24,10,15,683.5,197.5,3.05,23.8,774.5,906.53,674.51
2018,7,24,10,30,667.0,216.0,3.1,24.1,796.0,905.85,672.74
2018,7,24,10,45,765.0,173.0,3.15,24.45,854.5,942.74,696.07
2018,7,24,11,0,863.0,130.0,3.2,24.8,913.0,971.65,713.66
2018,7,24,11,15,889.0,118.5,3.25,25.0,937.0,971.78,712.78
2018,7,24,11,30,915.0,107.0,3.3,25.2,961.0,967.77,709.53
2018,7,24,11,45,918.5,106.0,3.35,25.35,969.5,948.81,696.69
2018,7,24,12,0,922.0,105.0,3.4,25.5,978.0,926.27,681.62
2018,7,24,12,15,920.0,107.0,3.5,25.55,978.5,898.19,663.44
2018,7,24,12,30,918.0,109.0,3.6,25.6,979.0,866.96,643.06
2018,7,24,12,45,914.5,110.0,3.65,25.65,971.5,830.67,618.85
2018,7,24,13,0,911.0,111.0,3.7,25.7,964.0,791.68,592.64
2018,7,24,13,15,909.5,110.0,3.75,25.65,950.5,749.93,563.79
2018,7,24,13,30,908.0,109.0,3.8,25.6,937.0,705.71,531.43
2018,7,24,13,45,904.0,108.0,3.9,25.55,916.0,657.62,495.59
2018,7,24,14,0,900.0,107.0,4.0,25.5,895.0,607.63,457.3
2018,7,24,14,15,895.0,105.0,4.0,25.35,867.5,554.65,415.57
2018,7,24,14,30,890.0,103.0,4.0,25.2,840.0,500.31,371.5
2018,7,24,14,45,882.5,101.0,4.05,25.05,806.5,443.82,324.52
2018,7,24,15,0,875.0,99.0,4.1,24.9,773.0,386.71,275.75
2018,7,24,15,15,864.0,97.5,4.1,24.9,734.0,328.55,225.2
2018,7,24,15,30,853.0,96.0,4.1,24.9,695.0,270.64,175.07
2018,7,24,15,45,841.0,92.5,4.1,24.45,651.5,211.66,126.68
2018,7,24,16,0,829.0,89.0,4.1,24.0,608.0,153.56,85.07
2018,7,24,16,15,813.5,85.5,4.1,23.7,561.5,87.73,50.61
2018,7,24,16,30,798.0,82.0,4.1,23.4,515.0,63.95,48.91
2018,7,24,16,45,776.5,78.0,4.1,23.15,466.0,61.87,47.38
2018,7,24,17,0,755.0,74.0,4.1,22.9,417.0,59.69,45.74
2018,7,24,17,15,725.0,70.0,4.1,22.4,367.0,57.3,43.94
2018,7,24,17,30,695.0,66.0,4.1,21.9,317.0,54.84,42.04
2018,7,24,17,45,653.0,61.0,4.05,21.45,267.5,51.41,39.2
2018,7,24,18,0,611.0,56.0,4.0,21.0,218.0,44.0,32.79
2018,7,24,18,15,548.5,49.5,3.95,20.5,171.5,39.4,28.69
2018,7,24,18,30,486.0,43.0,3.9,20.0,125.0,34.76,24.37
2018,7,24,18,45,381.5,34.0,3.8,19.5,85.5,27.79,17.75
2018,7,24,19,0,277.0,25.0,3.7,19.0,46.0,20.75,8.14
2018,7,24,19,15,147.0,13.5,3.7,18.7,24.0,11.52,0.0
2018,7,24,19,30,17.0,2.0,3.7,18.4,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.0,3.65,18.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,25,5,15,60.0,7.5,2.75,16.35,11.0,21.63,0.0
2018,7,25,5,30,120.0,15.0,2.8,16.8,22.0,63.15,9.98
2018,7,25,5,45,255.5,25.5,2.8,17.25,59.0,143.39,103.75
2018,7,25,6,0,391.0,36.0,2.8,17.7,96.0,228.68,178.5
2018,7,25,6,15,324.0,44.5,2.75,18.2,106.5,228.66,183.54
2018,7,25,6,30,257.0,53.0,2.7,18.7,117.0,213.51,173.79
2018,7,25,6,45,165.0,82.0,2.65,19.15,126.5,194.02,158.05
2018,7,25,7,0,73.0,111.0,2.6,19.6,136.0,152.9,123.01
2018,7,25,7,15,76.5,139.0,2.55,20.2,169.0,187.21,150.68
2018,7,25,7,30,80.0,167.0,2.5,20.8,202.0,221.5,177.5
2018,7,25,7,45,170.0,176.0,2.5,21.4,262.0,315.46,253.03
2018,7,25,8,0,260.0,185.0,2.5,22.0,322.0,418.51,332.84
2018,7,25,8,15,364.0,184.5,2.5,22.75,396.0,531.9,417.58
2018,7,25,8,30,468.0,184.0,2.5,23.5,470.0,632.8,490.24
2018,7,25,8,45,632.5,148.0,2.55,24.2,566.0,762.84,581.58
2018,7,25,9,0,797.0,112.0,2.6,24.9,662.0,882.98,660.1
2018,7,25,9,15,840.0,102.0,2.6,25.35,712.0,916.01,678.42
2018,7,25,9,30,883.0,92.0,2.6,25.8,762.0,957.66,702.98
2018,7,25,9,45,886.5,96.5,2.6,26.25,795.5,974.64,711.1
2018,7,25,10,0,890.0,101.0,2.6,26.7,829.0,987.85,717.05
2018,7,25,10,15,895.5,102.5,2.7,26.9,857.5,996.03,721.51
2018,7,25,10,30,901.0,104.0,2.8,27.1,886.0,1000.43,723.67
2018,7,25,10,45,905.0,105.5,2.9,27.25,908.0,999.52,722.7
2018,7,25,11,0,909.0,107.0,3.0,27.4,930.0,994.75,719.38
2018,7,25,11,15,912.0,108.5,3.1,27.4,946.0,985.16,713.49
2018,7,25,11,30,915.0,110.0,3.2,27.4,962.0,971.76,705.21
2018,7,25,11,45,916.0,110.5,3.35,27.4,970.0,951.85,693.08
2018,7,25,12,0,917.0,111.0,3.5,27.4,978.0,928.41,678.59
2018,7,25,12,15,919.0,109.5,3.6,27.25,979.0,900.63,661.23
2018,7,25,12,30,921.0,108.0,3.7,27.1,980.0,869.57,641.57
2018,7,25,12,45,922.0,106.5,3.8,26.95,974.0,834.54,619.06
2018,7,25,13,0,923.0,105.0,3.9,26.8,968.0,796.53,594.28
2018,7,25,13,15,920.0,105.0,3.95,26.6,954.0,754.08,565.53
2018,7,25,13,30,917.0,105.0,4.0,26.4,940.0,709.21,533.05
2018,7,25,13,45,907.0,108.0,4.1,26.25,917.5,660.19,496.67
2018,7,25,14,0,897.0,111.0,4.2,26.1,895.0,609.72,458.18
2018,7,25,14,15,812.0,149.5,4.25,25.85,842.0,546.82,409.31
2018,7,25,14,30,727.0,188.0,4.3,25.6,789.0,486.85,362.06
2018,7,25,14,45,750.5,166.0,4.3,25.35,764.0,437.07,320.92
2018,7,25,15,0,774.0,144.0,4.3,25.1,739.0,381.42,273.76
2018,7,25,15,15,754.5,144.0,4.3,25.1,699.0,326.27,226.57
2018,7,25,15,30,735.0,144.0,4.3,25.1,659.0,266.81,176.43
2018,7,25,15,45,736.5,133.5,4.35,24.5,621.5,210.23,130.0
2018,7,25,16,0,738.0,123.0,4.4,23.9,584.0,153.34,88.49
2018,7,25,16,15,641.0,139.0,4.4,23.5,517.0,109.5,71.35
2018,7,25,16,30,544.0,155.0,4.4,23.1,450.0,102.85,81.85
2018,7,25,16,45,558.5,135.0,4.35,22.7,412.0,92.35,73.38
2018,7,25,17,0,573.0,115.0,4.3,22.3,374.0,80.95,64.04
2018,7,25,17,15,550.0,104.0,4.25,21.85,328.0,75.02,59.29
2018,7,25,17,30,527.0,93.0,4.2,21.4,282.0,68.71,54.11
2018,7,25,17,45,523.0,78.5,4.15,21.0,241.5,59.44,46.24
2018,7,25,18,0,519.0,64.0,4.1,20.6,201.0,49.61,37.73
2018,7,25,18,15,341.0,59.5,4.0,20.15,141.5,44.86,33.46
2018,7,25,18,30,163.0,55.0,3.9,19.7,82.0,42.16,30.74
2018,7,25,18,45,113.0,39.5,3.8,19.25,55.5,30.62,20.09
2018,7,25,19,0,63.0,24.0,3.7,18.8,29.0,18.88,6.33
2018,7,25,19,15,38.0,13.0,3.6,18.55,15.5,11.1,0.0
2018,7,25,19,30,13.0,2.0,3.5,18.3,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.45,18.05,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,26,5,15,50.0,9.0,2.6,15.55,12.0,20.4,0.0
2018,7,26,5,30,100.0,18.0,2.6,16.0,24.0,61.13,3.5
2018,7,26,5,45,185.5,33.0,2.55,16.45,56.5,124.07,89.38
2018,7,26,6,0,271.0,48.0,2.5,16.9,89.0,188.26,147.1
2018,7,26,6,15,233.0,56.0,2.45,17.35,100.5,193.53,155.37
2018,7,26,6,30,195.0,64.0,2.4,17.8,112.0,181.93,148.0
2018,7,26,6,45,108.5,87.5,2.35,18.25,115.5,156.76,127.17
2018,7,26,7,0,22.0,111.0,2.3,18.7,119.0,120.57,95.72
2018,7,26,7,15,40.5,140.5,2.2,19.25,157.5,164.55,131.86
2018,7,26,7,30,59.0,170.0,2.1,19.8,196.0,209.97,168.23
2018,7,26,7,45,85.0,196.5,2.05,20.35,238.5,258.94,206.81
2018,7,26,8,0,111.0,223.0,2.0,20.9,281.0,325.31,257.84
2018,7,26,8,15,172.0,240.0,1.95,21.4,340.0,396.85,312.52
2018,7,26,8,30,233.0,257.0,1.9,21.9,399.0,489.58,381.01
2018,7,26,8,45,295.5,263.5,1.85,22.4,457.5,557.34,429.44
2018,7,26,9,0,358.0,270.0,1.8,22.9,516.0,627.07,478.0
2018,7,26,9,15,440.0,260.5,1.85,23.3,581.0,718.84,541.58
2018,7,26,9,30,522.0,251.0,1.9,23.7,646.0,792.91,591.55
2018,7,26,9,45,619.0,219.0,1.95,24.1,709.0,865.28,640.0
2018,7,26,10,0,716.0,187.0,2.0,24.5,772.0,929.66,680.5
2018,7,26,10,15,785.0,161.5,2.15,24.7,824.0,962.81,701.42
2018,7,26,10,30,854.0,136.0,2.3,24.9,876.0,987.75,717.31
2018,7,26,10,45,861.5,136.0,2.4,25.1,899.0,988.45,717.2
2018,7,26,11,0,869.0,136.0,2.5,25.3,922.0,985.45,715.02
2018,7,26,11,15,850.5,147.5,2.6,25.35,927.5,964.5,701.75
2018,7,26,11,30,832.0,159.0,2.7,25.4,933.0,954.3,695.63
2018,7,26,11,45,837.0,157.5,2.85,25.4,942.0,936.42,684.94
2018,7,26,12,0,842.0,156.0,3.0,25.4,951.0,915.04,671.92
2018,7,26,12,15,842.5,157.5,3.05,25.35,953.5,889.13,655.25
2018,7,26,12,30,843.0,159.0,3.1,25.3,956.0,860.06,636.44
2018,7,26,12,45,755.5,199.0,3.2,25.2,909.5,791.09,589.65
2018,7,26,13,0,668.0,239.0,3.3,25.1,863.0,730.03,545.98
2018,7,26,13,15,686.0,231.5,3.4,25.0,863.5,702.47,526.96
2018,7,26,13,30,704.0,224.0,3.5,24.9,864.0,671.57,504.78
2018,7,26,13,45,722.0,209.5,3.55,24.8,852.5,631.68,475.45
2018,7,26,14,0,740.0,195.0,3.6,24.7,841.0,588.63,442.92
2018,7,26,14,15,755.0,179.5,3.65,24.6,820.5,541.31,406.1
2018,7,26,14,30,770.0,164.0,3.7,24.5,800.0,491.18,365.87
2018,7,26,14,45,811.5,139.0,3.75,24.35,784.0,441.72,324.37
2018,7,26,15,0,853.0,114.0,3.8,24.2,768.0,390.61,279.67
2018,7,26,15,15,841.5,111.0,3.8,24.2,728.5,332.16,229.08
2018,7,26,15,30,830.0,108.0,3.8,24.2,689.0,268.03,174.33
2018,7,26,15,45,820.0,103.0,3.85,23.85,646.0,208.52,125.39
2018,7,26,16,0,810.0,98.0,3.9,23.5,603.0,149.82,83.01
2018,7,26,16,15,760.5,101.5,3.9,23.25,546.0,96.42,58.82
2018,7,26,16,30,711.0,105.0,3.9,23.0,489.0,71.94,55.77
2018,7,26,16,45,722.5,92.5,3.95,22.7,450.0,71.72,55.87
2018,7,26,17,0,734.0,80.0,4.0,22.4,411.0,63.97,49.52
2018,7,26,17,15,709.0,74.5,3.95,22.0,362.0,60.67,46.93
2018,7,26,17,30,684.0,69.0,3.9,21.6,313.0,57.22,44.15
2018,7,26,17,45,637.0,63.5,3.9,21.15,262.5,49.03,37.18
2018,7,26,18,0,590.0,58.0,3.9,20.7,212.0,45.48,34.12
2018,7,26,18,15,516.5,51.5,3.8,20.15,165.0,40.91,30.03
2018,7,26,18,30,443.0,45.0,3.7,19.6,118.0,36.36,25.74
2018,7,26,18,45,346.0,35.5,3.65,19.1,80.5,29.11,18.77
2018,7,26,19,0,249.0,26.0,3.6,18.6,43.0,21.76,7.34
2018,7,26,19,15,133.0,14.0,3.6,18.35,22.5,11.95,0.0
2018,7,26,19,30,17.0,2.0,3.6,18.1,2.0,0.0,0.0
2018,7,26,19,45,8.5,1.0,3.6,17.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,5,15,30.5,8.0,3.5,14.5,9.5,14.6,0.0
2018,7,27,5,30,61.0,16.0,3.5,14.8,19.0,40.56,0.0
2018,7,27,5,45,123.0,31.0,3.55,15.05,46.0,89.43,63.19
2018,7,27,6,0,185.0,46.0,3.6,15.3,73.0,149.34,116.98
2018,7,27,6,15,164.5,54.5,3.55,15.7,85.5,147.43,118.56
2018,7,27,6,30,144.0,63.0,3.5,16.1,98.0,153.6,125.35
2018,7,27,6,45,77.5,84.5,3.45,16.5,104.0,135.26,109.89
2018,7,27,7,0,11.0,106.0,3.4,16.9,110.0,100.5,79.51
2018,7,27,7,15,21.0,133.0,3.35,17.5,141.5,133.25,106.68
2018,7,27,7,30,31.0,160.0,3.3,18.1,173.0,178.45,143.44
2018,7,27,7,45,54.5,186.5,3.25,18.65,213.5,224.42,180.47
2018,7,27,8,0,78.0,213.0,3.2,19.2,254.0,271.9,217.93
2018,7,27,8,15,173.0,235.0,3.15,19.6,337.0,392.59,313.74
2018,7,27,8,30,268.0,257.0,3.1,20.0,420.0,520.83,411.34
2018,7,27,8,45,436.5,228.0,3.1,20.45,517.0,665.52,519.68
2018,7,27,9,0,605.0,199.0,3.1,20.9,614.0,807.36,621.42
2018,7,27,9,15,640.0,197.0,3.15,21.25,659.5,849.68,648.44
2018,7,27,9,30,675.0,195.0,3.2,21.6,705.0,890.04,674.03
2018,7,27,9,45,617.0,226.5,3.2,22.0,709.5,871.81,658.21
2018,7,27,10,0,559.0,258.0,3.2,22.4,714.0,843.08,635.04
2018,7,27,10,15,488.0,300.5,3.25,22.7,709.0,815.82,612.87
2018,7,27,10,30,417.0,343.0,3.3,23.0,704.0,784.19,587.7
2018,7,27,10,45,366.0,372.5,3.35,23.35,695.0,741.01,555.43
2018,7,27,11,0,315.0,402.0,3.4,23.7,686.0,713.14,533.48
2018,7,27,11,15,451.0,343.0,3.45,23.85,757.5,791.63,591.2
2018,7,27,11,30,587.0,284.0,3.5,24.0,829.0,852.16,635.06
2018,7,27,11,45,744.0,209.5,3.55,24.2,906.5,909.2,675.6
2018,7,27,12,0,901.0,135.0,3.6,24.4,984.0,937.91,694.04
2018,7,27,12,15,840.0,167.5,3.7,24.45,959.5,897.19,666.8
2018,7,27,12,30,779.0,200.0,3.8,24.5,935.0,843.82,631.17
2018,7,27,12,45,756.5,210.0,3.9,24.5,919.5,808.14,606.04
2018,7,27,13,0,734.0,220.0,4.0,24.5,904.0,764.71,575.13
2018,7,27,13,15,818.0,174.0,4.0,24.5,925.5,746.17,562.88
2018,7,27,13,30,902.0,128.0,4.0,24.5,947.0,719.36,543.83
2018,7,27,13,45,832.0,157.0,4.05,24.45,898.5,657.27,496.89
2018,7,27,14,0,762.0,186.0,4.1,24.4,850.0,594.67,449.06
2018,7,27,14,15,658.0,220.5,4.1,24.35,781.0,522.18,393.23
2018,7,27,14,30,554.0,255.0,4.1,24.3,712.0,458.65,343.69
2018,7,27,14,45,620.5,218.0,4.1,24.25,709.5,420.46,311.37
2018,7,27,15,0,687.0,181.0,4.1,24.2,707.0,374.97,271.55
2018,7,27,15,15,623.5,192.0,4.1,24.2,650.5,318.56,225.24
2018,7,27,15,30,560.0,203.0,4.1,24.2,594.0,268.99,185.22
2018,7,27,15,45,594.5,181.5,4.1,23.95,572.5,220.1,143.95
2018,7,27,16,0,629.0,160.0,4.1,23.7,551.0,167.06,103.69
2018,7,27,16,15,667.0,138.0,4.05,23.4,523.0,109.87,71.34
2018,7,27,16,30,705.0,116.0,4.0,23.1,495.0,79.11,61.82
2018,7,27,16,45,699.5,106.5,4.0,22.8,451.5,74.69,58.38
2018,7,27,17,0,694.0,97.0,4.0,22.5,408.0,69.89,54.57
2018,7,27,17,15,653.5,92.5,4.05,21.9,356.5,67.93,53.21
2018,7,27,17,30,613.0,88.0,4.1,21.3,305.0,65.96,51.78
2018,7,27,17,45,517.5,84.5,4.1,20.7,247.5,64.32,50.54
2018,7,27,18,0,422.0,81.0,4.1,20.1,190.0,60.23,47.04
2018,7,27,18,15,348.5,67.5,4.1,19.45,144.5,50.72,38.62
2018,7,27,18,30,275.0,54.0,4.1,18.8,99.0,40.98,29.78
2018,7,27,18,45,192.5,39.5,4.1,18.1,65.5,30.26,19.74
2018,7,27,19,0,110.0,25.0,4.1,17.4,32.0,19.32,5.03
2018,7,27,19,15,58.0,13.0,4.05,17.05,16.5,11.1,0.0
2018,7,27,19,30,6.0,1.0,4.0,16.7,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,4.0,16.3,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,5,15,14.0,6.5,2.4,13.8,7.0,9.12,0.0
2018,7,28,5,30,28.0,13.0,2.4,14.2,14.0,22.61,0.0
2018,7,28,5,45,52.0,31.0,2.4,14.65,37.0,56.5,38.04
2018,7,28,6,0,76.0,49.0,2.4,15.1,60.0,89.11,68.06
2018,7,28,6,15,113.5,70.0,2.35,15.45,94.0,134.15,107.35
2018,7,28,6,30,151.0,91.0,2.3,15.8,128.0,182.55,149.16
2018,7,28,6,45,167.5,111.5,2.25,16.2,161.0,221.27,182.0
2018,7,28,7,0,184.0,132.0,2.2,16.6,194.0,261.11,214.83
2018,7,28,7,15,212.0,150.5,2.15,17.05,233.5,321.02,262.82
2018,7,28,7,30,240.0,169.0,2.1,17.5,273.0,370.34,301.18
2018,7,28,7,45,277.0,188.0,2.05,17.95,322.0,428.73,345.7
2018,7,28,8,0,314.0,207.0,2.0,18.4,371.0,488.97,390.33
2018,7,28,8,15,341.5,224.5,1.95,18.85,418.5,540.9,427.35
2018,7,28,8,30,369.0,242.0,1.9,19.3,466.0,593.21,463.72
2018,7,28,8,45,387.5,258.0,1.85,19.75,509.0,635.72,491.98
2018,7,28,9,0,406.0,274.0,1.8,20.2,552.0,677.43,519.1
2018,7,28,9,15,444.5,282.0,1.85,20.6,603.0,746.89,565.93
2018,7,28,9,30,483.0,290.0,1.9,21.0,654.0,797.55,599.05
2018,7,28,9,45,522.5,289.5,1.95,21.4,700.0,839.17,625.94
2018,7,28,10,0,562.0,289.0,2.0,21.8,746.0,878.93,651.33
2018,7,28,10,15,578.0,293.0,2.1,22.1,778.0,897.79,662.89
2018,7,28,10,30,594.0,297.0,2.2,22.4,810.0,913.81,672.78
2018,7,28,10,45,603.5,299.5,2.3,22.7,832.5,918.92,675.48
2018,7,28,11,0,613.0,302.0,2.4,23.0,855.0,922.32,677.15
2018,7,28,11,15,620.0,303.5,2.5,23.25,871.0,917.48,673.59
2018,7,28,11,30,627.0,305.0,2.6,23.5,887.0,909.32,667.93
2018,7,28,11,45,631.5,305.0,2.7,23.7,895.5,894.29,657.84
2018,7,28,12,0,636.0,305.0,2.8,23.9,904.0,876.18,645.68
2018,7,28,12,15,671.5,283.0,2.9,24.05,915.5,863.24,637.89
2018,7,28,12,30,707.0,261.0,3.0,24.2,927.0,845.66,626.73
2018,7,28,12,45,752.5,229.5,3.1,24.35,934.0,823.12,612.25
2018,7,28,13,0,798.0,198.0,3.2,24.5,941.0,790.47,590.56
2018,7,28,13,15,797.0,195.0,3.25,24.5,927.5,749.31,561.37
2018,7,28,13,30,796.0,192.0,3.3,24.5,914.0,706.01,530.06
2018,7,28,13,45,794.0,188.0,3.4,24.45,893.5,659.31,495.82
2018,7,28,14,0,792.0,184.0,3.5,24.4,873.0,610.91,459.32
2018,7,28,14,15,783.0,181.5,3.5,24.3,844.5,558.51,418.61
2018,7,28,14,30,774.0,179.0,3.5,24.2,816.0,505.52,376.29
2018,7,28,14,45,744.0,183.0,3.55,24.1,774.5,445.15,327.64
2018,7,28,15,0,714.0,187.0,3.6,24.0,733.0,389.14,281.3
2018,7,28,15,15,715.5,176.5,3.6,24.0,699.0,334.28,234.34
2018,7,28,15,30,717.0,166.0,3.6,24.0,665.0,278.73,186.78
2018,7,28,15,45,665.0,169.5,3.65,23.6,609.0,223.52,143.72
2018,7,28,16,0,613.0,173.0,3.7,23.2,553.0,174.47,110.37
2018,7,28,16,15,565.0,170.5,3.7,22.85,499.0,127.69,87.69
2018,7,28,16,30,517.0,168.0,3.7,22.5,445.0,110.62,88.57
2018,7,28,16,45,484.5,157.0,3.7,22.15,396.5,105.27,84.5
2018,7,28,17,0,452.0,146.0,3.7,21.8,348.0,99.65,80.13
2018,7,28,17,15,436.0,126.5,3.7,21.3,301.5,88.32,70.86
2018,7,28,17,30,420.0,107.0,3.7,20.8,255.0,76.41,60.91
2018,7,28,17,45,396.0,97.0,3.65,20.25,218.5,70.4,55.91
2018,7,28,18,0,372.0,87.0,3.6,19.7,182.0,64.13,50.5
2018,7,28,18,15,309.5,70.5,3.55,19.1,137.5,52.67,40.36
2018,7,28,18,30,247.0,54.0,3.5,18.5,93.0,40.88,29.7
2018,7,28,18,45,177.0,38.5,3.45,17.9,61.5,29.47,19.01
2018,7,28,19,0,107.0,23.0,3.4,17.3,30.0,17.8,3.15
2018,7,28,19,15,56.0,12.0,3.4,17.0,15.5,10.24,0.0
2018,7,28,19,30,5.0,1.0,3.4,16.7,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.4,16.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,5,15,21.5,7.0,2.5,14.5,8.0,11.47,0.0
2018,7,29,5,30,43.0,14.0,2.5,14.7,16.0,32.17,0.0
2018,7,29,5,45,68.5,32.5,2.5,14.9,40.0,65.45,44.33
2018,7,29,6,0,94.0,51.0,2.5,15.1,64.0,100.14,76.94
2018,7,29,6,15,121.0,70.5,2.5,15.35,94.5,138.96,111.34
2018,7,29,6,30,148.0,90.0,2.5,15.6,125.0,180.16,147.31
2018,7,29,6,45,170.0,109.5,2.45,15.85,159.5,220.78,182.0
2018,7,29,7,0,192.0,129.0,2.4,16.1,194.0,275.61,227.25
2018,7,29,7,15,254.0,147.5,2.4,16.45,248.0,346.92,285.22
2018,7,29,7,30,316.0,166.0,2.4,16.8,302.0,423.08,345.34
2018,7,29,7,45,369.0,179.0,2.35,17.2,357.0,490.12,396.46
2018,7,29,8,0,422.0,192.0,2.3,17.6,412.0,577.27,460.82
2018,7,29,8,15,472.0,199.5,2.3,18.15,467.5,642.17,506.96
2018,7,29,8,30,522.0,207.0,2.3,18.7,523.0,708.36,552.9
2018,7,29,8,45,555.0,212.0,2.3,19.25,571.0,757.17,585.13
2018,7,29,9,0,588.0,217.0,2.3,19.8,619.0,805.23,616.27
2018,7,29,9,15,620.0,215.0,2.3,20.2,661.5,850.85,645.48
2018,7,29,9,30,652.0,213.0,2.3,20.6,704.0,888.46,668.89
2018,7,29,9,45,677.0,209.5,2.35,21.05,740.0,915.29,684.62
2018,7,29,10,0,702.0,206.0,2.4,21.5,776.0,939.23,698.46
2018,7,29,10,15,719.5,206.0,2.45,21.55,808.5,956.29,708.84
2018,7,29,10,30,737.0,206.0,2.5,21.6,841.0,970.0,717.15
2018,7,29,10,45,750.5,203.0,2.6,21.7,864.5,973.16,718.98
2018,7,29,11,0,764.0,200.0,2.7,21.8,888.0,972.72,718.62
2018,7,29,11,15,769.5,201.5,2.75,21.7,904.5,955.98,707.73
2018,7,29,11,30,775.0,203.0,2.8,21.6,921.0,945.41,701.13
2018,7,29,11,45,781.0,200.5,2.85,21.5,929.5,928.18,690.11
2018,7,29,12,0,787.0,198.0,2.9,21.4,938.0,907.56,676.87
2018,7,29,12,15,802.0,190.0,2.95,21.25,944.5,886.57,663.54
2018,7,29,12,30,817.0,182.0,3.0,21.1,951.0,861.89,647.66
2018,7,29,12,45,768.0,207.5,3.1,20.95,926.0,810.96,612.74
2018,7,29,13,0,719.0,233.0,3.2,20.8,901.0,766.25,580.74
2018,7,29,13,15,657.0,263.5,3.25,20.65,867.0,710.5,540.05
2018,7,29,13,30,595.0,294.0,3.3,20.5,833.0,656.55,500.11
2018,7,29,13,45,569.0,301.5,3.35,20.4,807.0,612.23,466.98
2018,7,29,14,0,543.0,309.0,3.4,20.3,781.0,567.22,432.69
2018,7,29,14,15,487.5,316.5,3.45,20.2,730.0,507.91,387.25
2018,7,29,14,30,432.0,324.0,3.5,20.1,679.0,453.2,344.75
2018,7,29,14,45,492.0,285.5,3.55,19.95,673.5,418.28,315.69
2018,7,29,15,0,552.0,247.0,3.6,19.8,668.0,376.61,279.67
2018,7,29,15,15,489.0,253.0,3.6,19.8,611.5,323.1,236.21
2018,7,29,15,30,426.0,259.0,3.6,19.8,555.0,276.31,198.95
2018,7,29,15,45,467.5,228.0,3.7,19.5,533.0,230.12,159.75
2018,7,29,16,0,509.0,197.0,3.8,19.2,511.0,179.38,120.21
2018,7,29,16,15,436.5,197.5,3.85,19.0,451.5,138.84,100.5
2018,7,29,16,30,364.0,198.0,3.9,18.8,392.0,133.67,109.53
2018,7,29,16,45,291.5,182.0,3.9,18.6,327.5,124.07,101.8
2018,7,29,17,0,219.0,166.0,3.9,18.4,263.0,114.21,93.77
2018,7,29,17,15,228.0,145.0,3.9,18.1,235.0,102.0,83.63
2018,7,29,17,30,237.0,124.0,3.9,17.8,207.0,89.19,72.81
2018,7,29,17,45,253.5,105.0,3.9,17.5,181.0,77.16,62.46
2018,7,29,18,0,270.0,86.0,3.9,17.2,155.0,64.58,51.41
2018,7,29,18,15,225.0,69.0,3.8,16.85,117.5,52.47,40.53
2018,7,29,18,30,180.0,52.0,3.7,16.5,80.0,40.06,29.21
2018,7,29,18,45,136.5,36.5,3.6,16.2,53.5,28.46,18.21
2018,7,29,19,0,93.0,21.0,3.5,15.9,27.0,16.25,1.22
2018,7,29,19,15,48.5,11.0,3.45,15.75,14.0,9.39,0.0
2018,7,29,19,30,4.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.35,15.45,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,5.5,2.8,13.6,6.0,8.28,0.0
2018,7,30,5,30,28.0,11.0,2.8,13.8,12.0,23.33,0.0
2018,7,30,5,45,64.0,29.5,2.85,14.0,37.0,59.71,39.64
2018,7,30,6,0,100.0,48.0,2.9,14.2,62.0,107.09,82.83
2018,7,30,6,15,140.5,72.0,2.85,14.55,100.5,160.06,129.17
2018,7,30,6,30,181.0,96.0,2.8,14.9,139.0,216.39,177.84
2018,7,30,6,45,222.0,119.0,2.75,15.25,184.5,275.25,227.59
2018,7,30,7,0,263.0,142.0,2.7,15.6,230.0,337.49,278.75
2018,7,30,7,15,298.5,161.5,2.65,16.1,277.0,394.85,324.34
2018,7,30,7,30,334.0,181.0,2.6,16.6,324.0,454.53,370.36
2018,7,30,7,45,365.5,196.0,2.55,17.1,370.5,507.8,410.12
2018,7,30,8,0,397.0,211.0,2.5,17.6,417.0,562.35,449.74
2018,7,30,8,15,420.0,225.0,2.45,18.15,461.5,625.85,494.29
2018,7,30,8,30,443.0,239.0,2.4,18.7,506.0,673.68,526.45
2018,7,30,8,45,462.5,251.5,2.35,19.25,549.0,716.12,554.05
2018,7,30,9,0,482.0,264.0,2.3,19.8,592.0,757.38,580.24
2018,7,30,9,15,497.0,273.0,2.35,20.2,629.0,789.29,600.47
2018,7,30,9,30,512.0,282.0,2.4,20.6,666.0,819.28,619.25
2018,7,30,9,45,525.0,289.5,2.45,21.05,699.5,843.63,633.92
2018,7,30,10,0,538.0,297.0,2.5,21.5,733.0,865.57,646.91
2018,7,30,10,15,549.5,302.0,2.6,21.7,761.5,880.89,656.48
2018,7,30,10,30,561.0,307.0,2.7,21.9,790.0,893.45,664.27
2018,7,30,10,45,570.5,311.0,2.8,22.15,813.0,900.11,668.04
2018,7,30,11,0,580.0,315.0,2.9,22.4,836.0,903.75,669.87
2018,7,30,11,15,588.0,316.5,2.95,22.5,852.5,900.4,667.16
2018,7,30,11,30,596.0,318.0,3.0,22.6,869.0,893.93,662.47
2018,7,30,11,45,602.5,316.5,3.05,22.7,878.0,879.55,652.55
2018,7,30,12,0,609.0,315.0,3.1,22.8,887.0,862.53,640.87
2018,7,30,12,15,639.5,295.5,3.15,22.9,896.5,848.22,631.68
2018,7,30,12,30,670.0,276.0,3.2,23.0,906.0,829.66,619.41
2018,7,30,12,45,638.5,286.5,3.25,23.1,883.0,782.48,585.93
2018,7,30,13,0,607.0,297.0,3.3,23.2,860.0,735.06,552.02
2018,7,30,13,15,646.5,270.0,3.3,23.1,861.5,709.03,534.21
2018,7,30,13,30,686.0,243.0,3.3,23.0,863.0,678.01,512.12
2018,7,30,13,45,710.0,227.0,3.35,22.95,855.0,641.08,484.85
2018,7,30,14,0,734.0,211.0,3.4,22.9,847.0,600.41,453.95
2018,7,30,14,15,692.5,223.5,3.4,22.75,808.0,544.05,410.31
2018,7,30,14,30,651.0,236.0,3.4,22.6,769.0,490.3,367.83
2018,7,30,14,45,637.0,231.0,3.4,22.5,734.5,438.01,325.44
2018,7,30,15,0,623.0,226.0,3.4,22.4,700.0,386.52,282.71
2018,7,30,15,15,622.5,215.0,3.4,22.4,667.5,335.63,239.4
2018,7,30,15,30,622.0,204.0,3.4,22.4,635.0,284.42,195.8
2018,7,30,15,45,590.0,202.0,3.4,22.05,589.0,233.64,155.64
2018,7,30,16,0,558.0,200.0,3.4,21.7,543.0,186.31,122.58
2018,7,30,16,15,516.5,195.5,3.45,21.35,493.0,140.78,99.78
2018,7,30,16,30,475.0,191.0,3.5,21.0,443.0,124.27,100.65
2018,7,30,16,45,435.5,180.0,3.5,20.65,393.5,119.24,96.89
2018,7,30,17,0,396.0,169.0,3.5,20.3,344.0,113.94,92.84
2018,7,30,17,15,357.5,153.0,3.5,19.7,296.0,108.39,88.6
2018,7,30,17,30,319.0,137.0,3.5,19.1,248.0,98.13,80.17
2018,7,30,17,45,274.5,117.0,3.45,18.55,201.5,84.99,69.0
2018,7,30,18,0,230.0,97.0,3.4,18.0,155.0,71.46,57.22
2018,7,30,18,15,186.0,75.0,3.4,17.5,115.0,56.23,43.68
2018,7,30,18,30,142.0,53.0,3.4,17.0,75.0,40.55,29.53
2018,7,30,18,45,95.5,34.0,3.4,16.5,46.5,26.52,16.45
2018,7,30,19,0,49.0,15.0,3.4,16.0,18.0,12.08,0.0
2018,7,30,19,15,24.5,7.5,3.4,15.8,9.0,6.4,0.0
2018,7,30,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,31,5,15,15.0,5.0,2.45,13.45,5.5,8.12,0.0
2018,7,31,5,30,30.0,10.0,2.5,13.8,11.0,22.61,0.0
2018,7,31,5,45,67.0,27.5,2.5,14.15,35.0,65.45,43.39
2018,7,31,6,0,104.0,45.0,2.5,14.5,59.0,105.12,80.97
2018,7,31,6,15,142.5,68.5,2.45,14.85,97.0,156.93,126.34
2018,7,31,6,30,181.0,92.0,2.4,15.2,135.0,211.87,173.77
2018,7,31,6,45,216.0,115.5,2.3,15.6,178.5,267.97,221.03
2018,7,31,7,0,251.0,139.0,2.2,16.0,222.0,326.81,269.1
2018,7,31,7,15,282.5,159.5,2.2,16.4,268.0,382.14,313.04
2018,7,31,7,30,314.0,180.0,2.2,16.8,314.0,439.43,357.24
2018,7,31,7,45,342.0,198.0,2.15,17.2,360.5,492.69,396.93
2018,7,31,8,0,370.0,216.0,2.1,17.6,407.0,546.95,436.26
2018,7,31,8,15,395.0,230.5,2.15,18.05,452.5,595.31,470.55
2018,7,31,8,30,420.0,245.0,2.2,18.5,498.0,643.78,504.23
2018,7,31,8,45,442.5,257.0,2.2,18.95,541.5,704.58,545.38
2018,7,31,9,0,465.0,269.0,2.2,19.4,585.0,747.66,573.37
2018,7,31,9,15,519.5,260.0,2.2,19.95,633.0,798.19,607.03
2018,7,31,9,30,574.0,251.0,2.2,20.5,681.0,847.92,639.4
2018,7,31,9,45,638.0,229.0,2.25,21.05,728.0,899.0,672.83
2018,7,31,10,0,702.0,207.0,2.3,21.6,775.0,942.59,699.75
2018,7,31,10,15,716.0,207.5,2.35,21.9,805.0,956.74,707.3
2018,7,31,10,30,730.0,208.0,2.4,22.2,835.0,967.52,713.01
2018,7,31,10,45,743.0,206.5,2.45,22.55,859.0,971.76,714.42
2018,7,31,11,0,756.0,205.0,2.5,22.9,883.0,972.39,713.64
2018,7,31,11,15,765.0,203.0,2.6,23.05,899.5,964.98,708.76
2018,7,31,11,30,774.0,201.0,2.7,23.2,916.0,944.87,695.65
2018,7,31,11,45,782.0,198.0,2.75,23.35,925.5,929.03,685.07
2018,7,31,12,0,790.0,195.0,2.8,23.5,935.0,909.69,672.16
2018,7,31,12,15,796.0,191.5,2.9,23.5,937.5,884.73,656.29
2018,7,31,12,30,802.0,188.0,3.0,23.5,940.0,856.56,638.18
