Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,45,808.5,181.5,3.05,23.55,935.0,823.09,615.79
2018,7,31,13,0,815.0,175.0,3.1,23.6,930.0,786.63,590.33
2018,7,31,13,15,815.5,171.5,3.15,23.55,917.0,745.48,561.2
2018,7,31,13,30,816.0,168.0,3.2,23.5,904.0,702.0,529.74
2018,7,31,13,45,815.5,163.0,3.25,23.45,883.5,654.49,494.58
2018,7,31,14,0,815.0,158.0,3.3,23.4,863.0,605.08,457.04
2018,7,31,14,15,811.0,153.5,3.35,23.3,836.0,552.54,416.09
2018,7,31,14,30,807.0,149.0,3.4,23.2,809.0,498.82,372.95
2018,7,31,14,45,802.0,144.0,3.45,23.05,776.5,443.35,327.17
2018,7,31,15,0,797.0,139.0,3.5,22.9,744.0,387.25,279.58
2018,7,31,15,15,783.5,136.0,3.5,22.9,704.5,329.79,230.07
2018,7,31,15,30,770.0,133.0,3.5,22.9,665.0,273.14,181.37
2018,7,31,15,45,758.0,127.0,3.55,22.55,622.0,215.6,134.23
2018,7,31,16,0,746.0,121.0,3.6,22.2,579.0,152.49,88.26
2018,7,31,16,15,728.5,115.5,3.6,21.9,532.5,96.95,60.81
2018,7,31,16,30,711.0,110.0,3.6,21.6,486.0,75.64,59.29
2018,7,31,16,45,683.5,104.5,3.65,21.25,436.5,73.47,57.75
2018,7,31,17,0,656.0,99.0,3.7,20.9,387.0,71.16,56.06
2018,7,31,17,15,616.0,93.0,3.65,20.4,336.5,68.23,53.82
2018,7,31,17,30,576.0,87.0,3.6,19.9,286.0,65.2,51.43
2018,7,31,17,45,521.5,79.5,3.6,19.4,237.0,60.77,47.72
2018,7,31,18,0,467.0,72.0,3.6,18.9,188.0,56.25,43.77
2018,7,31,18,15,392.5,61.0,3.55,18.4,143.0,46.39,34.94
2018,7,31,18,30,318.0,50.0,3.5,17.9,98.0,38.32,27.45
2018,7,31,18,45,220.0,35.5,3.4,17.35,63.0,27.4,16.97
2018,7,31,19,0,122.0,21.0,3.3,16.8,28.0,16.32,0.0
2018,7,31,19,15,61.0,10.5,3.35,16.5,14.0,8.96,0.0
2018,7,31,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,5,15,25.0,7.0,2.7,13.0,8.0,5.97,0.0
2018,8,1,5,30,50.0,14.0,2.7,13.3,16.0,27.63,0.0
2018,8,1,5,45,121.0,32.5,2.65,13.6,46.5,94.3,63.64
2018,8,1,6,0,192.0,51.0,2.6,13.9,77.0,152.21,119.01
2018,8,1,6,15,191.5,65.5,2.55,14.3,100.5,177.36,143.45
2018,8,1,6,30,191.0,80.0,2.5,14.7,124.0,202.48,166.52
2018,8,1,6,45,126.5,100.0,2.4,15.1,132.0,184.72,152.12
2018,8,1,7,0,62.0,120.0,2.3,15.5,140.0,158.52,129.4
2018,8,1,7,15,116.5,141.0,2.25,16.0,187.5,232.43,191.11
2018,8,1,7,30,171.0,162.0,2.2,16.5,235.0,299.18,245.29
2018,8,1,7,45,259.0,175.5,2.2,17.05,301.5,402.93,327.67
2018,8,1,8,0,347.0,189.0,2.2,17.6,368.0,498.06,400.57
2018,8,1,8,15,471.0,182.0,2.2,18.15,450.0,624.88,495.11
2018,8,1,8,30,595.0,175.0,2.2,18.7,532.0,748.05,582.94
2018,8,1,8,45,623.0,180.0,2.25,19.25,579.0,795.2,613.16
2018,8,1,9,0,651.0,185.0,2.3,19.8,626.0,840.9,642.03
2018,8,1,9,15,697.0,175.0,2.4,20.25,673.5,886.04,670.74
2018,8,1,9,30,743.0,165.0,2.5,20.7,721.0,929.06,697.7
2018,8,1,9,45,793.5,147.5,2.6,21.15,766.5,959.23,715.83
2018,8,1,10,0,844.0,130.0,2.7,21.6,812.0,994.22,737.19
2018,8,1,10,15,853.0,131.0,2.8,21.9,841.5,991.86,734.26
2018,8,1,10,30,862.0,132.0,2.9,22.2,871.0,998.75,737.9
2018,8,1,10,45,868.5,132.5,3.0,22.55,894.0,998.95,737.01
2018,8,1,11,0,875.0,133.0,3.1,22.9,917.0,995.39,733.81
2018,8,1,11,15,878.5,134.0,3.2,23.05,932.5,985.62,727.2
2018,8,1,11,30,882.0,135.0,3.3,23.2,948.0,972.13,718.26
2018,8,1,11,45,883.5,136.0,3.4,23.35,956.5,953.15,705.72
2018,8,1,12,0,885.0,137.0,3.5,23.5,965.0,930.68,690.89
2018,8,1,12,15,886.5,136.0,3.55,23.6,966.0,903.1,672.45
2018,8,1,12,30,888.0,135.0,3.6,23.7,967.0,872.34,651.83
2018,8,1,12,45,888.5,133.5,3.65,23.8,960.5,837.29,628.2
2018,8,1,13,0,889.0,132.0,3.7,23.9,954.0,799.39,602.47
2018,8,1,13,15,886.0,131.5,3.75,23.95,940.0,757.05,572.45
2018,8,1,13,30,883.0,131.0,3.8,24.0,926.0,712.41,539.48
2018,8,1,13,45,877.0,130.5,3.85,24.0,904.0,663.74,502.9
2018,8,1,14,0,871.0,130.0,3.9,24.0,882.0,613.4,464.1
2018,8,1,14,15,861.5,129.0,3.95,23.95,852.5,559.41,421.57
2018,8,1,14,30,852.0,128.0,4.0,23.9,823.0,504.57,377.1
2018,8,1,14,45,838.5,128.0,4.05,23.8,787.5,446.07,328.69
2018,8,1,15,0,825.0,128.0,4.1,23.7,752.0,388.79,279.94
2018,8,1,15,15,812.5,124.5,4.1,23.7,712.0,329.59,228.79
2018,8,1,15,30,800.0,121.0,4.1,23.7,672.0,271.05,178.35
2018,8,1,15,45,777.5,120.5,4.1,23.25,626.5,213.95,131.9
2018,8,1,16,0,755.0,120.0,4.1,22.8,581.0,159.22,93.19
2018,8,1,16,15,723.0,119.0,4.15,22.45,531.5,98.76,62.44
2018,8,1,16,30,691.0,118.0,4.2,22.1,482.0,80.76,63.55
2018,8,1,16,45,654.5,114.0,4.2,21.7,431.0,79.74,63.02
2018,8,1,17,0,618.0,110.0,4.2,21.3,380.0,78.71,62.47
2018,8,1,17,15,573.0,104.0,4.2,20.65,329.5,76.09,60.57
2018,8,1,17,30,528.0,98.0,4.2,20.0,279.0,73.42,58.56
2018,8,1,17,45,468.0,89.0,4.2,19.35,229.5,65.67,52.0
2018,8,1,18,0,408.0,80.0,4.2,18.7,180.0,59.6,46.71
2018,8,1,18,15,339.0,66.0,4.15,18.1,136.0,49.73,37.86
2018,8,1,18,30,270.0,52.0,4.1,17.5,92.0,39.61,28.56
2018,8,1,18,45,184.5,36.0,4.0,16.9,58.5,27.69,17.07
2018,8,1,19,0,99.0,20.0,3.9,16.3,25.0,15.52,0.0
2018,8,1,19,15,49.5,10.0,3.9,16.0,12.5,8.54,0.0
2018,8,1,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,2,5,15,29.5,7.5,2.95,12.8,8.5,6.4,0.0
2018,8,2,5,30,59.0,15.0,3.0,13.1,17.0,31.35,0.0
2018,8,2,5,45,133.5,32.5,3.0,13.45,47.5,99.32,66.0
2018,8,2,6,0,208.0,50.0,3.0,13.8,78.0,167.27,131.02
2018,8,2,6,15,207.5,62.5,3.0,14.2,100.5,181.74,147.17
2018,8,2,6,30,207.0,75.0,3.0,14.6,123.0,205.3,169.23
2018,8,2,6,45,153.0,90.5,3.0,15.0,130.5,200.6,165.95
2018,8,2,7,0,99.0,106.0,3.0,15.4,138.0,177.61,146.3
2018,8,2,7,15,204.5,129.5,3.05,15.9,211.0,293.7,243.46
2018,8,2,7,30,310.0,153.0,3.1,16.4,284.0,406.14,334.36
2018,8,2,7,45,337.0,170.5,3.1,16.9,329.5,458.38,374.04
2018,8,2,8,0,364.0,188.0,3.1,17.4,375.0,511.52,413.64
2018,8,2,8,15,490.5,178.5,3.15,17.85,456.5,638.47,509.96
2018,8,2,8,30,617.0,169.0,3.2,18.3,538.0,762.31,600.16
2018,8,2,8,45,653.0,171.0,3.25,18.75,588.5,814.17,634.07
2018,8,2,9,0,689.0,173.0,3.3,19.2,639.0,864.81,667.0
2018,8,2,9,15,718.0,171.5,3.35,19.6,683.0,903.4,691.19
2018,8,2,9,30,747.0,170.0,3.4,20.0,727.0,939.64,713.62
2018,8,2,9,45,777.0,163.5,3.45,20.4,767.5,960.77,725.62
2018,8,2,10,0,807.0,157.0,3.5,20.8,808.0,987.66,741.63
2018,8,2,10,15,818.5,158.5,3.55,21.1,839.0,1001.07,748.8
2018,8,2,10,30,830.0,160.0,3.6,21.4,870.0,1010.79,753.71
2018,8,2,10,45,839.5,159.0,3.7,21.7,893.5,1012.2,753.57
2018,8,2,11,0,849.0,158.0,3.8,22.0,917.0,1009.78,751.06
2018,8,2,11,15,854.5,158.0,3.85,22.1,933.5,1000.62,744.44
2018,8,2,11,30,860.0,158.0,3.9,22.2,950.0,987.65,735.43
2018,8,2,11,45,864.0,157.0,3.95,22.3,958.5,954.95,713.22
2018,8,2,12,0,868.0,156.0,4.0,22.4,967.0,933.06,698.45
2018,8,2,12,15,872.0,154.0,4.0,22.4,969.0,906.94,680.74
2018,8,2,12,30,876.0,152.0,4.0,22.4,971.0,877.58,660.81
2018,8,2,12,45,880.5,148.0,4.05,22.45,966.0,843.81,637.92
2018,8,2,13,0,885.0,144.0,4.1,22.5,961.0,806.97,612.77
2018,8,2,13,15,881.5,144.0,4.1,22.45,947.0,764.58,582.14
2018,8,2,13,30,878.0,144.0,4.1,22.4,933.0,719.93,548.93
2018,8,2,13,45,871.0,143.5,4.1,22.35,910.5,670.59,511.54
2018,8,2,14,0,864.0,143.0,4.1,22.3,888.0,619.71,472.04
2018,8,2,14,15,853.0,143.0,4.1,22.2,858.0,566.83,430.02
2018,8,2,14,30,842.0,143.0,4.1,22.1,828.0,511.04,384.63
2018,8,2,14,45,827.5,143.0,4.05,22.0,792.5,453.45,336.56
2018,8,2,15,0,813.0,143.0,4.0,21.9,757.0,396.19,287.59
2018,8,2,15,15,799.5,140.0,4.0,21.9,716.5,337.55,236.77
2018,8,2,15,30,786.0,137.0,4.0,21.9,676.0,279.72,186.79
2018,8,2,15,45,760.5,136.0,4.05,21.5,629.5,215.92,135.06
2018,8,2,16,0,735.0,135.0,4.1,21.1,583.0,160.42,95.61
2018,8,2,16,15,699.0,134.5,4.1,20.7,532.5,107.85,70.9
2018,8,2,16,30,663.0,134.0,4.1,20.3,482.0,91.39,73.1
2018,8,2,16,45,623.5,129.5,4.15,19.95,430.5,90.48,72.69
2018,8,2,17,0,584.0,125.0,4.2,19.6,379.0,89.58,72.27
2018,8,2,17,15,537.0,117.0,4.15,19.05,327.5,83.53,67.42
2018,8,2,17,30,490.0,109.0,4.1,18.5,276.0,78.76,63.57
2018,8,2,17,45,428.5,98.0,4.1,17.95,226.0,71.63,57.51
2018,8,2,18,0,367.0,87.0,4.1,17.4,176.0,64.32,51.09
2018,8,2,18,15,301.0,70.5,4.0,16.9,132.0,52.81,40.72
2018,8,2,18,30,235.0,54.0,3.9,16.4,88.0,40.97,29.82
2018,8,2,18,45,157.5,36.0,3.8,15.85,55.0,27.63,16.91
2018,8,2,19,0,80.0,18.0,3.7,15.3,22.0,13.96,0.0
2018,8,2,19,15,40.0,9.0,3.65,15.05,11.0,7.68,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.5,12.65,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.5,13.0,8.0,11.96,0.0
2018,8,3,5,45,46.5,21.5,2.55,13.35,27.0,42.59,24.74
2018,8,3,6,0,74.0,36.0,2.6,13.7,46.0,80.91,61.13
2018,8,3,6,15,106.5,60.0,2.55,14.15,81.0,120.42,96.18
2018,8,3,6,30,139.0,84.0,2.5,14.6,116.0,170.25,139.51
2018,8,3,6,45,169.5,111.0,2.45,15.05,159.5,225.28,186.28
2018,8,3,7,0,200.0,138.0,2.4,15.5,203.0,282.46,233.58
2018,8,3,7,15,230.5,162.5,2.3,15.9,250.0,351.97,289.21
2018,8,3,7,30,261.0,187.0,2.2,16.3,297.0,411.02,334.94
2018,8,3,7,45,290.0,206.5,2.1,16.75,343.0,464.6,375.1
2018,8,3,8,0,319.0,226.0,2.0,17.2,389.0,519.41,414.99
2018,8,3,8,15,344.0,244.0,1.95,17.85,435.5,569.95,450.34
2018,8,3,8,30,369.0,262.0,1.9,18.5,482.0,620.71,484.88
2018,8,3,8,45,392.0,275.5,1.85,19.15,525.5,664.48,513.55
2018,8,3,9,0,415.0,289.0,1.8,19.8,569.0,707.72,541.19
2018,8,3,9,15,482.0,276.5,1.75,20.55,621.0,782.61,590.78
2018,8,3,9,30,549.0,264.0,1.7,21.3,673.0,840.6,627.48
2018,8,3,9,45,630.5,235.0,1.7,22.0,726.0,900.87,666.0
2018,8,3,10,0,712.0,206.0,1.7,22.7,779.0,954.98,698.39
2018,8,3,10,15,721.5,209.0,1.7,23.2,808.0,967.31,703.31
2018,8,3,10,30,731.0,212.0,1.7,23.7,837.0,976.2,706.58
2018,8,3,10,45,737.5,215.0,1.7,24.15,859.5,978.58,705.97
2018,8,3,11,0,744.0,218.0,1.7,24.6,882.0,977.35,703.27
2018,8,3,11,15,741.0,224.0,1.8,24.8,895.0,966.27,696.44
2018,8,3,11,30,738.0,230.0,1.9,25.0,908.0,951.73,687.52
2018,8,3,11,45,738.5,231.5,2.0,25.25,915.0,932.8,675.65
2018,8,3,12,0,739.0,233.0,2.1,25.5,922.0,910.63,661.48
2018,8,3,12,15,727.5,240.5,2.25,25.5,919.0,880.36,642.43
2018,8,3,12,30,716.0,248.0,2.4,25.5,916.0,847.64,621.4
2018,8,3,12,45,698.5,256.5,2.55,25.55,904.5,808.81,595.6
2018,8,3,13,0,681.0,265.0,2.7,25.6,893.0,768.53,568.28
2018,8,3,13,15,676.0,263.0,2.85,25.5,878.0,727.62,540.52
2018,8,3,13,30,671.0,261.0,3.0,25.4,863.0,685.21,510.94
2018,8,3,13,45,663.5,258.0,3.1,25.35,841.0,639.16,477.66
2018,8,3,14,0,656.0,255.0,3.2,25.3,819.0,592.3,442.9
2018,8,3,14,15,648.0,249.5,3.3,25.1,791.5,542.67,405.42
2018,8,3,14,30,640.0,244.0,3.4,24.9,764.0,492.77,366.59
2018,8,3,14,45,630.0,237.0,3.45,24.75,730.5,440.87,325.01
2018,8,3,15,0,620.0,230.0,3.5,24.6,697.0,389.38,282.72
2018,8,3,15,15,603.5,223.5,3.5,24.6,658.0,336.98,239.08
2018,8,3,15,30,587.0,217.0,3.5,24.6,619.0,285.38,196.27
2018,8,3,15,45,570.0,207.5,3.65,24.05,576.0,233.73,155.51
2018,8,3,16,0,553.0,198.0,3.8,23.5,533.0,184.07,120.46
2018,8,3,16,15,530.5,186.5,3.8,23.1,486.5,135.12,95.02
2018,8,3,16,30,508.0,175.0,3.8,22.7,440.0,115.43,92.65
2018,8,3,16,45,477.5,163.0,3.8,22.25,392.0,109.56,88.19
2018,8,3,17,0,447.0,151.0,3.8,21.8,344.0,103.37,83.39
2018,8,3,17,15,409.0,137.0,3.8,21.25,296.0,95.45,77.05
2018,8,3,17,30,371.0,123.0,3.8,20.7,248.0,87.17,70.26
2018,8,3,17,45,324.5,106.0,3.75,20.1,202.0,76.38,61.12
2018,8,3,18,0,278.0,89.0,3.7,19.5,156.0,66.49,52.51
2018,8,3,18,15,224.5,69.5,3.65,19.05,115.0,52.64,40.17
2018,8,3,18,30,171.0,50.0,3.6,18.6,74.0,38.46,27.34
2018,8,3,18,45,113.5,32.0,3.55,18.15,45.5,25.01,14.38
2018,8,3,19,0,56.0,14.0,3.5,17.7,17.0,11.27,0.0
2018,8,3,19,15,28.0,7.0,3.4,17.55,8.5,5.97,0.0
2018,8,3,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.35,15.2,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.4,15.5,8.0,12.92,0.0
2018,8,4,5,45,55.5,22.5,2.45,15.85,28.5,54.15,31.66
2018,8,4,6,0,89.0,38.0,2.5,16.2,49.0,90.77,68.34
2018,8,4,6,15,127.5,62.0,2.5,16.6,86.5,143.18,113.95
2018,8,4,6,30,166.0,86.0,2.5,17.0,124.0,198.45,161.48
2018,8,4,6,45,203.5,110.5,2.55,17.4,168.5,256.9,210.7
2018,8,4,7,0,241.0,135.0,2.6,17.8,213.0,318.28,260.99
2018,8,4,7,15,279.5,156.0,2.6,18.3,261.5,378.82,309.1
2018,8,4,7,30,318.0,177.0,2.6,18.8,310.0,441.95,357.8
2018,8,4,7,45,355.5,192.5,2.6,19.25,359.0,500.04,401.39
2018,8,4,8,0,393.0,208.0,2.6,19.7,408.0,559.92,445.16
2018,8,4,8,15,426.5,218.0,2.65,20.3,454.5,628.36,493.66
2018,8,4,8,30,460.0,228.0,2.7,20.9,501.0,681.72,530.28
2018,8,4,8,45,492.5,234.5,2.75,21.45,547.5,730.38,563.03
2018,8,4,9,0,525.0,241.0,2.8,22.0,594.0,778.43,594.75
2018,8,4,9,15,590.5,226.0,2.9,22.5,646.0,833.94,632.63
2018,8,4,9,30,656.0,211.0,3.0,23.0,698.0,897.02,674.52
2018,8,4,9,45,732.5,182.5,3.1,23.5,751.0,948.33,706.66
2018,8,4,10,0,809.0,154.0,3.2,24.0,804.0,989.0,731.43
2018,8,4,10,15,795.5,168.5,3.3,24.2,827.0,990.87,731.41
2018,8,4,10,30,782.0,183.0,3.4,24.4,850.0,988.57,729.08
2018,8,4,10,45,758.5,202.5,3.5,24.55,863.5,987.67,727.97
2018,8,4,11,0,735.0,222.0,3.6,24.7,877.0,973.72,718.31
2018,8,4,11,15,770.0,207.5,3.7,24.7,904.0,978.93,721.99
2018,8,4,11,30,805.0,193.0,3.8,24.7,931.0,971.24,717.05
2018,8,4,11,45,789.0,204.5,3.95,24.7,933.5,945.61,700.56
2018,8,4,12,0,773.0,216.0,4.1,24.7,936.0,926.25,688.35
2018,8,4,12,15,792.0,204.5,4.15,24.7,942.5,896.58,668.55
2018,8,4,12,30,811.0,193.0,4.2,24.7,949.0,872.18,652.37
2018,8,4,12,45,834.5,176.5,4.3,24.65,949.0,843.05,633.19
2018,8,4,13,0,858.0,160.0,4.4,24.6,949.0,809.58,610.46
2018,8,4,13,15,838.5,169.0,4.45,24.5,930.0,762.79,576.62
2018,8,4,13,30,819.0,178.0,4.5,24.4,911.0,714.88,541.49
2018,8,4,13,45,778.0,195.0,4.55,24.3,878.0,659.12,499.71
2018,8,4,14,0,737.0,212.0,4.6,24.2,845.0,605.56,458.68
2018,8,4,14,15,727.5,210.0,4.65,23.95,817.0,554.04,418.75
2018,8,4,14,30,718.0,208.0,4.7,23.7,789.0,502.12,377.29
2018,8,4,14,45,686.5,213.0,4.7,23.45,749.5,446.29,331.87
2018,8,4,15,0,655.0,218.0,4.7,23.2,710.0,392.95,287.58
2018,8,4,15,15,638.5,212.5,4.7,23.2,670.5,339.17,241.99
2018,8,4,15,30,622.0,207.0,4.7,23.2,631.0,286.95,197.9
2018,8,4,15,45,597.0,201.0,4.7,22.5,586.0,233.8,155.75
2018,8,4,16,0,572.0,195.0,4.7,21.8,541.0,183.91,120.66
2018,8,4,16,15,553.0,183.0,4.65,21.4,495.0,133.57,94.35
2018,8,4,16,30,534.0,171.0,4.6,21.0,449.0,113.48,91.7
2018,8,4,16,45,515.5,157.0,4.55,20.65,402.5,106.4,86.12
2018,8,4,17,0,497.0,143.0,4.5,20.3,356.0,98.9,80.11
2018,8,4,17,15,476.0,127.0,4.4,19.85,309.5,89.63,72.5
2018,8,4,17,30,455.0,111.0,4.3,19.4,263.0,79.9,64.34
2018,8,4,17,45,427.0,94.5,4.2,18.95,218.0,69.29,55.23
2018,8,4,18,0,399.0,78.0,4.1,18.5,173.0,58.23,45.51
2018,8,4,18,15,345.0,62.5,4.0,18.0,130.5,47.31,35.69
2018,8,4,18,30,291.0,47.0,3.9,17.5,88.0,36.06,25.35
2018,8,4,18,45,206.0,32.5,3.8,17.0,55.5,25.15,14.29
2018,8,4,19,0,121.0,18.0,3.7,16.5,23.0,14.04,0.0
2018,8,4,19,15,60.5,9.0,3.65,16.25,11.5,7.68,0.0
2018,8,4,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,5,15,8.0,3.5,2.65,12.55,4.0,0.0,0.0
2018,8,5,5,30,16.0,7.0,2.7,12.8,8.0,11.04,0.0
2018,8,5,5,45,50.0,24.0,2.75,13.1,30.0,47.98,26.7
2018,8,5,6,0,84.0,41.0,2.8,13.4,52.0,85.34,64.53
2018,8,5,6,15,107.0,63.0,2.75,13.75,83.0,125.89,100.75
2018,8,5,6,30,130.0,85.0,2.7,14.1,114.0,167.88,137.67
2018,8,5,6,45,72.5,95.0,2.65,14.5,112.0,148.23,121.35
2018,8,5,7,0,15.0,105.0,2.6,14.9,110.0,103.66,82.89
2018,8,5,7,15,8.5,115.0,2.55,15.4,118.0,107.64,85.85
2018,8,5,7,30,2.0,125.0,2.5,15.9,126.0,111.27,88.27
2018,8,5,7,45,5.5,145.0,2.4,16.35,148.0,132.26,105.28
2018,8,5,8,0,9.0,165.0,2.3,16.8,170.0,153.47,122.17
2018,8,5,8,15,24.5,196.5,2.3,17.4,211.0,196.64,156.89
2018,8,5,8,30,40.0,228.0,2.3,18.0,252.0,257.27,204.62
2018,8,5,8,45,180.5,255.0,2.25,18.55,374.5,431.61,342.58
2018,8,5,9,0,321.0,282.0,2.2,19.1,497.0,614.0,478.09
2018,8,5,9,15,452.5,267.5,2.25,19.65,591.5,747.19,572.67
2018,8,5,9,30,584.0,253.0,2.3,20.2,686.0,865.19,653.71
2018,8,5,9,45,617.0,246.5,2.35,20.75,723.5,900.9,675.2
2018,8,5,10,0,650.0,240.0,2.4,21.3,761.0,930.16,693.03
2018,8,5,10,15,643.0,250.5,2.45,21.7,781.5,933.1,692.71
2018,8,5,10,30,636.0,261.0,2.5,22.1,802.0,932.64,690.48
2018,8,5,10,45,674.5,250.0,2.6,22.55,837.5,953.38,703.91
2018,8,5,11,0,713.0,239.0,2.7,23.0,873.0,970.13,714.18
2018,8,5,11,15,718.0,241.0,2.75,23.2,889.0,962.91,708.62
2018,8,5,11,30,723.0,243.0,2.8,23.4,905.0,952.17,701.04
2018,8,5,11,45,669.5,271.0,2.85,23.6,888.0,907.66,669.55
2018,8,5,12,0,616.0,299.0,2.9,23.8,871.0,861.09,636.73
2018,8,5,12,15,574.0,320.5,2.95,23.9,854.0,819.27,607.37
2018,8,5,12,30,532.0,342.0,3.0,24.0,837.0,777.28,577.56
2018,8,5,12,45,643.5,281.0,3.05,24.1,875.0,787.1,586.73
2018,8,5,13,0,755.0,220.0,3.1,24.2,913.0,788.23,589.01
2018,8,5,13,15,766.0,211.0,3.15,24.25,904.5,750.31,562.07
2018,8,5,13,30,777.0,202.0,3.2,24.3,896.0,709.43,532.66
2018,8,5,13,45,766.5,202.5,3.25,24.3,873.0,660.05,496.26
2018,8,5,14,0,756.0,203.0,3.3,24.3,850.0,609.72,458.29
2018,8,5,14,15,739.5,204.0,3.35,24.2,819.5,555.97,416.94
2018,8,5,14,30,723.0,205.0,3.4,24.1,789.0,502.43,374.61
2018,8,5,14,45,701.5,205.0,3.45,24.05,751.5,446.6,329.44
2018,8,5,15,0,680.0,205.0,3.5,24.0,714.0,392.2,284.39
2018,8,5,15,15,664.0,199.5,3.5,24.0,674.0,337.09,238.03
2018,8,5,15,30,648.0,194.0,3.5,24.0,634.0,283.42,192.99
2018,8,5,15,45,617.0,191.0,3.55,23.6,587.5,230.76,151.51
2018,8,5,16,0,586.0,188.0,3.6,23.2,541.0,180.65,116.75
2018,8,5,16,15,545.5,182.5,3.6,22.8,489.5,132.7,93.37
2018,8,5,16,30,505.0,177.0,3.6,22.4,438.0,116.88,94.0
2018,8,5,16,45,464.0,167.5,3.55,22.05,388.0,112.46,90.74
2018,8,5,17,0,423.0,158.0,3.5,21.7,338.0,107.84,87.25
2018,8,5,17,15,380.5,142.5,3.45,21.05,288.5,98.99,80.16
2018,8,5,17,30,338.0,127.0,3.4,20.4,239.0,92.05,74.55
2018,8,5,17,45,288.0,108.0,3.35,19.8,192.0,79.27,63.68
2018,8,5,18,0,238.0,89.0,3.3,19.2,145.0,66.14,52.23
2018,8,5,18,15,186.5,68.0,3.25,18.65,105.0,51.34,39.05
2018,8,5,18,30,135.0,47.0,3.2,18.1,65.0,36.16,25.32
2018,8,5,18,45,84.5,29.0,3.15,17.55,38.5,22.72,12.02
2018,8,5,19,0,34.0,11.0,3.1,17.0,12.0,9.39,0.0
2018,8,5,19,15,17.0,5.5,3.1,16.75,6.0,4.69,0.0
2018,8,5,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.15,13.65,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.1,14.0,5.0,7.76,0.0
2018,8,6,5,45,34.0,17.5,2.05,14.35,21.0,32.64,15.44
2018,8,6,6,0,57.0,30.0,2.0,14.7,37.0,58.64,42.4
2018,8,6,6,15,87.5,53.0,1.95,15.2,69.5,103.2,81.28
2018,8,6,6,30,118.0,76.0,1.9,15.7,102.0,150.02,121.84
2018,8,6,6,45,150.0,103.0,1.85,16.2,145.0,205.25,168.61
2018,8,6,7,0,182.0,130.0,1.8,16.7,188.0,262.8,216.03
2018,8,6,7,15,213.5,155.5,1.75,17.2,235.0,320.31,262.01
2018,8,6,7,30,245.0,181.0,1.7,17.7,282.0,394.4,319.28
2018,8,6,7,45,275.5,202.5,1.65,18.25,330.0,451.06,361.37
2018,8,6,8,0,306.0,224.0,1.6,18.8,378.0,509.05,403.23
2018,8,6,8,15,332.5,241.5,1.6,19.45,424.5,559.97,438.72
2018,8,6,8,30,359.0,259.0,1.6,20.1,471.0,611.27,473.6
2018,8,6,8,45,384.0,272.0,1.6,20.7,515.0,656.13,503.2
2018,8,6,9,0,409.0,285.0,1.6,21.3,559.0,700.61,531.93
2018,8,6,9,15,433.0,293.0,1.65,21.9,599.0,755.65,567.43
2018,8,6,9,30,457.0,301.0,1.7,22.5,639.0,792.48,590.2
2018,8,6,9,45,481.0,303.5,1.7,23.15,674.5,822.01,607.5
2018,8,6,10,0,505.0,306.0,1.7,23.8,710.0,849.48,623.27
2018,8,6,10,15,518.5,311.0,1.8,24.25,739.0,866.66,633.43
2018,8,6,10,30,532.0,316.0,1.9,24.7,768.0,881.15,641.93
2018,8,6,10,45,543.5,318.5,2.0,25.15,791.0,888.32,645.72
2018,8,6,11,0,555.0,321.0,2.1,25.6,814.0,892.52,647.67
2018,8,6,11,15,561.0,324.0,2.25,25.8,829.5,888.82,645.49
2018,8,6,11,30,567.0,327.0,2.4,26.0,845.0,882.09,641.36
2018,8,6,11,45,570.5,328.0,2.5,26.2,853.0,868.14,632.07
2018,8,6,12,0,574.0,329.0,2.6,26.4,861.0,851.34,620.88
2018,8,6,12,15,617.0,302.0,2.75,26.6,874.5,840.81,615.28
2018,8,6,12,30,660.0,275.0,2.9,26.8,888.0,826.85,607.07
2018,8,6,12,45,715.0,240.0,3.0,26.95,899.0,810.28,596.95
2018,8,6,13,0,770.0,205.0,3.1,27.1,910.0,782.23,578.78
2018,8,6,13,15,760.0,207.5,3.2,27.1,894.0,743.64,551.63
2018,8,6,13,30,750.0,210.0,3.3,27.1,878.0,698.52,519.49
2018,8,6,13,45,736.0,212.0,3.4,27.05,854.5,649.24,483.73
2018,8,6,14,0,722.0,214.0,3.5,27.0,831.0,599.39,446.63
2018,8,6,14,15,700.5,217.5,3.55,26.85,799.5,546.52,406.37
2018,8,6,14,30,679.0,221.0,3.6,26.7,768.0,494.43,365.64
2018,8,6,14,45,650.5,224.5,3.65,26.55,730.0,440.61,322.73
2018,8,6,15,0,622.0,228.0,3.7,26.4,692.0,389.07,280.76
2018,8,6,15,15,605.5,221.5,3.7,26.4,653.0,336.36,237.07
2018,8,6,15,30,589.0,215.0,3.7,26.4,614.0,284.29,194.12
2018,8,6,15,45,552.5,212.0,3.7,25.85,566.0,233.41,154.98
2018,8,6,16,0,516.0,209.0,3.7,25.3,518.0,186.74,123.31
2018,8,6,16,15,472.5,202.5,3.65,24.8,467.5,142.06,101.38
2018,8,6,16,30,429.0,196.0,3.6,24.3,417.0,127.65,102.29
2018,8,6,16,45,391.5,182.5,3.55,23.8,368.0,126.01,101.49
2018,8,6,17,0,354.0,169.0,3.5,23.3,319.0,117.87,95.17
2018,8,6,17,15,317.0,150.5,3.4,22.55,271.5,106.42,86.01
2018,8,6,17,30,280.0,132.0,3.3,21.8,224.0,94.58,76.3
2018,8,6,17,45,237.0,110.0,3.25,21.1,178.5,80.09,64.05
2018,8,6,18,0,194.0,88.0,3.2,20.4,133.0,65.15,51.1
2018,8,6,18,15,149.5,65.5,3.15,19.8,95.0,49.42,37.16
2018,8,6,18,30,105.0,43.0,3.1,19.2,57.0,33.21,22.62
2018,8,6,18,45,64.5,26.0,3.1,18.65,33.5,20.46,9.85
2018,8,6,19,0,24.0,9.0,3.1,18.1,10.0,7.68,0.0
2018,8,6,19,15,12.0,4.5,3.05,17.8,5.0,3.84,0.0
2018,8,6,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.2,13.85,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.2,14.3,9.0,16.37,0.0
2018,8,7,5,45,86.5,25.0,2.2,14.75,34.0,70.08,37.06
2018,8,7,6,0,143.0,42.0,2.2,15.2,59.0,122.04,93.07
2018,8,7,6,15,200.0,61.0,2.2,15.55,97.5,179.34,143.89
2018,8,7,6,30,257.0,80.0,2.2,15.9,136.0,242.24,198.4
2018,8,7,6,45,285.5,95.0,2.15,16.25,172.5,288.35,237.88
2018,8,7,7,0,314.0,110.0,2.1,16.6,209.0,336.85,277.95
2018,8,7,7,15,322.5,129.5,2.1,17.05,247.0,378.89,311.12
2018,8,7,7,30,331.0,149.0,2.1,17.5,285.0,420.61,342.91
2018,8,7,7,45,349.0,168.0,2.05,17.9,328.0,468.71,378.74
2018,8,7,8,0,367.0,187.0,2.0,18.3,371.0,516.91,413.56
2018,8,7,8,15,424.0,195.5,2.0,18.85,429.0,604.97,477.41
2018,8,7,8,30,481.0,204.0,2.0,19.4,487.0,677.59,528.09
2018,8,7,8,45,511.0,212.0,2.0,19.9,534.0,726.22,560.16
2018,8,7,9,0,541.0,220.0,2.0,20.4,581.0,774.1,591.21
2018,8,7,9,15,555.5,236.5,2.1,20.7,627.0,815.1,617.72
2018,8,7,9,30,570.0,253.0,2.2,21.0,673.0,853.83,642.46
2018,8,7,9,45,537.5,284.0,2.25,21.3,695.5,858.78,642.61
2018,8,7,10,0,505.0,315.0,2.3,21.6,718.0,859.6,640.41
2018,8,7,10,15,521.5,318.5,2.4,21.75,748.0,878.22,652.65
2018,8,7,10,30,538.0,322.0,2.5,21.9,778.0,894.14,662.94
2018,8,7,10,45,553.5,322.5,2.6,22.05,802.5,903.2,668.75
2018,8,7,11,0,569.0,323.0,2.7,22.2,827.0,909.23,672.65
2018,8,7,11,15,581.5,321.5,2.75,22.25,844.5,907.21,671.12
2018,8,7,11,30,594.0,320.0,2.8,22.3,862.0,902.0,667.58
2018,8,7,11,45,606.5,315.5,2.9,22.4,873.0,890.39,660.09
2018,8,7,12,0,619.0,311.0,3.0,22.5,884.0,875.94,650.67
2018,8,7,12,15,622.5,309.0,3.05,22.5,885.5,852.4,634.76
2018,8,7,12,30,626.0,307.0,3.1,22.5,887.0,826.14,616.89
2018,8,7,12,45,628.0,304.0,3.15,22.55,882.0,795.28,595.52
2018,8,7,13,0,630.0,301.0,3.2,22.6,877.0,762.14,572.26
2018,8,7,13,15,632.0,294.0,3.25,22.6,864.0,723.71,545.06
2018,8,7,13,30,634.0,287.0,3.3,22.6,851.0,683.39,515.98
2018,8,7,13,45,635.5,277.0,3.35,22.65,830.5,638.7,483.02
2018,8,7,14,0,637.0,267.0,3.4,22.7,810.0,592.51,448.15
2018,8,7,14,15,633.5,259.0,3.45,22.6,783.5,543.9,410.74
2018,8,7,14,30,630.0,251.0,3.5,22.5,757.0,494.6,371.73
2018,8,7,14,45,611.0,245.5,3.55,22.4,718.5,440.35,328.08
2018,8,7,15,0,592.0,240.0,3.6,22.3,680.0,387.04,284.26
2018,8,7,15,15,580.5,230.5,3.6,22.3,642.5,334.88,240.44
2018,8,7,15,30,569.0,221.0,3.6,22.3,605.0,283.72,197.54
2018,8,7,15,45,566.5,207.5,3.6,21.95,568.0,232.56,156.12
2018,8,7,16,0,564.0,194.0,3.6,21.6,531.0,181.74,119.39
2018,8,7,16,15,548.0,182.0,3.6,21.25,486.5,131.83,93.71
2018,8,7,16,30,532.0,170.0,3.6,20.9,442.0,113.21,91.5
2018,8,7,16,45,505.5,157.0,3.55,20.6,394.0,106.6,86.32
2018,8,7,17,0,479.0,144.0,3.5,20.3,346.0,99.63,80.74
2018,8,7,17,15,441.0,130.5,3.45,19.75,297.0,91.85,74.45
2018,8,7,17,30,403.0,117.0,3.4,19.2,248.0,83.72,67.71
2018,8,7,17,45,356.0,100.5,3.3,18.65,201.5,73.09,58.59
2018,8,7,18,0,309.0,84.0,3.2,18.1,155.0,62.06,48.87
2018,8,7,18,15,248.0,65.5,3.15,17.6,113.0,49.09,37.19
2018,8,7,18,30,187.0,47.0,3.1,17.1,71.0,35.72,24.92
2018,8,7,18,45,119.5,29.5,3.05,16.55,42.5,23.08,11.45
2018,8,7,19,0,52.0,12.0,3.0,16.0,14.0,10.24,0.0
2018,8,7,19,15,26.0,6.0,2.95,15.75,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,5,15,12.0,3.5,1.85,13.45,4.0,0.0,0.0
2018,8,8,5,30,24.0,7.0,1.8,13.8,8.0,13.63,0.0
2018,8,8,5,45,69.5,23.5,1.8,14.15,31.0,61.36,29.58
2018,8,8,6,0,115.0,40.0,1.8,14.5,54.0,107.52,81.48
2018,8,8,6,15,166.0,60.5,1.7,14.9,91.0,162.63,130.27
2018,8,8,6,30,217.0,81.0,1.6,15.3,128.0,222.43,181.98
2018,8,8,6,45,250.5,99.5,1.55,15.7,167.5,273.85,225.57
2018,8,8,7,0,284.0,118.0,1.5,16.1,207.0,328.06,269.96
2018,8,8,7,15,306.5,137.0,1.45,16.55,249.0,377.65,308.94
2018,8,8,7,30,329.0,156.0,1.4,17.0,291.0,428.31,347.39
2018,8,8,7,45,360.0,172.0,1.35,17.45,337.5,482.88,387.71
2018,8,8,8,0,391.0,188.0,1.3,17.9,384.0,538.67,427.6
2018,8,8,8,15,459.5,195.0,1.3,18.4,448.0,635.76,496.83
2018,8,8,8,30,528.0,202.0,1.3,18.9,512.0,718.13,553.11
2018,8,8,8,45,560.5,208.0,1.3,19.4,560.0,768.21,584.97
2018,8,8,9,0,593.0,214.0,1.3,19.9,608.0,817.47,615.87
2018,8,8,9,15,601.5,224.0,1.3,20.3,645.5,846.81,632.6
2018,8,8,9,30,610.0,234.0,1.3,20.7,683.0,879.44,651.36
2018,8,8,9,45,612.5,245.0,1.3,21.15,714.0,898.39,660.83
2018,8,8,10,0,615.0,256.0,1.3,21.6,745.0,914.17,668.38
2018,8,8,10,15,629.0,258.5,1.35,21.95,775.0,930.19,677.5
2018,8,8,10,30,643.0,261.0,1.4,22.3,805.0,942.95,684.56
2018,8,8,10,45,656.0,261.0,1.45,22.6,829.0,948.97,687.56
2018,8,8,11,0,669.0,261.0,1.5,22.9,853.0,951.49,688.46
2018,8,8,11,15,678.0,261.0,1.55,23.1,869.5,946.56,684.92
2018,8,8,11,30,687.0,261.0,1.6,23.3,886.0,938.11,679.23
2018,8,8,11,45,695.5,258.5,1.65,23.5,896.0,923.38,669.59
2018,8,8,12,0,704.0,256.0,1.7,23.7,906.0,905.22,657.76
2018,8,8,12,15,705.5,255.5,1.75,23.8,907.5,879.39,640.95
2018,8,8,12,30,707.0,255.0,1.8,23.9,909.0,850.67,622.11
2018,8,8,12,45,706.0,254.0,1.85,23.95,902.5,816.79,599.66
2018,8,8,13,0,705.0,253.0,1.9,24.0,896.0,780.56,575.25
2018,8,8,13,15,704.0,248.5,2.0,24.05,882.0,739.26,547.31
2018,8,8,13,30,703.0,244.0,2.1,24.1,868.0,696.08,517.33
2018,8,8,13,45,700.5,239.0,2.15,24.1,847.5,649.85,484.17
2018,8,8,14,0,698.0,234.0,2.2,24.1,827.0,602.26,449.09
2018,8,8,14,15,691.0,228.5,2.3,24.0,799.0,550.75,410.46
2018,8,8,14,30,684.0,223.0,2.4,23.9,771.0,498.74,370.18
2018,8,8,14,45,675.0,216.0,2.5,23.75,737.0,444.52,327.02
2018,8,8,15,0,666.0,209.0,2.6,23.6,703.0,390.49,282.74
2018,8,8,15,15,650.0,203.0,2.6,23.6,663.0,335.6,236.89
2018,8,8,15,30,634.0,197.0,2.6,23.6,623.0,282.19,192.35
2018,8,8,15,45,617.0,189.0,2.7,23.2,580.0,228.89,150.07
2018,8,8,16,0,600.0,181.0,2.8,22.8,537.0,176.69,113.4
2018,8,8,16,15,578.5,171.0,2.85,22.45,490.5,125.73,88.15
2018,8,8,16,30,557.0,161.0,2.9,22.1,444.0,108.11,86.75
2018,8,8,16,45,526.5,150.0,2.95,21.75,395.0,102.54,82.47
2018,8,8,17,0,496.0,139.0,3.0,21.4,346.0,96.68,77.87
2018,8,8,17,15,455.5,126.0,3.0,20.8,296.5,89.09,71.76
2018,8,8,17,30,415.0,113.0,3.0,20.2,247.0,81.18,65.24
2018,8,8,17,45,364.5,97.0,2.95,19.6,199.5,70.78,56.34
2018,8,8,18,0,314.0,81.0,2.9,19.0,152.0,60.0,46.87
2018,8,8,18,15,250.0,62.5,2.85,18.4,110.0,46.95,35.17
2018,8,8,18,30,186.0,44.0,2.8,17.8,68.0,33.51,22.88
2018,8,8,18,45,116.0,27.5,2.75,17.25,40.0,21.59,9.69
2018,8,8,19,0,46.0,11.0,2.7,16.7,12.0,9.39,0.0
2018,8,8,19,15,23.0,5.5,2.7,16.45,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,5,15,13.5,3.0,1.75,13.75,3.5,0.0,0.0
2018,8,9,5,30,27.0,6.0,1.7,14.2,7.0,13.76,0.0
2018,8,9,5,45,76.0,21.5,1.7,14.6,29.0,60.73,26.28
2018,8,9,6,0,125.0,37.0,1.7,15.0,51.0,108.0,81.42
2018,8,9,6,15,175.5,58.0,1.65,15.55,89.0,164.51,131.41
2018,8,9,6,30,226.0,79.0,1.6,16.1,127.0,225.44,183.91
2018,8,9,6,45,270.0,99.5,1.5,16.6,172.5,286.33,234.97
2018,8,9,7,0,314.0,120.0,1.4,17.1,218.0,350.88,287.14
2018,8,9,7,15,351.5,138.0,1.4,17.65,266.0,411.12,334.15
2018,8,9,7,30,389.0,156.0,1.4,18.2,314.0,488.82,392.47
2018,8,9,7,45,420.5,170.5,1.35,18.8,362.0,545.84,433.07
2018,8,9,8,0,452.0,185.0,1.3,19.4,410.0,603.78,473.04
2018,8,9,8,15,479.0,196.5,1.3,20.0,457.0,655.09,507.34
2018,8,9,8,30,506.0,208.0,1.3,20.6,504.0,706.16,540.58
2018,8,9,8,45,528.0,218.0,1.25,21.2,548.5,750.4,567.69
2018,8,9,9,0,550.0,228.0,1.2,21.8,593.0,793.38,593.28
2018,8,9,9,15,578.0,231.0,1.2,22.35,635.5,832.99,617.04
2018,8,9,9,30,606.0,234.0,1.2,22.9,678.0,876.65,642.89
2018,8,9,9,45,633.5,232.5,1.2,23.4,717.0,908.19,660.77
2018,8,9,10,0,661.0,231.0,1.2,23.9,756.0,936.88,676.76
2018,8,9,10,15,671.5,235.0,1.25,24.35,785.5,950.97,683.96
2018,8,9,10,30,682.0,239.0,1.3,24.8,815.0,961.7,689.23
2018,8,9,10,45,690.5,241.0,1.3,25.25,837.5,965.01,689.19
2018,8,9,11,0,699.0,243.0,1.3,25.7,860.0,964.79,687.15
2018,8,9,11,15,705.0,244.5,1.4,25.9,876.0,958.09,683.35
2018,8,9,11,30,711.0,246.0,1.5,26.1,892.0,947.86,677.32
2018,8,9,11,45,715.5,246.0,1.6,26.35,901.0,931.33,667.15
2018,8,9,12,0,720.0,246.0,1.7,26.6,910.0,911.45,654.75
2018,8,9,12,15,724.0,243.5,1.8,26.65,911.5,885.61,638.91
2018,8,9,12,30,728.0,241.0,1.9,26.7,913.0,856.74,620.83
2018,8,9,12,45,732.0,236.5,2.05,26.75,907.5,823.21,599.76
2018,8,9,13,0,736.0,232.0,2.2,26.8,902.0,786.98,576.3
2018,8,9,13,15,734.0,229.0,2.3,26.8,888.0,745.13,548.05
2018,8,9,13,30,732.0,226.0,2.4,26.8,874.0,701.36,517.74
2018,8,9,13,45,729.0,221.5,2.5,26.75,853.0,653.98,484.16
2018,8,9,14,0,726.0,217.0,2.6,26.7,832.0,605.2,448.54
2018,8,9,14,15,720.0,211.5,2.65,26.65,804.0,552.85,409.04
2018,8,9,14,30,714.0,206.0,2.7,26.6,776.0,499.83,367.82
2018,8,9,14,45,706.0,199.0,2.75,26.5,742.0,444.39,323.64
2018,8,9,15,0,698.0,192.0,2.8,26.4,708.0,388.97,278.25
2018,8,9,15,15,682.0,187.0,2.8,26.4,668.0,332.95,231.64
2018,8,9,15,30,666.0,182.0,2.8,26.4,628.0,278.34,186.29
2018,8,9,15,45,650.0,173.5,2.85,26.1,584.0,222.85,142.41
2018,8,9,16,0,634.0,165.0,2.9,25.8,540.0,169.27,105.1
2018,8,9,16,15,615.5,154.5,2.9,25.45,493.0,116.31,79.42
2018,8,9,16,30,597.0,144.0,2.9,25.1,446.0,98.8,77.95
2018,8,9,16,45,564.5,133.5,2.9,24.75,395.0,92.63,73.16
2018,8,9,17,0,532.0,123.0,2.9,24.4,344.0,86.75,68.54
2018,8,9,17,15,497.0,112.0,2.8,23.75,296.0,80.24,63.39
2018,8,9,17,30,462.0,101.0,2.7,23.1,248.0,73.46,57.86
2018,8,9,17,45,412.5,88.5,2.6,22.45,202.0,65.26,50.93
2018,8,9,18,0,363.0,76.0,2.5,21.8,156.0,56.78,43.54
2018,8,9,18,15,289.0,60.0,2.5,21.15,113.0,45.36,33.35
2018,8,9,18,30,215.0,44.0,2.5,20.5,70.0,33.65,22.62
2018,8,9,18,45,136.5,27.5,2.5,19.9,41.5,21.25,8.52
2018,8,9,19,0,58.0,11.0,2.5,19.3,13.0,9.39,0.0
2018,8,9,19,15,29.0,5.5,2.5,19.0,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,5,15,31.0,5.0,2.1,14.4,5.5,0.0,0.0
2018,8,10,5,30,62.0,10.0,2.1,14.9,11.0,28.44,0.0
2018,8,10,5,45,162.5,24.5,2.15,15.4,40.0,105.62,43.25
2018,8,10,6,0,263.0,39.0,2.2,15.9,69.0,182.4,138.96
2018,8,10,6,15,340.5,52.0,2.15,16.35,111.0,249.83,199.97
2018,8,10,6,30,418.0,65.0,2.1,16.8,153.0,325.8,265.42
2018,8,10,6,45,472.0,75.0,2.05,17.25,200.5,396.59,324.52
2018,8,10,7,0,526.0,85.0,2.0,17.7,248.0,468.27,381.98
2018,8,10,7,15,566.0,94.0,1.95,18.25,298.0,532.67,431.23
2018,8,10,7,30,606.0,103.0,1.9,18.8,348.0,598.83,479.78
2018,8,10,7,45,634.5,110.5,1.9,19.35,397.5,655.57,519.37
2018,8,10,8,0,663.0,118.0,1.9,19.9,447.0,712.21,557.14
2018,8,10,8,15,685.5,124.0,1.9,20.6,494.5,761.48,588.3
2018,8,10,8,30,708.0,130.0,1.9,21.3,542.0,809.46,617.84
2018,8,10,8,45,723.5,135.5,1.85,22.0,586.0,848.81,640.34
2018,8,10,9,0,739.0,141.0,1.8,22.7,630.0,885.85,660.86
2018,8,10,9,15,755.0,144.5,1.85,23.2,671.0,918.49,679.75
2018,8,10,9,30,771.0,148.0,1.9,23.7,712.0,941.28,692.1
2018,8,10,9,45,784.0,150.0,1.95,24.2,747.5,963.51,704.17
2018,8,10,10,0,797.0,152.0,2.0,24.7,783.0,982.4,714.08
2018,8,10,10,15,806.5,153.5,2.05,25.05,812.5,993.74,719.66
2018,8,10,10,30,816.0,155.0,2.1,25.4,842.0,1001.41,723.08
2018,8,10,10,45,823.0,155.5,2.2,25.7,864.5,1001.8,722.72
2018,8,10,11,0,830.0,156.0,2.3,26.0,887.0,998.41,720.11
2018,8,10,11,15,836.0,156.0,2.4,26.1,903.0,989.72,714.78
2018,8,10,11,30,842.0,156.0,2.5,26.2,919.0,977.24,707.12
2018,8,10,11,45,846.5,154.5,2.6,26.3,927.5,958.13,695.22
