Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,0,851.0,153.0,2.7,26.4,936.0,922.84,672.77
2018,8,10,12,15,845.0,157.0,2.85,26.4,934.5,905.22,662.56
2018,8,10,12,30,839.0,161.0,3.0,26.4,933.0,872.07,641.76
2018,8,10,12,45,830.5,164.5,3.1,26.35,923.5,833.73,617.13
2018,8,10,13,0,822.0,168.0,3.2,26.3,914.0,793.11,589.93
2018,8,10,13,15,821.5,164.5,3.3,26.25,900.0,750.22,560.13
2018,8,10,13,30,821.0,161.0,3.4,26.2,886.0,705.03,527.93
2018,8,10,13,45,820.0,156.5,3.5,26.1,865.0,656.56,492.6
2018,8,10,14,0,819.0,152.0,3.6,26.0,844.0,606.21,454.8
2018,8,10,14,15,814.5,147.5,3.7,25.85,816.0,552.33,413.27
2018,8,10,14,30,810.0,143.0,3.8,25.7,788.0,497.33,369.49
2018,8,10,14,45,804.0,138.0,3.85,25.55,754.5,440.41,322.77
2018,8,10,15,0,798.0,133.0,3.9,25.4,721.0,382.99,274.32
2018,8,10,15,15,784.0,130.5,3.9,25.4,681.0,324.92,224.5
2018,8,10,15,30,770.0,128.0,3.9,25.4,641.0,267.73,175.65
2018,8,10,15,45,737.0,128.0,4.0,24.95,591.5,204.3,125.35
2018,8,10,16,0,704.0,128.0,4.1,24.5,542.0,149.83,87.96
2018,8,10,16,15,644.5,130.0,4.1,24.2,484.0,99.83,66.72
2018,8,10,16,30,585.0,132.0,4.1,23.9,426.0,90.24,71.2
2018,8,10,16,45,616.5,112.0,4.1,23.55,392.5,79.08,62.09
2018,8,10,17,0,648.0,92.0,4.1,23.2,359.0,67.15,52.21
2018,8,10,17,15,606.5,86.0,4.0,22.7,308.5,64.03,49.79
2018,8,10,17,30,565.0,80.0,3.9,22.2,258.0,60.82,47.21
2018,8,10,17,45,510.0,71.5,3.85,21.7,210.0,55.43,42.6
2018,8,10,18,0,455.0,63.0,3.8,21.2,162.0,49.9,37.68
2018,8,10,18,15,328.5,52.0,3.65,20.65,113.5,39.72,28.54
2018,8,10,18,30,202.0,41.0,3.5,20.1,65.0,31.38,20.66
2018,8,10,18,45,119.0,25.5,3.35,19.6,38.0,19.71,6.54
2018,8,10,19,0,36.0,10.0,3.2,19.1,11.0,8.54,0.0
2018,8,10,19,15,18.0,5.0,3.15,18.85,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,11,5,15,11.0,4.0,2.7,15.45,4.0,0.0,0.0
2018,8,11,5,30,22.0,8.0,2.8,15.8,8.0,13.91,0.0
2018,8,11,5,45,97.0,23.0,2.9,16.1,32.5,71.38,22.57
2018,8,11,6,0,172.0,38.0,3.0,16.4,57.0,141.92,107.0
2018,8,11,6,15,284.0,52.0,3.0,16.85,103.0,222.63,178.09
2018,8,11,6,30,396.0,66.0,3.0,17.3,149.0,315.79,257.76
2018,8,11,6,45,448.5,77.0,3.0,17.7,195.5,380.73,312.86
2018,8,11,7,0,501.0,88.0,3.0,18.1,242.0,455.87,373.94
2018,8,11,7,15,555.0,95.5,3.0,18.7,295.0,527.5,429.89
2018,8,11,7,30,609.0,103.0,3.0,19.3,348.0,602.08,485.99
2018,8,11,7,45,639.0,110.0,3.05,19.9,398.0,659.63,526.93
2018,8,11,8,0,669.0,117.0,3.1,20.5,448.0,717.16,566.24
2018,8,11,8,15,692.0,123.0,3.1,21.1,496.0,767.11,598.84
2018,8,11,8,30,715.0,129.0,3.1,21.7,544.0,815.77,629.83
2018,8,11,8,45,732.5,134.0,3.15,22.25,588.5,856.59,655.14
2018,8,11,9,0,750.0,139.0,3.2,22.8,633.0,895.17,678.61
2018,8,11,9,15,761.0,145.0,3.25,23.2,673.5,926.12,697.03
2018,8,11,9,30,772.0,151.0,3.3,23.6,714.0,946.61,708.36
2018,8,11,9,45,779.0,156.0,3.3,24.0,748.0,966.04,718.71
2018,8,11,10,0,786.0,161.0,3.3,24.4,782.0,981.98,726.77
2018,8,11,10,15,795.5,163.5,3.35,24.6,812.0,994.26,733.45
2018,8,11,10,30,805.0,166.0,3.4,24.8,842.0,1002.87,737.85
2018,8,11,10,45,812.0,167.0,3.45,25.0,865.0,1003.72,737.28
2018,8,11,11,0,819.0,168.0,3.5,25.2,888.0,1000.77,734.43
2018,8,11,11,15,824.0,168.5,3.55,25.25,903.5,991.58,728.04
2018,8,11,11,30,829.0,169.0,3.6,25.3,919.0,978.63,719.34
2018,8,11,11,45,831.5,169.0,3.65,25.35,927.0,959.17,706.42
2018,8,11,12,0,834.0,169.0,3.7,25.4,935.0,936.19,691.25
2018,8,11,12,15,834.0,169.0,3.75,25.35,935.0,907.61,672.6
2018,8,11,12,30,834.0,169.0,3.8,25.3,935.0,875.91,651.8
2018,8,11,12,45,832.5,168.0,3.85,25.3,927.5,839.14,627.31
2018,8,11,13,0,831.0,167.0,3.9,25.3,920.0,799.7,600.16
2018,8,11,13,15,827.0,165.5,3.95,25.25,904.5,755.54,568.71
2018,8,11,13,30,823.0,164.0,4.0,25.2,889.0,709.32,535.11
2018,8,11,13,45,817.5,162.0,4.0,25.15,867.0,659.88,498.22
2018,8,11,14,0,812.0,160.0,4.0,25.1,845.0,608.95,459.28
2018,8,11,14,15,802.5,158.0,4.05,25.0,815.5,554.66,416.97
2018,8,11,14,30,793.0,156.0,4.1,24.9,786.0,499.77,372.93
2018,8,11,14,45,780.5,153.5,4.1,24.75,750.5,442.92,326.15
2018,8,11,15,0,768.0,151.0,4.1,24.6,715.0,386.32,278.4
2018,8,11,15,15,753.0,147.5,4.1,24.6,674.5,323.84,225.37
2018,8,11,15,30,738.0,144.0,4.1,24.6,634.0,266.47,176.49
2018,8,11,15,45,718.0,139.5,4.05,24.15,589.0,208.92,130.2
2018,8,11,16,0,698.0,135.0,4.0,23.7,544.0,153.6,91.59
2018,8,11,16,15,671.0,130.0,4.0,23.35,495.5,100.18,67.33
2018,8,11,16,30,644.0,125.0,4.0,23.0,447.0,86.36,68.2
2018,8,11,16,45,610.0,118.5,3.95,22.65,397.0,83.86,66.42
2018,8,11,17,0,576.0,112.0,3.9,22.3,347.0,81.24,64.49
2018,8,11,17,15,532.0,103.0,3.85,21.8,297.0,76.44,60.68
2018,8,11,17,30,488.0,94.0,3.8,21.3,247.0,69.02,54.47
2018,8,11,17,45,429.5,82.5,3.75,20.8,199.0,61.28,47.82
2018,8,11,18,0,371.0,71.0,3.7,20.3,151.0,53.33,40.77
2018,8,11,18,15,294.5,56.5,3.65,19.75,109.0,42.89,31.33
2018,8,11,18,30,218.0,42.0,3.6,19.2,67.0,32.21,21.32
2018,8,11,18,45,133.0,26.0,3.55,18.65,39.0,20.14,5.54
2018,8,11,19,0,48.0,10.0,3.5,18.1,11.0,8.54,0.0
2018,8,11,19,15,24.0,5.0,3.5,17.8,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,15,9.0,3.0,2.1,14.4,3.0,0.0,0.0
2018,8,12,5,30,18.0,6.0,2.1,14.7,6.0,10.94,0.0
2018,8,12,5,45,66.5,22.0,2.1,15.0,28.0,58.29,12.61
2018,8,12,6,0,115.0,38.0,2.1,15.3,50.0,107.52,79.97
2018,8,12,6,15,171.0,58.5,2.0,15.65,88.0,165.33,131.76
2018,8,12,6,30,227.0,79.0,1.9,16.0,126.0,228.37,186.4
2018,8,12,6,45,276.0,98.5,1.8,16.35,171.5,291.11,239.47
2018,8,12,7,0,325.0,118.0,1.7,16.7,217.0,358.13,294.21
2018,8,12,7,15,366.5,133.5,1.65,17.25,264.5,433.1,352.71
2018,8,12,7,30,408.0,149.0,1.6,17.8,312.0,497.93,401.39
2018,8,12,7,45,442.5,161.5,1.55,18.35,360.5,556.08,443.31
2018,8,12,8,0,477.0,174.0,1.5,18.9,409.0,615.33,484.61
2018,8,12,8,15,505.5,184.0,1.5,19.45,456.0,667.27,519.65
2018,8,12,8,30,534.0,194.0,1.5,20.0,503.0,719.01,553.65
2018,8,12,8,45,557.5,201.0,1.5,20.55,546.5,762.21,580.9
2018,8,12,9,0,581.0,208.0,1.5,21.1,590.0,804.15,606.78
2018,8,12,9,15,619.0,205.0,1.55,21.55,635.0,855.31,639.44
2018,8,12,9,30,657.0,202.0,1.6,22.0,680.0,898.18,665.56
2018,8,12,9,45,698.0,191.0,1.7,22.45,721.5,933.19,686.79
2018,8,12,10,0,739.0,180.0,1.8,22.9,763.0,965.16,706.0
2018,8,12,10,15,750.5,181.5,1.9,23.2,792.5,977.99,713.25
2018,8,12,10,30,762.0,183.0,2.0,23.5,822.0,987.32,718.54
2018,8,12,10,45,772.0,183.0,2.15,23.75,845.5,980.9,714.51
2018,8,12,11,0,782.0,183.0,2.3,24.0,869.0,980.15,714.33
2018,8,12,11,15,789.0,182.5,2.4,24.1,885.0,972.24,709.4
2018,8,12,11,30,796.0,182.0,2.5,24.2,901.0,960.65,702.19
2018,8,12,11,45,802.0,180.5,2.65,24.3,910.0,943.53,691.85
2018,8,12,12,0,808.0,179.0,2.8,24.4,919.0,922.86,679.14
2018,8,12,12,15,813.5,175.5,2.9,24.35,921.0,896.43,662.54
2018,8,12,12,30,819.0,172.0,3.0,24.3,923.0,866.7,643.65
2018,8,12,12,45,824.0,167.0,3.1,24.25,917.0,832.02,621.23
2018,8,12,13,0,829.0,162.0,3.2,24.2,911.0,794.3,595.99
2018,8,12,13,15,829.0,159.0,3.3,24.05,897.5,751.81,566.39
2018,8,12,13,30,829.0,156.0,3.4,23.9,884.0,706.92,534.3
2018,8,12,13,45,829.0,151.0,3.45,23.7,863.5,658.13,498.44
2018,8,12,14,0,829.0,146.0,3.5,23.5,843.0,607.35,460.02
2018,8,12,14,15,824.0,142.5,3.55,23.3,815.0,553.36,417.95
2018,8,12,14,30,819.0,139.0,3.6,23.1,787.0,498.26,373.63
2018,8,12,14,45,813.0,134.0,3.65,22.9,753.0,440.68,325.99
2018,8,12,15,0,807.0,129.0,3.7,22.7,719.0,382.58,276.54
2018,8,12,15,15,793.0,126.0,3.7,22.7,678.5,323.44,225.33
2018,8,12,15,30,779.0,123.0,3.7,22.7,638.0,265.19,175.12
2018,8,12,15,45,763.5,118.0,3.75,22.15,593.5,206.36,127.25
2018,8,12,16,0,748.0,113.0,3.8,21.6,549.0,149.14,87.05
2018,8,12,16,15,726.5,108.0,3.8,21.25,501.0,86.57,56.63
2018,8,12,16,30,705.0,103.0,3.8,20.9,453.0,72.28,56.76
2018,8,12,16,45,674.5,97.5,3.8,20.6,403.0,69.87,54.97
2018,8,12,17,0,644.0,92.0,3.8,20.3,353.0,67.35,53.04
2018,8,12,17,15,600.5,86.0,3.75,19.8,302.5,64.22,50.57
2018,8,12,17,30,557.0,80.0,3.7,19.3,252.0,61.02,47.96
2018,8,12,17,45,496.0,71.5,3.65,18.85,203.5,55.6,43.24
2018,8,12,18,0,435.0,63.0,3.6,18.4,155.0,50.06,38.22
2018,8,12,18,15,348.0,51.5,3.55,17.95,112.0,39.5,28.6
2018,8,12,18,30,261.0,40.0,3.5,17.5,69.0,30.88,20.24
2018,8,12,18,45,158.0,25.5,3.4,17.0,40.5,19.82,3.71
2018,8,12,19,0,55.0,11.0,3.3,16.5,12.0,9.39,0.0
2018,8,12,19,15,27.5,5.5,3.25,16.25,6.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,5,15,12.5,3.5,2.55,12.75,3.5,0.0,0.0
2018,8,13,5,30,25.0,7.0,2.6,13.1,7.0,14.08,0.0
2018,8,13,5,45,86.5,23.0,2.65,13.4,31.0,67.71,8.52
2018,8,13,6,0,148.0,39.0,2.7,13.7,55.0,124.59,93.44
2018,8,13,6,15,182.0,55.0,2.7,14.1,85.0,166.5,133.57
2018,8,13,6,30,216.0,71.0,2.7,14.5,115.0,212.16,174.5
2018,8,13,6,45,121.5,89.0,2.7,14.95,115.0,174.26,143.54
2018,8,13,7,0,27.0,107.0,2.7,15.4,115.0,124.94,100.88
2018,8,13,7,15,21.0,121.5,2.7,15.85,128.5,124.99,100.63
2018,8,13,7,30,15.0,136.0,2.7,16.3,142.0,133.74,107.33
2018,8,13,7,45,23.5,155.5,2.7,16.8,166.5,158.7,127.64
2018,8,13,8,0,32.0,175.0,2.7,17.3,191.0,197.83,159.06
2018,8,13,8,15,185.0,190.0,2.7,17.65,295.5,361.57,293.53
2018,8,13,8,30,338.0,205.0,2.7,18.0,400.0,537.17,429.99
2018,8,13,8,45,478.0,197.0,2.7,18.4,497.0,685.64,539.71
2018,8,13,9,0,618.0,189.0,2.7,18.8,594.0,827.53,640.02
2018,8,13,9,15,652.0,190.0,2.7,19.05,641.5,872.96,668.29
2018,8,13,9,30,686.0,191.0,2.7,19.3,689.0,916.33,695.57
2018,8,13,9,45,695.0,196.5,2.75,19.6,722.5,937.23,707.61
2018,8,13,10,0,704.0,202.0,2.8,19.9,756.0,954.91,717.72
2018,8,13,10,15,716.0,204.0,2.85,20.1,785.5,968.6,725.51
2018,8,13,10,30,728.0,206.0,2.9,20.3,815.0,978.83,731.12
2018,8,13,10,45,737.5,207.0,2.9,20.45,838.0,981.95,731.86
2018,8,13,11,0,747.0,208.0,2.9,20.6,861.0,981.43,730.37
2018,8,13,11,15,753.0,208.5,3.0,20.65,877.0,973.29,725.08
2018,8,13,11,30,759.0,209.0,3.1,20.7,893.0,961.52,717.5
2018,8,13,11,45,764.0,208.0,3.15,20.8,901.5,943.72,705.44
2018,8,13,12,0,769.0,207.0,3.2,20.9,910.0,922.46,691.14
2018,8,13,12,15,787.5,195.5,3.25,20.85,915.5,892.48,671.34
2018,8,13,12,30,806.0,184.0,3.3,20.8,921.0,867.21,654.74
2018,8,13,12,45,789.0,187.5,3.35,20.8,904.0,822.5,624.17
2018,8,13,13,0,772.0,191.0,3.4,20.8,887.0,776.31,591.26
2018,8,13,13,15,675.5,229.0,3.45,20.75,830.5,704.96,538.49
2018,8,13,13,30,579.0,267.0,3.5,20.7,774.0,633.27,484.94
2018,8,13,13,45,497.5,289.0,3.6,20.65,717.0,564.57,433.29
2018,8,13,14,0,416.0,311.0,3.7,20.6,660.0,501.98,385.46
2018,8,13,14,15,625.0,221.5,3.75,20.5,725.0,511.93,392.27
2018,8,13,14,30,834.0,132.0,3.8,20.4,790.0,499.5,378.97
2018,8,13,14,45,825.5,128.5,3.8,20.3,755.0,441.21,329.74
2018,8,13,15,0,817.0,125.0,3.8,20.2,720.0,382.64,279.15
2018,8,13,15,15,803.0,122.5,3.8,20.2,679.5,323.23,227.11
2018,8,13,15,30,789.0,120.0,3.8,20.2,639.0,264.7,176.07
2018,8,13,15,45,771.5,115.5,3.85,19.85,593.5,205.24,127.21
2018,8,13,16,0,754.0,111.0,3.9,19.5,548.0,147.64,86.51
2018,8,13,16,15,729.5,106.5,3.9,19.2,499.0,84.99,56.32
2018,8,13,16,30,705.0,102.0,3.9,18.9,450.0,71.73,56.77
2018,8,13,16,45,672.5,97.0,3.9,18.6,399.5,69.62,55.22
2018,8,13,17,0,640.0,92.0,3.9,18.3,349.0,67.43,53.56
2018,8,13,17,15,522.5,93.0,3.85,17.9,283.5,68.9,55.08
2018,8,13,17,30,405.0,94.0,3.8,17.5,218.0,68.39,54.79
2018,8,13,17,45,377.5,79.5,3.8,17.05,177.5,58.87,46.43
2018,8,13,18,0,350.0,65.0,3.8,16.6,137.0,48.96,37.52
2018,8,13,18,15,283.0,52.0,3.7,16.2,99.5,39.59,28.85
2018,8,13,18,30,216.0,39.0,3.6,15.8,62.0,30.0,19.5
2018,8,13,18,45,124.5,23.5,3.5,15.4,35.0,18.23,0.85
2018,8,13,19,0,33.0,8.0,3.4,15.0,8.0,6.83,0.0
2018,8,13,19,15,16.5,4.0,3.4,14.8,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,5,15,6.0,2.5,2.85,13.05,2.5,0.0,0.0
2018,8,14,5,30,12.0,5.0,2.9,13.3,5.0,8.17,0.0
2018,8,14,5,45,33.0,18.0,3.0,13.55,21.0,34.27,0.0
2018,8,14,6,0,54.0,31.0,3.1,13.8,37.0,62.38,44.04
2018,8,14,6,15,47.0,47.0,3.15,14.2,54.0,78.87,60.65
2018,8,14,6,30,40.0,63.0,3.2,14.6,71.0,84.72,66.72
2018,8,14,6,45,20.0,78.5,3.2,15.0,82.5,89.32,70.8
2018,8,14,7,0,0.0,94.0,3.2,15.4,94.0,84.0,65.91
2018,8,14,7,15,0.5,108.5,3.2,15.85,108.5,96.88,76.58
2018,8,14,7,30,1.0,123.0,3.2,16.3,123.0,109.86,87.09
2018,8,14,7,45,0.5,131.5,3.2,16.75,131.5,116.07,91.78
2018,8,14,8,0,0.0,140.0,3.2,17.2,140.0,122.47,96.55
2018,8,14,8,15,2.5,156.0,3.2,17.55,157.5,138.91,109.63
2018,8,14,8,30,5.0,172.0,3.2,17.9,175.0,155.49,122.66
2018,8,14,8,45,10.0,196.0,3.2,18.25,202.5,182.31,143.87
2018,8,14,9,0,15.0,220.0,3.2,18.6,230.0,209.3,164.93
2018,8,14,9,15,17.0,236.0,3.2,18.85,248.0,225.66,177.29
2018,8,14,9,30,19.0,252.0,3.2,19.1,266.0,241.99,189.56
2018,8,14,9,45,24.5,278.0,3.2,19.4,297.0,271.4,212.01
2018,8,14,10,0,30.0,304.0,3.2,19.7,328.0,320.63,249.35
2018,8,14,10,15,107.0,333.5,3.2,19.85,422.5,446.34,346.5
2018,8,14,10,30,184.0,363.0,3.2,20.0,517.0,550.88,424.78
2018,8,14,10,45,371.0,324.5,3.25,20.2,645.0,730.57,557.82
2018,8,14,11,0,558.0,286.0,3.3,20.4,773.0,868.51,656.46
2018,8,14,11,15,667.0,240.5,3.35,20.45,832.5,922.38,694.5
2018,8,14,11,30,776.0,195.0,3.4,20.5,892.0,955.65,716.79
2018,8,14,11,45,781.0,193.5,3.4,20.6,900.5,937.8,703.85
2018,8,14,12,0,786.0,192.0,3.4,20.7,909.0,916.49,689.07
2018,8,14,12,15,792.5,188.0,3.45,20.7,911.0,890.88,671.98
2018,8,14,12,30,799.0,184.0,3.5,20.7,913.0,861.96,652.6
2018,8,14,12,45,805.5,178.0,3.55,20.7,907.5,828.05,629.69
2018,8,14,13,0,812.0,172.0,3.6,20.7,902.0,791.06,603.58
2018,8,14,13,15,719.0,210.5,3.65,20.65,849.0,720.93,551.57
2018,8,14,13,30,626.0,249.0,3.7,20.6,796.0,650.84,499.08
2018,8,14,13,45,627.5,241.0,3.75,20.5,777.5,607.92,467.07
2018,8,14,14,0,629.0,233.0,3.8,20.4,759.0,563.48,432.91
2018,8,14,14,15,711.0,192.0,3.8,20.3,766.5,533.42,408.55
2018,8,14,14,30,793.0,151.0,3.8,20.2,774.0,495.62,376.41
2018,8,14,14,45,720.0,171.0,3.85,20.05,717.0,428.43,321.67
2018,8,14,15,0,647.0,191.0,3.9,19.9,660.0,370.05,273.38
2018,8,14,15,15,690.5,165.0,3.9,19.9,640.0,318.13,226.82
2018,8,14,15,30,734.0,139.0,3.9,19.9,620.0,260.78,175.34
2018,8,14,15,45,725.0,131.0,3.85,19.55,578.0,202.61,127.3
2018,8,14,16,0,716.0,123.0,3.8,19.2,536.0,145.38,86.38
2018,8,14,16,15,694.5,117.5,3.8,18.9,489.0,90.61,61.95
2018,8,14,16,30,673.0,112.0,3.8,18.6,442.0,78.25,62.48
2018,8,14,16,45,642.0,105.5,3.8,18.3,392.0,75.4,60.31
2018,8,14,17,0,611.0,99.0,3.8,18.0,342.0,72.4,57.97
2018,8,14,17,15,567.0,91.0,3.75,17.55,291.5,67.98,54.35
2018,8,14,17,30,523.0,83.0,3.7,17.1,241.0,63.39,50.48
2018,8,14,17,45,441.0,74.5,3.65,16.7,190.0,55.86,43.84
2018,8,14,18,0,359.0,66.0,3.6,16.3,139.0,49.78,38.25
2018,8,14,18,15,295.0,52.0,3.5,15.9,100.5,39.67,28.91
2018,8,14,18,30,231.0,38.0,3.4,15.5,62.0,29.32,18.77
2018,8,14,18,45,136.0,23.0,3.3,15.15,35.0,17.88,0.0
2018,8,14,19,0,41.0,8.0,3.2,14.8,8.0,6.83,0.0
2018,8,14,19,15,20.5,4.0,3.15,14.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.6,13.8,6.0,12.31,0.0
2018,8,15,5,45,53.0,17.5,2.7,14.1,21.5,46.26,0.0
2018,8,15,6,0,84.0,29.0,2.8,14.4,37.0,81.55,58.56
2018,8,15,6,15,151.0,46.5,2.8,14.8,72.0,140.11,111.4
2018,8,15,6,30,218.0,64.0,2.8,15.2,107.0,205.19,168.39
2018,8,15,6,45,109.0,77.0,2.85,15.65,98.5,152.28,124.8
2018,8,15,7,0,0.0,90.0,2.9,16.1,90.0,79.9,62.2
2018,8,15,7,15,0.0,102.5,2.85,16.5,102.5,90.42,70.95
2018,8,15,7,30,0.0,115.0,2.8,16.9,115.0,101.06,79.53
2018,8,15,7,45,7.0,137.5,2.8,17.35,141.0,127.45,101.2
2018,8,15,8,0,14.0,160.0,2.8,17.8,167.0,154.31,122.89
2018,8,15,8,15,48.0,198.5,2.75,18.15,225.5,236.92,190.05
2018,8,15,8,30,82.0,237.0,2.7,18.5,284.0,309.25,247.15
2018,8,15,8,45,90.5,262.0,2.65,18.85,317.5,344.01,272.99
2018,8,15,9,0,99.0,287.0,2.6,19.2,351.0,378.64,298.44
2018,8,15,9,15,248.5,282.0,2.6,19.45,457.5,556.47,435.09
2018,8,15,9,30,398.0,277.0,2.6,19.7,564.0,719.15,553.6
2018,8,15,9,45,578.5,218.5,2.6,19.95,659.0,846.44,644.52
2018,8,15,10,0,759.0,160.0,2.6,20.2,754.0,958.67,718.73
2018,8,15,10,15,801.0,147.0,2.7,20.4,795.0,987.24,735.93
2018,8,15,10,30,843.0,134.0,2.8,20.6,836.0,1011.86,751.32
2018,8,15,10,45,853.0,133.0,2.85,20.75,859.5,1000.03,742.44
2018,8,15,11,0,863.0,132.0,2.9,20.9,883.0,998.08,740.57
2018,8,15,11,15,869.0,131.5,2.95,20.95,899.0,988.88,734.2
2018,8,15,11,30,875.0,131.0,3.0,21.0,915.0,975.91,725.51
2018,8,15,11,45,880.0,129.0,3.1,21.05,923.5,956.85,713.24
2018,8,15,12,0,885.0,127.0,3.2,21.1,932.0,934.18,698.58
2018,8,15,12,15,885.5,127.0,3.25,21.1,932.5,905.85,679.85
2018,8,15,12,30,886.0,127.0,3.3,21.1,933.0,874.28,658.88
2018,8,15,12,45,885.0,126.0,3.35,21.1,925.5,837.51,634.23
2018,8,15,13,0,884.0,125.0,3.4,21.1,918.0,797.93,607.44
2018,8,15,13,15,882.0,122.5,3.45,21.0,902.5,753.69,576.66
2018,8,15,13,30,880.0,120.0,3.5,20.9,887.0,707.07,542.37
2018,8,15,13,45,877.0,118.0,3.5,20.85,865.5,658.03,505.1
2018,8,15,14,0,874.0,116.0,3.5,20.8,844.0,607.05,465.35
2018,8,15,14,15,867.5,114.0,3.5,20.7,815.0,552.52,421.83
2018,8,15,14,30,861.0,112.0,3.5,20.6,786.0,496.83,376.04
2018,8,15,14,45,853.0,109.0,3.55,20.5,751.0,438.86,327.15
2018,8,15,15,0,845.0,106.0,3.6,20.4,716.0,380.41,276.49
2018,8,15,15,15,832.0,103.5,3.6,20.4,675.5,315.91,220.26
2018,8,15,15,30,819.0,101.0,3.6,20.4,635.0,255.87,167.76
2018,8,15,15,45,803.5,98.0,3.55,20.1,590.5,196.01,118.37
2018,8,15,16,0,788.0,95.0,3.5,19.8,546.0,137.68,77.41
2018,8,15,16,15,768.5,90.5,3.5,19.55,498.0,79.93,52.87
2018,8,15,16,30,749.0,86.0,3.5,19.3,450.0,67.6,53.14
2018,8,15,16,45,720.5,81.5,3.45,19.05,400.0,65.19,51.31
2018,8,15,17,0,692.0,77.0,3.4,18.8,350.0,57.46,44.79
2018,8,15,17,15,650.5,71.5,3.35,18.35,299.0,54.24,42.17
2018,8,15,17,30,609.0,66.0,3.3,17.9,248.0,50.94,39.39
2018,8,15,17,45,549.5,59.0,3.25,17.5,199.0,46.26,35.25
2018,8,15,18,0,490.0,52.0,3.2,17.1,150.0,41.52,30.87
2018,8,15,18,15,399.0,42.5,3.15,16.7,107.0,34.44,24.22
2018,8,15,18,30,308.0,33.0,3.1,16.3,64.0,27.26,16.78
2018,8,15,18,45,182.5,20.5,3.0,15.9,36.0,17.11,0.0
2018,8,15,19,0,57.0,8.0,2.9,15.5,8.0,6.83,0.0
2018,8,15,19,15,28.5,4.0,2.9,15.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,5,15,25.0,4.0,1.9,12.55,4.0,0.0,0.0
2018,8,16,5,30,50.0,8.0,2.0,13.0,8.0,23.24,0.0
2018,8,16,5,45,130.5,18.5,2.1,13.45,29.0,84.05,0.0
2018,8,16,6,0,211.0,29.0,2.2,13.9,50.0,149.95,110.6
2018,8,16,6,15,200.0,40.0,2.25,14.4,69.0,168.1,134.28
2018,8,16,6,30,189.0,51.0,2.3,14.9,88.0,185.42,151.79
2018,8,16,6,45,95.5,72.0,2.3,15.35,91.0,138.18,112.91
2018,8,16,7,0,2.0,93.0,2.3,15.8,94.0,84.67,66.33
2018,8,16,7,15,3.5,110.0,2.3,16.25,111.5,100.99,79.97
2018,8,16,7,30,5.0,127.0,2.3,16.7,129.0,117.4,93.33
2018,8,16,7,45,11.0,147.5,2.3,17.15,152.5,141.14,112.63
2018,8,16,8,0,17.0,168.0,2.3,17.6,176.0,165.25,131.91
2018,8,16,8,15,79.5,190.0,2.3,18.0,234.5,254.99,205.56
2018,8,16,8,30,142.0,212.0,2.3,18.4,293.0,353.13,283.24
2018,8,16,8,45,417.5,178.0,2.25,18.8,443.5,611.3,483.62
2018,8,16,9,0,693.0,144.0,2.2,19.2,594.0,853.3,654.34
2018,8,16,9,15,772.5,127.0,2.15,19.55,658.5,916.81,692.32
2018,8,16,9,30,852.0,110.0,2.1,19.9,723.0,974.31,727.05
2018,8,16,9,45,861.5,112.0,2.1,20.25,758.5,993.73,736.77
2018,8,16,10,0,871.0,114.0,2.1,20.6,794.0,1009.57,744.6
2018,8,16,10,15,879.5,115.5,2.1,20.9,824.0,1020.15,749.28
2018,8,16,10,30,888.0,117.0,2.1,21.2,854.0,1026.91,751.65
2018,8,16,10,45,893.5,118.5,2.15,21.45,877.5,1026.74,750.5
2018,8,16,11,0,899.0,120.0,2.2,21.7,901.0,1022.63,747.02
2018,8,16,11,15,902.5,121.0,2.25,21.85,916.5,1012.11,739.84
2018,8,16,11,30,906.0,122.0,2.3,22.0,932.0,997.71,730.32
2018,8,16,11,45,908.0,122.0,2.4,22.1,940.0,977.14,717.53
2018,8,16,12,0,910.0,122.0,2.5,22.2,948.0,952.92,702.35
2018,8,16,12,15,911.5,121.5,2.6,22.25,948.5,924.26,684.29
2018,8,16,12,30,913.0,121.0,2.7,22.3,949.0,892.22,663.86
2018,8,16,12,45,913.0,119.0,2.75,22.3,941.5,854.37,639.08
2018,8,16,13,0,913.0,117.0,2.8,22.3,934.0,813.56,612.09
2018,8,16,13,15,909.5,116.5,2.85,22.25,918.5,768.68,581.69
2018,8,16,13,30,906.0,116.0,2.9,22.2,903.0,721.43,547.42
2018,8,16,13,45,901.0,114.5,2.95,22.15,880.0,670.21,509.37
2018,8,16,14,0,896.0,113.0,3.0,22.1,857.0,617.18,468.83
2018,8,16,14,15,889.0,111.5,3.05,21.95,827.5,561.52,425.19
2018,8,16,14,30,882.0,110.0,3.1,21.8,798.0,504.71,379.16
2018,8,16,14,45,872.5,107.5,3.1,21.65,762.0,445.21,329.47
2018,8,16,15,0,863.0,105.0,3.1,21.5,726.0,385.36,278.09
2018,8,16,15,15,850.0,103.0,3.1,21.5,685.0,324.79,225.17
2018,8,16,15,30,837.0,101.0,3.1,21.5,644.0,259.19,168.68
2018,8,16,15,45,820.5,97.5,3.15,21.1,598.0,197.58,118.36
2018,8,16,16,0,804.0,94.0,3.2,20.7,552.0,137.63,76.68
2018,8,16,16,15,782.0,90.5,3.2,20.45,503.0,79.45,52.79
2018,8,16,16,30,760.0,87.0,3.2,20.2,454.0,68.6,53.82
2018,8,16,16,45,729.5,82.5,3.15,19.9,402.5,66.18,51.99
2018,8,16,17,0,699.0,78.0,3.1,19.6,351.0,58.35,45.42
2018,8,16,17,15,654.5,72.5,3.05,19.2,299.0,55.11,42.79
2018,8,16,17,30,610.0,67.0,3.0,18.8,247.0,51.82,40.01
2018,8,16,17,45,546.0,60.5,2.95,18.35,197.5,47.54,36.23
2018,8,16,18,0,482.0,54.0,2.9,17.9,148.0,43.26,32.26
2018,8,16,18,15,386.0,43.5,2.8,17.45,104.5,35.37,24.89
2018,8,16,18,30,290.0,33.0,2.7,17.0,61.0,27.35,16.51
2018,8,16,18,45,171.0,20.5,2.6,16.55,34.5,16.03,0.0
2018,8,16,19,0,52.0,8.0,2.5,16.1,8.0,6.83,0.0
2018,8,16,19,15,26.0,4.0,2.5,15.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,5,15,6.5,1.5,1.55,13.25,1.5,0.0,0.0
2018,8,17,5,30,13.0,3.0,1.6,13.7,3.0,6.84,0.0
2018,8,17,5,45,54.5,13.0,1.65,14.15,17.5,40.0,0.0
2018,8,17,6,0,96.0,23.0,1.7,14.6,32.0,89.7,63.61
2018,8,17,6,15,127.5,32.0,1.65,15.1,52.0,120.45,94.75
2018,8,17,6,30,159.0,41.0,1.6,15.6,72.0,155.2,126.18
2018,8,17,6,45,79.5,46.5,1.55,16.1,62.0,97.79,78.65
2018,8,17,7,0,0.0,52.0,1.5,16.6,52.0,43.03,30.99
2018,8,17,7,15,0.5,72.5,1.45,17.2,72.5,61.06,46.17
2018,8,17,7,30,1.0,93.0,1.4,17.8,93.0,80.15,61.89
2018,8,17,7,45,2.5,117.5,1.35,18.35,118.5,104.07,81.34
2018,8,17,8,0,4.0,142.0,1.3,18.9,144.0,128.16,100.54
2018,8,17,8,15,13.0,168.5,1.3,19.5,175.5,160.86,126.58
2018,8,17,8,30,22.0,195.0,1.3,20.1,207.0,194.09,152.49
2018,8,17,8,45,300.0,186.0,1.3,20.65,379.0,490.76,386.69
2018,8,17,9,0,578.0,177.0,1.3,21.2,551.0,781.62,593.26
2018,8,17,9,15,710.5,147.0,1.35,21.65,636.5,887.17,658.79
2018,8,17,9,30,843.0,117.0,1.4,22.1,722.0,986.63,720.15
2018,8,17,9,45,863.5,114.0,1.45,22.55,760.5,999.12,724.92
2018,8,17,10,0,884.0,111.0,1.5,23.0,799.0,1020.52,736.54
2018,8,17,10,15,893.0,112.0,1.55,23.3,829.5,1031.11,741.72
2018,8,17,10,30,902.0,113.0,1.6,23.6,860.0,1037.84,744.72
2018,8,17,10,45,910.0,113.0,1.65,23.9,884.0,1038.55,744.12
2018,8,17,11,0,918.0,113.0,1.7,24.2,908.0,1035.25,741.21
2018,8,17,11,15,922.0,113.5,1.75,24.4,924.0,1024.51,734.09
2018,8,17,11,30,926.0,114.0,1.8,24.6,940.0,1009.82,724.65
2018,8,17,11,45,928.5,113.5,1.85,24.8,948.0,988.85,711.33
2018,8,17,12,0,931.0,113.0,1.9,25.0,956.0,964.15,695.71
2018,8,17,12,15,934.0,112.0,2.0,25.05,957.5,935.77,678.67
2018,8,17,12,30,937.0,111.0,2.1,25.1,959.0,903.85,659.16
2018,8,17,12,45,939.0,109.0,2.15,25.1,952.5,866.77,635.73
2018,8,17,13,0,941.0,107.0,2.2,25.1,946.0,826.47,609.94
2018,8,17,13,15,938.0,106.5,2.25,25.05,931.0,780.79,580.29
2018,8,17,13,30,935.0,106.0,2.3,25.0,916.0,732.59,546.28
2018,8,17,13,45,932.0,104.5,2.4,24.95,894.0,681.21,509.31
2018,8,17,14,0,929.0,103.0,2.5,24.9,872.0,627.75,469.52
2018,8,17,14,15,922.0,102.0,2.55,24.8,842.0,570.74,425.59
2018,8,17,14,30,915.0,101.0,2.6,24.7,812.0,512.5,379.17
2018,8,17,14,45,905.5,99.5,2.6,24.55,776.0,451.88,329.32
2018,8,17,15,0,896.0,98.0,2.6,24.4,740.0,390.83,277.64
2018,8,17,15,15,883.5,95.5,2.6,24.4,697.5,328.02,223.57
2018,8,17,15,30,871.0,93.0,2.6,24.4,655.0,265.68,170.16
2018,8,17,15,45,854.5,91.0,2.6,24.0,609.0,197.24,115.17
2018,8,17,16,0,838.0,89.0,2.6,23.6,563.0,136.21,73.57
2018,8,17,16,15,815.5,86.5,2.6,23.25,513.5,76.53,50.2
2018,8,17,16,30,793.0,84.0,2.6,22.9,464.0,66.96,51.83
2018,8,17,16,45,761.5,79.5,2.55,22.55,411.0,64.39,49.9
2018,8,17,17,0,730.0,75.0,2.5,22.2,358.0,61.75,47.87
2018,8,17,17,15,685.5,70.5,2.4,21.55,305.0,54.04,41.44
2018,8,17,17,30,641.0,66.0,2.3,20.9,252.0,51.41,39.3
2018,8,17,17,45,576.5,59.5,2.2,20.3,201.5,47.06,35.5
2018,8,17,18,0,512.0,53.0,2.1,19.7,151.0,42.71,31.5
2018,8,17,18,15,411.5,43.0,2.0,19.0,106.5,35.18,24.49
2018,8,17,18,30,311.0,33.0,1.9,18.3,62.0,27.56,16.22
2018,8,17,18,45,177.5,19.5,1.85,17.65,34.0,16.42,0.0
2018,8,17,19,0,44.0,6.0,1.8,17.0,6.0,5.12,0.0
2018,8,17,19,15,22.0,3.0,1.8,16.75,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,18,5,15,10.5,2.0,1.5,14.35,2.0,0.0,0.0
2018,8,18,5,30,21.0,4.0,1.5,14.8,4.0,3.41,0.0
2018,8,18,5,45,101.0,19.5,1.5,15.2,28.0,73.74,0.0
2018,8,18,6,0,181.0,35.0,1.5,15.6,52.0,147.56,105.59
2018,8,18,6,15,267.0,52.0,1.45,16.1,94.0,219.77,174.14
2018,8,18,6,30,353.0,69.0,1.4,16.6,136.0,301.76,244.46
2018,8,18,6,45,402.0,80.5,1.35,17.1,179.5,363.21,296.18
2018,8,18,7,0,451.0,92.0,1.3,17.6,223.0,428.92,349.02
2018,8,18,7,15,497.0,102.5,1.25,18.2,273.0,494.94,399.55
2018,8,18,7,30,543.0,113.0,1.2,18.8,323.0,563.75,449.87
2018,8,18,7,45,578.0,121.5,1.15,19.35,373.0,631.44,496.98
2018,8,18,8,0,613.0,130.0,1.1,19.9,423.0,693.09,537.59
2018,8,18,8,15,670.5,129.0,1.1,20.45,481.5,763.82,583.35
2018,8,18,8,30,728.0,128.0,1.1,21.0,540.0,835.1,627.86
2018,8,18,8,45,755.5,130.0,1.05,21.55,588.5,882.15,654.24
2018,8,18,9,0,783.0,132.0,1.0,22.1,637.0,920.66,674.67
2018,8,18,9,15,791.5,138.5,1.05,22.55,677.0,950.18,691.08
2018,8,18,9,30,800.0,145.0,1.1,23.0,717.0,976.39,705.44
2018,8,18,9,45,803.5,152.5,1.15,23.45,751.5,995.18,715.14
2018,8,18,10,0,807.0,160.0,1.2,23.9,786.0,1010.23,722.66
2018,8,18,10,15,816.0,162.5,1.25,24.25,816.0,1021.89,728.48
2018,8,18,10,30,825.0,165.0,1.3,24.6,846.0,1029.75,732.09
2018,8,18,10,45,831.5,166.5,1.4,24.95,869.0,1030.2,732.13
2018,8,18,11,0,838.0,168.0,1.5,25.3,892.0,1026.74,729.9
2018,8,18,11,15,842.0,169.5,1.6,25.4,908.0,1016.91,724.5
2018,8,18,11,30,846.0,171.0,1.7,25.5,924.0,1003.23,716.77
2018,8,18,11,45,847.5,172.0,1.8,25.6,931.5,982.93,704.88
2018,8,18,12,0,849.0,173.0,1.9,25.7,939.0,959.03,690.68
2018,8,18,12,15,851.0,171.5,2.0,25.65,939.5,929.77,673.34
2018,8,18,12,30,853.0,170.0,2.1,25.6,940.0,897.21,653.68
2018,8,18,12,45,853.5,168.0,2.2,25.6,932.5,859.82,630.47
2018,8,18,13,0,854.0,166.0,2.3,25.6,925.0,819.55,604.56
2018,8,18,13,15,849.5,165.0,2.35,25.45,909.0,773.82,573.44
2018,8,18,13,30,845.0,164.0,2.4,25.3,893.0,725.97,540.05
2018,8,18,13,45,838.0,162.5,2.5,25.15,869.5,674.24,503.21
2018,8,18,14,0,831.0,161.0,2.6,25.0,846.0,621.1,464.11
2018,8,18,14,15,821.5,159.0,2.65,24.8,816.0,565.09,421.47
2018,8,18,14,30,812.0,157.0,2.7,24.6,786.0,508.45,376.9
2018,8,18,14,45,799.5,154.5,2.75,24.4,749.5,449.84,329.41
2018,8,18,15,0,787.0,152.0,2.8,24.2,713.0,387.46,277.74
2018,8,18,15,15,771.5,147.5,2.8,24.2,671.0,326.33,225.9
2018,8,18,15,30,756.0,143.0,2.8,24.2,629.0,266.4,175.28
2018,8,18,15,45,735.0,138.0,2.8,23.65,582.0,206.73,127.92
2018,8,18,16,0,714.0,133.0,2.8,23.1,535.0,149.46,89.04
2018,8,18,16,15,687.5,127.5,2.8,22.75,485.5,94.36,74.83
2018,8,18,16,30,661.0,122.0,2.8,22.4,436.0,85.86,68.04
2018,8,18,16,45,626.5,114.0,2.75,22.05,384.5,82.13,65.19
2018,8,18,17,0,592.0,106.0,2.7,21.7,333.0,78.21,62.13
2018,8,18,17,15,545.5,96.5,2.65,21.1,281.5,72.8,57.75
2018,8,18,17,30,499.0,87.0,2.6,20.5,230.0,67.18,53.04
2018,8,18,17,45,436.5,75.0,2.55,19.95,181.5,56.36,43.61
2018,8,18,18,0,374.0,63.0,2.5,19.4,133.0,47.85,35.93
2018,8,18,18,15,287.0,48.0,2.45,18.85,92.0,36.8,25.81
2018,8,18,18,30,200.0,33.0,2.4,18.3,51.0,25.53,14.17
2018,8,18,18,45,111.5,18.5,2.3,17.75,27.5,15.79,0.0
2018,8,18,19,0,23.0,4.0,2.2,17.2,4.0,3.41,0.0
2018,8,18,19,15,11.5,2.0,2.25,16.95,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,2.05,13.55,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,2.1,13.9,2.0,1.71,0.0
2018,8,19,5,45,20.0,12.5,2.15,14.25,14.0,18.43,0.0
2018,8,19,6,0,35.0,23.0,2.2,14.6,26.0,44.11,27.73
2018,8,19,6,15,54.5,40.5,2.15,15.0,49.0,75.91,57.68
2018,8,19,6,30,74.0,58.0,2.1,15.4,72.0,108.69,86.76
2018,8,19,6,45,42.0,71.0,2.1,15.8,79.5,95.24,75.88
2018,8,19,7,0,10.0,84.0,2.1,16.2,87.0,80.86,63.28
2018,8,19,7,15,5.5,96.0,2.05,16.6,97.5,88.21,69.24
2018,8,19,7,30,1.0,108.0,2.0,17.0,108.0,95.26,74.7
2018,8,19,7,45,1.5,124.5,1.95,17.45,125.0,110.5,86.97
2018,8,19,8,0,2.0,141.0,1.9,17.9,142.0,125.77,99.03
2018,8,19,8,15,10.0,169.5,1.9,18.3,175.0,159.62,126.3
2018,8,19,8,30,18.0,198.0,1.9,18.7,208.0,193.97,153.44
2018,8,19,8,45,56.5,231.0,1.9,19.15,266.5,279.41,221.3
2018,8,19,9,0,95.0,264.0,1.9,19.6,325.0,351.08,276.43
2018,8,19,9,15,363.5,236.0,1.9,20.05,492.0,641.38,497.04
2018,8,19,9,30,632.0,208.0,1.9,20.5,659.0,887.69,668.7
2018,8,19,9,45,724.0,181.0,1.95,21.0,722.0,956.6,709.78
2018,8,19,10,0,816.0,154.0,2.0,21.5,785.0,1014.19,744.51
2018,8,19,10,15,828.0,155.5,2.05,21.8,817.0,1027.84,751.26
2018,8,19,10,30,840.0,157.0,2.1,22.1,849.0,1037.67,756.15
2018,8,19,10,45,850.0,156.5,2.15,22.45,873.0,1039.49,755.93
2018,8,19,11,0,860.0,156.0,2.2,22.8,897.0,1037.31,753.38
2018,8,19,11,15,866.0,156.0,2.25,23.0,913.5,1027.69,746.68
2018,8,19,11,30,872.0,156.0,2.3,23.2,930.0,1014.12,737.61
2018,8,19,11,45,876.5,155.0,2.3,23.4,938.5,994.22,724.05
2018,8,19,12,0,881.0,154.0,2.3,23.6,947.0,957.83,699.92
2018,8,19,12,15,876.0,157.0,2.35,23.65,945.5,938.66,688.05
2018,8,19,12,30,871.0,160.0,2.4,23.7,944.0,903.67,665.57
2018,8,19,12,45,862.0,164.0,2.45,23.7,934.0,863.47,639.68
2018,8,19,13,0,853.0,168.0,2.5,23.7,924.0,820.86,611.4
2018,8,19,13,15,849.0,166.5,2.55,23.6,908.0,774.97,579.69
2018,8,19,13,30,845.0,165.0,2.6,23.5,892.0,726.93,545.68
2018,8,19,13,45,839.0,162.5,2.65,23.4,868.5,674.86,507.85
2018,8,19,14,0,833.0,160.0,2.7,23.3,845.0,621.32,467.8
2018,8,19,14,15,823.0,158.5,2.75,23.1,814.5,565.26,424.75
2018,8,19,14,30,813.0,157.0,2.8,22.9,784.0,508.62,379.78
2018,8,19,14,45,798.5,154.5,2.85,22.7,746.5,449.06,331.21
2018,8,19,15,0,784.0,152.0,2.9,22.5,709.0,385.97,278.64
2018,8,19,15,15,763.0,148.5,2.9,22.5,664.0,324.16,226.06
2018,8,19,15,30,742.0,145.0,2.9,22.5,619.0,264.22,175.33
2018,8,19,15,45,658.5,153.0,2.9,21.95,551.0,205.21,130.93
2018,8,19,16,0,575.0,161.0,2.9,21.4,483.0,156.62,100.68
2018,8,19,16,15,499.5,157.0,2.95,21.05,418.0,108.95,87.73
2018,8,19,16,30,424.0,153.0,3.0,20.7,353.0,102.71,82.91
2018,8,19,16,45,459.5,133.0,3.0,20.3,327.0,92.03,74.17
2018,8,19,17,0,495.0,113.0,3.0,19.9,301.0,80.6,64.66
2018,8,19,17,15,452.5,100.5,2.95,19.35,252.5,72.78,58.16
2018,8,19,17,30,410.0,88.0,2.9,18.8,204.0,64.68,51.23
2018,8,19,17,45,355.0,75.5,2.9,18.25,161.0,56.21,43.77
2018,8,19,18,0,300.0,63.0,2.9,17.7,118.0,47.49,35.84
2018,8,19,18,15,219.5,46.5,2.8,17.25,80.0,35.44,24.75
2018,8,19,18,30,139.0,30.0,2.7,16.8,42.0,23.11,11.87
2018,8,19,18,45,75.5,16.5,2.65,16.35,22.5,14.08,0.0
2018,8,19,19,0,12.0,3.0,2.6,15.9,3.0,0.0,0.0
2018,8,19,19,15,6.0,1.5,2.6,15.7,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,20,5,45,13.5,8.5,2.1,13.75,9.5,12.51,0.0
2018,8,20,6,0,22.0,15.0,2.1,14.0,17.0,26.85,14.41
2018,8,20,6,15,29.5,28.5,2.05,14.2,33.0,47.0,33.72
2018,8,20,6,30,37.0,42.0,2.0,14.4,49.0,67.24,51.88
2018,8,20,6,45,22.0,49.5,1.95,14.65,54.0,58.21,44.56
2018,8,20,7,0,7.0,57.0,1.9,14.9,59.0,51.85,38.96
2018,8,20,7,15,3.5,63.5,1.85,15.2,64.5,55.11,41.59
2018,8,20,7,30,0.0,70.0,1.8,15.5,70.0,58.04,43.82
2018,8,20,7,45,0.0,82.5,1.7,15.8,82.5,68.83,52.7
2018,8,20,8,0,0.0,95.0,1.6,16.1,95.0,79.88,61.66
2018,8,20,8,15,0.0,108.5,1.6,16.5,108.5,91.87,71.26
2018,8,20,8,30,0.0,122.0,1.6,16.9,122.0,103.87,80.75
