Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,45,2.5,149.0,1.55,17.3,150.5,130.82,102.39
2018,8,20,9,0,5.0,176.0,1.5,17.7,179.0,158.04,123.85
2018,8,20,9,15,81.0,225.0,1.55,18.15,282.5,294.47,233.64
2018,8,20,9,30,157.0,274.0,1.6,18.6,386.0,441.28,345.61
2018,8,20,9,45,415.5,244.5,1.6,19.0,560.5,709.12,543.49
2018,8,20,10,0,674.0,215.0,1.6,19.4,735.0,946.19,703.89
2018,8,20,10,15,709.0,208.5,1.65,19.75,774.0,974.05,717.84
2018,8,20,10,30,744.0,202.0,1.7,20.1,813.0,998.33,731.98
2018,8,20,10,45,753.0,203.0,1.75,20.4,836.0,1000.59,732.15
2018,8,20,11,0,762.0,204.0,1.8,20.7,859.0,999.12,730.32
2018,8,20,11,15,766.5,205.5,1.85,20.9,874.5,989.97,723.98
2018,8,20,11,30,771.0,207.0,1.9,21.1,890.0,977.14,715.43
2018,8,20,11,45,773.0,208.5,1.95,21.3,898.0,958.31,703.11
2018,8,20,12,0,775.0,210.0,2.0,21.5,906.0,936.02,688.6
2018,8,20,12,15,795.5,198.5,2.1,21.55,912.5,906.7,670.37
2018,8,20,12,30,816.0,187.0,2.2,21.6,919.0,882.27,655.29
2018,8,20,12,45,841.0,169.5,2.25,21.7,918.5,851.83,635.44
2018,8,20,13,0,866.0,152.0,2.3,21.8,918.0,816.74,612.32
2018,8,20,13,15,861.5,151.5,2.35,21.75,902.0,770.96,580.35
2018,8,20,13,30,857.0,151.0,2.4,21.7,886.0,723.01,546.09
2018,8,20,13,45,850.5,149.5,2.45,21.65,862.5,670.99,507.98
2018,8,20,14,0,844.0,148.0,2.5,21.6,839.0,617.48,467.61
2018,8,20,14,15,835.5,145.5,2.55,21.4,808.5,560.85,423.89
2018,8,20,14,30,827.0,143.0,2.6,21.2,778.0,503.46,378.05
2018,8,20,14,45,814.5,140.5,2.65,21.0,741.5,443.95,329.09
2018,8,20,15,0,802.0,138.0,2.7,20.8,705.0,384.67,278.86
2018,8,20,15,15,786.5,134.5,2.7,20.8,663.0,324.28,226.72
2018,8,20,15,30,771.0,131.0,2.7,20.8,621.0,259.58,171.62
2018,8,20,15,45,750.5,126.5,2.8,20.2,574.5,199.44,123.31
2018,8,20,16,0,730.0,122.0,2.9,19.6,528.0,141.61,83.87
2018,8,20,16,15,702.5,117.0,2.9,19.2,478.0,85.84,68.66
2018,8,20,16,30,675.0,112.0,2.9,18.8,428.0,79.33,63.46
2018,8,20,16,45,638.5,105.5,2.9,18.4,376.5,76.39,61.24
2018,8,20,17,0,602.0,99.0,2.9,18.0,325.0,73.34,58.86
2018,8,20,17,15,552.0,91.0,2.9,17.45,274.0,68.88,55.2
2018,8,20,17,30,502.0,83.0,2.9,16.9,223.0,64.3,51.29
2018,8,20,17,45,432.5,72.0,2.9,16.35,174.5,54.28,42.4
2018,8,20,18,0,363.0,61.0,2.9,15.8,126.0,46.4,35.13
2018,8,20,18,15,264.5,46.0,2.85,15.45,85.0,35.28,24.71
2018,8,20,18,30,166.0,31.0,2.8,15.1,44.0,23.97,11.89
2018,8,20,18,45,87.5,16.5,2.7,14.7,23.0,14.08,0.0
2018,8,20,19,0,9.0,2.0,2.6,14.3,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,2.6,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.9,12.65,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,8,21,5,45,24.5,13.5,2.05,13.15,15.5,21.09,0.0
2018,8,21,6,0,44.0,25.0,2.1,13.4,29.0,52.16,32.51
2018,8,21,6,15,63.0,46.5,2.15,13.7,56.0,90.67,69.96
2018,8,21,6,30,82.0,68.0,2.2,14.0,83.0,128.76,103.89
2018,8,21,6,45,77.0,87.5,2.2,14.3,105.0,150.31,123.05
2018,8,21,7,0,72.0,107.0,2.2,14.6,127.0,158.84,130.61
2018,8,21,7,15,63.0,126.5,2.15,14.95,146.5,174.68,143.51
2018,8,21,7,30,54.0,146.0,2.1,15.3,166.0,189.45,155.0
2018,8,21,7,45,54.0,167.0,2.05,15.6,189.5,212.27,173.02
2018,8,21,8,0,54.0,188.0,2.0,15.9,213.0,234.82,190.41
2018,8,21,8,15,60.0,211.0,2.0,16.25,242.0,264.7,213.54
2018,8,21,8,30,66.0,234.0,2.0,16.6,271.0,294.61,236.27
2018,8,21,8,45,69.5,255.0,2.0,16.95,297.0,319.81,254.9
2018,8,21,9,0,73.0,276.0,2.0,17.3,323.0,344.79,273.12
2018,8,21,9,15,76.5,296.5,2.0,17.6,348.5,368.92,290.51
2018,8,21,9,30,80.0,317.0,2.0,17.9,374.0,392.67,307.44
2018,8,21,9,45,78.0,333.0,2.0,18.2,390.5,405.5,315.82
2018,8,21,10,0,76.0,349.0,2.0,18.5,407.0,417.82,323.86
2018,8,21,10,15,71.0,360.0,2.05,18.75,416.0,421.2,325.33
2018,8,21,10,30,66.0,371.0,2.1,19.0,425.0,424.17,326.59
2018,8,21,10,45,63.5,378.0,2.1,19.25,431.0,425.06,326.39
2018,8,21,11,0,61.0,385.0,2.1,19.5,437.0,425.62,326.0
2018,8,21,11,15,45.5,365.5,2.15,19.65,404.5,386.48,296.15
2018,8,21,11,30,30.0,346.0,2.2,19.8,372.0,348.47,267.14
2018,8,21,11,45,26.0,332.5,2.25,19.95,355.5,328.17,251.73
2018,8,21,12,0,22.0,319.0,2.3,20.1,339.0,295.08,226.52
2018,8,21,12,15,20.0,307.5,2.35,20.15,325.5,281.17,215.96
2018,8,21,12,30,18.0,296.0,2.4,20.2,312.0,267.5,205.53
2018,8,21,12,45,17.5,292.0,2.4,20.25,307.5,261.79,201.16
2018,8,21,13,0,17.0,288.0,2.4,20.3,303.0,256.08,196.8
2018,8,21,13,15,18.0,292.0,2.45,20.2,307.5,258.21,198.64
2018,8,21,13,30,19.0,296.0,2.5,20.1,312.0,260.04,200.25
2018,8,21,13,45,28.5,293.5,2.5,20.05,317.0,264.36,203.88
2018,8,21,14,0,38.0,291.0,2.5,20.0,322.0,263.3,203.29
2018,8,21,14,15,90.5,293.5,2.5,19.8,363.5,288.91,223.4
2018,8,21,14,30,143.0,296.0,2.5,19.6,405.0,304.96,235.27
2018,8,21,14,45,141.0,285.5,2.5,19.45,389.0,282.84,217.57
2018,8,21,15,0,139.0,275.0,2.5,19.3,373.0,260.86,199.9
2018,8,21,15,15,135.5,261.0,2.5,19.3,351.5,236.22,179.97
2018,8,21,15,30,132.0,247.0,2.5,19.3,330.0,212.09,160.54
2018,8,21,15,45,141.0,238.0,2.5,18.8,321.0,193.45,145.69
2018,8,21,16,0,150.0,229.0,2.5,18.3,312.0,173.3,131.05
2018,8,21,16,15,196.5,211.0,2.45,18.0,309.0,147.36,121.48
2018,8,21,16,30,243.0,193.0,2.4,17.7,306.0,130.13,107.38
2018,8,21,16,45,263.5,173.5,2.4,17.35,283.0,119.44,98.72
2018,8,21,17,0,284.0,154.0,2.4,17.0,260.0,108.17,89.39
2018,8,21,17,15,252.0,136.0,2.35,16.65,219.0,96.74,79.73
2018,8,21,17,30,220.0,118.0,2.3,16.3,178.0,84.92,69.49
2018,8,21,17,45,180.0,92.0,2.25,15.9,134.5,67.57,54.11
2018,8,21,18,0,140.0,66.0,2.2,15.5,91.0,49.62,37.93
2018,8,21,18,15,97.5,43.5,2.15,15.25,58.0,33.44,23.06
2018,8,21,18,30,55.0,21.0,2.1,15.0,25.0,16.7,5.88
2018,8,21,18,45,29.0,11.0,2.0,14.75,13.0,9.39,0.0
2018,8,21,19,0,3.0,1.0,1.9,14.5,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.9,14.4,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,0.95,13.15,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,8,22,5,45,23.5,11.0,1.05,13.7,13.0,18.6,0.0
2018,8,22,6,0,43.0,20.0,1.1,14.0,24.0,43.84,25.61
2018,8,22,6,15,73.0,40.5,1.1,14.3,52.0,87.05,66.78
2018,8,22,6,30,103.0,61.0,1.1,14.6,80.0,131.04,105.61
2018,8,22,6,45,61.0,65.5,1.1,14.9,77.5,111.41,89.88
2018,8,22,7,0,19.0,70.0,1.1,15.2,75.0,78.43,61.67
2018,8,22,7,15,9.5,76.0,1.1,15.55,78.5,71.2,55.32
2018,8,22,7,30,0.0,82.0,1.1,15.9,82.0,69.12,53.08
2018,8,22,7,45,0.0,92.5,1.1,16.25,92.5,78.26,60.49
2018,8,22,8,0,0.0,103.0,1.1,16.6,103.0,87.42,67.8
2018,8,22,8,15,1.0,128.5,1.1,16.95,129.0,111.71,87.48
2018,8,22,8,30,2.0,154.0,1.1,17.3,155.0,136.2,106.95
2018,8,22,8,45,6.0,179.0,1.1,17.65,182.5,163.09,128.18
2018,8,22,9,0,10.0,204.0,1.1,18.0,210.0,190.16,149.21
2018,8,22,9,15,16.0,228.5,1.15,18.35,239.5,218.78,171.26
2018,8,22,9,30,22.0,253.0,1.2,18.7,269.0,247.46,193.06
2018,8,22,9,45,35.0,289.0,1.25,19.05,315.5,315.0,244.4
2018,8,22,10,0,48.0,325.0,1.3,19.4,362.0,364.09,280.59
2018,8,22,10,15,105.5,350.0,1.4,19.65,435.0,466.79,357.42
2018,8,22,10,30,163.0,375.0,1.5,19.9,508.0,547.42,416.01
2018,8,22,10,45,331.5,343.5,1.55,20.2,623.5,698.15,525.35
2018,8,22,11,0,500.0,312.0,1.6,20.5,739.0,844.02,625.76
2018,8,22,11,15,606.0,276.5,1.7,20.65,803.5,903.68,666.32
2018,8,22,11,30,712.0,241.0,1.8,20.8,868.0,955.59,702.18
2018,8,22,11,45,720.0,238.5,1.85,20.9,877.0,939.24,690.88
2018,8,22,12,0,728.0,236.0,1.9,21.0,886.0,919.39,677.98
2018,8,22,12,15,741.5,227.0,2.0,21.0,889.0,894.85,662.89
2018,8,22,12,30,755.0,218.0,2.1,21.0,892.0,866.71,645.1
2018,8,22,12,45,771.0,206.0,2.15,21.0,888.5,834.28,623.69
2018,8,22,13,0,787.0,194.0,2.2,21.0,885.0,793.6,596.31
2018,8,22,13,15,784.0,191.5,2.25,20.85,869.5,749.84,565.99
2018,8,22,13,30,781.0,189.0,2.3,20.7,854.0,704.08,533.45
2018,8,22,13,45,777.0,185.5,2.3,20.55,832.0,656.36,498.3
2018,8,22,14,0,773.0,182.0,2.3,20.4,810.0,604.71,459.34
2018,8,22,14,15,765.0,178.5,2.35,20.2,781.0,549.73,416.98
2018,8,22,14,30,757.0,175.0,2.4,20.0,752.0,494.14,372.7
2018,8,22,14,45,745.5,170.5,2.4,19.75,716.0,436.0,325.02
2018,8,22,15,0,734.0,166.0,2.4,19.5,680.0,378.18,276.24
2018,8,22,15,15,717.0,161.0,2.4,19.5,638.0,319.02,225.54
2018,8,22,15,30,700.0,156.0,2.4,19.5,596.0,261.38,176.43
2018,8,22,15,45,678.0,150.5,2.4,18.95,550.5,204.39,130.96
2018,8,22,16,0,656.0,145.0,2.4,18.4,505.0,150.06,94.23
2018,8,22,16,15,627.0,139.0,2.4,18.05,456.5,98.15,79.57
2018,8,22,16,30,598.0,133.0,2.4,17.7,408.0,94.0,76.44
2018,8,22,16,45,560.0,124.0,2.35,17.35,357.5,87.74,71.37
2018,8,22,17,0,522.0,115.0,2.3,17.0,307.0,82.52,67.13
2018,8,22,17,15,471.0,104.0,2.25,16.55,256.5,75.61,61.31
2018,8,22,17,30,420.0,93.0,2.2,16.1,206.0,68.48,55.12
2018,8,22,17,45,352.0,78.5,2.15,15.7,159.0,58.52,46.18
2018,8,22,18,0,284.0,64.0,2.1,15.3,112.0,48.29,36.75
2018,8,22,18,15,203.5,45.5,2.05,15.0,74.0,34.75,24.08
2018,8,22,18,30,123.0,27.0,2.0,14.7,36.0,20.86,7.57
2018,8,22,18,45,64.5,14.0,1.9,14.35,18.5,11.95,0.0
2018,8,22,19,0,6.0,1.0,1.8,14.0,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.75,13.85,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,1.6,12.6,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,1.7,13.0,1.0,0.0,0.0
2018,8,23,5,45,24.5,12.0,1.75,13.35,14.0,19.88,0.0
2018,8,23,6,0,47.0,23.0,1.8,13.7,27.0,50.71,29.39
2018,8,23,6,15,91.5,42.0,1.85,14.1,56.0,109.31,84.95
2018,8,23,6,30,136.0,61.0,1.9,14.5,85.0,161.22,130.97
2018,8,23,6,45,86.5,72.5,1.95,14.85,89.5,136.87,111.7
2018,8,23,7,0,37.0,84.0,2.0,15.2,94.0,107.19,86.36
2018,8,23,7,15,18.5,90.0,2.0,15.5,95.0,99.39,79.36
2018,8,23,7,30,0.0,96.0,2.0,15.8,96.0,82.89,64.68
2018,8,23,7,45,5.0,123.5,2.0,16.1,126.0,112.88,89.63
2018,8,23,8,0,10.0,151.0,2.0,16.4,156.0,143.32,114.46
2018,8,23,8,15,21.5,181.5,2.0,16.7,193.0,182.88,146.51
2018,8,23,8,30,33.0,212.0,2.0,17.0,230.0,240.19,192.08
2018,8,23,8,45,39.5,235.0,1.95,17.3,258.5,269.86,214.67
2018,8,23,9,0,46.0,258.0,1.9,17.6,287.0,299.53,237.0
2018,8,23,9,15,60.0,284.0,1.95,17.9,324.5,339.79,267.56
2018,8,23,9,30,74.0,310.0,2.0,18.2,362.0,380.0,297.57
2018,8,23,9,45,94.5,334.5,2.0,18.45,404.5,424.8,330.79
2018,8,23,10,0,115.0,359.0,2.0,18.7,447.0,490.43,378.58
2018,8,23,10,15,144.5,372.0,2.05,18.95,487.0,530.6,407.6
2018,8,23,10,30,174.0,385.0,2.1,19.2,527.0,569.82,435.72
2018,8,23,10,45,287.0,370.5,2.1,19.4,612.0,682.58,517.91
2018,8,23,11,0,400.0,356.0,2.1,19.6,697.0,788.7,592.18
2018,8,23,11,15,506.5,325.0,2.15,19.75,764.5,851.6,636.22
2018,8,23,11,30,613.0,294.0,2.2,19.9,832.0,910.35,677.01
2018,8,23,11,45,638.5,286.0,2.25,20.0,850.5,907.37,674.67
2018,8,23,12,0,664.0,278.0,2.3,20.1,869.0,900.23,670.16
2018,8,23,12,15,670.5,273.5,2.4,20.15,870.0,875.23,653.84
2018,8,23,12,30,677.0,269.0,2.5,20.2,871.0,847.16,635.33
2018,8,23,12,45,682.5,263.0,2.55,20.2,865.0,814.04,612.82
2018,8,23,13,0,688.0,257.0,2.6,20.2,859.0,778.21,588.04
2018,8,23,13,15,686.0,252.5,2.65,20.15,844.0,735.64,558.03
2018,8,23,13,30,684.0,248.0,2.7,20.1,829.0,691.3,526.1
2018,8,23,13,45,680.0,243.0,2.75,20.05,807.0,643.72,491.0
2018,8,23,14,0,676.0,238.0,2.8,20.0,785.0,594.97,454.07
2018,8,23,14,15,667.0,232.5,2.85,19.8,755.5,542.28,413.39
2018,8,23,14,30,658.0,227.0,2.9,19.6,726.0,489.4,371.31
2018,8,23,14,45,646.5,220.0,2.95,19.45,690.5,434.43,326.35
2018,8,23,15,0,635.0,213.0,3.0,19.3,655.0,380.06,280.72
2018,8,23,15,15,617.0,206.0,3.0,19.3,614.0,324.75,233.71
2018,8,23,15,30,599.0,199.0,3.0,19.3,573.0,269.49,187.19
2018,8,23,15,45,578.0,189.5,3.05,18.8,528.0,215.47,144.43
2018,8,23,16,0,557.0,180.0,3.1,18.3,483.0,164.03,109.45
2018,8,23,16,15,530.0,169.0,3.15,17.95,435.5,114.28,93.49
2018,8,23,16,30,503.0,158.0,3.2,17.6,388.0,107.62,88.27
2018,8,23,16,45,455.5,142.0,3.2,17.25,331.0,98.4,80.7
2018,8,23,17,0,408.0,126.0,3.2,16.9,274.0,88.79,72.66
2018,8,23,17,15,369.0,113.0,3.2,16.5,231.0,80.95,66.02
2018,8,23,17,30,330.0,100.0,3.2,16.1,188.0,72.79,58.9
2018,8,23,17,45,272.0,82.0,3.2,15.65,144.0,61.55,48.82
2018,8,23,18,0,214.0,64.0,3.2,15.2,100.0,48.52,36.89
2018,8,23,18,15,149.0,43.5,3.1,14.95,64.5,33.5,22.85
2018,8,23,18,30,84.0,23.0,3.0,14.7,29.0,18.14,4.38
2018,8,23,18,45,43.5,12.0,2.95,14.4,15.0,10.24,0.0
2018,8,23,19,0,3.0,1.0,2.9,14.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,14.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,2.2,12.35,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.3,12.6,1.0,0.0,0.0
2018,8,24,5,45,12.5,8.5,2.4,12.85,9.5,12.19,0.0
2018,8,24,6,0,22.0,16.0,2.5,13.1,18.0,28.68,13.48
2018,8,24,6,15,36.0,31.0,2.5,13.4,36.5,55.11,40.27
2018,8,24,6,30,50.0,46.0,2.5,13.7,55.0,81.2,63.79
2018,8,24,6,45,34.5,59.5,2.45,14.05,66.5,78.19,61.82
2018,8,24,7,0,19.0,73.0,2.4,14.4,78.0,82.32,65.26
2018,8,24,7,15,9.5,82.5,2.35,14.75,85.0,77.91,61.21
2018,8,24,7,30,0.0,92.0,2.3,15.1,92.0,79.01,61.63
2018,8,24,7,45,0.0,104.5,2.25,15.5,104.5,89.97,70.55
2018,8,24,8,0,0.0,117.0,2.2,15.9,117.0,100.96,79.32
2018,8,24,8,15,0.5,135.5,2.15,16.25,136.0,118.23,93.2
2018,8,24,8,30,1.0,154.0,2.1,16.6,155.0,135.51,106.89
2018,8,24,8,45,4.0,172.0,2.05,17.0,174.5,154.65,121.99
2018,8,24,9,0,7.0,190.0,2.0,17.4,194.0,173.89,136.98
2018,8,24,9,15,12.0,215.0,2.0,17.7,223.0,201.97,158.97
2018,8,24,9,30,17.0,240.0,2.0,18.0,252.0,230.13,180.7
2018,8,24,9,45,29.0,275.5,2.05,18.35,297.0,295.24,231.03
2018,8,24,10,0,41.0,311.0,2.1,18.7,342.0,342.83,266.83
2018,8,24,10,15,58.5,342.5,2.15,18.95,389.0,391.24,303.07
2018,8,24,10,30,76.0,374.0,2.2,19.2,436.0,438.92,338.18
2018,8,24,10,45,74.0,382.5,2.25,19.5,444.0,441.69,339.15
2018,8,24,11,0,72.0,391.0,2.3,19.8,452.0,444.03,340.09
2018,8,24,11,15,156.5,382.0,2.35,19.95,518.0,531.51,406.52
2018,8,24,11,30,241.0,373.0,2.4,20.1,584.0,613.25,466.7
2018,8,24,11,45,331.0,363.5,2.4,20.3,656.0,676.86,512.81
2018,8,24,12,0,421.0,354.0,2.4,20.5,728.0,748.41,563.22
2018,8,24,12,15,526.5,320.5,2.45,20.55,787.5,790.36,593.86
2018,8,24,12,30,632.0,287.0,2.5,20.6,847.0,825.07,619.19
2018,8,24,12,45,638.0,282.0,2.55,20.65,843.0,794.66,597.81
2018,8,24,13,0,644.0,277.0,2.6,20.7,839.0,761.61,574.78
2018,8,24,13,15,638.5,275.0,2.65,20.7,823.5,720.2,545.38
2018,8,24,13,30,633.0,273.0,2.7,20.7,808.0,677.41,514.42
2018,8,24,13,45,625.5,268.5,2.75,20.65,785.0,630.23,479.69
2018,8,24,14,0,618.0,264.0,2.8,20.6,762.0,582.38,443.58
2018,8,24,14,15,608.0,257.5,2.85,20.45,732.5,530.35,403.58
2018,8,24,14,30,598.0,251.0,2.9,20.3,703.0,479.1,363.01
2018,8,24,14,45,584.5,244.0,2.9,20.15,668.0,426.31,320.09
2018,8,24,15,0,571.0,237.0,2.9,20.0,633.0,374.38,276.89
2018,8,24,15,15,552.5,228.5,2.9,20.0,592.5,321.07,232.13
2018,8,24,15,30,534.0,220.0,2.9,20.0,552.0,269.68,189.33
2018,8,24,15,45,513.5,209.0,2.95,19.55,508.0,218.44,149.17
2018,8,24,16,0,493.0,198.0,3.0,19.1,464.0,169.81,116.23
2018,8,24,16,15,469.0,184.0,3.0,18.75,417.5,122.0,99.79
2018,8,24,16,30,445.0,170.0,3.0,18.4,371.0,114.72,94.09
2018,8,24,16,45,411.5,153.0,3.05,18.05,321.5,105.26,86.38
2018,8,24,17,0,378.0,136.0,3.1,17.7,272.0,95.34,78.13
2018,8,24,17,15,336.5,118.5,3.05,17.2,225.0,86.57,70.74
2018,8,24,17,30,295.0,101.0,3.0,16.7,178.0,74.63,60.35
2018,8,24,17,45,243.0,81.0,2.95,16.25,135.0,60.65,47.87
2018,8,24,18,0,191.0,61.0,2.9,15.8,92.0,46.32,34.82
2018,8,24,18,15,130.5,40.5,2.8,15.4,58.0,31.28,20.77
2018,8,24,18,30,70.0,20.0,2.7,15.0,24.0,15.88,1.32
2018,8,24,18,45,35.0,10.0,2.6,14.65,12.0,8.54,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,1.55,11.75,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,1.5,12.1,1.0,0.0,0.0
2018,8,25,5,45,36.5,12.0,1.5,12.4,14.5,24.7,0.0
2018,8,25,6,0,68.0,23.0,1.5,12.7,28.0,68.49,37.74
2018,8,25,6,15,121.0,42.5,1.5,13.15,60.0,126.93,99.27
2018,8,25,6,30,174.0,62.0,1.5,13.6,92.0,185.9,151.75
2018,8,25,6,45,129.0,77.5,1.5,14.0,104.0,171.31,141.17
2018,8,25,7,0,84.0,93.0,1.5,14.4,116.0,162.87,134.12
2018,8,25,7,15,44.0,107.5,1.45,14.85,119.5,139.19,113.44
2018,8,25,7,30,4.0,122.0,1.4,15.3,123.0,113.34,90.35
2018,8,25,7,45,5.0,136.5,1.3,15.75,138.5,126.78,101.14
2018,8,25,8,0,6.0,151.0,1.2,16.2,154.0,140.37,111.77
2018,8,25,8,15,10.0,170.0,1.2,16.75,175.5,161.34,128.31
2018,8,25,8,30,14.0,189.0,1.2,17.3,197.0,182.5,144.71
2018,8,25,8,45,18.0,208.5,1.15,17.85,219.5,204.31,161.32
2018,8,25,9,0,22.0,228.0,1.1,18.4,242.0,226.2,177.72
2018,8,25,9,15,23.0,243.5,1.1,18.85,259.0,241.16,188.5
2018,8,25,9,30,24.0,259.0,1.1,19.3,276.0,256.05,199.16
2018,8,25,9,45,34.0,288.0,1.1,19.75,313.0,314.08,242.77
2018,8,25,10,0,44.0,317.0,1.1,20.2,350.0,352.74,270.76
2018,8,25,10,15,176.5,329.5,1.1,20.55,471.0,518.31,394.87
2018,8,25,10,30,309.0,342.0,1.1,20.9,592.0,682.39,509.96
2018,8,25,10,45,494.5,296.0,1.15,21.2,709.0,834.35,613.84
2018,8,25,11,0,680.0,250.0,1.2,21.5,826.0,967.94,701.51
2018,8,25,11,15,689.5,250.0,1.3,21.7,843.0,962.66,696.93
2018,8,25,11,30,699.0,250.0,1.4,21.9,860.0,953.74,691.83
2018,8,25,11,45,703.0,249.5,1.45,22.15,867.5,935.55,679.85
2018,8,25,12,0,707.0,249.0,1.5,22.4,875.0,914.03,665.76
2018,8,25,12,15,715.5,244.0,1.65,22.45,877.0,889.12,651.23
2018,8,25,12,30,724.0,239.0,1.8,22.5,879.0,860.9,634.08
2018,8,25,12,45,733.5,231.0,1.9,22.55,874.0,827.58,612.63
2018,8,25,13,0,743.0,223.0,2.0,22.6,869.0,791.14,588.55
2018,8,25,13,15,739.5,220.5,2.1,22.55,853.5,747.1,558.59
2018,8,25,13,30,736.0,218.0,2.2,22.5,838.0,701.2,526.5
2018,8,25,13,45,730.0,214.0,2.3,22.4,814.5,650.84,490.39
2018,8,25,14,0,724.0,210.0,2.4,22.3,791.0,599.35,452.28
2018,8,25,14,15,714.0,206.0,2.5,22.1,761.0,544.9,410.87
2018,8,25,14,30,704.0,202.0,2.6,21.9,731.0,490.23,367.85
2018,8,25,14,45,691.5,196.0,2.7,21.7,694.5,433.03,321.55
2018,8,25,15,0,679.0,190.0,2.8,21.5,658.0,376.44,274.42
2018,8,25,15,15,660.5,184.5,2.8,21.5,616.5,319.45,226.11
2018,8,25,15,30,642.0,179.0,2.8,21.5,575.0,264.31,179.77
2018,8,25,15,45,620.5,170.5,2.9,20.9,529.0,208.62,136.12
2018,8,25,16,0,599.0,162.0,3.0,20.3,483.0,154.16,99.72
2018,8,25,16,15,568.0,152.5,3.05,19.85,433.5,103.59,83.75
2018,8,25,16,30,537.0,143.0,3.1,19.4,384.0,98.75,80.1
2018,8,25,16,45,495.5,132.0,3.15,18.95,333.0,92.57,75.18
2018,8,25,17,0,454.0,121.0,3.2,18.5,282.0,86.15,69.94
2018,8,25,17,15,410.5,107.5,3.2,17.95,235.0,77.75,62.85
2018,8,25,17,30,367.0,94.0,3.2,17.4,188.0,69.03,55.27
2018,8,25,17,45,303.5,76.0,3.15,16.8,142.0,56.62,44.2
2018,8,25,18,0,240.0,58.0,3.1,16.2,96.0,43.82,32.52
2018,8,25,18,15,164.5,39.0,3.0,15.8,60.5,29.85,19.32
2018,8,25,18,30,89.0,20.0,2.9,15.4,25.0,15.49,0.0
2018,8,25,18,45,44.5,10.0,2.8,15.0,12.5,8.54,0.0
2018,8,25,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,2.05,11.35,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,2.1,11.7,1.0,0.0,0.0
2018,8,26,5,45,22.5,7.5,2.15,12.05,9.0,15.35,0.0
2018,8,26,6,0,41.0,14.0,2.2,12.4,17.0,40.81,18.71
2018,8,26,6,15,50.5,24.0,2.2,12.8,30.5,61.74,45.71
2018,8,26,6,30,60.0,34.0,2.2,13.2,44.0,71.8,56.09
2018,8,26,6,45,41.5,39.5,2.2,13.6,47.5,68.22,53.63
2018,8,26,7,0,23.0,45.0,2.2,14.0,51.0,54.78,42.05
2018,8,26,7,15,11.5,50.5,2.15,14.4,53.5,52.54,39.83
2018,8,26,7,30,0.0,56.0,2.1,14.8,56.0,46.35,34.04
2018,8,26,7,45,0.0,67.5,2.0,15.2,67.5,55.95,42.02
2018,8,26,8,0,0.0,79.0,1.9,15.6,79.0,65.57,49.89
2018,8,26,8,15,0.0,92.0,1.9,16.0,92.0,76.89,59.06
2018,8,26,8,30,0.0,105.0,1.9,16.4,105.0,88.42,68.3
2018,8,26,8,45,0.0,116.0,1.85,16.8,116.0,98.15,75.95
2018,8,26,9,0,0.0,127.0,1.8,17.2,127.0,107.88,83.53
2018,8,26,9,15,1.0,145.5,1.85,17.65,146.0,125.46,97.43
2018,8,26,9,30,2.0,164.0,1.9,18.1,165.0,143.1,111.21
2018,8,26,9,45,4.5,182.0,1.95,18.5,185.0,161.8,125.78
2018,8,26,10,0,7.0,200.0,2.0,18.9,205.0,180.49,140.2
2018,8,26,10,15,11.5,231.0,2.05,19.2,240.0,213.26,165.64
2018,8,26,10,30,16.0,262.0,2.1,19.5,275.0,245.96,190.66
2018,8,26,10,45,28.0,306.0,2.15,19.75,329.5,317.11,244.99
2018,8,26,11,0,40.0,350.0,2.2,20.0,384.0,370.89,285.06
2018,8,26,11,15,83.5,378.0,2.3,20.15,450.0,438.12,335.99
2018,8,26,11,30,127.0,406.0,2.4,20.3,516.0,520.59,396.8
2018,8,26,11,45,336.0,339.0,2.45,20.45,634.5,658.32,501.11
2018,8,26,12,0,545.0,272.0,2.5,20.6,753.0,784.69,593.01
2018,8,26,12,15,623.5,240.0,2.6,20.65,789.5,804.87,607.71
2018,8,26,12,30,702.0,208.0,2.7,20.7,826.0,813.9,615.47
2018,8,26,12,45,639.0,225.5,2.8,20.7,784.0,746.57,567.39
2018,8,26,13,0,576.0,243.0,2.9,20.7,742.0,680.99,520.2
2018,8,26,13,15,491.5,268.5,2.95,20.65,689.0,607.82,466.16
2018,8,26,13,30,407.0,294.0,3.0,20.6,636.0,542.32,416.86
2018,8,26,13,45,570.0,235.5,3.1,20.55,699.5,568.98,437.87
2018,8,26,14,0,733.0,177.0,3.2,20.5,763.0,576.78,442.81
2018,8,26,14,15,791.0,148.0,3.25,20.35,758.5,537.73,411.13
2018,8,26,14,30,849.0,119.0,3.3,20.2,754.0,490.74,371.84
2018,8,26,14,45,838.0,115.5,3.35,20.05,716.5,429.53,320.36
2018,8,26,15,0,827.0,112.0,3.4,19.9,679.0,368.36,267.52
2018,8,26,15,15,778.0,118.5,3.4,19.9,625.5,305.05,213.19
2018,8,26,15,30,729.0,125.0,3.4,19.9,572.0,241.62,159.92
2018,8,26,15,45,744.0,111.5,3.5,19.5,537.0,182.57,110.95
2018,8,26,16,0,759.0,98.0,3.6,19.1,502.0,127.34,73.33
2018,8,26,16,15,735.5,93.0,3.6,18.8,453.0,72.5,57.44
2018,8,26,16,30,712.0,88.0,3.6,18.5,404.0,64.0,50.37
2018,8,26,16,45,678.0,82.0,3.6,18.25,353.0,60.76,47.77
2018,8,26,17,0,644.0,76.0,3.6,18.0,302.0,57.4,45.0
2018,8,26,17,15,593.5,69.5,3.6,17.55,251.0,53.39,41.6
2018,8,26,17,30,543.0,63.0,3.6,17.1,200.0,49.31,38.01
2018,8,26,17,45,457.0,55.0,3.55,16.65,152.0,43.72,32.89
2018,8,26,18,0,371.0,47.0,3.5,16.2,104.0,38.14,27.52
2018,8,26,18,15,247.0,33.5,3.45,15.85,65.5,25.98,15.87
2018,8,26,18,30,123.0,20.0,3.4,15.5,27.0,15.56,0.0
2018,8,26,18,45,61.5,10.0,3.35,15.1,13.5,8.54,0.0
2018,8,26,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.25,12.6,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.3,12.9,1.0,0.0,0.0
2018,8,27,5,45,21.5,7.5,2.4,13.2,9.0,14.98,0.0
2018,8,27,6,0,40.0,14.0,2.5,13.5,17.0,40.43,16.43
2018,8,27,6,15,80.5,27.5,2.5,13.85,39.0,83.22,63.06
2018,8,27,6,30,121.0,41.0,2.5,14.2,61.0,126.23,101.98
2018,8,27,6,45,71.5,39.5,2.45,14.5,52.5,96.52,77.89
2018,8,27,7,0,22.0,38.0,2.4,14.8,44.0,47.22,35.42
2018,8,27,7,15,11.0,42.5,2.35,15.2,45.5,44.43,32.78
2018,8,27,7,30,0.0,47.0,2.3,15.6,47.0,38.86,27.56
2018,8,27,7,45,0.0,50.0,2.2,15.95,50.0,41.37,29.56
2018,8,27,8,0,0.0,53.0,2.1,16.3,53.0,43.88,31.53
2018,8,27,8,15,0.0,58.5,2.1,16.65,58.5,48.48,35.22
2018,8,27,8,30,0.0,64.0,2.1,17.0,64.0,53.09,38.88
2018,8,27,8,45,1.0,98.5,2.05,17.4,99.0,83.28,63.68
2018,8,27,9,0,2.0,133.0,2.0,17.8,134.0,115.34,89.55
2018,8,27,9,15,5.0,167.0,1.95,18.1,170.5,149.44,116.77
2018,8,27,9,30,8.0,201.0,1.9,18.4,207.0,183.91,143.82
2018,8,27,9,45,15.5,238.0,1.9,18.7,249.5,225.99,176.63
2018,8,27,10,0,23.0,275.0,1.9,19.0,292.0,268.21,208.95
2018,8,27,10,15,29.0,300.5,1.95,19.25,323.0,317.94,246.51
2018,8,27,10,30,35.0,326.0,2.0,19.5,354.0,347.99,268.65
2018,8,27,10,45,191.5,307.0,2.0,19.75,467.5,522.14,402.45
2018,8,27,11,0,348.0,288.0,2.0,20.0,581.0,672.1,511.82
2018,8,27,11,15,542.0,242.5,2.05,20.15,708.0,812.16,611.77
2018,8,27,11,30,736.0,197.0,2.1,20.3,835.0,938.04,696.86
2018,8,27,11,45,769.0,183.0,2.15,20.4,854.5,925.25,687.02
2018,8,27,12,0,802.0,169.0,2.2,20.5,874.0,917.08,681.8
2018,8,27,12,15,804.5,167.0,2.25,20.55,874.0,888.5,663.07
2018,8,27,12,30,807.0,165.0,2.3,20.6,874.0,856.74,642.3
2018,8,27,12,45,809.5,161.0,2.35,20.6,866.0,820.09,618.19
2018,8,27,13,0,812.0,157.0,2.4,20.6,858.0,780.58,591.37
2018,8,27,13,15,809.5,154.5,2.4,20.55,842.5,736.09,559.57
2018,8,27,13,30,807.0,152.0,2.4,20.5,827.0,689.46,525.52
2018,8,27,13,45,803.5,149.0,2.45,20.45,805.0,639.83,488.67
2018,8,27,14,0,800.0,146.0,2.5,20.4,783.0,588.58,449.47
2018,8,27,14,15,792.5,143.0,2.5,20.25,753.5,533.86,406.42
2018,8,27,14,30,785.0,140.0,2.5,20.1,724.0,478.39,361.38
2018,8,27,14,45,775.5,135.5,2.5,20.0,688.5,420.4,312.97
2018,8,27,15,0,766.0,131.0,2.5,19.9,653.0,362.42,263.24
2018,8,27,15,15,749.5,127.0,2.5,19.9,611.5,303.2,211.91
2018,8,27,15,30,733.0,123.0,2.5,19.9,570.0,240.1,158.13
2018,8,27,15,45,713.5,118.0,2.55,19.45,525.0,181.94,111.66
2018,8,27,16,0,694.0,113.0,2.6,19.0,480.0,126.04,74.76
2018,8,27,16,15,668.0,107.5,2.6,18.7,432.0,75.3,59.88
2018,8,27,16,30,642.0,102.0,2.6,18.4,384.0,73.09,58.3
2018,8,27,16,45,604.0,95.5,2.6,18.05,334.5,69.9,55.79
2018,8,27,17,0,566.0,89.0,2.6,17.7,285.0,66.61,53.13
2018,8,27,17,15,492.5,82.0,2.6,17.25,232.0,62.52,49.68
2018,8,27,17,30,419.0,75.0,2.6,16.8,179.0,56.1,44.02
2018,8,27,17,45,317.5,62.5,2.55,16.35,130.5,47.05,35.82
2018,8,27,18,0,216.0,50.0,2.5,15.9,82.0,37.9,27.29
2018,8,27,18,15,139.0,33.0,2.5,15.6,50.5,25.3,15.07
2018,8,27,18,30,62.0,16.0,2.5,15.3,19.0,12.79,0.0
2018,8,27,18,45,31.0,8.0,2.5,14.95,9.5,6.83,0.0
2018,8,27,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.6,12.7,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.7,13.0,1.0,0.0,0.0
2018,8,28,5,45,51.5,12.0,1.8,13.35,15.0,30.88,0.0
2018,8,28,6,0,98.0,23.0,1.9,13.7,29.0,82.76,34.47
2018,8,28,6,15,128.5,31.0,1.95,14.05,47.0,127.41,98.51
2018,8,28,6,30,159.0,39.0,2.0,14.4,65.0,159.48,129.51
2018,8,28,6,45,93.5,38.5,2.0,14.8,55.0,109.25,88.82
2018,8,28,7,0,28.0,38.0,2.0,15.2,45.0,51.32,39.01
2018,8,28,7,15,14.0,48.0,2.0,15.6,51.5,51.97,39.24
2018,8,28,7,30,0.0,58.0,2.0,16.0,58.0,48.02,35.29
2018,8,28,7,45,0.0,69.0,2.0,16.35,69.0,57.21,42.89
2018,8,28,8,0,0.0,80.0,2.0,16.7,80.0,66.41,50.38
2018,8,28,8,15,0.0,96.0,2.0,17.1,96.0,80.59,61.9
2018,8,28,8,30,0.0,112.0,2.0,17.5,112.0,94.93,73.39
2018,8,28,8,45,0.0,121.0,1.95,17.9,121.0,102.8,79.45
2018,8,28,9,0,0.0,130.0,1.9,18.3,130.0,110.7,85.49
2018,8,28,9,15,2.5,157.5,1.95,18.6,159.0,138.16,107.4
2018,8,28,9,30,5.0,185.0,2.0,18.9,188.0,165.84,129.16
2018,8,28,9,45,4.0,175.0,2.0,19.2,177.5,154.94,119.98
2018,8,28,10,0,3.0,165.0,2.0,19.5,167.0,144.41,111.24
2018,8,28,10,15,2.5,160.5,2.05,19.75,162.5,139.58,107.12
2018,8,28,10,30,2.0,156.0,2.1,20.0,158.0,134.85,103.11
2018,8,28,10,45,3.0,159.5,2.15,20.2,162.0,138.79,106.08
2018,8,28,11,0,4.0,163.0,2.2,20.4,166.0,142.68,109.01
2018,8,28,11,15,4.5,164.5,2.25,20.55,168.0,144.25,110.11
2018,8,28,11,30,5.0,166.0,2.3,20.7,170.0,145.77,111.19
2018,8,28,11,45,7.0,185.0,2.35,20.8,191.0,163.91,125.39
2018,8,28,12,0,9.0,204.0,2.4,20.9,212.0,181.8,139.31
2018,8,28,12,15,9.0,207.5,2.45,20.9,215.5,184.12,141.06
2018,8,28,12,30,9.0,211.0,2.5,20.9,219.0,186.34,142.79
2018,8,28,12,45,10.5,228.0,2.5,20.95,237.0,201.28,154.41
2018,8,28,13,0,12.0,245.0,2.5,21.0,255.0,215.82,165.68
2018,8,28,13,15,12.5,247.5,2.55,20.9,258.0,216.9,166.64
2018,8,28,13,30,13.0,250.0,2.6,20.8,261.0,217.8,167.52
2018,8,28,13,45,32.0,258.0,2.6,20.7,283.5,237.65,183.38
2018,8,28,14,0,51.0,266.0,2.6,20.6,306.0,250.85,193.83
2018,8,28,14,15,251.5,233.5,2.6,20.45,421.0,324.94,251.47
2018,8,28,14,30,452.0,201.0,2.6,20.3,536.0,372.59,285.08
2018,8,28,14,45,650.0,151.0,2.6,20.1,606.0,379.78,284.61
2018,8,28,15,0,848.0,101.0,2.6,19.9,676.0,368.28,266.13
2018,8,28,15,15,833.5,98.5,2.6,19.9,634.0,302.43,208.65
2018,8,28,15,30,819.0,96.0,2.6,19.9,592.0,241.07,155.47
2018,8,28,15,45,801.5,92.5,2.6,19.35,546.0,179.74,106.24
2018,8,28,16,0,784.0,89.0,2.6,18.8,500.0,120.28,67.49
2018,8,28,16,15,760.5,85.0,2.6,18.4,451.0,67.2,52.97
2018,8,28,16,30,737.0,81.0,2.6,18.0,402.0,65.18,51.53
2018,8,28,16,45,702.5,76.0,2.55,17.65,350.5,57.0,44.62
2018,8,28,17,0,668.0,71.0,2.5,17.3,299.0,54.17,42.31
2018,8,28,17,15,616.0,65.5,2.45,16.85,248.0,50.75,39.4
2018,8,28,17,30,564.0,60.0,2.4,16.4,197.0,47.31,36.33
2018,8,28,17,45,485.0,51.5,2.35,15.95,149.0,41.24,30.74
2018,8,28,18,0,406.0,43.0,2.3,15.5,101.0,35.1,24.84
2018,8,28,18,15,278.5,31.0,2.2,15.25,63.5,25.61,14.98
2018,8,28,18,30,151.0,19.0,2.1,15.0,26.0,14.85,0.0
2018,8,28,18,45,75.5,9.5,2.05,14.7,13.0,8.11,0.0
2018,8,28,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,5,45,104.0,11.5,1.4,13.6,18.0,51.65,0.0
2018,8,29,6,0,208.0,23.0,1.4,14.0,36.0,142.54,52.65
2018,8,29,6,15,343.5,33.0,1.45,14.5,78.5,246.3,191.89
2018,8,29,6,30,479.0,43.0,1.5,15.0,121.0,355.04,287.46
2018,8,29,6,45,428.0,58.5,1.55,15.55,147.0,367.38,301.39
2018,8,29,7,0,377.0,74.0,1.6,16.1,173.0,367.43,303.27
2018,8,29,7,15,367.5,94.0,1.6,16.45,208.0,402.59,331.51
2018,8,29,7,30,358.0,114.0,1.6,16.8,243.0,435.25,356.17
2018,8,29,7,45,467.5,114.5,1.6,17.2,309.5,538.27,435.96
2018,8,29,8,0,577.0,115.0,1.6,17.6,376.0,658.26,523.33
2018,8,29,8,15,700.0,98.5,1.65,17.95,451.0,766.59,598.19
2018,8,29,8,30,823.0,82.0,1.7,18.3,526.0,874.7,670.12
2018,8,29,8,45,786.0,96.5,1.75,18.65,550.0,878.98,669.49
2018,8,29,9,0,749.0,111.0,1.8,19.0,574.0,877.47,666.22
2018,8,29,9,15,554.5,181.5,1.85,19.3,537.0,785.95,601.31
2018,8,29,9,30,360.0,252.0,1.9,19.6,500.0,645.44,497.0
2018,8,29,9,45,345.5,284.0,1.95,19.9,532.0,667.72,511.68
2018,8,29,10,0,331.0,316.0,2.0,20.2,564.0,687.35,523.08
2018,8,29,10,15,577.5,227.5,2.05,20.4,681.0,868.44,653.34
2018,8,29,10,30,824.0,139.0,2.1,20.6,798.0,1011.5,746.42
2018,8,29,10,45,869.5,122.5,2.15,20.75,835.0,1018.05,748.37
2018,8,29,11,0,915.0,106.0,2.2,20.9,872.0,1034.25,758.22
2018,8,29,11,15,928.0,102.5,2.25,21.0,891.0,1027.35,753.3
2018,8,29,11,30,941.0,99.0,2.3,21.1,910.0,1016.25,746.03
2018,8,29,11,45,942.5,99.0,2.4,21.2,917.0,993.68,731.93
2018,8,29,12,0,944.0,99.0,2.5,21.3,924.0,967.3,715.39
2018,8,29,12,15,938.0,102.5,2.5,21.3,921.5,934.07,693.58
2018,8,29,12,30,932.0,106.0,2.5,21.3,919.0,897.63,669.61
2018,8,29,12,45,922.5,110.0,2.55,21.25,908.0,855.85,642.41
2018,8,29,13,0,913.0,114.0,2.6,21.2,897.0,811.57,613.21
2018,8,29,13,15,908.5,114.0,2.6,21.1,880.5,765.09,581.45
2018,8,29,13,30,904.0,114.0,2.6,21.0,864.0,716.3,545.82
2018,8,29,13,45,897.5,113.5,2.6,20.85,840.0,663.73,506.6
2018,8,29,14,0,891.0,113.0,2.6,20.7,816.0,609.51,464.97
2018,8,29,14,15,882.0,111.0,2.6,20.55,784.5,551.34,419.07
2018,8,29,14,30,873.0,109.0,2.6,20.4,753.0,492.32,370.96
2018,8,29,14,45,861.0,107.5,2.55,20.2,715.5,431.91,320.17
2018,8,29,15,0,849.0,106.0,2.5,20.0,678.0,368.17,265.48
2018,8,29,15,15,834.0,103.0,2.5,20.0,635.5,305.12,210.44
2018,8,29,15,30,819.0,100.0,2.5,20.0,593.0,243.1,156.89
2018,8,29,15,45,797.0,97.5,2.4,19.55,545.5,181.79,108.02
2018,8,29,16,0,775.0,95.0,2.3,19.1,498.0,122.95,70.27
2018,8,29,16,15,744.0,91.5,2.25,18.8,447.0,71.95,57.0
2018,8,29,16,30,713.0,88.0,2.2,18.5,396.0,64.42,50.78
2018,8,29,16,45,672.0,83.5,2.15,18.2,344.0,62.18,49.06
2018,8,29,17,0,631.0,79.0,2.1,17.9,292.0,59.93,47.26
2018,8,29,17,15,574.0,72.5,2.05,17.55,240.5,55.99,43.89
2018,8,29,17,30,517.0,66.0,2.0,17.2,189.0,52.03,40.33
2018,8,29,17,45,432.5,56.0,1.9,16.8,141.5,44.92,33.8
2018,8,29,18,0,348.0,46.0,1.8,16.4,94.0,37.7,26.9
2018,8,29,18,15,231.5,32.0,1.7,16.15,58.5,24.85,13.83
2018,8,29,18,30,115.0,18.0,1.6,15.9,23.0,15.36,0.0
2018,8,29,18,45,57.5,9.0,1.55,15.6,11.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,5,45,20.5,5.0,1.35,14.4,6.0,12.55,0.0
2018,8,30,6,0,41.0,10.0,1.4,14.7,12.0,34.49,5.52
2018,8,30,6,15,61.5,15.5,1.35,15.0,23.0,55.63,39.81
2018,8,30,6,30,82.0,21.0,1.3,15.3,34.0,86.92,68.33
2018,8,30,6,45,50.0,24.0,1.3,15.65,33.0,63.06,48.96
2018,8,30,7,0,18.0,27.0,1.3,16.0,32.0,35.04,24.81
2018,8,30,7,15,9.0,35.5,1.2,16.3,38.0,36.62,25.96
