Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,30,0.0,44.0,1.1,16.6,44.0,36.37,25.37
2018,8,30,7,45,18.5,89.5,1.05,16.9,98.0,97.95,77.64
2018,8,30,8,0,37.0,135.0,1.0,17.2,152.0,162.35,130.65
2018,8,30,8,15,62.0,181.5,0.95,17.5,213.5,236.16,189.72
2018,8,30,8,30,87.0,228.0,0.9,17.8,275.0,311.9,248.2
2018,8,30,8,45,66.5,225.5,0.85,18.15,263.0,287.59,227.15
2018,8,30,9,0,46.0,223.0,0.8,18.5,251.0,263.19,206.7
2018,8,30,9,15,36.0,223.5,0.8,18.75,246.5,252.17,197.21
2018,8,30,9,30,26.0,224.0,0.8,19.0,242.0,241.1,187.68
2018,8,30,9,45,49.5,258.0,0.85,19.3,294.5,299.21,232.47
2018,8,30,10,0,73.0,292.0,0.9,19.6,347.0,357.27,275.83
2018,8,30,10,15,130.5,334.5,1.0,19.85,437.0,479.91,366.41
2018,8,30,10,30,188.0,377.0,1.1,20.1,527.0,579.94,437.46
2018,8,30,10,45,244.0,379.0,1.2,20.35,579.0,653.19,488.55
2018,8,30,11,0,300.0,381.0,1.3,20.6,631.0,703.1,523.32
2018,8,30,11,15,388.0,355.0,1.4,20.75,684.5,752.53,559.04
2018,8,30,11,30,476.0,329.0,1.5,20.9,738.0,815.03,602.6
2018,8,30,11,45,397.0,360.0,1.6,21.1,703.0,752.79,558.08
2018,8,30,12,0,318.0,391.0,1.7,21.3,668.0,679.61,506.73
2018,8,30,12,15,506.0,301.5,1.8,21.4,741.5,756.84,565.57
2018,8,30,12,30,694.0,212.0,1.9,21.5,815.0,811.74,606.73
2018,8,30,12,45,790.5,169.5,2.0,21.55,849.5,812.62,608.77
2018,8,30,13,0,887.0,127.0,2.1,21.6,884.0,803.1,603.29
2018,8,30,13,15,882.5,126.0,2.2,21.65,867.0,756.6,571.47
2018,8,30,13,30,878.0,125.0,2.3,21.7,850.0,707.89,536.57
2018,8,30,13,45,871.5,123.0,2.35,21.7,825.5,655.11,497.51
2018,8,30,14,0,865.0,121.0,2.4,21.7,801.0,600.78,456.09
2018,8,30,14,15,854.5,120.0,2.5,21.55,769.5,543.89,411.77
2018,8,30,14,30,844.0,119.0,2.6,21.4,738.0,485.59,364.76
2018,8,30,14,45,830.0,117.0,2.7,21.3,700.0,424.41,313.9
2018,8,30,15,0,816.0,115.0,2.8,21.2,662.0,363.62,261.89
2018,8,30,15,15,800.0,112.0,2.8,21.2,619.5,302.17,208.47
2018,8,30,15,30,784.0,109.0,2.8,21.2,577.0,241.95,156.77
2018,8,30,15,45,760.0,106.0,3.0,20.75,530.0,182.12,109.6
2018,8,30,16,0,736.0,103.0,3.2,20.3,483.0,118.95,68.43
2018,8,30,16,15,702.5,100.0,3.3,19.9,433.0,71.17,56.12
2018,8,30,16,30,669.0,97.0,3.4,19.5,383.0,70.4,55.78
2018,8,30,16,45,626.0,91.5,3.45,19.15,331.5,67.73,53.7
2018,8,30,17,0,583.0,86.0,3.5,18.8,280.0,65.02,51.53
2018,8,30,17,15,525.5,78.0,3.55,18.25,230.0,60.16,47.4
2018,8,30,17,30,468.0,70.0,3.6,17.7,180.0,55.22,43.01
2018,8,30,17,45,385.5,58.5,3.65,17.2,134.0,44.66,33.45
2018,8,30,18,0,303.0,47.0,3.7,16.7,88.0,36.14,25.41
2018,8,30,18,15,196.5,31.5,3.65,16.3,53.5,24.4,12.81
2018,8,30,18,30,90.0,16.0,3.6,15.9,19.0,13.66,0.0
2018,8,30,18,45,45.0,8.0,3.55,15.55,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,31,5,45,46.0,8.5,2.55,13.85,11.0,25.9,0.0
2018,8,31,6,0,92.0,17.0,2.6,14.2,22.0,78.61,11.07
2018,8,31,6,15,131.0,29.5,2.6,14.65,45.5,128.83,98.15
2018,8,31,6,30,170.0,42.0,2.6,15.1,69.0,172.64,139.79
2018,8,31,6,45,140.5,56.5,2.55,15.55,84.5,165.17,135.75
2018,8,31,7,0,111.0,71.0,2.5,16.0,100.0,155.54,128.31
2018,8,31,7,15,71.0,100.0,2.45,16.55,120.0,165.21,135.38
2018,8,31,7,30,31.0,129.0,2.4,17.1,140.0,155.78,125.94
2018,8,31,7,45,252.5,131.0,2.3,17.6,242.5,366.58,302.01
2018,8,31,8,0,474.0,133.0,2.2,18.1,345.0,585.05,471.94
2018,8,31,8,15,635.5,111.0,2.1,18.75,430.0,727.28,572.69
2018,8,31,8,30,797.0,89.0,2.0,19.4,515.0,862.01,662.37
2018,8,31,8,45,817.5,91.0,1.95,20.05,561.0,904.17,685.62
2018,8,31,9,0,838.0,93.0,1.9,20.7,607.0,943.88,707.61
2018,8,31,9,15,852.5,94.5,1.8,21.25,648.0,963.03,715.3
2018,8,31,9,30,867.0,96.0,1.7,21.8,689.0,989.98,728.15
2018,8,31,9,45,878.5,97.0,1.6,22.4,725.0,1009.93,736.02
2018,8,31,10,0,890.0,98.0,1.5,23.0,761.0,1026.24,741.52
2018,8,31,10,15,898.5,99.0,1.5,23.4,790.5,1035.7,744.92
2018,8,31,10,30,907.0,100.0,1.5,23.8,820.0,1041.2,746.06
2018,8,31,10,45,913.0,100.5,1.5,24.2,842.5,1039.59,742.96
2018,8,31,11,0,919.0,101.0,1.5,24.6,865.0,1033.94,737.59
2018,8,31,11,15,922.5,101.0,1.75,24.75,879.5,1021.23,732.45
2018,8,31,11,30,926.0,101.0,2.0,24.9,894.0,1004.56,724.47
2018,8,31,11,45,928.0,101.0,2.2,25.0,901.0,982.57,712.31
2018,8,31,12,0,930.0,101.0,2.4,25.1,908.0,956.81,697.48
2018,8,31,12,15,931.5,100.0,2.6,25.1,907.5,925.95,679.28
2018,8,31,12,30,933.0,99.0,2.8,25.1,907.0,891.6,658.43
2018,8,31,12,45,933.5,98.0,3.0,25.05,899.0,853.07,634.5
2018,8,31,13,0,934.0,97.0,3.2,25.0,891.0,811.4,607.97
2018,8,31,13,15,931.5,96.0,3.35,24.85,875.0,764.58,577.36
2018,8,31,13,30,929.0,95.0,3.5,24.7,859.0,715.23,542.07
2018,8,31,13,45,924.0,93.5,3.65,24.6,835.0,661.55,502.34
2018,8,31,14,0,919.0,92.0,3.8,24.5,811.0,606.03,459.88
2018,8,31,14,15,912.0,91.0,3.95,24.25,780.5,548.31,414.48
2018,8,31,14,30,905.0,90.0,4.1,24.0,750.0,489.42,366.46
2018,8,31,14,45,895.5,88.0,4.2,23.75,713.0,427.82,314.64
2018,8,31,15,0,886.0,86.0,4.3,23.5,676.0,365.89,261.04
2018,8,31,15,15,872.0,84.0,4.3,23.5,633.5,302.7,205.54
2018,8,31,15,30,858.0,82.0,4.3,23.5,591.0,240.24,151.57
2018,8,31,15,45,841.0,79.0,4.4,22.85,544.0,177.63,102.03
2018,8,31,16,0,824.0,76.0,4.5,22.2,497.0,109.76,58.19
2018,8,31,16,15,800.5,72.5,4.5,21.8,447.0,58.92,45.22
2018,8,31,16,30,777.0,69.0,4.5,21.4,397.0,56.88,43.72
2018,8,31,16,45,741.5,65.5,4.5,21.0,345.0,54.65,42.0
2018,8,31,17,0,706.0,62.0,4.5,20.6,293.0,52.42,40.21
2018,8,31,17,15,640.5,57.5,4.4,19.95,239.0,45.12,33.95
2018,8,31,17,30,575.0,53.0,4.3,19.3,185.0,42.12,31.28
2018,8,31,17,45,502.5,45.0,4.2,18.7,139.0,36.28,25.93
2018,8,31,18,0,430.0,37.0,4.1,18.1,93.0,30.38,20.24
2018,8,31,18,15,282.0,26.0,4.0,17.6,56.0,21.54,9.79
2018,8,31,18,30,134.0,15.0,3.9,17.1,19.0,12.8,0.0
2018,8,31,18,45,67.0,7.5,3.85,16.6,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,5,45,57.5,10.5,2.4,14.3,13.5,32.37,0.0
2018,9,1,6,0,115.0,21.0,2.4,14.7,27.0,95.73,1.53
2018,9,1,6,15,205.0,38.0,2.35,15.15,63.5,181.93,139.01
2018,9,1,6,30,295.0,55.0,2.3,15.6,100.0,264.09,214.01
2018,9,1,6,45,334.0,70.0,2.3,16.1,140.0,321.2,264.35
2018,9,1,7,0,373.0,85.0,2.3,16.6,180.0,381.79,315.37
2018,9,1,7,15,434.5,98.0,2.2,17.1,232.5,459.12,377.45
2018,9,1,7,30,496.0,111.0,2.1,17.6,285.0,540.83,440.14
2018,9,1,7,45,540.0,120.0,1.95,18.1,337.0,607.05,488.14
2018,9,1,8,0,584.0,129.0,1.8,18.6,389.0,682.47,540.09
2018,9,1,8,15,613.0,137.0,1.75,19.15,437.5,737.93,576.08
2018,9,1,8,30,642.0,145.0,1.7,19.7,486.0,792.5,610.5
2018,9,1,8,45,664.0,152.0,1.6,20.25,532.0,838.12,637.23
2018,9,1,9,0,686.0,159.0,1.5,20.8,578.0,881.74,661.88
2018,9,1,9,15,709.0,161.0,1.6,21.2,620.0,918.47,684.33
2018,9,1,9,30,732.0,163.0,1.7,21.6,662.0,952.53,704.95
2018,9,1,9,45,753.0,163.0,1.75,22.0,699.5,979.36,720.13
2018,9,1,10,0,774.0,163.0,1.8,22.4,737.0,1002.92,733.25
2018,9,1,10,15,785.0,164.0,1.95,22.65,766.0,1005.05,734.43
2018,9,1,10,30,796.0,165.0,2.1,22.9,795.0,1012.68,739.44
2018,9,1,10,45,805.0,166.0,2.2,23.1,818.0,1014.44,740.22
2018,9,1,11,0,814.0,167.0,2.3,23.3,841.0,1012.29,738.66
2018,9,1,11,15,820.0,167.0,2.45,23.4,856.5,1002.25,732.93
2018,9,1,11,30,826.0,167.0,2.6,23.5,872.0,988.37,724.76
2018,9,1,11,45,829.5,167.0,2.75,23.6,879.5,968.33,712.55
2018,9,1,12,0,833.0,167.0,2.9,23.7,887.0,944.65,697.89
2018,9,1,12,15,832.5,167.5,3.05,23.7,886.0,914.41,679.0
2018,9,1,12,30,832.0,168.0,3.2,23.7,885.0,880.99,657.8
2018,9,1,12,45,829.5,166.5,3.3,23.7,875.5,841.13,631.66
2018,9,1,13,0,827.0,165.0,3.4,23.7,866.0,798.65,602.7
2018,9,1,13,15,825.5,162.0,3.45,23.65,850.0,753.16,570.32
2018,9,1,13,30,824.0,159.0,3.5,23.6,834.0,705.39,535.54
2018,9,1,13,45,821.5,154.5,3.55,23.55,810.5,653.65,496.95
2018,9,1,14,0,819.0,150.0,3.6,23.5,787.0,600.16,455.95
2018,9,1,14,15,812.0,146.0,3.65,23.35,756.5,543.3,411.28
2018,9,1,14,30,805.0,142.0,3.7,23.2,726.0,485.63,364.51
2018,9,1,14,45,796.0,137.0,3.7,23.1,689.5,425.81,314.52
2018,9,1,15,0,787.0,132.0,3.7,23.0,653.0,365.94,263.2
2018,9,1,15,15,769.5,128.0,3.7,23.0,610.0,300.27,206.93
2018,9,1,15,30,752.0,124.0,3.7,23.0,567.0,239.87,155.58
2018,9,1,15,45,731.5,119.0,3.75,22.55,520.5,180.09,108.74
2018,9,1,16,0,711.0,114.0,3.8,22.1,474.0,122.73,72.67
2018,9,1,16,15,683.5,107.5,3.8,21.7,424.5,76.51,60.31
2018,9,1,16,30,656.0,101.0,3.8,21.3,375.0,73.52,58.08
2018,9,1,16,45,615.5,93.5,3.8,20.9,323.5,69.5,54.87
2018,9,1,17,0,575.0,86.0,3.8,20.5,272.0,65.33,51.45
2018,9,1,17,15,516.0,77.0,3.75,19.85,221.5,59.67,46.64
2018,9,1,17,30,457.0,68.0,3.7,19.2,171.0,53.87,41.51
2018,9,1,17,45,367.0,56.0,3.65,18.55,124.5,42.8,31.54
2018,9,1,18,0,277.0,44.0,3.6,17.9,78.0,33.86,23.1
2018,9,1,18,15,163.5,28.0,3.6,17.4,45.5,21.7,8.82
2018,9,1,18,30,50.0,12.0,3.6,16.9,13.0,10.24,0.0
2018,9,1,18,45,25.0,6.0,3.55,16.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,5,45,20.0,8.5,1.45,14.05,9.5,15.43,0.0
2018,9,2,6,0,40.0,17.0,1.4,14.4,19.0,46.15,0.0
2018,9,2,6,15,121.5,36.0,1.35,14.95,52.5,124.21,93.0
2018,9,2,6,30,203.0,55.0,1.3,15.5,86.0,199.58,160.88
2018,9,2,6,45,250.5,70.5,1.25,16.0,123.5,270.16,221.29
2018,9,2,7,0,298.0,86.0,1.2,16.5,161.0,332.93,273.6
2018,9,2,7,15,232.5,111.0,1.15,17.0,177.5,313.31,257.0
2018,9,2,7,30,167.0,136.0,1.1,17.5,194.0,285.89,233.42
2018,9,2,7,45,251.0,149.5,1.0,18.0,252.5,390.4,316.07
2018,9,2,8,0,335.0,163.0,0.9,18.5,311.0,485.14,386.97
2018,9,2,8,15,433.0,164.0,0.95,19.1,378.5,602.65,472.25
2018,9,2,8,30,531.0,165.0,1.0,19.7,446.0,705.91,544.02
2018,9,2,8,45,591.5,164.0,1.0,20.3,503.0,783.5,593.72
2018,9,2,9,0,652.0,163.0,1.0,20.9,560.0,854.22,637.17
2018,9,2,9,15,687.5,163.0,1.0,21.4,607.0,900.47,663.73
2018,9,2,9,30,723.0,163.0,1.0,21.9,654.0,944.46,688.64
2018,9,2,9,45,735.0,168.0,1.0,22.45,689.5,967.7,699.91
2018,9,2,10,0,747.0,173.0,1.0,23.0,725.0,987.58,709.31
2018,9,2,10,15,757.5,175.0,1.05,23.35,754.0,999.05,715.03
2018,9,2,10,30,768.0,177.0,1.1,23.7,783.0,1006.87,718.71
2018,9,2,10,45,775.0,179.0,1.15,24.05,805.0,1007.37,718.02
2018,9,2,11,0,782.0,181.0,1.2,24.4,827.0,994.79,709.41
2018,9,2,11,15,787.0,182.5,1.35,24.6,842.0,985.54,705.18
2018,9,2,11,30,792.0,184.0,1.5,24.8,857.0,972.55,698.43
2018,9,2,11,45,795.0,184.0,1.65,24.95,864.0,952.56,687.26
2018,9,2,12,0,798.0,184.0,1.8,25.1,871.0,929.08,673.72
2018,9,2,12,15,799.5,183.0,1.95,25.15,870.5,899.96,656.56
2018,9,2,12,30,801.0,182.0,2.1,25.2,870.0,867.69,637.06
2018,9,2,12,45,801.0,179.5,2.25,25.2,861.5,829.86,613.59
2018,9,2,13,0,801.0,177.0,2.4,25.2,853.0,789.33,586.75
2018,9,2,13,15,796.5,175.0,2.5,25.1,836.0,743.49,555.33
2018,9,2,13,30,792.0,173.0,2.6,25.0,819.0,695.73,521.68
2018,9,2,13,45,785.5,170.5,2.75,24.9,795.0,644.6,484.78
2018,9,2,14,0,779.0,168.0,2.9,24.8,771.0,592.14,445.63
2018,9,2,14,15,769.5,164.5,2.95,24.55,740.0,535.36,401.94
2018,9,2,14,30,760.0,161.0,3.0,24.3,709.0,478.18,356.45
2018,9,2,14,45,747.5,156.0,3.1,24.1,672.0,418.46,307.64
2018,9,2,15,0,735.0,151.0,3.2,23.9,635.0,359.24,257.87
2018,9,2,15,15,716.5,146.5,3.2,23.9,592.5,299.59,207.02
2018,9,2,15,30,698.0,142.0,3.2,23.9,550.0,241.67,158.38
2018,9,2,15,45,675.5,135.5,3.25,23.2,503.5,183.74,113.74
2018,9,2,16,0,653.0,129.0,3.3,22.5,457.0,128.62,79.47
2018,9,2,16,15,624.0,121.0,3.3,21.95,408.0,85.63,68.04
2018,9,2,16,30,595.0,113.0,3.3,21.4,359.0,81.93,65.29
2018,9,2,16,45,554.5,103.5,3.3,20.9,308.5,76.76,61.15
2018,9,2,17,0,514.0,94.0,3.3,20.4,258.0,71.37,56.71
2018,9,2,17,15,457.0,83.0,3.25,19.75,209.0,61.76,48.47
2018,9,2,17,30,400.0,72.0,3.2,19.1,160.0,54.17,41.75
2018,9,2,17,45,321.5,57.5,3.15,18.4,116.0,43.71,32.3
2018,9,2,18,0,243.0,43.0,3.1,17.7,72.0,33.03,22.28
2018,9,2,18,15,149.0,27.0,3.05,17.3,42.0,20.92,6.8
2018,9,2,18,30,55.0,11.0,3.0,16.9,12.0,9.39,0.0
2018,9,2,18,45,27.5,5.5,2.9,16.5,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,3,5,45,19.0,5.5,1.5,13.15,6.5,12.49,0.0
2018,9,3,6,0,38.0,11.0,1.5,13.5,13.0,35.04,0.0
2018,9,3,6,15,60.0,21.5,1.5,13.95,28.5,66.78,47.53
2018,9,3,6,30,82.0,32.0,1.5,14.4,44.0,94.27,74.29
2018,9,3,6,45,64.5,43.5,1.5,14.9,55.5,89.71,71.68
2018,9,3,7,0,47.0,55.0,1.5,15.4,67.0,92.88,74.57
2018,9,3,7,15,23.5,71.0,1.5,15.9,77.0,83.82,66.38
2018,9,3,7,30,0.0,87.0,1.5,16.4,87.0,75.05,58.03
2018,9,3,7,45,20.0,125.5,1.45,16.95,134.5,129.35,103.67
2018,9,3,8,0,40.0,164.0,1.4,17.5,182.0,200.59,161.69
2018,9,3,8,15,266.5,163.0,1.35,17.95,301.5,433.73,350.31
2018,9,3,8,30,493.0,162.0,1.3,18.4,421.0,668.44,524.46
2018,9,3,8,45,631.5,140.0,1.3,18.9,503.0,795.97,609.75
2018,9,3,9,0,770.0,118.0,1.3,19.4,585.0,910.79,682.92
2018,9,3,9,15,773.5,127.0,1.3,19.8,623.5,937.52,696.26
2018,9,3,9,30,777.0,136.0,1.3,20.2,662.0,960.72,708.33
2018,9,3,9,45,773.0,147.5,1.35,20.6,693.5,983.4,720.91
2018,9,3,10,0,769.0,159.0,1.4,21.0,725.0,994.88,726.34
2018,9,3,10,15,779.5,161.0,1.45,21.3,754.5,997.73,726.81
2018,9,3,10,30,790.0,163.0,1.5,21.6,784.0,1005.77,730.83
2018,9,3,10,45,798.0,164.0,1.55,21.9,806.0,1006.42,730.21
2018,9,3,11,0,806.0,165.0,1.6,22.2,828.0,1003.21,727.36
2018,9,3,11,15,811.5,165.5,1.7,22.4,843.0,993.16,721.29
2018,9,3,11,30,817.0,166.0,1.8,22.6,858.0,979.31,712.89
2018,9,3,11,45,811.0,170.0,1.85,22.8,861.5,954.32,696.72
2018,9,3,12,0,805.0,174.0,1.9,23.0,865.0,926.12,678.56
2018,9,3,12,15,768.0,192.0,2.05,23.05,850.5,887.79,655.05
2018,9,3,12,30,731.0,210.0,2.2,23.1,836.0,841.32,625.01
2018,9,3,12,45,743.5,202.0,2.3,23.2,832.5,809.61,604.16
2018,9,3,13,0,756.0,194.0,2.4,23.3,829.0,774.5,580.33
2018,9,3,13,15,779.0,177.5,2.5,23.15,820.5,732.81,552.18
2018,9,3,13,30,802.0,161.0,2.6,23.0,812.0,691.57,523.28
2018,9,3,13,45,756.0,173.5,2.7,22.9,772.5,629.5,477.52
2018,9,3,14,0,710.0,186.0,2.8,22.8,733.0,568.16,431.28
2018,9,3,14,15,602.5,212.0,2.9,22.55,663.0,489.54,371.45
2018,9,3,14,30,495.0,238.0,3.0,22.3,593.0,418.95,316.99
2018,9,3,14,45,589.0,197.5,3.05,22.05,598.5,389.47,290.66
2018,9,3,15,0,683.0,157.0,3.1,21.8,604.0,346.26,251.26
2018,9,3,15,15,649.5,155.5,3.1,21.8,557.5,288.17,202.01
2018,9,3,15,30,616.0,154.0,3.1,21.8,511.0,233.76,156.78
2018,9,3,15,45,420.0,170.0,3.15,21.05,404.5,173.09,117.17
2018,9,3,16,0,224.0,186.0,3.2,20.3,298.0,142.05,104.32
2018,9,3,16,15,210.5,155.5,3.15,19.9,252.0,107.64,87.47
2018,9,3,16,30,197.0,125.0,3.1,19.5,206.0,89.06,71.94
2018,9,3,16,45,362.5,105.0,3.05,19.1,228.5,74.23,59.41
2018,9,3,17,0,528.0,85.0,3.0,18.7,251.0,64.51,51.12
2018,9,3,17,15,484.0,75.0,2.9,18.2,205.5,58.18,45.64
2018,9,3,17,30,440.0,65.0,2.8,17.7,160.0,51.62,39.74
2018,9,3,17,45,331.5,52.0,2.7,17.15,112.5,39.76,28.98
2018,9,3,18,0,223.0,39.0,2.6,16.6,65.0,29.99,19.67
2018,9,3,18,15,137.5,24.0,2.55,16.25,37.5,18.62,3.52
2018,9,3,18,30,52.0,9.0,2.5,15.9,10.0,7.68,0.0
2018,9,3,18,45,26.0,4.5,2.45,15.6,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,4,5,45,41.5,7.5,1.85,13.6,9.5,23.5,0.0
2018,9,4,6,0,83.0,15.0,1.9,13.9,19.0,70.56,0.0
2018,9,4,6,15,215.0,31.0,1.9,14.35,58.5,179.35,134.08
2018,9,4,6,30,347.0,47.0,1.9,14.8,98.0,287.58,232.86
2018,9,4,6,45,230.0,41.5,1.9,15.25,81.0,217.74,179.85
2018,9,4,7,0,113.0,36.0,1.9,15.7,64.0,124.41,102.51
2018,9,4,7,15,56.5,40.0,1.85,16.15,54.0,83.23,66.92
2018,9,4,7,30,0.0,44.0,1.8,16.6,44.0,36.36,25.33
2018,9,4,7,45,0.0,51.5,1.75,17.0,51.5,42.61,30.53
2018,9,4,8,0,0.0,59.0,1.7,17.4,59.0,48.87,35.63
2018,9,4,8,15,2.0,83.0,1.65,17.85,84.0,70.71,53.71
2018,9,4,8,30,4.0,107.0,1.6,18.3,109.0,94.24,72.87
2018,9,4,8,45,10.5,159.0,1.6,18.75,165.0,149.46,117.55
2018,9,4,9,0,17.0,211.0,1.6,19.2,221.0,206.47,162.45
2018,9,4,9,15,34.0,238.0,1.6,19.6,260.0,268.0,210.29
2018,9,4,9,30,51.0,265.0,1.6,20.0,299.0,312.6,244.05
2018,9,4,9,45,364.0,223.0,1.6,20.35,488.5,645.31,497.74
2018,9,4,10,0,677.0,181.0,1.6,20.7,678.0,926.75,690.01
2018,9,4,10,15,773.5,151.5,1.65,20.95,740.5,982.32,721.8
2018,9,4,10,30,870.0,122.0,1.7,21.2,803.0,1030.01,750.76
2018,9,4,10,45,876.0,123.0,1.75,21.5,825.0,1028.48,748.19
2018,9,4,11,0,882.0,124.0,1.8,21.8,847.0,1023.02,743.84
2018,9,4,11,15,885.5,125.0,1.85,21.85,861.5,1011.14,736.28
2018,9,4,11,30,889.0,126.0,1.9,21.9,876.0,995.4,726.39
2018,9,4,11,45,891.0,126.0,2.0,22.0,882.5,973.45,713.03
2018,9,4,12,0,893.0,126.0,2.1,22.1,889.0,947.86,697.28
2018,9,4,12,15,894.5,125.0,2.15,22.05,888.5,917.35,678.09
2018,9,4,12,30,896.0,124.0,2.2,22.0,888.0,883.47,656.56
2018,9,4,12,45,895.5,122.5,2.25,22.0,879.0,844.29,631.18
2018,9,4,13,0,895.0,121.0,2.3,22.0,870.0,802.19,603.57
2018,9,4,13,15,890.5,120.5,2.4,21.85,853.0,755.35,572.1
2018,9,4,13,30,886.0,120.0,2.5,21.7,836.0,706.27,537.06
2018,9,4,13,45,879.0,118.5,2.6,21.55,811.0,652.77,497.69
2018,9,4,14,0,872.0,117.0,2.7,21.4,786.0,597.76,455.81
2018,9,4,14,15,863.0,116.0,2.75,21.2,755.0,540.86,410.91
2018,9,4,14,30,854.0,115.0,2.8,21.0,724.0,482.31,363.16
2018,9,4,14,45,841.5,112.0,2.9,20.8,686.0,419.98,311.06
2018,9,4,15,0,829.0,109.0,3.0,20.6,648.0,357.9,257.63
2018,9,4,15,15,812.5,106.5,3.0,20.6,605.0,295.7,203.23
2018,9,4,15,30,796.0,104.0,3.0,20.6,562.0,234.79,150.89
2018,9,4,15,45,773.5,100.0,3.05,20.05,514.5,173.5,102.98
2018,9,4,16,0,751.0,96.0,3.1,19.5,467.0,114.85,67.22
2018,9,4,16,15,721.0,91.5,3.05,19.15,416.5,66.37,52.24
2018,9,4,16,30,691.0,87.0,3.0,18.8,366.0,64.32,50.74
2018,9,4,16,45,649.5,81.0,3.0,18.45,314.5,60.98,48.03
2018,9,4,17,0,608.0,75.0,3.0,18.1,263.0,57.57,45.17
2018,9,4,17,15,547.5,67.5,2.9,17.6,212.5,52.74,40.97
2018,9,4,17,30,487.0,60.0,2.8,17.1,162.0,47.86,36.51
2018,9,4,17,45,395.0,49.0,2.7,16.6,116.5,39.74,28.97
2018,9,4,18,0,303.0,38.0,2.6,16.1,71.0,31.47,20.76
2018,9,4,18,15,181.5,23.5,2.55,15.75,40.5,18.34,0.59
2018,9,4,18,30,60.0,9.0,2.5,15.4,10.0,7.68,0.0
2018,9,4,18,45,30.0,4.5,2.45,15.05,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,1.95,12.85,5.0,3.84,0.0
2018,9,5,6,0,33.0,9.0,2.0,13.2,10.0,29.53,0.0
2018,9,5,6,15,57.0,15.0,2.05,13.6,21.5,54.91,37.37
2018,9,5,6,30,81.0,21.0,2.1,14.0,33.0,89.45,70.29
2018,9,5,6,45,81.5,25.0,2.15,14.45,41.0,85.86,68.98
2018,9,5,7,0,82.0,29.0,2.2,14.9,49.0,94.17,76.88
2018,9,5,7,15,41.0,31.0,2.2,15.3,41.0,62.07,48.78
2018,9,5,7,30,0.0,33.0,2.2,15.7,33.0,27.23,17.66
2018,9,5,7,45,0.0,48.0,2.2,16.05,48.0,39.7,28.19
2018,9,5,8,0,0.0,63.0,2.2,16.4,63.0,52.2,38.59
2018,9,5,8,15,0.0,78.0,2.25,16.75,78.0,64.75,48.89
2018,9,5,8,30,0.0,93.0,2.3,17.1,93.0,77.71,59.41
2018,9,5,8,45,0.0,106.5,2.3,17.45,106.5,89.74,69.03
2018,9,5,9,0,0.0,120.0,2.3,17.8,120.0,101.79,78.58
2018,9,5,9,15,2.0,148.0,2.35,18.05,149.5,129.29,100.69
2018,9,5,9,30,4.0,176.0,2.4,18.3,179.0,157.05,122.7
2018,9,5,9,45,5.5,187.5,2.45,18.6,191.5,168.74,131.63
2018,9,5,10,0,7.0,199.0,2.5,18.9,204.0,180.4,140.53
2018,9,5,10,15,9.5,220.0,2.55,19.05,227.0,201.96,157.29
2018,9,5,10,30,12.0,241.0,2.6,19.2,250.0,223.39,173.81
2018,9,5,10,45,17.0,264.0,2.7,19.35,277.5,249.04,193.62
2018,9,5,11,0,22.0,287.0,2.8,19.5,305.0,274.38,213.04
2018,9,5,11,15,205.5,291.5,2.85,19.55,464.0,510.28,397.23
2018,9,5,11,30,389.0,296.0,2.9,19.6,623.0,701.41,538.38
2018,9,5,11,45,630.5,217.0,3.0,19.65,751.5,840.28,640.47
2018,9,5,12,0,872.0,138.0,3.1,19.7,880.0,940.2,708.88
2018,9,5,12,15,882.0,133.0,3.2,19.7,882.5,913.79,690.71
2018,9,5,12,30,892.0,128.0,3.3,19.7,885.0,883.58,670.93
2018,9,5,12,45,892.0,126.0,3.4,19.65,876.0,844.34,644.85
2018,9,5,13,0,892.0,124.0,3.5,19.6,867.0,802.15,616.48
2018,9,5,13,15,888.0,123.0,3.55,19.45,850.0,755.22,583.33
2018,9,5,13,30,884.0,122.0,3.6,19.3,833.0,706.02,546.78
2018,9,5,13,45,878.5,119.5,3.65,19.15,808.0,652.57,506.08
2018,9,5,14,0,873.0,117.0,3.7,19.0,783.0,597.48,462.88
2018,9,5,14,15,864.0,115.0,3.75,18.75,751.5,539.62,416.3
2018,9,5,14,30,855.0,113.0,3.8,18.5,720.0,480.07,366.82
2018,9,5,14,45,843.5,110.5,3.8,18.3,682.5,418.45,314.01
2018,9,5,15,0,832.0,108.0,3.8,18.1,645.0,356.93,259.93
2018,9,5,15,15,815.5,105.0,3.8,18.1,601.5,294.11,204.22
2018,9,5,15,30,799.0,102.0,3.8,18.1,558.0,232.59,150.7
2018,9,5,15,45,777.0,98.0,3.8,17.6,510.5,171.17,102.18
2018,9,5,16,0,755.0,94.0,3.8,17.1,463.0,112.31,66.24
2018,9,5,16,15,704.0,93.0,3.8,16.75,408.0,67.35,53.63
2018,9,5,16,30,653.0,92.0,3.8,16.4,353.0,67.67,54.19
2018,9,5,16,45,633.5,82.5,3.75,16.1,306.5,62.1,49.49
2018,9,5,17,0,614.0,73.0,3.7,15.8,260.0,56.22,44.41
2018,9,5,17,15,540.5,66.0,3.6,15.35,207.5,51.64,40.36
2018,9,5,17,30,467.0,59.0,3.5,14.9,155.0,47.07,36.11
2018,9,5,17,45,341.5,48.0,3.4,14.5,107.5,38.8,28.34
2018,9,5,18,0,216.0,37.0,3.3,14.1,60.0,28.52,18.22
2018,9,5,18,15,124.5,22.5,3.2,13.85,34.0,17.49,0.0
2018,9,5,18,30,33.0,8.0,3.1,13.6,8.0,6.83,0.0
2018,9,5,18,45,16.5,4.0,3.0,13.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,6,5,45,43.5,5.5,2.15,11.7,7.5,0.0,0.0
2018,9,6,6,0,87.0,11.0,2.2,12.0,15.0,50.25,0.0
2018,9,6,6,15,144.5,19.0,2.25,12.4,35.0,121.89,88.37
2018,9,6,6,30,202.0,27.0,2.3,12.8,55.0,179.75,146.26
2018,9,6,6,45,178.5,26.0,2.3,13.2,58.5,169.98,141.41
2018,9,6,7,0,155.0,25.0,2.3,13.6,62.0,158.0,132.73
2018,9,6,7,15,86.0,41.5,2.3,14.1,63.0,116.36,96.41
2018,9,6,7,30,17.0,58.0,2.3,14.6,64.0,64.95,50.55
2018,9,6,7,45,11.5,57.5,2.35,15.05,62.0,60.19,46.19
2018,9,6,8,0,6.0,57.0,2.4,15.5,60.0,52.34,39.11
2018,9,6,8,15,3.0,63.5,2.4,15.95,65.0,55.31,41.28
2018,9,6,8,30,0.0,70.0,2.4,16.4,70.0,58.08,43.23
2018,9,6,8,45,0.5,77.5,2.4,16.85,78.0,64.85,48.65
2018,9,6,9,0,1.0,85.0,2.4,17.3,86.0,71.65,54.04
2018,9,6,9,15,3.0,130.5,2.45,17.65,132.5,114.1,88.64
2018,9,6,9,30,5.0,176.0,2.5,18.0,179.0,158.14,123.84
2018,9,6,9,45,9.5,208.0,2.55,18.4,214.5,192.44,150.81
2018,9,6,10,0,14.0,240.0,2.6,18.8,250.0,226.84,177.49
2018,9,6,10,15,16.0,252.0,2.65,19.15,264.0,239.23,186.63
2018,9,6,10,30,18.0,264.0,2.7,19.5,278.0,251.5,195.7
2018,9,6,10,45,87.0,299.5,2.7,19.9,370.0,373.25,291.02
2018,9,6,11,0,156.0,335.0,2.7,20.3,462.0,495.04,382.45
2018,9,6,11,15,466.5,257.0,2.7,20.65,646.0,751.09,573.51
2018,9,6,11,30,777.0,179.0,2.7,21.0,830.0,954.2,713.05
2018,9,6,11,45,846.0,148.5,2.7,21.3,862.0,966.01,717.89
2018,9,6,12,0,915.0,118.0,2.7,21.6,894.0,959.92,712.75
2018,9,6,12,15,921.0,114.5,2.75,21.85,894.5,930.14,692.68
2018,9,6,12,30,927.0,111.0,2.8,22.1,895.0,896.68,670.28
2018,9,6,12,45,933.0,106.0,2.85,22.3,887.5,858.17,644.5
2018,9,6,13,0,939.0,101.0,2.9,22.5,880.0,816.16,616.16
2018,9,6,13,15,936.0,99.5,2.9,22.6,862.5,767.59,582.73
2018,9,6,13,30,933.0,98.0,2.9,22.7,845.0,716.55,544.99
2018,9,6,13,45,885.5,114.0,2.95,22.8,805.5,651.36,495.88
2018,9,6,14,0,838.0,130.0,3.0,22.9,766.0,590.0,448.42
2018,9,6,14,15,818.0,130.5,3.0,22.85,730.0,529.27,400.55
2018,9,6,14,30,798.0,131.0,3.0,22.8,694.0,469.1,351.66
2018,9,6,14,45,842.5,109.5,3.0,22.75,675.0,416.15,305.92
2018,9,6,15,0,887.0,88.0,3.0,22.7,656.0,360.52,255.97
2018,9,6,15,15,871.5,85.5,3.0,22.7,612.0,296.04,199.67
2018,9,6,15,30,856.0,83.0,3.0,22.7,568.0,232.54,145.36
2018,9,6,15,45,830.0,81.5,3.05,22.35,518.5,163.75,92.15
2018,9,6,16,0,804.0,80.0,3.1,22.0,469.0,103.23,56.73
2018,9,6,16,15,772.5,76.5,3.1,21.65,417.0,62.1,48.08
2018,9,6,16,30,741.0,73.0,3.1,21.3,365.0,60.11,46.62
2018,9,6,16,45,711.0,66.5,3.05,20.95,314.5,55.71,42.98
2018,9,6,17,0,681.0,60.0,3.0,20.6,264.0,51.13,39.11
2018,9,6,17,15,585.5,57.0,2.9,19.85,208.0,44.91,33.73
2018,9,6,17,30,490.0,54.0,2.8,19.1,152.0,43.17,32.05
2018,9,6,17,45,383.5,43.0,2.7,18.3,106.0,34.81,24.37
2018,9,6,18,0,277.0,32.0,2.6,17.5,60.0,26.31,15.83
2018,9,6,18,15,172.5,20.0,2.65,17.05,34.0,16.71,0.0
2018,9,6,18,30,68.0,8.0,2.7,16.6,8.0,6.83,0.0
2018,9,6,18,45,34.0,4.0,2.7,16.15,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,7,5,45,26.0,5.5,1.7,13.9,6.5,0.0,0.0
2018,9,7,6,0,52.0,11.0,1.6,14.2,13.0,33.89,0.0
2018,9,7,6,15,135.5,26.0,1.6,14.85,42.0,132.04,93.24
2018,9,7,6,30,219.0,41.0,1.6,15.5,71.0,205.56,164.98
2018,9,7,6,45,248.0,51.0,1.55,16.2,99.0,245.98,201.83
2018,9,7,7,0,277.0,61.0,1.5,16.9,127.0,289.45,239.28
2018,9,7,7,15,144.0,84.5,1.45,17.45,119.5,216.57,178.14
2018,9,7,7,30,11.0,108.0,1.4,18.0,112.0,106.79,84.23
2018,9,7,7,45,55.5,133.5,1.35,18.55,157.0,180.98,146.42
2018,9,7,8,0,100.0,159.0,1.3,19.1,202.0,264.88,213.88
2018,9,7,8,15,215.0,172.5,1.3,19.7,279.0,402.55,322.35
2018,9,7,8,30,330.0,186.0,1.3,20.3,356.0,528.72,416.79
2018,9,7,8,45,548.5,152.5,1.3,20.95,465.5,734.72,564.67
2018,9,7,9,0,767.0,119.0,1.3,21.6,575.0,919.17,684.06
2018,9,7,9,15,800.0,116.5,1.3,22.1,621.5,955.27,702.11
2018,9,7,9,30,833.0,114.0,1.3,22.6,668.0,995.21,724.22
2018,9,7,9,45,847.5,115.0,1.35,23.1,704.5,1017.43,735.68
2018,9,7,10,0,862.0,116.0,1.4,23.6,741.0,1036.0,745.11
2018,9,7,10,15,871.0,117.5,1.55,23.85,770.5,1032.65,743.29
2018,9,7,10,30,880.0,119.0,1.7,24.1,800.0,1038.38,747.46
2018,9,7,10,45,887.0,120.0,1.8,24.4,822.5,1037.57,746.57
2018,9,7,11,0,894.0,121.0,1.9,24.7,845.0,1032.75,743.32
2018,9,7,11,15,898.5,121.0,2.05,24.8,859.5,1020.4,736.62
2018,9,7,11,30,903.0,121.0,2.2,24.9,874.0,1004.14,727.43
2018,9,7,11,45,905.5,120.5,2.35,25.0,880.5,981.61,714.15
2018,9,7,12,0,908.0,120.0,2.5,25.1,887.0,955.37,698.36
2018,9,7,12,15,915.0,116.0,2.6,25.1,887.5,926.08,680.25
2018,9,7,12,30,922.0,112.0,2.7,25.1,888.0,893.06,659.52
2018,9,7,12,45,929.5,106.0,2.85,25.1,881.0,854.87,635.46
2018,9,7,13,0,937.0,100.0,3.0,25.1,874.0,813.09,608.61
2018,9,7,13,15,933.5,99.0,3.1,25.05,856.5,764.64,576.31
2018,9,7,13,30,930.0,98.0,3.2,25.0,839.0,713.75,539.6
2018,9,7,13,45,925.0,96.5,3.3,24.9,814.0,659.27,499.25
2018,9,7,14,0,920.0,95.0,3.4,24.8,789.0,602.96,456.18
2018,9,7,14,15,913.0,92.5,3.45,24.65,757.0,543.2,408.98
2018,9,7,14,30,906.0,90.0,3.5,24.5,725.0,482.35,359.27
2018,9,7,14,45,896.0,87.5,3.6,24.4,687.0,419.52,306.4
2018,9,7,15,0,886.0,85.0,3.7,24.3,649.0,356.47,251.88
2018,9,7,15,15,866.5,84.0,3.7,24.3,604.0,292.22,195.98
2018,9,7,15,30,847.0,83.0,3.7,24.3,559.0,229.41,142.56
2018,9,7,15,45,832.5,78.5,3.75,23.85,512.5,160.35,89.04
2018,9,7,16,0,818.0,74.0,3.8,23.4,466.0,98.1,52.51
2018,9,7,16,15,793.5,69.5,3.75,23.05,415.5,57.23,43.65
2018,9,7,16,30,769.0,65.0,3.7,22.7,365.0,54.33,41.38
2018,9,7,16,45,732.0,61.0,3.65,22.35,313.0,51.6,39.19
2018,9,7,17,0,695.0,57.0,3.6,22.0,261.0,48.85,36.9
2018,9,7,17,15,637.5,51.0,3.45,21.25,209.5,44.25,32.92
2018,9,7,17,30,580.0,45.0,3.3,20.5,158.0,36.39,25.94
2018,9,7,17,45,485.0,37.0,3.2,19.8,112.0,30.24,20.23
2018,9,7,18,0,390.0,29.0,3.1,19.1,66.0,24.1,13.56
2018,9,7,18,15,227.5,18.0,3.1,18.6,36.5,15.07,0.0
2018,9,7,18,30,65.0,7.0,3.1,18.1,7.0,5.97,0.0
2018,9,7,18,45,32.5,3.5,3.1,17.65,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,8,5,45,90.0,9.0,3.05,13.9,12.0,0.0,0.0
2018,9,8,6,0,180.0,18.0,3.1,14.2,24.0,100.44,0.0
2018,9,8,6,15,319.5,27.5,3.1,14.65,61.5,234.17,165.21
2018,9,8,6,30,459.0,37.0,3.1,15.1,99.0,345.76,278.98
2018,9,8,6,45,536.5,44.5,3.1,15.5,147.5,428.65,352.74
2018,9,8,7,0,614.0,52.0,3.1,15.9,196.0,518.2,428.14
2018,9,8,7,15,664.0,57.0,3.05,16.45,248.0,585.53,480.85
2018,9,8,7,30,714.0,62.0,3.0,17.0,300.0,660.27,536.45
2018,9,8,7,45,747.0,67.0,2.9,17.55,352.0,722.71,580.14
2018,9,8,8,0,780.0,72.0,2.8,18.1,404.0,784.95,621.93
2018,9,8,8,15,786.5,79.5,2.8,18.75,449.0,826.03,647.51
2018,9,8,8,30,793.0,87.0,2.8,19.4,494.0,864.3,670.62
2018,9,8,8,45,827.0,86.0,2.8,20.1,544.5,915.11,701.82
2018,9,8,9,0,861.0,85.0,2.8,20.8,595.0,953.11,723.49
2018,9,8,9,15,874.0,88.0,2.8,21.4,636.5,983.6,740.16
2018,9,8,9,30,887.0,91.0,2.8,22.0,678.0,1010.72,754.49
2018,9,8,9,45,896.5,93.0,2.8,22.55,713.5,1029.5,763.44
2018,9,8,10,0,906.0,95.0,2.8,23.1,749.0,1044.48,770.01
2018,9,8,10,15,914.0,96.0,2.9,23.45,778.5,1052.82,773.97
2018,9,8,10,30,922.0,97.0,3.0,23.8,808.0,1057.12,775.49
2018,9,8,10,45,927.5,98.0,3.1,24.1,830.0,1054.77,773.02
2018,9,8,11,0,933.0,99.0,3.2,24.4,852.0,1048.28,768.05
2018,9,8,11,15,937.5,99.0,3.3,24.5,866.5,1035.58,759.77
2018,9,8,11,30,942.0,99.0,3.4,24.6,881.0,1018.8,748.95
2018,9,8,11,45,944.5,99.0,3.55,24.7,888.0,996.11,734.66
2018,9,8,12,0,947.0,99.0,3.7,24.8,895.0,969.55,717.77
2018,9,8,12,15,948.5,97.5,3.8,24.85,893.5,936.82,696.5
2018,9,8,12,30,950.0,96.0,3.9,24.9,892.0,900.55,672.73
2018,9,8,12,45,951.0,94.5,4.0,24.95,883.5,860.46,646.17
2018,9,8,13,0,952.0,93.0,4.1,25.0,875.0,817.13,617.13
2018,9,8,13,15,950.5,92.0,4.15,25.0,859.0,769.43,584.58
2018,9,8,13,30,949.0,91.0,4.2,25.0,843.0,719.04,547.26
2018,9,8,13,45,946.5,89.0,4.3,25.05,819.0,664.67,506.06
2018,9,8,14,0,944.0,87.0,4.4,25.1,795.0,608.16,461.94
2018,9,8,14,15,938.0,85.5,4.45,24.9,764.0,548.44,414.37
2018,9,8,14,30,932.0,84.0,4.5,24.7,733.0,487.44,364.09
2018,9,8,14,45,923.5,82.0,4.55,24.55,695.5,424.05,310.22
2018,9,8,15,0,915.0,80.0,4.6,24.4,658.0,360.2,254.54
2018,9,8,15,15,900.5,78.0,4.6,24.4,614.0,294.64,196.97
2018,9,8,15,30,886.0,76.0,4.6,24.4,570.0,229.9,141.51
2018,9,8,15,45,867.5,73.5,4.6,23.7,522.0,165.37,91.94
2018,9,8,16,0,849.0,71.0,4.6,23.0,474.0,102.69,56.21
2018,9,8,16,15,823.0,67.5,4.55,22.45,422.5,56.2,42.89
2018,9,8,16,30,797.0,64.0,4.5,21.9,371.0,53.95,41.21
2018,9,8,16,45,755.5,60.5,4.45,21.4,317.0,51.52,39.28
2018,9,8,17,0,714.0,57.0,4.4,20.9,263.0,49.11,37.29
2018,9,8,17,15,650.0,51.5,4.3,20.15,210.0,44.87,33.6
2018,9,8,17,30,586.0,46.0,4.2,19.4,157.0,37.33,26.85
2018,9,8,17,45,478.0,38.0,4.1,18.65,110.0,31.17,21.05
2018,9,8,18,0,370.0,30.0,4.0,17.9,63.0,25.08,13.93
2018,9,8,18,15,211.5,18.5,4.0,17.4,34.5,15.79,0.0
2018,9,8,18,30,53.0,7.0,4.0,16.9,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.0,16.4,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,62.5,8.0,2.55,13.25,10.0,0.0,0.0
2018,9,9,6,0,125.0,16.0,2.5,13.5,20.0,72.92,0.0
2018,9,9,6,15,257.5,28.5,2.5,14.2,56.5,201.18,137.99
2018,9,9,6,30,390.0,41.0,2.5,14.9,93.0,310.27,249.77
2018,9,9,6,45,473.0,51.0,2.45,15.55,141.5,396.8,325.69
2018,9,9,7,0,556.0,61.0,2.4,16.2,190.0,490.53,403.54
2018,9,9,7,15,609.0,68.0,2.3,16.75,241.5,564.92,461.94
2018,9,9,7,30,662.0,75.0,2.2,17.3,293.0,642.01,518.62
2018,9,9,7,45,696.0,80.5,2.1,17.85,344.0,703.7,561.17
2018,9,9,8,0,730.0,86.0,2.0,18.4,395.0,765.44,601.96
2018,9,9,8,15,755.5,91.0,1.95,19.05,444.5,813.23,631.51
2018,9,9,8,30,781.0,96.0,1.9,19.7,494.0,865.02,662.98
2018,9,9,8,45,789.0,102.5,1.85,20.35,536.5,900.03,682.13
2018,9,9,9,0,797.0,109.0,1.8,21.0,579.0,931.96,698.95
2018,9,9,9,15,794.5,118.5,1.8,21.55,614.5,953.64,709.66
2018,9,9,9,30,792.0,128.0,1.8,22.1,650.0,971.46,717.92
