Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,45,778.5,140.0,1.85,22.7,676.0,976.94,718.75
2018,9,9,10,0,765.0,152.0,1.9,23.3,702.0,986.73,722.66
2018,9,9,10,15,782.5,152.0,1.95,23.65,734.0,994.63,726.11
2018,9,9,10,30,800.0,152.0,2.0,24.0,766.0,1007.27,732.75
2018,9,9,10,45,862.5,129.0,2.1,24.35,808.0,1036.43,750.6
2018,9,9,11,0,925.0,106.0,2.2,24.7,850.0,1048.05,757.13
2018,9,9,11,15,927.0,107.0,2.4,24.85,863.5,1033.86,749.26
2018,9,9,11,30,929.0,108.0,2.6,25.0,877.0,1015.7,738.95
2018,9,9,11,45,929.0,109.0,2.75,25.15,882.5,991.74,724.31
2018,9,9,12,0,929.0,110.0,2.9,25.3,888.0,964.07,707.15
2018,9,9,12,15,929.0,110.0,3.05,25.35,886.5,931.82,687.09
2018,9,9,12,30,929.0,110.0,3.2,25.4,885.0,896.14,664.52
2018,9,9,12,45,928.5,109.0,3.4,25.4,876.0,855.83,638.96
2018,9,9,13,0,928.0,108.0,3.6,25.4,867.0,812.47,610.87
2018,9,9,13,15,924.5,107.5,3.7,25.3,850.0,764.56,578.32
2018,9,9,13,30,921.0,107.0,3.8,25.2,833.0,714.22,541.7
2018,9,9,13,45,914.5,105.5,3.9,25.15,807.5,658.96,500.33
2018,9,9,14,0,908.0,104.0,4.0,25.1,782.0,602.07,456.43
2018,9,9,14,15,900.0,101.5,4.05,24.9,749.5,542.18,408.97
2018,9,9,14,30,892.0,99.0,4.1,24.7,717.0,481.34,359.13
2018,9,9,14,45,881.0,96.5,4.15,24.55,678.5,418.68,306.23
2018,9,9,15,0,870.0,94.0,4.2,24.4,640.0,355.94,251.9
2018,9,9,15,15,853.5,91.5,4.2,24.4,596.0,287.78,192.92
2018,9,9,15,30,837.0,89.0,4.2,24.4,552.0,224.25,138.91
2018,9,9,15,45,818.5,84.5,4.25,23.8,504.0,160.45,90.12
2018,9,9,16,0,800.0,80.0,4.3,23.2,456.0,98.75,54.88
2018,9,9,16,15,775.5,75.0,4.3,22.7,405.5,61.34,47.28
2018,9,9,16,30,751.0,70.0,4.3,22.2,355.0,58.21,44.84
2018,9,9,16,45,712.5,64.5,4.25,21.75,302.5,54.42,41.75
2018,9,9,17,0,674.0,59.0,4.2,21.3,250.0,50.56,38.48
2018,9,9,17,15,611.0,52.5,4.15,20.55,198.5,41.85,30.9
2018,9,9,17,30,548.0,46.0,4.1,19.8,147.0,37.23,26.67
2018,9,9,17,45,443.0,37.5,4.0,19.0,102.0,30.72,20.55
2018,9,9,18,0,338.0,29.0,3.9,18.2,57.0,24.25,12.6
2018,9,9,18,15,191.5,17.5,3.9,17.75,31.0,14.94,0.0
2018,9,9,18,30,45.0,6.0,3.9,17.3,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.85,16.8,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,5,45,59.0,7.0,2.75,12.8,9.0,0.0,0.0
2018,9,10,6,0,118.0,14.0,2.7,13.1,18.0,68.07,0.0
2018,9,10,6,15,259.0,26.5,2.75,13.75,54.5,199.58,132.8
2018,9,10,6,30,400.0,39.0,2.8,14.4,91.0,314.9,253.76
2018,9,10,6,45,480.0,48.5,2.8,15.0,139.0,399.32,328.8
2018,9,10,7,0,560.0,58.0,2.8,15.6,187.0,490.68,405.6
2018,9,10,7,15,612.5,65.0,2.7,16.25,238.5,564.76,464.07
2018,9,10,7,30,665.0,72.0,2.6,16.9,290.0,641.57,521.0
2018,9,10,7,45,699.5,78.5,2.5,17.5,341.5,705.03,565.35
2018,9,10,8,0,734.0,85.0,2.4,18.1,393.0,768.61,607.93
2018,9,10,8,15,759.0,89.5,2.35,18.85,442.5,815.52,637.0
2018,9,10,8,30,784.0,94.0,2.3,19.6,492.0,866.31,667.98
2018,9,10,8,45,802.0,98.0,2.25,20.35,537.5,907.9,691.72
2018,9,10,9,0,820.0,102.0,2.2,21.1,583.0,946.85,713.18
2018,9,10,9,15,843.5,101.5,2.2,21.7,626.5,982.9,733.26
2018,9,10,9,30,867.0,101.0,2.2,22.3,670.0,1003.85,743.22
2018,9,10,9,45,889.5,98.0,2.15,22.9,709.0,1029.46,755.74
2018,9,10,10,0,912.0,95.0,2.1,23.5,748.0,1051.58,765.86
2018,9,10,10,15,919.5,96.0,2.15,23.95,777.0,1059.23,768.54
2018,9,10,10,30,927.0,97.0,2.2,24.4,806.0,1062.81,768.93
2018,9,10,10,45,931.5,98.5,2.25,24.8,827.5,1059.78,765.48
2018,9,10,11,0,936.0,100.0,2.3,25.2,849.0,1052.58,759.61
2018,9,10,11,15,938.5,101.0,2.35,25.45,863.0,1038.72,750.13
2018,9,10,11,30,941.0,102.0,2.4,25.7,877.0,1020.81,738.24
2018,9,10,11,45,942.5,102.0,2.5,25.95,883.0,996.95,723.14
2018,9,10,12,0,944.0,102.0,2.6,26.2,889.0,969.27,705.57
2018,9,10,12,15,940.5,104.0,2.75,26.3,886.5,935.52,684.77
2018,9,10,12,30,937.0,106.0,2.9,26.4,884.0,898.45,661.54
2018,9,10,12,45,930.5,108.0,3.0,26.45,873.0,855.87,634.11
2018,9,10,13,0,924.0,110.0,3.1,26.5,862.0,810.61,604.54
2018,9,10,13,15,920.0,108.5,3.25,26.4,843.5,761.48,571.77
2018,9,10,13,30,916.0,107.0,3.4,26.3,825.0,710.03,535.02
2018,9,10,13,45,909.5,105.0,3.5,26.25,799.0,654.5,493.86
2018,9,10,14,0,903.0,103.0,3.6,26.2,773.0,597.37,450.17
2018,9,10,14,15,894.0,101.5,3.7,25.95,741.0,538.06,403.65
2018,9,10,14,30,885.0,100.0,3.8,25.7,709.0,477.9,354.76
2018,9,10,14,45,873.5,97.5,3.95,25.45,670.5,415.39,302.52
2018,9,10,15,0,862.0,95.0,4.1,25.2,632.0,349.58,246.32
2018,9,10,15,15,845.0,92.5,4.1,25.2,588.0,285.12,190.41
2018,9,10,15,30,828.0,90.0,4.1,25.2,544.0,222.0,137.03
2018,9,10,15,45,806.5,86.0,4.2,24.4,495.5,158.79,89.25
2018,9,10,16,0,785.0,82.0,4.3,23.6,447.0,98.07,55.29
2018,9,10,16,15,755.0,77.5,4.35,23.0,396.0,63.12,48.76
2018,9,10,16,30,725.0,73.0,4.4,22.4,345.0,60.42,46.72
2018,9,10,16,45,680.5,68.0,4.5,21.8,292.5,52.4,39.99
2018,9,10,17,0,636.0,63.0,4.6,21.2,240.0,49.32,37.42
2018,9,10,17,15,566.5,56.0,4.55,20.35,189.0,44.47,33.17
2018,9,10,17,30,497.0,49.0,4.5,19.5,138.0,39.6,28.7
2018,9,10,17,45,384.5,39.0,4.5,18.7,94.5,31.95,21.51
2018,9,10,18,0,272.0,29.0,4.5,17.9,51.0,24.26,11.7
2018,9,10,18,15,144.5,15.5,4.5,17.4,26.5,13.23,0.0
2018,9,10,18,30,17.0,2.0,4.5,16.9,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.45,16.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,5,45,53.0,7.0,3.75,11.95,8.5,0.0,0.0
2018,9,11,6,0,106.0,14.0,3.8,12.1,17.0,62.52,0.0
2018,9,11,6,15,237.5,27.0,3.8,12.55,52.0,187.53,120.21
2018,9,11,6,30,369.0,40.0,3.8,13.0,87.0,298.22,241.72
2018,9,11,6,45,452.5,50.5,3.85,13.4,134.5,384.7,319.84
2018,9,11,7,0,536.0,61.0,3.9,13.8,182.0,478.52,400.39
2018,9,11,7,15,590.5,68.0,3.85,14.4,233.0,553.23,461.28
2018,9,11,7,30,645.0,75.0,3.8,15.0,284.0,630.75,520.72
2018,9,11,7,45,682.5,80.5,3.75,15.55,335.5,694.64,567.28
2018,9,11,8,0,720.0,86.0,3.7,16.1,387.0,758.87,612.41
2018,9,11,8,15,749.5,90.0,3.6,16.75,437.0,808.49,644.8
2018,9,11,8,30,779.0,94.0,3.5,17.4,487.0,862.54,679.49
2018,9,11,8,45,801.0,97.0,3.45,18.05,533.5,906.56,706.35
2018,9,11,9,0,823.0,100.0,3.4,18.7,580.0,948.12,730.99
2018,9,11,9,15,840.5,101.5,3.35,19.2,622.0,980.62,749.39
2018,9,11,9,30,858.0,103.0,3.3,19.7,664.0,1009.91,765.46
2018,9,11,9,45,873.0,103.5,3.25,20.2,700.5,1019.68,768.3
2018,9,11,10,0,888.0,104.0,3.2,20.7,737.0,1037.97,777.11
2018,9,11,10,15,899.5,104.0,3.25,21.1,767.0,1048.31,781.78
2018,9,11,10,30,911.0,104.0,3.3,21.5,797.0,1054.68,784.02
2018,9,11,10,45,921.0,102.5,3.3,21.85,820.0,1053.77,781.38
2018,9,11,11,0,931.0,101.0,3.3,22.2,843.0,1048.73,776.26
2018,9,11,11,15,937.0,99.5,3.45,22.4,857.5,1035.57,767.65
2018,9,11,11,30,943.0,98.0,3.6,22.6,872.0,1018.33,756.43
2018,9,11,11,45,948.5,96.0,3.7,22.8,879.0,996.02,741.54
2018,9,11,12,0,954.0,94.0,3.8,23.0,886.0,969.74,724.02
2018,9,11,12,15,955.0,93.5,3.95,23.05,884.5,937.13,702.9
2018,9,11,12,30,956.0,93.0,4.1,23.1,883.0,900.94,679.19
2018,9,11,12,45,955.5,91.5,4.25,23.1,873.5,859.14,651.5
2018,9,11,13,0,955.0,90.0,4.4,23.1,864.0,814.23,621.3
2018,9,11,13,15,952.0,89.0,4.5,22.95,846.0,765.07,587.94
2018,9,11,13,30,949.0,88.0,4.6,22.8,828.0,713.38,549.77
2018,9,11,13,45,944.0,86.0,4.7,22.7,802.5,657.25,507.02
2018,9,11,14,0,939.0,84.0,4.8,22.6,777.0,599.27,461.43
2018,9,11,14,15,931.0,82.5,4.9,22.35,744.5,538.66,412.47
2018,9,11,14,30,923.0,81.0,5.0,22.1,712.0,477.03,360.92
2018,9,11,14,45,912.5,79.0,5.05,21.8,673.5,413.28,306.0
2018,9,11,15,0,902.0,77.0,5.1,21.5,635.0,349.36,249.52
2018,9,11,15,15,886.5,75.5,5.1,21.5,591.0,284.7,191.87
2018,9,11,15,30,871.0,74.0,5.1,21.5,547.0,221.0,136.73
2018,9,11,15,45,850.5,71.0,5.1,20.95,498.5,156.8,87.39
2018,9,11,16,0,830.0,68.0,5.1,20.4,450.0,88.25,47.59
2018,9,11,16,15,800.0,65.0,5.05,19.95,398.5,54.27,41.73
2018,9,11,16,30,770.0,62.0,5.0,19.5,347.0,52.34,40.26
2018,9,11,16,45,726.0,58.0,4.95,19.1,294.0,49.46,37.88
2018,9,11,17,0,682.0,54.0,4.9,18.7,241.0,46.6,35.42
2018,9,11,17,15,613.5,48.5,4.85,18.1,189.5,42.31,31.58
2018,9,11,17,30,545.0,43.0,4.8,17.5,138.0,34.94,24.85
2018,9,11,17,45,428.0,35.0,4.7,16.9,94.0,28.76,18.86
2018,9,11,18,0,311.0,27.0,4.6,16.3,50.0,22.67,9.43
2018,9,11,18,15,166.0,15.0,4.55,15.95,26.0,12.8,0.0
2018,9,11,18,30,21.0,3.0,4.5,15.6,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.5,15.2,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,3.35,12.65,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,3.4,12.8,10.0,19.65,0.0
2018,9,12,6,15,34.5,26.0,3.5,13.2,29.0,56.29,30.3
2018,9,12,6,30,44.0,43.0,3.6,13.6,48.0,85.22,65.27
2018,9,12,6,45,61.5,62.5,3.75,14.0,74.0,120.37,97.05
2018,9,12,7,0,79.0,82.0,3.9,14.4,100.0,156.45,128.92
2018,9,12,7,15,84.0,100.5,3.85,14.85,124.0,183.02,151.76
2018,9,12,7,30,89.0,119.0,3.8,15.3,148.0,209.73,174.0
2018,9,12,7,45,110.5,143.5,3.8,15.75,185.5,258.13,213.9
2018,9,12,8,0,132.0,168.0,3.8,16.2,223.0,307.39,253.52
2018,9,12,8,15,260.0,175.0,3.75,16.65,300.0,449.67,369.04
2018,9,12,8,30,388.0,182.0,3.7,17.1,377.0,602.28,487.09
2018,9,12,8,45,445.5,184.0,3.6,17.5,427.5,668.15,534.66
2018,9,12,9,0,503.0,186.0,3.5,17.9,478.0,734.65,581.87
2018,9,12,9,15,432.0,224.5,3.5,18.2,488.0,715.22,562.74
2018,9,12,9,30,361.0,263.0,3.5,18.5,498.0,669.32,525.39
2018,9,12,9,45,327.5,289.0,3.5,18.75,511.0,665.17,519.67
2018,9,12,10,0,294.0,315.0,3.5,19.0,524.0,658.34,511.86
2018,9,12,10,15,357.0,308.0,3.5,19.15,571.5,710.71,550.47
2018,9,12,10,30,420.0,301.0,3.5,19.3,619.0,781.85,600.99
2018,9,12,10,45,458.5,296.5,3.55,19.4,653.0,808.44,619.43
2018,9,12,11,0,497.0,292.0,3.6,19.5,687.0,831.87,635.87
2018,9,12,11,15,514.5,291.5,3.65,19.5,706.5,835.22,638.02
2018,9,12,11,30,532.0,291.0,3.7,19.5,726.0,835.39,638.12
2018,9,12,11,45,418.5,329.0,3.7,19.5,672.5,747.36,572.51
2018,9,12,12,0,305.0,367.0,3.7,19.5,619.0,648.63,498.93
2018,9,12,12,15,334.5,358.5,3.75,19.45,634.5,649.56,500.87
2018,9,12,12,30,364.0,350.0,3.8,19.4,650.0,647.34,499.86
2018,9,12,12,45,267.0,359.5,3.85,19.35,578.0,557.82,432.07
2018,9,12,13,0,170.0,369.0,3.9,19.3,506.0,464.89,361.14
2018,9,12,13,15,443.0,278.5,3.95,19.2,625.0,581.03,453.46
2018,9,12,13,30,716.0,188.0,4.0,19.1,744.0,655.53,510.78
2018,9,12,13,45,751.5,166.0,4.05,18.95,732.5,614.49,478.85
2018,9,12,14,0,787.0,144.0,4.1,18.8,721.0,568.78,442.72
2018,9,12,14,15,652.0,183.0,4.15,18.6,647.0,485.16,376.35
2018,9,12,14,30,517.0,222.0,4.2,18.4,573.0,411.47,317.5
2018,9,12,14,45,336.0,228.0,4.2,18.15,451.0,309.81,238.25
2018,9,12,15,0,155.0,234.0,4.2,17.9,329.0,233.18,180.11
2018,9,12,15,15,110.0,213.0,4.2,17.9,278.0,192.48,148.24
2018,9,12,15,30,65.0,192.0,4.2,17.9,227.0,160.53,124.07
2018,9,12,15,45,120.0,176.5,4.3,17.45,234.0,145.02,109.81
2018,9,12,16,0,175.0,161.0,4.4,17.0,241.0,124.9,94.78
2018,9,12,16,15,136.0,145.0,4.35,16.75,202.5,105.71,87.24
2018,9,12,16,30,97.0,129.0,4.3,16.5,164.0,94.72,77.98
2018,9,12,16,45,76.5,99.5,4.3,16.25,124.5,75.18,61.03
2018,9,12,17,0,56.0,70.0,4.3,16.0,85.0,54.7,42.98
2018,9,12,17,15,62.0,63.5,4.2,15.7,77.0,49.6,38.32
2018,9,12,17,30,68.0,57.0,4.1,15.4,69.0,44.2,33.13
2018,9,12,17,45,51.0,40.0,4.0,15.1,47.0,31.44,21.17
2018,9,12,18,0,34.0,23.0,3.9,14.8,25.0,18.47,5.23
2018,9,12,18,15,23.5,12.5,3.8,14.6,13.5,10.67,0.0
2018,9,12,18,30,13.0,2.0,3.7,14.4,2.0,0.0,0.0
2018,9,12,18,45,6.5,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.0,12.2,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.1,12.4,11.0,22.46,0.0
2018,9,13,6,15,151.0,25.5,3.2,12.8,42.5,138.14,76.93
2018,9,13,6,30,273.0,41.0,3.3,13.2,74.0,243.35,195.64
2018,9,13,6,45,430.0,45.5,3.4,13.6,127.0,366.17,303.88
2018,9,13,7,0,587.0,50.0,3.5,14.0,180.0,502.1,418.88
2018,9,13,7,15,501.5,72.0,3.5,14.45,203.5,493.81,412.6
2018,9,13,7,30,416.0,94.0,3.5,14.9,227.0,468.55,391.38
2018,9,13,7,45,518.5,96.0,3.55,15.4,290.5,579.91,479.43
2018,9,13,8,0,621.0,98.0,3.6,15.9,354.0,690.38,561.83
2018,9,13,8,15,723.5,86.0,3.55,16.4,420.0,782.1,626.73
2018,9,13,8,30,826.0,74.0,3.5,16.9,486.0,882.63,695.72
2018,9,13,8,45,845.0,76.5,3.45,17.35,532.0,913.74,713.45
2018,9,13,9,0,864.0,79.0,3.4,17.8,578.0,952.25,736.63
2018,9,13,9,15,876.0,82.0,3.35,18.15,619.0,981.55,753.31
2018,9,13,9,30,888.0,85.0,3.3,18.5,660.0,1007.41,767.58
2018,9,13,9,45,896.0,88.0,3.2,18.85,695.0,1025.58,776.18
2018,9,13,10,0,904.0,91.0,3.1,19.2,730.0,1039.86,782.23
2018,9,13,10,15,913.0,92.0,3.1,19.45,759.5,1048.82,786.05
2018,9,13,10,30,922.0,93.0,3.1,19.7,789.0,1053.73,787.37
2018,9,13,10,45,928.0,93.5,3.1,19.9,810.5,1050.9,783.91
2018,9,13,11,0,934.0,94.0,3.1,20.1,832.0,1043.93,777.97
2018,9,13,11,15,937.5,94.5,3.15,20.2,846.0,1030.35,768.58
2018,9,13,11,30,941.0,95.0,3.2,20.3,860.0,1012.72,756.66
2018,9,13,11,45,943.0,94.5,3.25,20.35,866.0,988.61,740.66
2018,9,13,12,0,945.0,94.0,3.3,20.4,872.0,960.68,722.15
2018,9,13,12,15,947.0,93.0,3.35,20.4,870.5,928.52,700.89
2018,9,13,12,30,949.0,92.0,3.4,20.4,869.0,892.76,677.08
2018,9,13,12,45,950.5,90.5,3.45,20.45,860.5,852.65,649.99
2018,9,13,13,0,952.0,89.0,3.5,20.5,852.0,809.27,620.41
2018,9,13,13,15,948.5,88.0,3.55,20.4,834.0,759.73,586.32
2018,9,13,13,30,945.0,87.0,3.6,20.3,816.0,707.72,547.52
2018,9,13,13,45,939.0,85.5,3.65,20.25,790.0,651.5,504.37
2018,9,13,14,0,933.0,84.0,3.7,20.2,764.0,593.54,458.54
2018,9,13,14,15,925.0,83.0,3.75,20.05,732.0,533.57,409.76
2018,9,13,14,30,917.0,82.0,3.8,19.9,700.0,472.58,358.46
2018,9,13,14,45,906.0,80.0,3.8,19.75,661.5,408.87,303.35
2018,9,13,15,0,895.0,78.0,3.8,19.6,623.0,345.08,246.81
2018,9,13,15,15,879.0,76.0,3.8,19.6,579.0,280.23,189.09
2018,9,13,15,30,863.0,74.0,3.8,19.6,535.0,216.45,134.02
2018,9,13,15,45,841.5,71.5,3.8,19.15,486.5,152.99,85.58
2018,9,13,16,0,820.0,69.0,3.8,18.7,438.0,85.46,47.37
2018,9,13,16,15,790.0,65.5,3.75,18.35,386.5,54.69,42.4
2018,9,13,16,30,760.0,62.0,3.7,18.0,335.0,52.39,40.59
2018,9,13,16,45,717.0,57.5,3.65,17.7,283.0,49.14,37.84
2018,9,13,17,0,674.0,53.0,3.6,17.4,231.0,45.88,34.97
2018,9,13,17,15,603.0,47.5,3.45,16.9,180.0,41.58,31.05
2018,9,13,17,30,532.0,42.0,3.3,16.4,129.0,34.26,24.28
2018,9,13,17,45,402.0,33.0,3.15,15.9,85.0,27.18,17.33
2018,9,13,18,0,272.0,24.0,3.0,15.4,41.0,20.15,3.84
2018,9,13,18,15,136.0,12.0,2.9,15.05,20.5,10.24,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,5,45,34.5,5.0,2.05,10.9,5.5,0.0,0.0
2018,9,14,6,0,69.0,10.0,2.1,11.1,11.0,41.76,0.0
2018,9,14,6,15,205.0,22.0,2.15,11.65,42.5,163.37,84.0
2018,9,14,6,30,341.0,34.0,2.2,12.2,74.0,277.67,223.06
2018,9,14,6,45,410.5,44.0,2.3,12.7,116.5,352.59,292.1
2018,9,14,7,0,480.0,54.0,2.4,13.2,159.0,433.9,362.3
2018,9,14,7,15,423.0,76.5,2.35,13.7,187.0,435.21,363.87
2018,9,14,7,30,366.0,99.0,2.3,14.2,215.0,436.57,363.76
2018,9,14,7,45,453.5,105.0,2.25,14.75,273.5,529.72,437.45
2018,9,14,8,0,541.0,111.0,2.2,15.3,332.0,637.15,517.24
2018,9,14,8,15,487.0,140.5,2.1,15.85,358.5,633.18,510.05
2018,9,14,8,30,433.0,170.0,2.0,16.4,385.0,631.5,504.16
2018,9,14,8,45,514.0,164.5,1.95,16.95,443.0,711.87,561.92
2018,9,14,9,0,595.0,159.0,1.9,17.5,501.0,803.59,623.56
2018,9,14,9,15,567.0,181.5,1.85,18.0,526.0,801.18,617.68
2018,9,14,9,30,539.0,204.0,1.8,18.5,551.0,804.57,616.3
2018,9,14,9,45,664.5,171.0,1.75,19.0,622.5,907.4,684.11
2018,9,14,10,0,790.0,138.0,1.7,19.5,694.0,990.73,734.82
2018,9,14,10,15,847.0,121.0,1.7,19.9,738.5,1027.88,755.53
2018,9,14,10,30,904.0,104.0,1.7,20.3,783.0,1048.06,765.77
2018,9,14,10,45,921.5,99.5,1.7,20.7,808.5,1051.11,765.38
2018,9,14,11,0,939.0,95.0,1.7,21.1,834.0,1049.92,762.68
2018,9,14,11,15,950.0,92.5,1.75,21.25,851.0,1040.19,756.24
2018,9,14,11,30,961.0,90.0,1.8,21.4,868.0,1026.16,747.28
2018,9,14,11,45,951.5,95.0,1.9,21.6,870.0,996.66,729.0
2018,9,14,12,0,942.0,100.0,2.0,21.8,872.0,963.67,708.46
2018,9,14,12,15,915.5,112.5,2.1,21.8,861.0,920.11,681.28
2018,9,14,12,30,889.0,125.0,2.2,21.8,850.0,874.26,652.23
2018,9,14,12,45,892.5,121.5,2.35,21.85,841.5,835.66,627.92
2018,9,14,13,0,896.0,118.0,2.5,21.9,833.0,793.86,600.89
2018,9,14,13,15,866.0,127.0,2.6,21.8,805.5,742.13,564.69
2018,9,14,13,30,836.0,136.0,2.7,21.7,778.0,684.17,522.55
2018,9,14,13,45,794.5,146.5,2.8,21.6,740.5,620.89,475.34
2018,9,14,14,0,753.0,157.0,2.9,21.5,703.0,559.3,428.09
2018,9,14,14,15,774.5,140.5,2.95,21.35,680.0,508.71,387.71
2018,9,14,14,30,796.0,124.0,3.0,21.2,657.0,454.07,342.42
2018,9,14,14,45,628.0,165.0,3.1,21.0,570.5,370.54,276.41
2018,9,14,15,0,460.0,206.0,3.2,20.8,484.0,303.86,224.66
2018,9,14,15,15,403.5,205.5,3.2,20.8,436.5,254.1,184.33
2018,9,14,15,30,347.0,205.0,3.2,20.8,389.0,212.94,152.28
2018,9,14,15,45,338.5,185.0,3.3,20.2,350.5,169.8,119.61
2018,9,14,16,0,330.0,165.0,3.4,19.6,312.0,128.2,93.51
2018,9,14,16,15,306.0,147.5,3.4,19.15,271.0,104.43,85.32
2018,9,14,16,30,282.0,130.0,3.4,18.7,230.0,93.42,76.19
2018,9,14,16,45,241.5,112.0,3.45,18.25,188.0,81.56,66.1
2018,9,14,17,0,201.0,94.0,3.5,17.8,146.0,69.35,55.47
2018,9,14,17,15,190.5,74.5,3.4,17.2,115.0,55.99,43.58
2018,9,14,17,30,180.0,55.0,3.3,16.6,84.0,42.15,31.04
2018,9,14,17,45,121.0,37.5,3.25,16.05,54.0,29.11,18.74
2018,9,14,18,0,62.0,20.0,3.2,15.5,24.0,15.83,0.0
2018,9,14,18,15,31.0,10.0,3.15,15.2,12.0,8.54,0.0
2018,9,14,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,5,45,37.0,4.5,3.4,11.95,5.0,0.0,0.0
2018,9,15,6,0,74.0,9.0,3.5,12.1,10.0,43.43,0.0
2018,9,15,6,15,224.5,22.0,3.6,12.5,44.0,173.03,78.23
2018,9,15,6,30,375.0,35.0,3.7,12.9,78.0,299.52,240.08
2018,9,15,6,45,390.0,41.0,3.85,13.3,106.0,336.37,279.52
2018,9,15,7,0,405.0,47.0,4.0,13.7,134.0,373.3,314.35
2018,9,15,7,15,224.0,73.0,4.0,14.1,123.0,265.1,223.97
2018,9,15,7,30,43.0,99.0,4.0,14.5,112.0,134.11,109.88
2018,9,15,7,45,198.5,114.5,4.0,14.9,193.0,311.65,261.86
2018,9,15,8,0,354.0,130.0,4.0,15.3,274.0,491.18,408.07
2018,9,15,8,15,262.5,154.5,4.0,15.7,268.5,428.11,353.66
2018,9,15,8,30,171.0,179.0,4.0,16.1,263.0,358.55,294.46
2018,9,15,8,45,114.5,208.5,4.0,16.45,267.0,341.36,277.54
2018,9,15,9,0,58.0,238.0,4.0,16.8,271.0,299.85,241.22
2018,9,15,9,15,179.5,240.0,4.0,17.15,353.0,440.62,355.2
2018,9,15,9,30,301.0,242.0,4.0,17.5,435.0,586.14,467.72
2018,9,15,9,45,499.5,202.0,4.0,17.8,543.0,765.08,602.87
2018,9,15,10,0,698.0,162.0,4.0,18.1,651.0,932.66,720.81
2018,9,15,10,15,794.5,133.5,4.0,18.3,711.0,988.68,756.71
2018,9,15,10,30,891.0,105.0,4.0,18.5,771.0,1036.05,787.05
2018,9,15,10,45,920.0,96.0,4.05,18.7,800.5,1045.62,791.97
2018,9,15,11,0,949.0,87.0,4.1,18.9,830.0,1050.74,794.33
2018,9,15,11,15,952.5,87.5,4.1,19.0,844.0,1036.84,783.96
2018,9,15,11,30,956.0,88.0,4.1,19.1,858.0,1018.81,771.1
2018,9,15,11,45,958.0,87.5,4.15,19.2,864.0,994.25,754.22
2018,9,15,12,0,960.0,87.0,4.2,19.3,870.0,965.8,734.75
2018,9,15,12,15,960.0,86.5,4.25,19.35,867.5,931.84,711.62
2018,9,15,12,30,960.0,86.0,4.3,19.4,865.0,894.35,685.96
2018,9,15,12,45,959.0,85.0,4.35,19.45,854.5,852.21,656.86
2018,9,15,13,0,958.0,84.0,4.4,19.5,844.0,806.97,625.52
2018,9,15,13,15,955.0,83.5,4.4,19.45,826.5,757.89,590.91
2018,9,15,13,30,952.0,83.0,4.4,19.4,809.0,706.26,551.45
2018,9,15,13,45,947.5,81.5,4.45,19.4,784.0,650.48,507.91
2018,9,15,14,0,943.0,80.0,4.5,19.4,759.0,592.79,461.55
2018,9,15,14,15,935.0,78.0,4.5,19.25,726.0,531.28,410.84
2018,9,15,14,30,927.0,76.0,4.5,19.1,693.0,468.79,357.65
2018,9,15,14,45,916.0,74.0,4.5,19.0,654.0,404.48,301.33
2018,9,15,15,0,905.0,72.0,4.5,18.9,615.0,340.08,243.63
2018,9,15,15,15,889.0,70.0,4.5,18.9,570.5,274.67,184.95
2018,9,15,15,30,873.0,68.0,4.5,18.9,526.0,210.33,129.18
2018,9,15,15,45,853.0,65.5,4.5,18.4,478.0,146.5,80.62
2018,9,15,16,0,833.0,63.0,4.5,17.9,430.0,84.76,48.39
2018,9,15,16,15,805.0,60.0,4.5,17.55,379.0,50.84,39.2
2018,9,15,16,30,777.0,57.0,4.5,17.2,328.0,48.79,37.56
2018,9,15,16,45,733.5,52.5,4.45,16.8,275.5,45.37,34.65
2018,9,15,17,0,690.0,48.0,4.4,16.4,223.0,41.93,31.6
2018,9,15,17,15,619.0,42.5,4.3,15.9,172.0,37.45,27.48
2018,9,15,17,30,548.0,37.0,4.2,15.4,121.0,33.03,23.19
2018,9,15,17,45,400.5,28.5,4.05,14.85,77.5,23.48,13.9
2018,9,15,18,0,253.0,20.0,3.9,14.3,34.0,16.73,0.0
2018,9,15,18,15,126.5,10.0,3.75,14.0,17.0,8.54,0.0
2018,9,15,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,5,45,58.5,5.5,2.1,10.85,6.5,0.0,0.0
2018,9,16,6,0,117.0,11.0,2.1,11.1,13.0,66.08,0.0
2018,9,16,6,15,285.5,21.0,2.2,11.65,47.5,204.25,77.43
2018,9,16,6,30,454.0,31.0,2.3,12.2,82.0,342.83,272.95
2018,9,16,6,45,543.0,37.5,2.35,12.8,130.0,425.62,350.7
2018,9,16,7,0,632.0,44.0,2.4,13.4,178.0,523.28,433.03
2018,9,16,7,15,685.5,48.5,2.4,13.95,230.0,598.49,492.56
2018,9,16,7,30,739.0,53.0,2.4,14.5,282.0,676.11,550.85
2018,9,16,7,45,774.5,56.0,2.35,15.1,333.5,738.67,594.76
2018,9,16,8,0,810.0,59.0,2.3,15.7,385.0,792.21,630.27
2018,9,16,8,15,835.0,61.5,2.3,16.25,435.0,843.48,663.43
2018,9,16,8,30,860.0,64.0,2.3,16.8,485.0,893.17,694.53
2018,9,16,8,45,878.0,66.0,2.25,17.35,531.0,933.48,717.93
2018,9,16,9,0,896.0,68.0,2.2,17.9,577.0,971.06,739.02
2018,9,16,9,15,909.0,69.5,2.15,18.35,618.0,999.97,754.24
2018,9,16,9,30,922.0,71.0,2.1,18.8,659.0,1025.4,767.06
2018,9,16,9,45,931.5,72.5,2.0,19.25,694.5,1043.56,774.41
2018,9,16,10,0,941.0,74.0,1.9,19.7,730.0,1057.77,779.21
2018,9,16,10,15,948.5,75.0,1.85,20.0,759.0,1065.23,780.93
2018,9,16,10,30,956.0,76.0,1.8,20.3,788.0,1068.49,780.18
2018,9,16,10,45,961.5,76.5,1.75,20.65,809.5,1064.88,775.11
2018,9,16,11,0,967.0,77.0,1.7,21.0,831.0,1057.0,767.61
2018,9,16,11,15,970.0,77.0,1.75,21.2,844.5,1041.82,757.66
2018,9,16,11,30,973.0,77.0,1.8,21.4,858.0,1022.5,745.23
2018,9,16,11,45,974.5,77.5,1.85,21.55,864.0,998.23,729.86
2018,9,16,12,0,976.0,78.0,1.9,21.7,870.0,970.0,711.96
2018,9,16,12,15,974.5,79.0,2.05,21.8,867.5,935.85,691.39
2018,9,16,12,30,973.0,80.0,2.2,21.9,865.0,898.18,668.15
2018,9,16,12,45,969.0,80.0,2.3,21.95,853.5,854.15,639.93
2018,9,16,13,0,965.0,80.0,2.4,22.0,842.0,807.22,609.31
2018,9,16,13,15,961.0,79.5,2.55,21.95,823.5,757.09,576.46
2018,9,16,13,30,957.0,79.0,2.7,21.9,805.0,704.51,538.48
2018,9,16,13,45,950.5,78.0,2.8,21.8,778.5,647.72,495.96
2018,9,16,14,0,944.0,77.0,2.9,21.7,752.0,589.23,450.62
2018,9,16,14,15,935.0,75.5,3.0,21.55,719.0,527.62,401.31
2018,9,16,14,30,926.0,74.0,3.1,21.4,686.0,465.13,349.43
2018,9,16,14,45,914.5,72.5,3.2,21.2,647.0,401.12,294.63
2018,9,16,15,0,903.0,71.0,3.3,21.0,608.0,337.07,238.32
2018,9,16,15,15,887.0,69.0,3.3,21.0,563.5,271.78,180.57
2018,9,16,15,30,871.0,67.0,3.3,21.0,519.0,207.57,125.7
2018,9,16,15,45,849.5,64.5,3.45,20.35,470.5,143.73,78.05
2018,9,16,16,0,828.0,62.0,3.6,19.7,422.0,82.18,46.85
2018,9,16,16,15,797.5,59.0,3.55,19.25,371.0,50.06,38.26
2018,9,16,16,30,767.0,56.0,3.5,18.8,320.0,47.96,36.6
2018,9,16,16,45,721.5,51.5,3.5,18.4,267.5,44.52,33.67
2018,9,16,17,0,676.0,47.0,3.5,18.0,215.0,41.06,30.6
2018,9,16,17,15,603.0,41.5,3.4,17.4,165.0,36.56,26.49
2018,9,16,17,30,530.0,36.0,3.3,16.8,115.0,32.14,22.21
2018,9,16,17,45,373.5,28.0,3.15,16.2,72.5,23.08,13.2
2018,9,16,18,0,217.0,20.0,3.0,15.6,30.0,16.82,0.0
2018,9,16,18,15,108.5,10.0,2.9,15.25,15.0,8.54,0.0
2018,9,16,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,5,45,50.0,5.0,2.45,11.45,5.5,0.0,0.0
2018,9,17,6,0,100.0,10.0,2.5,11.7,11.0,57.14,0.0
2018,9,17,6,15,259.5,21.0,2.6,12.2,44.5,189.39,52.98
2018,9,17,6,30,419.0,32.0,2.7,12.7,78.0,323.97,256.82
2018,9,17,6,45,464.0,39.5,2.8,13.2,116.0,383.91,316.81
2018,9,17,7,0,509.0,47.0,2.9,13.7,154.0,447.45,373.36
2018,9,17,7,15,269.5,78.0,2.85,14.1,136.0,325.57,273.03
2018,9,17,7,30,30.0,109.0,2.8,14.5,118.0,138.08,112.43
2018,9,17,7,45,53.5,135.0,2.8,14.95,155.0,186.94,153.96
2018,9,17,8,0,77.0,161.0,2.8,15.4,192.0,236.99,195.15
2018,9,17,8,15,264.5,153.5,2.75,15.8,279.0,429.96,354.53
2018,9,17,8,30,452.0,146.0,2.7,16.2,366.0,622.38,503.98
2018,9,17,8,45,664.0,111.0,2.65,16.65,468.5,803.23,633.99
2018,9,17,9,0,876.0,76.0,2.6,17.1,571.0,962.44,740.95
2018,9,17,9,15,889.0,78.5,2.6,17.5,612.0,992.04,756.46
2018,9,17,9,30,902.0,81.0,2.6,17.9,653.0,1018.19,770.85
2018,9,17,9,45,911.5,82.5,2.65,18.3,688.0,1035.89,780.12
2018,9,17,10,0,921.0,84.0,2.7,18.7,723.0,1049.71,786.98
2018,9,17,10,15,928.0,85.5,2.75,18.95,751.5,1056.96,790.12
2018,9,17,10,30,935.0,87.0,2.8,19.2,780.0,1060.09,790.75
2018,9,17,10,45,940.0,88.0,2.85,19.45,801.0,1056.41,787.12
2018,9,17,11,0,945.0,89.0,2.9,19.7,822.0,1048.55,780.96
2018,9,17,11,15,948.0,89.5,3.0,19.8,835.5,1033.99,771.45
2018,9,17,11,30,951.0,90.0,3.1,19.9,849.0,1015.34,759.34
2018,9,17,11,45,952.0,90.0,3.2,20.0,854.5,990.26,742.99
2018,9,17,12,0,953.0,90.0,3.3,20.1,860.0,961.37,724.07
2018,9,17,12,15,952.5,90.5,3.4,20.1,857.5,927.99,702.29
2018,9,17,12,30,952.0,91.0,3.5,20.1,855.0,891.12,677.96
2018,9,17,12,45,950.0,90.5,3.55,20.15,844.5,848.73,649.18
2018,9,17,13,0,948.0,90.0,3.6,20.2,834.0,803.35,618.07
2018,9,17,13,15,944.0,88.5,3.7,20.1,815.0,752.8,583.03
2018,9,17,13,30,940.0,87.0,3.8,20.0,796.0,699.87,543.48
2018,9,17,13,45,934.0,85.5,3.85,19.95,770.0,643.6,499.96
2018,9,17,14,0,928.0,84.0,3.9,19.9,744.0,585.63,453.76
2018,9,17,14,15,919.5,83.0,3.95,19.7,711.5,525.44,404.53
2018,9,17,14,30,911.0,82.0,4.0,19.5,679.0,464.32,352.82
2018,9,17,14,45,899.0,80.0,4.05,19.35,640.0,400.42,297.27
2018,9,17,15,0,887.0,78.0,4.1,19.2,601.0,336.57,240.45
2018,9,17,15,15,870.0,75.5,4.1,19.2,556.5,271.47,182.43
2018,9,17,15,30,853.0,73.0,4.1,19.2,512.0,207.61,127.56
2018,9,17,15,45,831.5,70.0,4.15,18.6,463.5,138.73,75.54
2018,9,17,16,0,810.0,67.0,4.2,18.0,415.0,77.37,44.4
2018,9,17,16,15,779.5,63.0,4.15,17.65,364.0,52.98,41.09
2018,9,17,16,30,749.0,59.0,4.1,17.3,313.0,50.23,38.83
2018,9,17,16,45,701.0,54.5,4.1,16.9,261.0,46.88,35.96
2018,9,17,17,0,653.0,50.0,4.1,16.5,209.0,43.54,32.97
2018,9,17,17,15,574.5,44.0,3.95,16.0,159.0,38.72,28.51
2018,9,17,17,30,496.0,38.0,3.8,15.5,109.0,31.17,21.41
2018,9,17,17,45,349.5,28.5,3.65,15.0,68.5,23.58,13.3
2018,9,17,18,0,203.0,19.0,3.5,14.5,28.0,16.22,0.0
2018,9,17,18,15,101.5,9.5,3.45,14.15,14.0,8.11,0.0
2018,9,17,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,5,45,14.0,3.0,2.45,10.9,3.0,0.0,0.0
2018,9,18,6,0,28.0,6.0,2.5,11.1,6.0,18.77,0.0
2018,9,18,6,15,92.5,14.5,2.55,11.65,23.0,85.16,10.54
2018,9,18,6,30,157.0,23.0,2.6,12.2,40.0,147.66,115.58
2018,9,18,6,45,156.0,26.0,2.7,12.7,50.5,154.18,127.02
2018,9,18,7,0,155.0,29.0,2.8,13.2,61.0,162.35,136.22
2018,9,18,7,15,77.5,36.0,2.7,13.65,52.0,106.13,87.67
2018,9,18,7,30,0.0,43.0,2.6,14.1,43.0,35.53,24.91
2018,9,18,7,45,0.5,74.5,2.5,14.5,74.5,63.0,48.32
2018,9,18,8,0,1.0,106.0,2.4,14.9,106.0,93.76,74.07
2018,9,18,8,15,0.5,109.5,2.35,15.35,109.5,95.27,74.91
2018,9,18,8,30,0.0,113.0,2.3,15.8,113.0,97.12,76.05
2018,9,18,8,45,3.5,142.0,2.2,16.25,144.0,127.86,101.17
2018,9,18,9,0,7.0,171.0,2.1,16.7,175.0,158.96,126.11
2018,9,18,9,15,122.0,202.5,2.1,17.1,279.5,340.82,274.59
2018,9,18,9,30,237.0,234.0,2.1,17.5,384.0,513.85,407.7
2018,9,18,9,45,537.5,174.5,2.05,17.95,538.5,783.71,607.84
2018,9,18,10,0,838.0,115.0,2.0,18.4,693.0,1014.49,759.6
2018,9,18,10,15,877.0,105.5,2.0,18.75,732.0,1028.33,763.7
2018,9,18,10,30,916.0,96.0,2.0,19.1,771.0,1051.15,776.27
2018,9,18,10,45,922.0,96.0,2.0,19.45,792.0,1047.25,771.52
2018,9,18,11,0,928.0,96.0,2.0,19.8,813.0,1039.24,764.62
2018,9,18,11,15,930.5,97.0,2.05,20.0,826.0,1024.79,754.86
2018,9,18,11,30,933.0,98.0,2.1,20.2,839.0,1006.34,742.65
2018,9,18,11,45,934.0,98.5,2.1,20.45,844.5,982.0,725.98
2018,9,18,12,0,935.0,99.0,2.1,20.7,850.0,953.91,706.97
2018,9,18,12,15,935.0,98.5,2.25,20.8,847.5,920.27,686.23
2018,9,18,12,30,935.0,98.0,2.4,20.9,845.0,883.2,662.9
2018,9,18,12,45,933.0,97.5,2.5,21.0,834.5,841.29,635.51
2018,9,18,13,0,931.0,97.0,2.6,21.1,824.0,796.44,605.75
2018,9,18,13,15,926.5,97.0,2.7,21.1,806.0,747.57,572.16
2018,9,18,13,30,922.0,97.0,2.8,21.1,788.0,696.37,534.47
2018,9,18,13,45,915.0,95.5,2.9,21.05,761.5,640.21,492.07
2018,9,18,14,0,908.0,94.0,3.0,21.0,735.0,582.51,447.03
2018,9,18,14,15,897.5,92.5,3.15,20.9,701.5,521.82,398.31
2018,9,18,14,30,887.0,91.0,3.3,20.8,668.0,460.49,347.25
2018,9,18,14,45,872.5,89.5,3.4,20.65,629.0,397.35,293.1
2018,9,18,15,0,858.0,88.0,3.5,20.5,590.0,331.36,235.44
2018,9,18,15,15,840.0,85.5,3.5,20.5,545.5,266.85,178.61
2018,9,18,15,30,822.0,83.0,3.5,20.5,501.0,203.85,125.09
2018,9,18,15,45,794.0,80.5,3.65,20.0,452.0,141.62,79.24
2018,9,18,16,0,766.0,78.0,3.8,19.5,403.0,82.76,50.25
2018,9,18,16,15,726.0,74.5,3.85,19.0,351.5,61.49,48.29
2018,9,18,16,30,686.0,71.0,3.9,18.5,300.0,54.54,42.42
2018,9,18,16,45,628.0,66.0,3.95,18.05,248.0,51.41,39.77
2018,9,18,17,0,570.0,61.0,4.0,17.6,196.0,48.34,37.01
2018,9,18,17,15,466.0,53.5,4.0,16.9,146.0,43.0,32.09
2018,9,18,17,30,362.0,46.0,4.0,16.2,96.0,37.79,26.96
2018,9,18,17,45,219.5,31.0,3.95,15.5,57.5,24.06,13.1
2018,9,18,18,0,77.0,16.0,3.9,14.8,19.0,13.66,0.0
2018,9,18,18,15,38.5,8.0,3.8,14.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,19,5,45,19.5,4.0,2.25,10.9,4.0,0.0,0.0
2018,9,19,6,0,39.0,8.0,2.2,11.1,8.0,25.9,0.0
2018,9,19,6,15,156.5,23.5,2.2,11.8,37.5,135.79,0.0
2018,9,19,6,30,274.0,39.0,2.2,12.5,67.0,247.5,193.51
2018,9,19,6,45,384.5,48.5,2.2,13.25,113.0,343.6,282.45
2018,9,19,7,0,495.0,58.0,2.2,14.0,159.0,452.73,374.93
2018,9,19,7,15,561.5,65.5,2.1,14.6,210.5,535.44,441.55
2018,9,19,7,30,628.0,73.0,2.0,15.2,262.0,621.97,506.84
2018,9,19,7,45,673.5,77.5,1.9,15.85,313.5,690.46,555.14
2018,9,19,8,0,719.0,82.0,1.8,16.5,365.0,759.78,601.75
2018,9,19,8,15,749.5,85.5,1.75,17.15,414.5,809.09,632.6
2018,9,19,8,30,780.0,89.0,1.7,17.8,464.0,863.11,665.8
2018,9,19,8,45,802.5,92.5,1.7,18.5,510.5,907.77,692.0
