Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,0,12.0,104.0,2.6,17.5,110.0,99.63,77.96
2018,9,29,9,15,15.5,138.5,2.6,17.75,147.0,135.55,107.22
2018,9,29,9,30,19.0,173.0,2.6,18.0,184.0,172.12,136.48
2018,9,29,9,45,10.5,159.5,2.6,18.3,165.5,149.42,117.29
2018,9,29,10,0,2.0,146.0,2.6,18.6,147.0,127.44,98.84
2018,9,29,10,15,6.0,169.5,2.65,18.75,173.5,153.02,119.38
2018,9,29,10,30,10.0,193.0,2.7,18.9,200.0,178.59,139.65
2018,9,29,10,45,13.0,214.5,2.75,19.1,224.0,201.13,157.28
2018,9,29,11,0,16.0,236.0,2.8,19.3,248.0,223.46,174.62
2018,9,29,11,15,43.0,269.0,2.8,19.35,301.0,297.27,232.85
2018,9,29,11,30,70.0,302.0,2.8,19.4,354.0,353.42,276.33
2018,9,29,11,45,54.0,299.0,2.85,19.45,339.5,330.9,258.15
2018,9,29,12,0,38.0,296.0,2.9,19.5,325.0,309.22,240.91
2018,9,29,12,15,44.0,301.5,2.9,19.5,335.0,315.68,246.07
2018,9,29,12,30,50.0,307.0,2.9,19.5,345.0,321.33,250.53
2018,9,29,12,45,39.5,287.0,2.95,19.5,316.5,289.15,225.53
2018,9,29,13,0,29.0,267.0,3.0,19.5,288.0,258.49,201.69
2018,9,29,13,15,46.0,264.5,3.0,19.4,297.0,263.91,206.55
2018,9,29,13,30,63.0,262.0,3.0,19.3,306.0,267.49,209.74
2018,9,29,13,45,201.0,247.0,3.0,19.2,380.0,340.78,268.18
2018,9,29,14,0,339.0,232.0,3.0,19.1,454.0,383.24,300.34
2018,9,29,14,15,588.0,162.0,3.0,18.95,523.0,422.97,328.02
2018,9,29,14,30,837.0,92.0,3.0,18.8,592.0,423.77,321.59
2018,9,29,14,45,821.0,90.0,2.95,18.7,553.0,361.66,267.11
2018,9,29,15,0,805.0,88.0,2.9,18.6,514.0,300.37,212.63
2018,9,29,15,15,783.0,85.0,2.9,18.6,470.0,238.05,157.89
2018,9,29,15,30,761.0,82.0,2.9,18.6,426.0,177.9,107.91
2018,9,29,15,45,732.0,77.5,2.8,18.2,378.5,118.42,66.71
2018,9,29,16,0,703.0,73.0,2.7,17.8,331.0,57.65,45.17
2018,9,29,16,15,661.0,67.5,2.6,17.5,282.0,51.96,40.35
2018,9,29,16,30,619.0,62.0,2.5,17.2,233.0,48.49,37.33
2018,9,29,16,45,506.0,57.5,2.4,16.9,178.0,45.33,34.44
2018,9,29,17,0,393.0,53.0,2.3,16.6,123.0,42.49,31.61
2018,9,29,17,15,272.5,39.5,2.1,16.2,80.5,30.45,20.51
2018,9,29,17,30,152.0,26.0,1.9,15.8,38.0,20.12,8.99
2018,9,29,17,45,85.0,14.0,1.75,15.35,20.0,11.95,0.0
2018,9,29,18,0,18.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.0,1.55,14.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.0,2.0,0.0,0.0
2018,9,30,6,15,119.0,15.0,1.0,14.35,23.0,78.67,0.0
2018,9,30,6,30,226.0,28.0,1.0,14.7,44.0,203.71,116.39
2018,9,30,6,45,338.0,38.0,1.0,15.05,84.5,307.45,244.45
2018,9,30,7,0,450.0,48.0,1.0,15.4,125.0,415.75,337.46
2018,9,30,7,15,471.5,58.5,1.0,15.7,163.0,465.8,379.52
2018,9,30,7,30,493.0,69.0,1.0,16.0,201.0,516.21,419.19
2018,9,30,7,45,422.5,95.5,0.95,16.3,224.5,502.3,407.5
2018,9,30,8,0,352.0,122.0,0.9,16.6,248.0,488.24,394.12
2018,9,30,8,15,503.0,111.5,0.9,17.05,319.5,620.28,492.96
2018,9,30,8,30,654.0,101.0,0.9,17.5,391.0,771.23,596.78
2018,9,30,8,45,627.5,113.0,0.9,17.95,414.5,775.67,595.17
2018,9,30,9,0,601.0,125.0,0.9,18.4,438.0,775.9,592.62
2018,9,30,9,15,668.5,119.0,1.0,18.75,492.5,843.57,637.74
2018,9,30,9,30,736.0,113.0,1.1,19.1,547.0,909.57,680.0
2018,9,30,9,45,429.0,158.5,1.15,19.5,415.0,645.74,496.39
2018,9,30,10,0,122.0,204.0,1.2,19.9,283.0,341.45,266.87
2018,9,30,10,15,214.0,218.0,1.3,20.15,363.5,468.77,366.05
2018,9,30,10,30,306.0,232.0,1.4,20.4,444.0,573.03,442.62
2018,9,30,10,45,179.0,262.5,1.45,20.6,387.5,453.13,350.27
2018,9,30,11,0,52.0,293.0,1.5,20.8,331.0,335.36,258.36
2018,9,30,11,15,79.5,308.5,1.55,20.95,367.5,374.43,288.89
2018,9,30,11,30,107.0,324.0,1.6,21.1,404.0,430.45,330.57
2018,9,30,11,45,142.0,333.0,1.65,21.2,439.5,464.57,356.05
2018,9,30,12,0,177.0,342.0,1.7,21.3,475.0,495.72,379.2
2018,9,30,12,15,356.5,297.5,1.75,21.35,564.0,608.03,464.19
2018,9,30,12,30,536.0,253.0,1.8,21.4,653.0,705.95,535.48
2018,9,30,12,45,531.5,251.5,1.8,21.4,643.0,672.65,510.66
2018,9,30,13,0,527.0,250.0,1.8,21.4,633.0,637.87,485.62
2018,9,30,13,15,390.5,277.5,1.85,21.3,557.0,528.46,405.15
2018,9,30,13,30,254.0,305.0,1.9,21.2,481.0,441.92,340.0
2018,9,30,13,45,339.5,269.0,1.9,21.1,495.0,439.56,339.07
2018,9,30,14,0,425.0,233.0,1.9,21.0,509.0,434.42,334.29
2018,9,30,14,15,316.5,236.0,1.9,20.8,435.5,351.04,270.01
2018,9,30,14,30,208.0,239.0,1.9,20.6,362.0,283.03,217.66
2018,9,30,14,45,375.0,196.0,1.9,20.4,399.5,291.86,219.99
2018,9,30,15,0,542.0,153.0,1.9,20.2,437.0,274.55,198.44
2018,9,30,15,15,407.0,163.5,1.9,20.2,366.5,213.86,151.99
2018,9,30,15,30,272.0,174.0,1.9,20.2,296.0,170.35,122.17
2018,9,30,15,45,173.5,158.0,1.9,19.65,232.5,130.68,96.45
2018,9,30,16,0,75.0,142.0,1.9,19.1,169.0,105.54,86.36
2018,9,30,16,15,48.5,118.5,1.85,18.8,135.0,89.24,72.54
2018,9,30,16,30,22.0,95.0,1.8,18.5,101.0,72.73,58.27
2018,9,30,16,45,12.0,74.0,1.75,18.2,77.0,58.59,45.78
2018,9,30,17,0,2.0,53.0,1.7,17.9,53.0,42.55,31.42
2018,9,30,17,15,3.5,35.5,1.55,17.55,35.5,28.88,18.94
2018,9,30,17,30,5.0,18.0,1.4,17.2,18.0,14.87,4.32
2018,9,30,17,45,5.0,9.5,1.25,16.9,9.5,8.11,0.0
2018,9,30,18,0,5.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.0,16.4,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.1,13.45,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.75,3.5,8.66,0.0
2018,10,1,6,30,11.0,4.0,1.0,14.0,5.0,13.65,1.98
2018,10,1,6,45,5.5,5.5,1.0,14.2,6.0,9.16,2.03
2018,10,1,7,0,0.0,7.0,1.0,14.4,7.0,5.74,0.0
2018,10,1,7,15,0.0,8.5,1.0,14.65,8.5,6.98,0.33
2018,10,1,7,30,0.0,10.0,1.0,14.9,10.0,8.22,1.43
2018,10,1,7,45,0.0,17.0,1.0,15.15,17.0,13.99,6.4
2018,10,1,8,0,0.0,24.0,1.0,15.4,24.0,19.79,11.35
2018,10,1,8,15,0.0,26.0,1.0,15.75,26.0,21.45,12.71
2018,10,1,8,30,0.0,28.0,1.0,16.1,28.0,23.12,14.05
2018,10,1,8,45,0.0,28.5,1.05,16.45,28.5,23.55,14.33
2018,10,1,9,0,0.0,29.0,1.1,16.8,29.0,23.98,14.61
2018,10,1,9,15,0.0,65.5,1.1,17.1,65.5,54.35,39.92
2018,10,1,9,30,0.0,102.0,1.1,17.4,102.0,85.57,65.47
2018,10,1,9,45,10.0,162.5,1.1,17.7,169.0,152.01,119.51
2018,10,1,10,0,20.0,223.0,1.1,18.0,236.0,220.98,173.93
2018,10,1,10,15,53.0,267.0,1.1,18.3,303.0,319.14,250.18
2018,10,1,10,30,86.0,311.0,1.1,18.6,370.0,398.5,309.62
2018,10,1,10,45,89.5,320.5,1.1,18.85,383.5,407.8,315.3
2018,10,1,11,0,93.0,330.0,1.1,19.1,397.0,416.56,321.09
2018,10,1,11,15,124.0,343.0,1.15,19.35,434.0,474.75,363.98
2018,10,1,11,30,155.0,356.0,1.2,19.6,471.0,510.15,389.54
2018,10,1,11,45,166.5,355.0,1.25,19.8,479.0,510.29,389.41
2018,10,1,12,0,178.0,354.0,1.3,20.0,487.0,509.12,388.63
2018,10,1,12,15,229.0,345.5,1.35,20.1,516.0,532.53,406.77
2018,10,1,12,30,280.0,337.0,1.4,20.2,545.0,565.61,431.15
2018,10,1,12,45,201.5,329.0,1.45,20.25,477.5,466.85,358.1
2018,10,1,13,0,123.0,321.0,1.5,20.3,410.0,388.34,299.15
2018,10,1,13,15,81.0,301.5,1.55,20.25,359.5,321.56,248.79
2018,10,1,13,30,39.0,282.0,1.6,20.2,309.0,270.41,209.5
2018,10,1,13,45,48.0,274.0,1.6,20.1,306.0,263.39,204.59
2018,10,1,14,0,57.0,266.0,1.6,20.0,303.0,255.35,198.58
2018,10,1,14,15,38.0,235.5,1.55,19.8,259.5,214.84,167.17
2018,10,1,14,30,19.0,205.0,1.5,19.6,216.0,176.07,137.06
2018,10,1,14,45,18.0,192.0,1.45,19.35,202.0,162.79,126.86
2018,10,1,15,0,17.0,179.0,1.4,19.1,188.0,149.7,116.69
2018,10,1,15,15,14.5,158.0,1.4,19.1,165.0,130.45,101.45
2018,10,1,15,30,12.0,137.0,1.4,19.1,142.0,111.85,86.68
2018,10,1,15,45,6.0,107.0,1.3,18.6,109.5,87.03,66.99
2018,10,1,16,0,0.0,77.0,1.2,18.1,77.0,63.32,50.11
2018,10,1,16,15,0.0,56.0,1.15,17.8,56.0,46.36,35.39
2018,10,1,16,30,0.0,35.0,1.1,17.5,35.0,28.88,20.0
2018,10,1,16,45,0.0,29.0,1.05,17.2,29.0,23.91,15.52
2018,10,1,17,0,0.0,23.0,1.0,16.9,23.0,18.95,10.96
2018,10,1,17,15,9.0,16.5,1.0,16.65,17.0,13.96,6.24
2018,10,1,17,30,18.0,10.0,1.0,16.4,11.0,8.58,0.0
2018,10,1,17,45,18.0,6.5,0.95,16.2,6.5,5.55,0.0
2018,10,1,18,0,18.0,3.0,0.9,16.0,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,0.9,15.9,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.15,15.55,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.2,15.8,3.0,2.46,0.0
2018,10,2,6,45,0.0,5.0,1.25,16.05,5.0,4.1,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.3,7.0,5.74,0.0
2018,10,2,7,15,0.0,9.5,1.25,16.75,9.5,7.8,0.98
2018,10,2,7,30,0.0,12.0,1.2,17.2,12.0,9.86,2.77
2018,10,2,7,45,0.0,24.5,1.15,17.65,24.5,20.19,11.57
2018,10,2,8,0,0.0,37.0,1.1,18.1,37.0,30.55,20.3
2018,10,2,8,15,0.0,44.5,1.15,18.55,44.5,36.79,25.44
2018,10,2,8,30,0.0,52.0,1.2,19.0,52.0,43.04,30.53
2018,10,2,8,45,43.0,119.0,1.25,19.5,141.0,155.14,124.25
2018,10,2,9,0,86.0,186.0,1.3,20.0,230.0,272.97,218.19
2018,10,2,9,15,213.5,194.0,1.4,20.4,315.0,448.51,354.9
2018,10,2,9,30,341.0,202.0,1.5,20.8,400.0,585.28,456.45
2018,10,2,9,45,317.0,240.5,1.55,21.2,433.0,606.51,467.62
2018,10,2,10,0,293.0,279.0,1.6,21.6,466.0,624.87,477.7
2018,10,2,10,15,337.0,271.5,1.7,21.85,495.5,655.78,500.06
2018,10,2,10,30,381.0,264.0,1.8,22.1,525.0,685.26,521.12
2018,10,2,10,45,238.0,264.5,1.85,22.35,429.0,535.52,410.19
2018,10,2,11,0,95.0,265.0,1.9,22.6,333.0,367.93,283.23
2018,10,2,11,15,101.0,289.0,1.9,22.8,362.5,394.36,303.2
2018,10,2,11,30,107.0,313.0,1.9,23.0,392.0,419.37,321.0
2018,10,2,11,45,83.5,309.0,1.9,23.15,371.0,368.96,282.58
2018,10,2,12,0,60.0,305.0,1.9,23.3,350.0,338.53,259.06
2018,10,2,12,15,207.0,300.0,1.9,23.4,453.0,468.3,359.05
2018,10,2,12,30,354.0,295.0,1.9,23.5,556.0,584.11,444.16
2018,10,2,12,45,398.5,286.0,1.85,23.55,575.5,601.54,455.53
2018,10,2,13,0,443.0,277.0,1.8,23.6,595.0,600.65,454.55
2018,10,2,13,15,544.5,229.5,1.8,23.55,609.5,598.07,453.81
2018,10,2,13,30,646.0,182.0,1.8,23.5,624.0,589.33,447.65
2018,10,2,13,45,588.0,195.0,1.8,23.4,585.0,527.32,400.8
2018,10,2,14,0,530.0,208.0,1.8,23.3,546.0,466.13,354.14
2018,10,2,14,15,358.5,229.5,1.8,23.15,453.0,364.05,276.87
2018,10,2,14,30,187.0,251.0,1.8,23.0,360.0,283.68,216.24
2018,10,2,14,45,190.5,230.0,1.85,22.8,334.5,251.94,191.02
2018,10,2,15,0,194.0,209.0,1.9,22.6,309.0,220.1,165.05
2018,10,2,15,15,131.5,180.5,1.9,22.6,245.5,169.27,126.36
2018,10,2,15,30,69.0,152.0,1.9,22.6,182.0,128.8,96.71
2018,10,2,15,45,222.5,130.5,1.9,22.0,211.5,112.53,79.46
2018,10,2,16,0,376.0,109.0,1.9,21.4,241.0,77.33,61.49
2018,10,2,16,15,464.5,86.0,1.9,21.0,224.0,63.38,49.65
2018,10,2,16,30,553.0,63.0,1.9,20.6,207.0,49.18,37.35
2018,10,2,16,45,480.0,56.0,1.85,20.15,161.0,44.41,33.07
2018,10,2,17,0,407.0,49.0,1.8,19.7,115.0,39.68,28.58
2018,10,2,17,15,269.5,37.0,1.75,19.25,74.0,28.64,18.29
2018,10,2,17,30,132.0,25.0,1.7,18.8,33.0,19.38,3.64
2018,10,2,17,45,66.0,12.5,1.65,18.35,16.5,10.67,0.0
2018,10,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,0.0,2.0,0.6,16.15,2.0,1.71,0.0
2018,10,3,6,30,0.0,4.0,0.6,16.3,4.0,3.28,0.0
2018,10,3,6,45,0.0,7.0,0.6,16.4,7.0,5.74,0.0
2018,10,3,7,0,0.0,10.0,0.6,16.5,10.0,8.21,1.25
2018,10,3,7,15,0.0,13.5,0.6,16.7,13.5,11.1,3.8
2018,10,3,7,30,0.0,17.0,0.6,16.9,17.0,13.99,6.31
2018,10,3,7,45,45.0,56.0,0.65,17.1,71.5,99.67,80.54
2018,10,3,8,0,90.0,95.0,0.7,17.3,126.0,187.13,153.69
2018,10,3,8,15,100.5,133.0,0.75,17.55,172.5,245.16,199.59
2018,10,3,8,30,111.0,171.0,0.8,17.8,219.0,303.03,244.22
2018,10,3,8,45,277.5,162.0,0.85,18.05,299.5,468.91,374.97
2018,10,3,9,0,444.0,153.0,0.9,18.3,380.0,646.28,505.41
2018,10,3,9,15,557.0,143.0,0.95,18.55,450.0,761.6,583.73
2018,10,3,9,30,670.0,133.0,1.0,18.8,520.0,867.9,653.14
2018,10,3,9,45,540.5,181.5,1.05,19.05,505.5,786.1,595.3
2018,10,3,10,0,411.0,230.0,1.1,19.3,491.0,709.53,539.08
2018,10,3,10,15,264.5,265.5,1.15,19.45,436.0,575.72,441.39
2018,10,3,10,30,118.0,301.0,1.2,19.6,381.0,441.68,340.16
2018,10,3,10,45,148.5,302.5,1.2,19.8,406.5,468.16,360.88
2018,10,3,11,0,179.0,304.0,1.2,20.0,432.0,493.34,379.26
2018,10,3,11,15,104.5,274.5,1.25,20.05,349.5,382.39,295.34
2018,10,3,11,30,30.0,245.0,1.3,20.1,267.0,258.1,199.53
2018,10,3,11,45,50.0,277.0,1.35,20.15,314.0,305.82,237.04
2018,10,3,12,0,70.0,309.0,1.4,20.2,361.0,351.67,271.82
2018,10,3,12,15,68.5,311.5,1.45,20.15,362.0,347.4,268.36
2018,10,3,12,30,67.0,314.0,1.5,20.1,363.0,342.89,265.02
2018,10,3,12,45,142.5,321.5,1.55,20.1,423.5,414.49,320.49
2018,10,3,13,0,218.0,329.0,1.6,20.1,484.0,464.7,358.55
2018,10,3,13,15,139.5,297.5,1.65,20.0,395.5,367.2,284.55
2018,10,3,13,30,61.0,266.0,1.7,19.9,307.0,270.12,210.01
2018,10,3,13,45,193.5,223.5,1.75,19.85,347.5,315.27,246.74
2018,10,3,14,0,326.0,181.0,1.8,19.8,388.0,337.34,263.29
2018,10,3,14,15,567.0,135.0,1.75,19.7,471.5,386.48,297.63
2018,10,3,14,30,808.0,89.0,1.7,19.6,555.0,404.06,303.4
2018,10,3,14,45,792.5,86.0,1.7,19.55,516.5,343.14,250.47
2018,10,3,15,0,777.0,83.0,1.7,19.5,478.0,283.07,197.72
2018,10,3,15,15,753.5,80.0,1.7,19.5,435.0,222.47,145.23
2018,10,3,15,30,730.0,77.0,1.7,19.5,392.0,164.28,97.84
2018,10,3,15,45,690.5,74.0,1.65,19.2,344.0,103.29,56.84
2018,10,3,16,0,651.0,71.0,1.6,18.9,296.0,53.88,41.73
2018,10,3,16,15,619.0,64.0,1.55,18.65,251.0,49.43,37.95
2018,10,3,16,30,587.0,57.0,1.5,18.4,206.0,44.82,33.89
2018,10,3,16,45,518.0,49.5,1.45,18.15,159.5,39.44,28.99
2018,10,3,17,0,449.0,42.0,1.4,17.9,113.0,34.01,23.86
2018,10,3,17,15,286.5,31.0,1.3,17.6,70.0,25.19,15.37
2018,10,3,17,30,124.0,20.0,1.2,17.3,27.0,15.55,0.0
2018,10,3,17,45,62.0,10.0,1.15,16.95,13.5,8.54,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,6,15,0.0,5.5,2.05,14.2,5.5,4.69,0.0
2018,10,4,6,30,0.0,11.0,2.1,14.3,11.0,9.05,0.0
2018,10,4,6,45,0.0,22.0,2.2,14.4,22.0,18.15,9.02
2018,10,4,7,0,0.0,33.0,2.3,14.5,33.0,27.27,17.31
2018,10,4,7,15,0.0,48.0,2.35,14.6,48.0,40.41,28.8
2018,10,4,7,30,0.0,63.0,2.4,14.7,63.0,54.42,40.93
2018,10,4,7,45,0.5,71.0,2.45,14.85,71.0,61.18,46.74
2018,10,4,8,0,1.0,79.0,2.5,15.0,79.0,68.23,52.67
2018,10,4,8,15,0.5,88.5,2.6,15.15,88.5,76.06,59.11
2018,10,4,8,30,0.0,98.0,2.7,15.3,98.0,83.92,65.48
2018,10,4,8,45,0.0,92.5,2.75,15.45,92.5,77.83,60.14
2018,10,4,9,0,0.0,87.0,2.8,15.6,87.0,72.35,55.35
2018,10,4,9,15,0.5,82.5,2.9,15.8,83.0,69.04,52.42
2018,10,4,9,30,1.0,78.0,3.0,16.0,79.0,65.8,49.57
2018,10,4,9,45,6.5,134.5,3.1,16.2,139.0,121.98,96.04
2018,10,4,10,0,12.0,191.0,3.2,16.4,199.0,181.35,144.17
2018,10,4,10,15,26.0,226.5,3.25,16.5,244.0,247.63,197.39
2018,10,4,10,30,40.0,262.0,3.3,16.6,289.0,298.13,237.24
2018,10,4,10,45,104.0,290.0,3.35,16.7,363.0,410.2,326.1
2018,10,4,11,0,168.0,318.0,3.4,16.8,437.0,498.41,394.34
2018,10,4,11,15,333.0,282.0,3.45,16.85,523.0,629.74,496.79
2018,10,4,11,30,498.0,246.0,3.5,16.9,609.0,753.41,589.92
2018,10,4,11,45,500.0,244.0,3.5,16.95,610.0,734.59,574.92
2018,10,4,12,0,502.0,242.0,3.5,17.0,611.0,713.51,559.22
2018,10,4,12,15,536.0,227.0,3.5,17.05,619.0,704.24,552.9
2018,10,4,12,30,570.0,212.0,3.5,17.1,627.0,696.78,547.52
2018,10,4,12,45,430.5,252.5,3.5,17.1,563.0,594.02,468.27
2018,10,4,13,0,291.0,293.0,3.5,17.1,499.0,494.41,390.64
2018,10,4,13,15,518.0,216.0,3.45,17.15,570.0,566.44,448.52
2018,10,4,13,30,745.0,139.0,3.4,17.2,641.0,608.99,480.96
2018,10,4,13,45,693.5,149.5,3.35,17.3,602.5,544.94,429.37
2018,10,4,14,0,642.0,160.0,3.3,17.4,564.0,484.13,379.99
2018,10,4,14,15,658.5,145.5,3.3,17.35,540.5,436.34,339.91
2018,10,4,14,30,675.0,131.0,3.3,17.3,517.0,385.72,296.01
2018,10,4,14,45,632.5,130.0,3.3,17.3,471.5,324.35,243.39
2018,10,4,15,0,590.0,129.0,3.3,17.3,426.0,267.41,194.15
2018,10,4,15,15,635.0,109.5,3.3,17.3,403.0,217.94,148.33
2018,10,4,15,30,680.0,90.0,3.3,17.3,380.0,162.7,100.0
2018,10,4,15,45,707.0,76.5,3.3,17.0,346.5,105.22,58.9
2018,10,4,16,0,734.0,63.0,3.3,16.7,313.0,53.25,41.57
2018,10,4,16,15,692.0,58.0,3.2,16.35,264.0,49.63,38.49
2018,10,4,16,30,650.0,53.0,3.1,16.0,215.0,45.98,35.23
2018,10,4,16,45,576.5,47.0,3.05,15.65,166.5,37.87,27.87
2018,10,4,17,0,503.0,41.0,3.0,15.3,118.0,33.54,23.64
2018,10,4,17,15,368.5,31.5,2.9,14.8,76.5,26.02,16.03
2018,10,4,17,30,234.0,22.0,2.8,14.3,35.0,18.53,0.0
2018,10,4,17,45,117.0,11.0,2.7,13.8,17.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,5,6,15,119.0,11.0,1.85,11.4,17.5,75.77,0.0
2018,10,5,6,30,238.0,22.0,1.7,11.9,35.0,196.75,25.51
2018,10,5,6,45,375.5,30.5,1.6,12.4,76.5,326.21,256.89
2018,10,5,7,0,513.0,39.0,1.5,12.9,118.0,451.4,368.47
2018,10,5,7,15,527.5,49.0,1.4,13.25,156.5,497.91,408.58
2018,10,5,7,30,542.0,59.0,1.3,13.6,195.0,544.2,445.62
2018,10,5,7,45,577.0,69.5,1.25,13.95,242.0,607.57,493.33
2018,10,5,8,0,612.0,80.0,1.2,14.3,289.0,671.32,538.74
2018,10,5,8,15,662.0,81.0,1.2,14.95,337.5,736.02,582.69
2018,10,5,8,30,712.0,82.0,1.2,15.6,386.0,800.7,624.91
2018,10,5,8,45,624.0,113.0,1.2,16.2,400.0,772.51,601.26
2018,10,5,9,0,536.0,144.0,1.2,16.8,414.0,724.88,565.04
2018,10,5,9,15,698.0,111.0,1.15,17.35,491.0,862.19,657.53
2018,10,5,9,30,860.0,78.0,1.1,17.9,568.0,970.94,724.21
2018,10,5,9,45,870.0,79.5,1.1,18.45,600.5,987.12,730.1
2018,10,5,10,0,880.0,81.0,1.1,19.0,633.0,999.61,734.99
2018,10,5,10,15,886.0,83.0,1.0,19.4,658.5,1004.84,733.86
2018,10,5,10,30,892.0,85.0,0.9,19.8,684.0,1006.12,730.39
2018,10,5,10,45,855.5,103.0,0.8,20.2,691.0,979.93,709.8
2018,10,5,11,0,819.0,121.0,0.7,20.6,698.0,961.85,694.94
2018,10,5,11,15,615.5,205.0,0.75,20.75,642.5,845.98,620.76
2018,10,5,11,30,412.0,289.0,0.8,20.9,587.0,716.61,531.14
2018,10,5,11,45,584.5,222.0,0.85,21.0,647.5,794.35,589.14
2018,10,5,12,0,757.0,155.0,0.9,21.1,708.0,854.74,630.1
2018,10,5,12,15,796.0,136.5,1.1,21.25,715.0,833.21,617.83
2018,10,5,12,30,835.0,118.0,1.3,21.4,722.0,811.61,606.13
2018,10,5,12,45,842.0,113.5,1.5,21.5,713.5,774.14,583.29
2018,10,5,13,0,849.0,109.0,1.7,21.6,705.0,733.41,557.11
2018,10,5,13,15,866.5,97.0,1.9,21.5,691.0,684.99,524.08
2018,10,5,13,30,884.0,85.0,2.1,21.4,677.0,638.04,490.4
2018,10,5,13,45,875.0,84.0,2.25,21.3,650.0,582.75,448.49
2018,10,5,14,0,866.0,83.0,2.4,21.2,623.0,526.31,404.06
2018,10,5,14,15,853.0,81.0,2.55,21.0,589.0,466.24,355.29
2018,10,5,14,30,840.0,79.0,2.7,20.8,555.0,406.03,304.54
2018,10,5,14,45,822.0,77.0,2.85,20.6,515.5,342.18,249.45
2018,10,5,15,0,804.0,75.0,3.0,20.4,476.0,280.69,195.21
2018,10,5,15,15,783.5,72.0,3.0,20.4,433.0,219.19,141.41
2018,10,5,15,30,763.0,69.0,3.0,20.4,390.0,159.68,92.79
2018,10,5,15,45,730.5,65.5,3.25,19.7,343.0,101.17,54.53
2018,10,5,16,0,698.0,62.0,3.5,19.0,296.0,52.18,40.25
2018,10,5,16,15,648.0,57.5,3.55,18.55,247.5,48.94,37.52
2018,10,5,16,30,598.0,53.0,3.6,18.1,199.0,41.98,31.38
2018,10,5,16,45,498.5,47.0,3.65,17.6,149.5,37.52,27.28
2018,10,5,17,0,399.0,41.0,3.7,17.1,100.0,33.21,23.09
2018,10,5,17,15,291.5,31.0,3.75,16.65,65.0,25.49,15.14
2018,10,5,17,30,184.0,21.0,3.8,16.2,30.0,17.68,0.0
2018,10,5,17,45,92.0,10.5,3.8,15.75,15.0,8.96,0.0
2018,10,5,18,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,2.45,12.9,17.5,82.42,0.0
2018,10,6,6,30,263.0,21.0,2.6,13.4,35.0,209.87,0.0
2018,10,6,6,45,405.0,28.5,2.7,13.85,77.0,343.73,268.42
2018,10,6,7,0,547.0,36.0,2.8,14.3,119.0,464.58,379.64
2018,10,6,7,15,621.0,41.0,2.85,14.8,168.5,551.84,453.06
2018,10,6,7,30,695.0,46.0,2.9,15.3,218.0,643.0,525.49
2018,10,6,7,45,741.5,49.0,2.9,15.8,268.5,711.86,577.22
2018,10,6,8,0,788.0,52.0,2.9,16.3,319.0,781.34,626.98
2018,10,6,8,15,818.5,55.0,3.0,16.85,368.0,826.89,657.84
2018,10,6,8,30,849.0,58.0,3.1,17.4,417.0,880.25,693.5
2018,10,6,8,45,870.5,60.0,3.15,17.95,462.0,921.84,719.55
2018,10,6,9,0,892.0,62.0,3.2,18.5,507.0,960.86,743.37
2018,10,6,9,15,903.5,65.0,3.15,18.9,546.5,988.39,758.59
2018,10,6,9,30,915.0,68.0,3.1,19.3,586.0,1012.33,771.29
2018,10,6,9,45,922.0,70.5,3.1,19.65,619.0,1027.29,778.5
2018,10,6,10,0,929.0,73.0,3.1,20.0,652.0,1038.26,783.2
2018,10,6,10,15,936.0,74.0,3.1,20.25,678.5,1043.25,784.38
2018,10,6,10,30,943.0,75.0,3.1,20.5,705.0,1044.12,783.04
2018,10,6,10,45,948.0,76.0,3.05,20.75,724.5,1038.8,777.36
2018,10,6,11,0,953.0,77.0,3.0,21.0,744.0,1029.3,769.16
2018,10,6,11,15,956.0,77.0,3.05,21.15,755.5,1012.52,757.51
2018,10,6,11,30,959.0,77.0,3.1,21.3,767.0,991.69,743.33
2018,10,6,11,45,959.0,77.0,3.15,21.5,770.0,964.16,724.6
2018,10,6,12,0,959.0,77.0,3.2,21.7,773.0,932.89,703.4
2018,10,6,12,15,957.5,77.0,3.25,21.8,768.5,896.76,679.12
2018,10,6,12,30,956.0,77.0,3.3,21.9,764.0,857.28,652.43
2018,10,6,12,45,952.0,77.0,3.4,22.0,751.0,812.72,622.27
2018,10,6,13,0,948.0,77.0,3.5,22.1,738.0,765.39,589.82
2018,10,6,13,15,941.5,76.0,3.55,22.15,717.0,712.81,551.58
2018,10,6,13,30,935.0,75.0,3.6,22.2,696.0,658.19,509.82
2018,10,6,13,45,927.0,74.0,3.65,22.25,668.5,600.92,464.85
2018,10,6,14,0,919.0,73.0,3.7,22.3,641.0,542.27,417.37
2018,10,6,14,15,907.5,71.5,3.75,22.2,607.0,480.46,366.14
2018,10,6,14,30,896.0,70.0,3.8,22.1,573.0,418.22,312.87
2018,10,6,14,45,880.0,68.5,3.9,22.05,533.0,354.35,256.91
2018,10,6,15,0,864.0,67.0,4.0,22.0,493.0,291.14,200.65
2018,10,6,15,15,842.0,64.5,4.0,22.0,448.0,226.81,144.46
2018,10,6,15,30,820.0,62.0,4.0,22.0,403.0,160.21,90.38
2018,10,6,15,45,788.5,59.0,4.0,21.55,354.5,98.62,50.58
2018,10,6,16,0,757.0,56.0,4.0,21.1,306.0,48.04,36.3
2018,10,6,16,15,709.5,52.0,3.85,20.5,256.0,44.98,33.75
2018,10,6,16,30,662.0,48.0,3.7,19.9,206.0,41.95,31.09
2018,10,6,16,45,585.0,42.5,3.55,19.3,157.5,37.48,27.0
2018,10,6,17,0,508.0,37.0,3.4,18.7,109.0,30.38,20.42
2018,10,6,17,15,359.5,28.5,3.45,18.15,69.0,23.6,13.13
2018,10,6,17,30,211.0,20.0,3.5,17.6,29.0,16.95,0.0
2018,10,6,17,45,105.5,10.0,3.5,17.05,14.5,8.54,0.0
2018,10,6,18,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,7,6,15,142.5,10.5,3.6,14.75,17.5,88.66,0.0
2018,10,7,6,30,285.0,21.0,3.7,15.1,35.0,221.59,0.0
2018,10,7,6,45,421.5,28.5,3.8,15.4,76.5,355.09,273.93
2018,10,7,7,0,558.0,36.0,3.9,15.7,118.0,472.44,385.03
2018,10,7,7,15,629.0,40.5,4.0,16.05,167.0,557.43,457.73
2018,10,7,7,30,700.0,45.0,4.1,16.4,216.0,645.79,529.17
2018,10,7,7,45,743.5,49.0,4.25,16.8,266.0,713.64,581.63
2018,10,7,8,0,787.0,53.0,4.4,17.2,316.0,781.94,632.5
2018,10,7,8,15,816.0,56.0,4.4,17.55,364.5,826.04,662.89
2018,10,7,8,30,845.0,59.0,4.4,17.9,413.0,877.8,697.99
2018,10,7,8,45,865.5,61.0,4.4,18.3,457.5,918.21,723.84
2018,10,7,9,0,886.0,63.0,4.4,18.7,502.0,956.03,747.39
2018,10,7,9,15,900.5,65.0,4.4,19.05,542.0,984.95,764.52
2018,10,7,9,30,915.0,67.0,4.4,19.4,582.0,1010.42,779.18
2018,10,7,9,45,925.5,68.5,4.35,19.8,615.5,1027.52,787.66
2018,10,7,10,0,936.0,70.0,4.3,20.2,649.0,1040.71,793.55
2018,10,7,10,15,943.5,71.0,4.25,20.5,676.0,1046.16,794.6
2018,10,7,10,30,951.0,72.0,4.2,20.8,703.0,1047.45,793.06
2018,10,7,10,45,955.0,72.5,4.2,21.15,721.5,1040.44,786.29
2018,10,7,11,0,959.0,73.0,4.2,21.5,740.0,1029.26,776.95
2018,10,7,11,15,961.5,73.0,4.15,21.8,751.0,1011.89,763.48
2018,10,7,11,30,964.0,73.0,4.1,22.1,762.0,990.48,747.49
2018,10,7,11,45,963.5,73.5,4.05,22.4,765.0,962.94,727.49
2018,10,7,12,0,963.0,74.0,4.0,22.7,768.0,931.68,705.1
2018,10,7,12,15,959.5,75.0,3.95,22.85,763.0,894.85,679.35
2018,10,7,12,30,956.0,76.0,3.9,23.0,758.0,854.77,651.34
2018,10,7,12,45,949.0,77.0,3.9,23.2,744.5,808.98,619.35
2018,10,7,13,0,942.0,78.0,3.9,23.4,731.0,760.66,585.38
2018,10,7,13,15,937.5,77.0,3.9,23.45,711.0,709.66,547.89
2018,10,7,13,30,933.0,76.0,3.9,23.5,691.0,656.44,506.97
2018,10,7,13,45,926.5,74.0,3.9,23.55,663.5,599.11,461.86
2018,10,7,14,0,920.0,72.0,3.9,23.6,636.0,540.29,414.22
2018,10,7,14,15,908.0,70.0,3.9,23.55,601.0,477.75,362.41
2018,10,7,14,30,896.0,68.0,3.9,23.5,566.0,414.86,308.68
2018,10,7,14,45,880.0,66.0,3.9,23.45,526.0,350.61,252.55
2018,10,7,15,0,864.0,64.0,3.9,23.4,486.0,287.06,196.23
2018,10,7,15,15,842.0,61.5,3.9,23.4,441.0,222.86,140.45
2018,10,7,15,30,820.0,59.0,3.9,23.4,396.0,160.66,90.34
2018,10,7,15,45,787.5,56.5,3.65,23.0,348.0,95.26,47.99
2018,10,7,16,0,755.0,54.0,3.4,22.6,300.0,46.49,34.73
2018,10,7,16,15,706.5,50.0,3.2,21.9,250.0,43.37,32.15
2018,10,7,16,30,658.0,46.0,3.0,21.2,200.0,40.28,29.45
2018,10,7,16,45,580.5,40.5,2.75,20.5,152.0,35.76,25.34
2018,10,7,17,0,503.0,35.0,2.5,19.8,104.0,31.33,21.05
2018,10,7,17,15,355.5,26.5,2.5,19.25,65.0,21.93,11.29
2018,10,7,17,30,208.0,18.0,2.5,18.7,26.0,15.36,0.0
2018,10,7,17,45,104.0,9.0,2.45,18.15,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,6,15,125.5,9.5,3.0,16.35,15.5,78.39,0.0
2018,10,8,6,30,251.0,19.0,3.1,16.8,31.0,198.36,0.0
2018,10,8,6,45,400.5,26.5,3.2,17.2,72.0,339.19,256.71
2018,10,8,7,0,550.0,34.0,3.3,17.6,113.0,464.86,374.89
2018,10,8,7,15,622.0,38.5,3.4,18.0,161.5,549.77,446.83
2018,10,8,7,30,694.0,43.0,3.5,18.4,210.0,638.39,517.68
2018,10,8,7,45,737.5,46.5,3.6,18.8,259.5,705.12,568.61
2018,10,8,8,0,781.0,50.0,3.7,19.2,309.0,763.26,610.96
2018,10,8,8,15,809.5,53.0,3.75,19.6,356.5,815.68,647.33
2018,10,8,8,30,838.0,56.0,3.8,20.0,404.0,866.77,681.61
2018,10,8,8,45,858.0,58.0,3.8,20.4,448.0,906.52,706.69
2018,10,8,9,0,878.0,60.0,3.8,20.8,492.0,943.67,729.53
2018,10,8,9,15,892.0,61.5,3.8,21.1,530.5,971.26,745.71
2018,10,8,9,30,906.0,63.0,3.8,21.4,569.0,995.45,759.51
2018,10,8,9,45,916.0,64.5,3.75,21.75,602.0,1011.99,767.6
2018,10,8,10,0,926.0,66.0,3.7,22.1,635.0,1024.64,773.16
2018,10,8,10,15,933.5,67.0,3.65,22.4,661.5,1030.11,774.18
2018,10,8,10,30,941.0,68.0,3.6,22.7,688.0,1031.47,772.67
2018,10,8,10,45,945.0,68.5,3.55,22.95,706.5,1024.56,766.0
2018,10,8,11,0,949.0,69.0,3.5,23.2,725.0,1013.53,756.84
2018,10,8,11,15,951.5,69.5,3.4,23.45,736.5,996.96,743.83
2018,10,8,11,30,954.0,70.0,3.3,23.7,748.0,976.37,728.35
2018,10,8,11,45,955.0,70.0,3.25,23.9,751.5,949.9,709.62
2018,10,8,12,0,956.0,70.0,3.2,24.1,755.0,919.66,688.49
2018,10,8,12,15,953.0,70.5,3.15,24.25,749.5,882.99,663.19
2018,10,8,12,30,950.0,71.0,3.1,24.4,744.0,843.08,635.7
2018,10,8,12,45,944.5,71.5,3.05,24.5,731.0,798.23,604.82
2018,10,8,13,0,939.0,72.0,3.0,24.6,718.0,750.76,571.94
2018,10,8,13,15,933.0,72.0,2.95,24.6,698.0,700.04,535.17
2018,10,8,13,30,927.0,72.0,2.9,24.6,678.0,647.22,495.01
2018,10,8,13,45,918.5,70.5,2.85,24.6,650.5,589.65,450.28
2018,10,8,14,0,910.0,69.0,2.8,24.6,623.0,530.82,403.24
2018,10,8,14,15,898.5,68.0,2.8,24.5,589.5,470.1,353.51
2018,10,8,14,30,887.0,67.0,2.8,24.4,556.0,408.97,301.8
2018,10,8,14,45,870.5,65.5,2.8,24.3,516.0,345.62,247.03
2018,10,8,15,0,854.0,64.0,2.8,24.2,476.0,283.02,192.07
2018,10,8,15,15,831.5,61.5,2.8,24.2,431.5,219.41,137.31
2018,10,8,15,30,809.0,59.0,2.8,24.2,387.0,157.86,88.23
2018,10,8,15,45,776.5,56.5,2.7,23.65,339.5,93.32,47.03
2018,10,8,16,0,744.0,54.0,2.6,23.1,292.0,46.45,34.62
2018,10,8,16,15,695.0,50.0,2.5,22.3,243.0,43.35,32.07
2018,10,8,16,30,646.0,46.0,2.4,21.5,194.0,40.28,29.39
2018,10,8,16,45,565.5,40.5,2.3,20.7,146.5,35.78,25.29
2018,10,8,17,0,485.0,35.0,2.2,19.9,99.0,28.79,18.8
2018,10,8,17,15,337.5,26.0,2.25,19.25,61.5,21.56,10.39
2018,10,8,17,30,190.0,17.0,2.3,18.6,24.0,14.51,0.0
2018,10,8,17,45,95.0,8.5,2.4,17.95,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,6,15,95.5,9.5,0.9,13.2,13.5,8.11,0.0
2018,10,9,6,30,191.0,19.0,1.0,13.6,27.0,160.16,0.0
2018,10,9,6,45,336.0,28.0,1.1,14.0,66.0,298.84,223.76
2018,10,9,7,0,481.0,37.0,1.2,14.4,105.0,427.58,344.75
2018,10,9,7,15,567.5,42.0,1.3,14.95,153.5,513.08,416.09
2018,10,9,7,30,654.0,47.0,1.4,15.5,202.0,612.03,493.65
2018,10,9,7,45,702.0,50.5,1.5,16.0,251.0,681.2,545.39
2018,10,9,8,0,750.0,54.0,1.6,16.5,300.0,751.13,595.48
2018,10,9,8,15,781.0,57.0,1.5,17.1,347.5,805.3,630.05
2018,10,9,8,30,812.0,60.0,1.4,17.7,395.0,848.16,655.27
2018,10,9,8,45,834.5,62.5,1.35,18.3,439.0,890.17,679.63
2018,10,9,9,0,857.0,65.0,1.3,18.9,483.0,929.76,701.6
2018,10,9,9,15,873.5,66.5,1.15,19.45,522.5,959.29,714.84
2018,10,9,9,30,890.0,68.0,1.0,20.0,562.0,985.56,725.49
2018,10,9,9,45,901.5,70.0,0.9,20.55,595.5,1003.94,731.73
2018,10,9,10,0,913.0,72.0,0.8,21.1,629.0,1018.5,735.52
2018,10,9,10,15,889.0,83.0,0.75,21.55,644.5,1004.7,723.1
2018,10,9,10,30,865.0,94.0,0.7,22.0,660.0,986.58,708.64
