Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,10,45,767.5,131.0,0.7,22.45,644.0,933.57,673.6
2018,10,9,11,0,670.0,168.0,0.7,22.9,628.0,873.13,634.09
2018,10,9,11,15,523.5,224.0,0.9,23.05,587.0,768.47,567.0
2018,10,9,11,30,377.0,280.0,1.1,23.2,546.0,655.75,489.97
2018,10,9,11,45,311.0,299.0,1.3,23.35,519.0,601.26,452.49
2018,10,9,12,0,245.0,318.0,1.5,23.5,492.0,548.49,414.58
2018,10,9,12,15,363.5,274.0,1.7,23.4,530.5,588.3,447.47
2018,10,9,12,30,482.0,230.0,1.9,23.3,569.0,635.1,483.67
2018,10,9,12,45,419.0,250.5,2.15,23.2,541.5,581.18,444.38
2018,10,9,13,0,356.0,271.0,2.4,23.1,514.0,518.88,398.98
2018,10,9,13,15,376.5,262.0,2.65,22.85,512.5,501.48,387.27
2018,10,9,13,30,397.0,253.0,2.9,22.6,511.0,481.23,372.56
2018,10,9,13,45,314.0,256.5,3.1,22.35,455.0,411.41,319.14
2018,10,9,14,0,231.0,260.0,3.3,22.1,399.0,343.78,266.97
2018,10,9,14,15,448.0,193.5,3.4,21.75,444.5,375.56,289.77
2018,10,9,14,30,665.0,127.0,3.5,21.4,490.0,373.38,282.3
2018,10,9,14,45,744.0,100.5,3.6,21.0,478.5,330.2,241.88
2018,10,9,15,0,823.0,74.0,3.7,20.6,467.0,279.54,193.5
2018,10,9,15,15,798.5,71.0,3.7,20.6,422.5,216.24,138.31
2018,10,9,15,30,774.0,68.0,3.7,20.6,378.0,155.44,89.27
2018,10,9,15,45,740.5,64.0,3.7,19.7,330.5,96.03,51.65
2018,10,9,16,0,707.0,60.0,3.7,18.8,283.0,51.04,39.31
2018,10,9,16,15,655.0,55.5,3.65,18.2,234.5,47.73,36.49
2018,10,9,16,30,603.0,51.0,3.6,17.6,186.0,40.83,30.35
2018,10,9,16,45,511.5,45.0,3.55,17.05,139.0,36.41,26.2
2018,10,9,17,0,420.0,39.0,3.5,16.5,92.0,32.15,21.87
2018,10,9,17,15,253.5,26.0,3.45,16.0,54.0,21.5,9.67
2018,10,9,17,30,87.0,13.0,3.4,15.5,16.0,11.1,0.0
2018,10,9,17,45,43.5,6.5,3.35,14.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,6,15,38.0,6.0,0.75,11.75,7.5,0.0,0.0
2018,10,10,6,30,76.0,12.0,0.8,12.1,15.0,56.56,0.0
2018,10,10,6,45,235.5,26.5,0.85,12.5,55.0,231.17,171.13
2018,10,10,7,0,395.0,41.0,0.9,12.9,95.0,371.55,301.35
2018,10,10,7,15,358.5,46.0,0.9,13.35,110.5,368.03,303.29
2018,10,10,7,30,322.0,51.0,0.9,13.8,126.0,359.43,298.68
2018,10,10,7,45,164.0,76.0,0.95,14.25,114.5,242.99,202.5
2018,10,10,8,0,6.0,101.0,1.0,14.7,103.0,97.95,77.65
2018,10,10,8,15,4.0,111.0,0.95,15.2,112.5,104.21,82.84
2018,10,10,8,30,2.0,121.0,0.9,15.7,122.0,110.64,87.69
2018,10,10,8,45,6.5,140.5,0.9,16.25,143.5,133.53,106.29
2018,10,10,9,0,11.0,160.0,0.9,16.8,165.0,156.51,124.58
2018,10,10,9,15,8.5,169.0,0.8,17.25,173.0,161.42,127.71
2018,10,10,9,30,6.0,178.0,0.7,17.7,181.0,166.38,130.91
2018,10,10,9,45,27.5,213.5,0.6,18.15,230.0,242.25,190.87
2018,10,10,10,0,49.0,249.0,0.5,18.6,279.0,302.15,236.12
2018,10,10,10,15,98.5,275.5,0.55,18.9,338.5,378.98,294.58
2018,10,10,10,30,148.0,302.0,0.6,19.2,398.0,475.93,365.55
2018,10,10,10,45,286.0,280.0,0.65,19.5,472.5,601.67,457.48
2018,10,10,11,0,424.0,258.0,0.7,19.8,547.0,722.44,541.75
2018,10,10,11,15,663.0,175.0,0.8,19.95,636.0,856.64,634.98
2018,10,10,11,30,902.0,92.0,0.9,20.1,725.0,950.97,695.32
2018,10,10,11,45,902.5,92.5,1.0,20.25,728.0,925.48,678.81
2018,10,10,12,0,903.0,93.0,1.1,20.4,731.0,896.46,661.53
2018,10,10,12,15,900.5,93.5,1.2,20.45,726.5,861.5,640.36
2018,10,10,12,30,898.0,94.0,1.3,20.5,722.0,823.47,616.82
2018,10,10,12,45,893.0,94.0,1.4,20.5,709.0,780.14,589.37
2018,10,10,13,0,888.0,94.0,1.5,20.5,696.0,734.33,559.6
2018,10,10,13,15,881.0,93.5,1.65,20.4,676.0,684.42,524.67
2018,10,10,13,30,874.0,93.0,1.8,20.3,656.0,632.69,486.99
2018,10,10,13,45,863.5,92.0,1.95,20.25,628.5,576.94,444.71
2018,10,10,14,0,853.0,91.0,2.1,20.2,601.0,521.2,400.7
2018,10,10,14,15,838.5,89.0,2.2,20.0,567.0,460.18,351.03
2018,10,10,14,30,824.0,87.0,2.3,19.8,533.0,399.28,299.65
2018,10,10,14,45,804.5,85.0,2.45,19.6,493.5,337.21,245.95
2018,10,10,15,0,785.0,83.0,2.6,19.4,454.0,276.45,192.44
2018,10,10,15,15,758.5,80.0,2.6,19.4,410.0,215.09,139.29
2018,10,10,15,30,732.0,77.0,2.6,19.4,366.0,156.56,92.38
2018,10,10,15,45,694.0,72.5,2.7,18.75,318.5,94.83,52.66
2018,10,10,16,0,656.0,68.0,2.8,18.1,271.0,52.58,40.78
2018,10,10,16,15,599.0,62.5,2.8,17.5,223.0,48.99,37.7
2018,10,10,16,30,542.0,57.0,2.8,16.9,175.0,45.43,34.47
2018,10,10,16,45,452.0,48.5,2.8,16.3,129.5,39.21,28.69
2018,10,10,17,0,362.0,40.0,2.8,15.7,84.0,33.0,22.55
2018,10,10,17,15,225.0,27.0,2.75,15.2,50.0,22.51,9.2
2018,10,10,17,30,88.0,14.0,2.7,14.7,16.0,11.95,0.0
2018,10,10,17,45,44.0,7.0,2.65,14.2,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,0.85,11.45,11.0,0.0,0.0
2018,10,11,6,30,116.0,18.0,0.9,11.8,22.0,86.09,0.0
2018,10,11,6,45,202.5,31.5,0.9,12.15,53.0,215.07,155.42
2018,10,11,7,0,289.0,45.0,0.9,12.5,84.0,299.92,243.83
2018,10,11,7,15,403.5,53.5,0.85,12.9,132.5,411.0,337.94
2018,10,11,7,30,518.0,62.0,0.8,13.3,181.0,529.8,431.55
2018,10,11,7,45,387.0,85.0,0.8,13.75,185.5,462.82,379.41
2018,10,11,8,0,256.0,108.0,0.8,14.2,190.0,370.32,305.21
2018,10,11,8,15,159.5,133.5,0.75,14.65,187.0,303.25,249.29
2018,10,11,8,30,63.0,159.0,0.7,15.1,184.0,228.62,185.74
2018,10,11,8,45,106.0,180.0,0.65,15.55,228.5,312.15,252.76
2018,10,11,9,0,149.0,201.0,0.6,16.0,273.0,378.04,302.95
2018,10,11,9,15,383.0,172.0,0.65,16.4,376.5,614.22,482.64
2018,10,11,9,30,617.0,143.0,0.7,16.8,480.0,824.12,627.24
2018,10,11,9,45,716.5,122.5,0.7,17.2,536.5,901.23,673.17
2018,10,11,10,0,816.0,102.0,0.7,17.6,593.0,968.87,713.54
2018,10,11,10,15,846.5,97.0,0.75,18.0,626.0,989.33,724.34
2018,10,11,10,30,877.0,92.0,0.8,18.4,659.0,994.3,726.14
2018,10,11,10,45,883.5,93.0,0.8,18.8,678.0,990.45,721.67
2018,10,11,11,0,890.0,94.0,0.8,19.2,697.0,982.67,715.02
2018,10,11,11,15,894.0,94.0,0.75,19.5,708.5,967.41,703.08
2018,10,11,11,30,898.0,94.0,0.7,19.8,720.0,948.32,689.0
2018,10,11,11,45,900.0,94.0,0.65,20.1,723.5,923.66,671.59
2018,10,11,12,0,902.0,94.0,0.6,20.4,727.0,895.4,652.09
2018,10,11,12,15,902.0,93.5,0.6,20.55,723.0,861.44,630.35
2018,10,11,12,30,902.0,93.0,0.6,20.7,719.0,824.26,606.5
2018,10,11,12,45,900.0,91.5,0.65,20.85,707.0,781.47,579.63
2018,10,11,13,0,898.0,90.0,0.7,21.0,695.0,735.97,550.57
2018,10,11,13,15,892.5,89.0,0.8,21.05,675.0,686.16,516.57
2018,10,11,13,30,887.0,88.0,0.9,21.1,655.0,634.35,479.79
2018,10,11,13,45,878.5,86.5,1.0,21.1,628.0,578.64,438.72
2018,10,11,14,0,870.0,85.0,1.1,21.1,601.0,521.74,394.98
2018,10,11,14,15,857.5,83.0,1.25,21.0,567.5,461.69,347.37
2018,10,11,14,30,845.0,81.0,1.4,20.9,534.0,400.45,296.74
2018,10,11,14,45,828.0,78.0,1.55,20.8,494.0,337.14,242.75
2018,10,11,15,0,811.0,75.0,1.7,20.7,454.0,274.85,188.47
2018,10,11,15,15,785.5,72.0,1.7,20.7,410.0,212.22,134.72
2018,10,11,15,30,760.0,69.0,1.7,20.7,366.0,152.24,87.12
2018,10,11,15,45,716.5,66.0,1.95,20.1,317.0,94.12,51.49
2018,10,11,16,0,673.0,63.0,2.2,19.5,268.0,49.07,37.46
2018,10,11,16,15,544.5,62.0,2.3,18.75,209.0,48.32,36.9
2018,10,11,16,30,416.0,61.0,2.4,18.0,150.0,48.14,36.65
2018,10,11,16,45,303.0,50.0,2.5,17.3,105.5,38.15,27.58
2018,10,11,17,0,190.0,39.0,2.6,16.6,61.0,29.85,19.65
2018,10,11,17,15,128.0,25.0,2.75,16.0,36.5,19.35,5.57
2018,10,11,17,30,66.0,11.0,2.9,15.4,12.0,9.39,0.0
2018,10,11,17,45,33.0,5.5,3.0,14.8,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,12,6,15,80.5,8.0,1.8,12.2,11.0,0.0,0.0
2018,10,12,6,30,161.0,16.0,1.9,12.7,22.0,111.86,0.0
2018,10,12,6,45,303.5,26.5,2.0,13.15,59.0,273.81,193.41
2018,10,12,7,0,446.0,37.0,2.1,13.6,96.0,403.48,327.43
2018,10,12,7,15,530.0,44.5,2.1,14.2,143.5,495.54,406.05
2018,10,12,7,30,614.0,52.0,2.1,14.8,191.0,593.25,484.24
2018,10,12,7,45,666.5,56.5,2.1,15.4,240.0,659.09,534.24
2018,10,12,8,0,719.0,61.0,2.1,16.0,289.0,733.15,587.83
2018,10,12,8,15,754.5,64.5,2.05,16.7,337.0,791.09,626.61
2018,10,12,8,30,790.0,68.0,2.0,17.4,385.0,847.92,663.05
2018,10,12,8,45,814.5,70.5,1.9,18.1,429.0,891.44,688.34
2018,10,12,9,0,839.0,73.0,1.8,18.8,473.0,932.51,711.16
2018,10,12,9,15,859.0,74.5,1.75,19.45,513.0,953.98,720.95
2018,10,12,9,30,879.0,76.0,1.7,20.1,553.0,983.11,735.87
2018,10,12,9,45,895.0,76.0,1.65,20.8,587.0,1002.88,744.2
2018,10,12,10,0,911.0,76.0,1.6,21.5,621.0,1018.98,750.21
2018,10,12,10,15,920.0,77.5,1.55,22.0,648.0,1026.08,751.09
2018,10,12,10,30,929.0,79.0,1.5,22.5,675.0,1029.1,749.6
2018,10,12,10,45,935.0,79.5,1.4,23.0,694.5,1023.78,742.21
2018,10,12,11,0,941.0,80.0,1.3,23.5,714.0,1014.35,732.49
2018,10,12,11,15,944.5,80.5,1.35,23.8,725.5,998.42,722.01
2018,10,12,11,30,948.0,81.0,1.4,24.1,737.0,978.47,709.16
2018,10,12,11,45,949.5,81.0,1.4,24.35,740.5,952.19,691.74
2018,10,12,12,0,951.0,81.0,1.4,24.6,744.0,922.17,672.04
2018,10,12,12,15,950.0,80.5,1.55,24.65,739.0,885.87,650.71
2018,10,12,12,30,949.0,80.0,1.7,24.7,734.0,846.27,626.76
2018,10,12,12,45,946.0,79.5,1.8,24.75,721.5,802.02,598.68
2018,10,12,13,0,943.0,79.0,1.9,24.8,709.0,754.98,568.24
2018,10,12,13,15,937.5,78.0,2.05,24.75,688.5,703.19,532.4
2018,10,12,13,30,932.0,77.0,2.2,24.7,668.0,649.3,493.23
2018,10,12,13,45,923.5,76.0,2.35,24.6,640.5,591.89,450.01
2018,10,12,14,0,915.0,75.0,2.5,24.5,613.0,533.18,404.06
2018,10,12,14,15,903.0,73.0,2.55,24.25,578.5,470.96,353.6
2018,10,12,14,30,891.0,71.0,2.6,24.0,544.0,408.42,301.06
2018,10,12,14,45,874.5,68.5,2.7,23.8,503.5,343.95,245.55
2018,10,12,15,0,858.0,66.0,2.8,23.6,463.0,280.28,189.82
2018,10,12,15,15,833.5,63.5,2.8,23.6,418.0,216.15,134.78
2018,10,12,15,30,809.0,61.0,2.8,23.6,373.0,150.44,82.9
2018,10,12,15,45,775.0,57.5,2.8,22.8,324.5,89.46,45.85
2018,10,12,16,0,741.0,54.0,2.8,22.0,276.0,46.69,35.01
2018,10,12,16,15,690.5,49.5,2.75,21.05,227.0,43.18,32.07
2018,10,12,16,30,640.0,45.0,2.7,20.1,178.0,39.71,28.97
2018,10,12,16,45,552.5,38.5,2.65,19.2,131.0,34.29,23.97
2018,10,12,17,0,465.0,32.0,2.6,18.3,84.0,26.55,16.56
2018,10,12,17,15,293.0,21.5,2.65,17.65,48.5,17.9,2.69
2018,10,12,17,30,121.0,11.0,2.7,17.0,13.0,9.39,0.0
2018,10,12,17,45,60.5,5.5,2.7,16.4,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,86.0,8.0,0.95,12.25,10.5,0.0,0.0
2018,10,13,6,30,172.0,16.0,0.9,12.7,21.0,118.6,0.0
2018,10,13,6,45,333.5,25.5,0.85,13.1,59.5,290.87,196.97
2018,10,13,7,0,495.0,35.0,0.8,13.5,98.0,435.91,347.31
2018,10,13,7,15,576.5,40.5,0.8,14.0,145.5,517.98,416.4
2018,10,13,7,30,658.0,46.0,0.8,14.5,193.0,613.76,490.75
2018,10,13,7,45,707.0,50.5,0.75,14.95,242.5,685.03,542.28
2018,10,13,8,0,756.0,55.0,0.7,15.4,292.0,757.08,591.42
2018,10,13,8,15,788.5,58.5,0.7,16.05,340.0,813.18,627.26
2018,10,13,8,30,821.0,62.0,0.7,16.7,388.0,867.99,660.87
2018,10,13,8,45,843.5,64.5,0.7,17.3,432.0,899.81,678.17
2018,10,13,9,0,866.0,67.0,0.7,17.9,476.0,939.1,700.21
2018,10,13,9,15,881.5,69.5,0.75,18.4,515.5,968.69,716.75
2018,10,13,9,30,897.0,72.0,0.8,18.9,555.0,994.92,731.14
2018,10,13,9,45,908.0,73.5,0.8,19.45,588.0,1011.75,738.32
2018,10,13,10,0,919.0,75.0,0.8,20.0,621.0,1024.75,743.29
2018,10,13,10,15,927.0,76.5,0.85,20.45,647.5,1030.77,745.46
2018,10,13,10,30,935.0,78.0,0.9,20.9,674.0,1032.7,745.32
2018,10,13,10,45,939.5,79.0,0.95,21.35,693.0,1026.42,740.27
2018,10,13,11,0,944.0,80.0,1.0,21.8,712.0,1016.02,732.9
2018,10,13,11,15,946.0,80.5,1.05,22.0,722.5,998.55,721.97
2018,10,13,11,30,948.0,81.0,1.1,22.2,733.0,977.13,708.69
2018,10,13,11,45,948.0,81.0,1.15,22.45,735.5,949.47,691.34
2018,10,13,12,0,948.0,81.0,1.2,22.7,738.0,918.16,671.66
2018,10,13,12,15,946.5,81.5,1.3,22.75,733.5,882.63,650.36
2018,10,13,12,30,945.0,82.0,1.4,22.8,729.0,843.8,626.54
2018,10,13,12,45,942.0,81.0,1.45,22.85,716.0,799.14,597.85
2018,10,13,13,0,939.0,80.0,1.5,22.9,703.0,751.72,566.91
2018,10,13,13,15,933.5,79.0,1.6,22.85,682.5,700.1,530.99
2018,10,13,13,30,928.0,78.0,1.7,22.8,662.0,646.41,491.93
2018,10,13,13,45,919.0,76.5,1.75,22.7,634.0,588.43,448.07
2018,10,13,14,0,910.0,75.0,1.8,22.6,606.0,529.25,401.65
2018,10,13,14,15,898.0,73.0,1.85,22.45,571.5,467.35,351.48
2018,10,13,14,30,886.0,71.0,1.9,22.3,537.0,405.14,299.19
2018,10,13,14,45,869.0,69.0,1.95,22.15,497.0,341.31,244.16
2018,10,13,15,0,852.0,67.0,2.0,22.0,457.0,278.33,188.95
2018,10,13,15,15,827.0,64.5,2.0,22.0,412.0,211.2,131.59
2018,10,13,15,30,802.0,62.0,2.0,22.0,367.0,149.29,82.79
2018,10,13,15,45,766.5,58.0,2.05,21.25,318.5,88.33,45.87
2018,10,13,16,0,731.0,54.0,2.1,20.5,270.0,46.67,35.22
2018,10,13,16,15,676.0,50.0,2.1,19.65,221.0,43.58,32.6
2018,10,13,16,30,621.0,46.0,2.1,18.8,172.0,40.58,29.86
2018,10,13,16,45,529.0,39.0,2.1,18.0,125.5,31.9,21.98
2018,10,13,17,0,437.0,32.0,2.1,17.2,79.0,26.57,16.49
2018,10,13,17,15,272.0,21.5,2.1,16.55,45.5,17.98,0.0
2018,10,13,17,30,107.0,11.0,2.1,15.9,12.0,9.39,0.0
2018,10,13,17,45,53.5,5.5,2.15,15.25,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,6,15,55.0,6.0,1.2,11.15,7.5,0.0,0.0
2018,10,14,6,30,110.0,12.0,1.2,11.6,15.0,77.37,0.0
2018,10,14,6,45,180.5,19.5,1.2,12.0,36.5,180.54,116.7
2018,10,14,7,0,251.0,27.0,1.2,12.4,58.0,251.64,204.46
2018,10,14,7,15,237.0,33.0,1.25,12.95,73.0,257.94,214.65
2018,10,14,7,30,223.0,39.0,1.3,13.5,88.0,251.7,211.87
2018,10,14,7,45,111.5,53.0,1.3,14.05,77.5,167.24,139.86
2018,10,14,8,0,0.0,67.0,1.3,14.6,67.0,56.3,42.49
2018,10,14,8,15,5.5,88.5,1.45,15.25,90.5,81.98,64.43
2018,10,14,8,30,11.0,110.0,1.6,15.9,114.0,108.05,86.14
2018,10,14,8,45,112.0,145.5,1.7,16.55,197.5,273.78,224.92
2018,10,14,9,0,213.0,181.0,1.8,17.2,281.0,436.32,353.25
2018,10,14,9,15,503.0,142.0,1.85,17.7,404.0,694.74,550.53
2018,10,14,9,30,793.0,103.0,1.9,18.2,527.0,941.69,719.44
2018,10,14,9,45,872.0,88.5,1.95,18.75,581.0,1005.79,757.06
2018,10,14,10,0,951.0,74.0,2.0,19.3,635.0,1054.45,785.91
2018,10,14,10,15,960.0,75.0,2.0,19.7,662.5,1060.7,786.89
2018,10,14,10,30,969.0,76.0,2.0,20.1,690.0,1062.74,785.8
2018,10,14,10,45,975.0,76.5,2.0,20.55,709.5,1056.91,779.73
2018,10,14,11,0,981.0,77.0,2.0,21.0,729.0,1046.81,771.19
2018,10,14,11,15,987.0,77.0,2.0,21.35,742.0,1031.83,760.03
2018,10,14,11,30,993.0,77.0,2.0,21.7,755.0,1012.58,746.32
2018,10,14,11,45,996.5,77.0,2.05,22.1,760.0,986.85,729.04
2018,10,14,12,0,1000.0,77.0,2.1,22.5,765.0,957.09,709.2
2018,10,14,12,15,999.0,76.5,2.05,22.75,760.0,919.1,683.28
2018,10,14,12,30,998.0,76.0,2.0,23.0,755.0,877.64,655.09
2018,10,14,12,45,994.5,75.5,2.0,23.2,741.5,831.01,623.92
2018,10,14,13,0,991.0,75.0,2.0,23.4,728.0,781.49,590.54
2018,10,14,13,15,985.5,74.5,1.95,23.5,707.0,727.98,551.79
2018,10,14,13,30,980.0,74.0,1.9,23.6,686.0,672.23,509.88
2018,10,14,13,45,972.0,72.5,1.9,23.7,657.0,612.11,463.88
2018,10,14,14,0,964.0,71.0,1.9,23.8,628.0,550.55,415.25
2018,10,14,14,15,952.0,69.5,1.95,23.75,592.5,486.09,363.13
2018,10,14,14,30,940.0,68.0,2.0,23.7,557.0,421.21,308.75
2018,10,14,14,45,923.0,66.0,2.0,23.6,515.5,354.17,251.12
2018,10,14,15,0,906.0,64.0,2.0,23.5,474.0,287.9,193.29
2018,10,14,15,15,882.0,61.5,2.0,23.5,427.5,220.94,136.18
2018,10,14,15,30,858.0,59.0,2.0,23.5,381.0,156.19,85.6
2018,10,14,15,45,823.5,55.5,1.9,22.75,331.0,88.36,44.42
2018,10,14,16,0,789.0,52.0,1.8,22.0,281.0,45.59,34.05
2018,10,14,16,15,735.0,47.5,1.8,20.9,229.5,41.95,30.99
2018,10,14,16,30,681.0,43.0,1.8,19.8,178.0,38.35,27.77
2018,10,14,16,45,553.0,37.5,1.8,18.7,127.0,33.58,23.3
2018,10,14,17,0,425.0,32.0,1.8,17.6,76.0,26.66,16.3
2018,10,14,17,15,264.0,21.0,1.95,17.05,43.5,17.64,0.0
2018,10,14,17,30,103.0,10.0,2.1,16.5,11.0,8.54,0.0
2018,10,14,17,45,51.5,5.0,2.2,15.9,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,6,15,85.5,7.0,3.3,12.35,9.0,0.0,0.0
2018,10,15,6,30,171.0,14.0,3.4,12.7,18.0,116.32,0.0
2018,10,15,6,45,353.5,23.5,3.5,13.1,58.0,298.55,183.17
2018,10,15,7,0,536.0,33.0,3.6,13.5,98.0,452.9,365.38
2018,10,15,7,15,618.0,38.5,3.6,14.05,146.5,546.66,448.43
2018,10,15,7,30,700.0,44.0,3.6,14.6,195.0,644.23,528.25
2018,10,15,7,45,749.0,48.0,3.6,15.15,245.5,716.15,584.23
2018,10,15,8,0,798.0,52.0,3.6,15.7,296.0,788.68,637.77
2018,10,15,8,15,830.0,55.0,3.45,16.3,345.0,835.27,668.87
2018,10,15,8,30,862.0,58.0,3.3,16.9,394.0,889.27,703.95
2018,10,15,8,45,884.0,60.5,3.2,17.5,439.0,931.35,729.47
2018,10,15,9,0,906.0,63.0,3.1,18.1,484.0,970.82,752.45
2018,10,15,9,15,921.5,65.0,2.9,18.6,524.0,1000.22,767.32
2018,10,15,9,30,937.0,67.0,2.7,19.1,564.0,1026.13,779.43
2018,10,15,9,45,947.5,68.5,2.5,19.6,597.5,1042.64,784.92
2018,10,15,10,0,958.0,70.0,2.3,20.1,631.0,1055.17,787.68
2018,10,15,10,15,965.5,71.5,2.15,20.55,658.0,1060.56,786.49
2018,10,15,10,30,973.0,73.0,2.0,21.0,685.0,1061.7,782.67
2018,10,15,10,45,978.0,74.0,1.9,21.5,704.5,1055.47,774.82
2018,10,15,11,0,983.0,75.0,1.8,22.0,724.0,1044.96,764.49
2018,10,15,11,15,986.0,75.5,1.65,22.35,735.5,1027.69,749.77
2018,10,15,11,30,989.0,76.0,1.5,22.7,747.0,1006.27,732.63
2018,10,15,11,45,989.5,76.0,1.4,23.1,750.0,977.96,711.93
2018,10,15,12,0,990.0,76.0,1.3,23.5,753.0,945.82,689.01
2018,10,15,12,15,989.0,76.0,1.15,23.75,748.0,908.73,662.67
2018,10,15,12,30,988.0,76.0,1.0,24.0,743.0,868.2,634.18
2018,10,15,12,45,985.0,75.0,0.85,24.25,729.5,821.82,601.91
2018,10,15,13,0,982.0,74.0,0.7,24.5,716.0,772.55,567.75
2018,10,15,13,15,976.0,73.5,0.7,24.5,695.0,719.18,531.3
2018,10,15,13,30,970.0,73.0,0.7,24.5,674.0,663.65,491.73
2018,10,15,13,45,961.5,72.0,0.7,24.55,645.5,604.33,448.06
2018,10,15,14,0,953.0,71.0,0.7,24.6,617.0,543.64,401.77
2018,10,15,14,15,940.5,69.5,0.8,24.45,581.5,479.63,352.27
2018,10,15,14,30,928.0,68.0,0.9,24.3,546.0,415.3,300.2
2018,10,15,14,45,910.5,65.5,1.0,24.15,504.5,348.43,244.31
2018,10,15,15,0,893.0,63.0,1.1,24.0,463.0,282.45,187.9
2018,10,15,15,15,868.5,61.0,1.1,24.0,417.0,216.75,132.52
2018,10,15,15,30,844.0,59.0,1.1,24.0,371.0,149.55,80.55
2018,10,15,15,45,807.5,55.5,1.3,23.0,321.5,86.43,43.66
2018,10,15,16,0,771.0,52.0,1.5,22.0,272.0,45.5,33.97
2018,10,15,16,15,715.0,48.0,1.55,20.95,221.5,42.3,31.28
2018,10,15,16,30,659.0,44.0,1.6,19.9,171.0,39.2,28.46
2018,10,15,16,45,556.5,37.5,1.7,18.85,123.0,33.7,23.32
2018,10,15,17,0,454.0,31.0,1.8,17.8,75.0,25.97,15.43
2018,10,15,17,15,272.5,20.0,1.9,17.15,42.0,16.86,0.0
2018,10,15,17,30,91.0,9.0,2.0,16.5,9.0,7.68,0.0
2018,10,15,17,45,45.5,4.5,2.15,15.85,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,6,15,81.5,6.5,0.7,11.7,8.5,0.0,0.0
2018,10,16,6,30,163.0,13.0,0.7,12.1,17.0,110.6,0.0
2018,10,16,6,45,315.5,22.0,0.7,12.5,51.5,270.22,150.51
2018,10,16,7,0,468.0,31.0,0.7,12.9,86.0,403.11,319.45
2018,10,16,7,15,571.0,37.5,0.7,13.5,136.5,510.05,409.32
2018,10,16,7,30,674.0,44.0,0.7,14.1,187.0,623.39,496.75
2018,10,16,7,45,725.0,48.0,0.7,14.7,237.0,695.94,549.52
2018,10,16,8,0,776.0,52.0,0.7,15.3,287.0,769.29,600.08
2018,10,16,8,15,809.0,55.0,0.7,15.9,335.0,825.41,636.11
2018,10,16,8,30,842.0,58.0,0.7,16.5,383.0,870.29,663.15
2018,10,16,8,45,863.0,60.5,0.7,17.15,426.5,910.86,686.36
2018,10,16,9,0,884.0,63.0,0.7,17.8,470.0,948.85,707.26
2018,10,16,9,15,899.5,65.0,0.65,18.35,509.0,977.83,721.06
2018,10,16,9,30,915.0,67.0,0.6,18.9,548.0,1003.42,732.53
2018,10,16,9,45,926.0,68.5,0.55,19.5,581.5,1020.21,738.22
2018,10,16,10,0,937.0,70.0,0.5,20.1,615.0,1033.11,741.63
2018,10,16,10,15,945.5,71.0,0.55,20.6,641.5,1038.84,743.52
2018,10,16,10,30,954.0,72.0,0.6,21.1,668.0,1040.42,743.15
2018,10,16,10,45,959.0,73.0,0.6,21.65,687.0,1034.36,736.96
2018,10,16,11,0,964.0,74.0,0.6,22.2,706.0,1024.1,728.52
2018,10,16,11,15,966.5,74.0,0.65,22.55,716.5,1006.1,717.27
2018,10,16,11,30,969.0,74.0,0.7,22.9,727.0,984.08,703.71
2018,10,16,11,45,968.5,74.0,0.75,23.3,729.0,955.44,685.95
2018,10,16,12,0,968.0,74.0,0.8,23.7,731.0,923.11,665.89
2018,10,16,12,15,966.0,74.5,0.8,23.85,726.0,886.55,642.78
2018,10,16,12,30,964.0,75.0,0.8,24.0,721.0,846.69,617.47
2018,10,16,12,45,960.0,74.5,0.85,24.15,707.5,801.13,589.03
2018,10,16,13,0,956.0,74.0,0.9,24.3,694.0,752.84,558.38
2018,10,16,13,15,950.0,73.5,1.0,24.3,673.5,700.73,523.23
2018,10,16,13,30,944.0,73.0,1.1,24.3,653.0,646.54,484.85
2018,10,16,13,45,934.5,71.5,1.2,24.3,624.5,587.6,441.44
2018,10,16,14,0,925.0,70.0,1.3,24.3,596.0,527.48,395.29
2018,10,16,14,15,912.0,68.5,1.4,24.15,561.0,464.95,345.56
2018,10,16,14,30,899.0,67.0,1.5,24.0,526.0,402.21,293.59
2018,10,16,14,45,880.5,65.5,1.6,23.8,485.5,337.81,238.77
2018,10,16,15,0,862.0,64.0,1.7,23.6,445.0,274.4,183.82
2018,10,16,15,15,836.5,61.5,1.7,23.6,400.0,210.11,129.26
2018,10,16,15,30,811.0,59.0,1.7,23.6,355.0,144.58,78.38
2018,10,16,15,45,772.0,55.5,1.9,22.65,306.0,83.58,42.81
2018,10,16,16,0,733.0,52.0,2.1,21.7,257.0,45.25,33.79
2018,10,16,16,15,673.0,47.0,2.2,20.7,207.5,41.22,30.35
2018,10,16,16,30,613.0,42.0,2.3,19.7,158.0,37.23,26.73
2018,10,16,16,45,491.5,34.5,2.45,18.75,109.5,30.73,20.71
2018,10,16,17,0,370.0,27.0,2.6,17.8,61.0,22.3,12.12
2018,10,16,17,15,207.0,16.0,2.7,17.2,33.0,13.21,0.0
2018,10,16,17,30,44.0,5.0,2.8,16.6,5.0,4.27,0.0
2018,10,16,17,45,22.0,2.5,2.9,16.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.75,11.15,5.0,0.0,0.0
2018,10,17,6,30,72.0,9.0,0.8,11.5,10.0,51.64,0.0
2018,10,17,6,45,142.0,16.0,0.85,11.9,28.5,145.57,70.4
2018,10,17,7,0,212.0,23.0,0.9,12.3,47.0,218.31,175.11
2018,10,17,7,15,232.5,27.5,0.95,12.8,66.0,245.64,203.8
2018,10,17,7,30,253.0,32.0,1.0,13.3,85.0,275.33,231.01
2018,10,17,7,45,126.5,37.0,1.0,13.8,63.5,173.65,145.47
2018,10,17,8,0,0.0,42.0,1.0,14.3,42.0,34.7,24.13
2018,10,17,8,15,4.5,69.0,1.0,14.9,70.5,61.48,47.18
2018,10,17,8,30,9.0,96.0,1.0,15.5,99.0,91.94,72.77
2018,10,17,8,45,100.0,132.0,1.0,16.05,177.0,246.06,202.22
2018,10,17,9,0,191.0,168.0,1.0,16.6,255.0,378.1,306.98
2018,10,17,9,15,458.0,139.5,1.0,17.15,372.5,646.86,511.33
2018,10,17,9,30,725.0,111.0,1.0,17.7,490.0,889.12,674.43
2018,10,17,9,45,812.5,95.0,1.0,18.2,544.0,952.07,709.89
2018,10,17,10,0,900.0,79.0,1.0,18.7,598.0,1006.84,741.66
2018,10,17,10,15,909.0,80.0,1.0,19.2,624.0,1012.9,742.07
2018,10,17,10,30,918.0,81.0,1.0,19.7,650.0,1014.97,740.83
2018,10,17,10,45,924.0,82.0,0.95,20.15,669.0,1010.04,734.51
2018,10,17,11,0,930.0,83.0,0.9,20.6,688.0,1001.04,725.92
2018,10,17,11,15,933.5,83.0,0.85,20.95,699.0,984.43,713.06
2018,10,17,11,30,937.0,83.0,0.8,21.3,710.0,963.89,698.01
2018,10,17,11,45,938.0,83.0,0.75,21.65,713.0,937.25,679.31
2018,10,17,12,0,939.0,83.0,0.7,22.0,716.0,906.97,658.5
2018,10,17,12,15,937.0,83.5,0.7,22.2,711.0,871.23,635.6
2018,10,17,12,30,935.0,84.0,0.7,22.4,706.0,832.29,610.59
2018,10,17,12,45,930.5,83.5,0.7,22.6,692.5,787.4,581.52
2018,10,17,13,0,926.0,83.0,0.7,22.8,679.0,739.92,550.36
2018,10,17,13,15,919.5,81.5,0.8,22.85,658.0,687.75,514.87
2018,10,17,13,30,913.0,80.0,0.9,22.9,637.0,633.66,476.58
2018,10,17,13,45,903.5,78.5,0.95,22.9,609.0,576.27,433.92
2018,10,17,14,0,894.0,77.0,1.0,22.9,581.0,517.77,388.76
2018,10,17,14,15,879.5,76.0,1.1,22.75,546.5,456.76,340.36
2018,10,17,14,30,865.0,75.0,1.2,22.6,512.0,395.72,289.9
2018,10,17,14,45,845.5,72.5,1.3,22.45,471.5,330.34,234.55
2018,10,17,15,0,826.0,70.0,1.4,22.3,431.0,267.2,179.98
2018,10,17,15,15,799.0,67.0,1.4,22.3,386.5,203.84,126.31
2018,10,17,15,30,772.0,64.0,1.4,22.3,342.0,143.31,79.46
2018,10,17,15,45,731.5,60.0,1.65,21.45,294.0,84.37,45.16
2018,10,17,16,0,691.0,56.0,1.9,20.6,246.0,48.34,36.64
2018,10,17,16,15,629.0,51.0,2.05,19.7,198.0,44.49,33.31
2018,10,17,16,30,567.0,46.0,2.2,18.8,150.0,37.35,26.9
2018,10,17,16,45,361.5,38.5,2.3,17.9,97.5,31.21,21.13
2018,10,17,17,0,156.0,31.0,2.4,17.0,45.0,23.89,13.0
2018,10,17,17,15,91.5,17.0,2.5,16.4,24.0,14.51,0.0
2018,10,17,17,30,27.0,3.0,2.6,15.8,3.0,2.56,0.0
2018,10,17,17,45,13.5,1.5,2.7,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,6,15,12.5,2.5,1.15,12.05,2.5,0.0,0.0
2018,10,18,6,30,25.0,5.0,1.1,12.3,5.0,19.53,0.0
2018,10,18,6,45,97.5,13.5,1.0,12.55,23.0,102.68,39.48
2018,10,18,7,0,170.0,22.0,0.9,12.8,41.0,187.29,148.9
2018,10,18,7,15,210.0,27.5,0.9,13.35,62.5,229.21,189.45
2018,10,18,7,30,250.0,33.0,0.9,13.9,84.0,275.14,230.06
2018,10,18,7,45,125.0,36.0,0.85,14.45,61.5,170.96,142.66
2018,10,18,8,0,0.0,39.0,0.8,15.0,39.0,32.21,21.92
2018,10,18,8,15,1.5,62.5,0.75,15.5,63.0,53.12,39.86
2018,10,18,8,30,3.0,86.0,0.7,16.0,87.0,76.26,59.23
2018,10,18,8,45,55.0,127.0,0.6,16.5,151.5,179.68,146.3
2018,10,18,9,0,107.0,168.0,0.5,17.0,216.0,297.71,240.14
2018,10,18,9,15,397.0,144.0,0.5,17.55,346.0,592.8,466.72
2018,10,18,9,30,687.0,120.0,0.5,18.1,476.0,862.2,647.83
2018,10,18,9,45,790.5,100.0,0.45,18.6,534.0,935.43,687.5
2018,10,18,10,0,894.0,80.0,0.4,19.1,592.0,1001.08,724.0
2018,10,18,10,15,903.0,81.5,0.45,19.6,618.5,1007.69,725.6
2018,10,18,10,30,912.0,83.0,0.5,20.1,645.0,1010.34,725.91
2018,10,18,10,45,918.0,84.0,0.5,20.55,663.5,1005.38,720.69
2018,10,18,11,0,924.0,85.0,0.5,21.0,682.0,996.38,713.28
2018,10,18,11,15,927.5,85.0,0.55,21.3,693.0,979.81,702.96
2018,10,18,11,30,931.0,85.0,0.6,21.6,704.0,959.34,690.4
2018,10,18,11,45,932.0,85.5,0.6,21.95,707.0,933.38,673.28
2018,10,18,12,0,933.0,86.0,0.6,22.3,710.0,903.78,653.99
2018,10,18,12,15,931.5,85.5,0.65,22.55,705.0,867.49,631.66
2018,10,18,12,30,930.0,85.0,0.7,22.8,700.0,828.02,607.12
2018,10,18,12,45,926.5,84.0,0.7,23.05,686.5,783.54,578.21
2018,10,18,13,0,923.0,83.0,0.7,23.3,673.0,736.41,547.1
2018,10,18,13,15,916.5,82.5,0.75,23.35,652.5,685.43,511.78
2018,10,18,13,30,910.0,82.0,0.8,23.4,632.0,632.5,473.85
2018,10,18,13,45,900.0,80.5,0.85,23.5,604.0,574.99,431.17
2018,10,18,14,0,890.0,79.0,0.9,23.6,576.0,516.43,386.06
2018,10,18,14,15,876.0,77.0,1.0,23.5,541.5,454.92,337.53
2018,10,18,14,30,862.0,75.0,1.1,23.4,507.0,393.39,286.92
2018,10,18,14,45,842.5,72.5,1.2,23.25,466.5,328.29,232.04
2018,10,18,15,0,823.0,70.0,1.3,23.1,426.0,265.4,177.93
2018,10,18,15,15,795.5,67.0,1.3,23.1,381.5,202.21,124.68
2018,10,18,15,30,768.0,64.0,1.3,23.1,337.0,141.93,78.35
2018,10,18,15,45,727.5,60.0,1.5,22.3,289.5,83.34,44.64
2018,10,18,16,0,687.0,56.0,1.7,21.5,242.0,48.41,36.55
2018,10,18,16,15,587.0,53.0,1.8,20.55,189.5,42.29,31.25
2018,10,18,16,30,487.0,50.0,1.9,19.6,137.0,40.41,29.41
2018,10,18,16,45,341.5,40.0,2.0,18.6,91.5,32.59,22.14
2018,10,18,17,0,196.0,30.0,2.1,17.6,46.0,23.26,11.88
2018,10,18,17,15,116.0,17.5,2.2,17.05,25.0,14.94,0.0
2018,10,18,17,30,36.0,5.0,2.3,16.5,4.0,0.0,0.0
2018,10,18,17,45,18.0,2.5,2.4,15.95,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,19,6,15,28.0,4.0,0.75,12.25,4.5,0.0,0.0
2018,10,19,6,30,56.0,8.0,0.8,12.6,9.0,41.01,0.0
2018,10,19,6,45,187.5,21.5,0.85,12.95,39.0,179.96,53.07
2018,10,19,7,0,319.0,35.0,0.9,13.3,69.0,311.41,245.1
2018,10,19,7,15,455.0,41.5,1.0,13.95,118.0,435.59,353.05
2018,10,19,7,30,591.0,48.0,1.1,14.6,167.0,569.2,459.12
2018,10,19,7,45,648.0,53.0,1.2,15.2,215.0,637.32,511.43
2018,10,19,8,0,705.0,58.0,1.3,15.8,263.0,714.64,568.27
2018,10,19,8,15,743.5,62.0,1.3,16.4,310.5,774.89,609.18
