Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,8,30,782.0,66.0,1.3,17.0,358.0,834.22,647.79
2018,10,19,8,45,809.0,68.5,1.3,17.65,402.0,879.31,675.09
2018,10,19,9,0,836.0,71.0,1.3,18.3,446.0,922.05,700.14
2018,10,19,9,15,854.5,73.0,1.3,18.95,485.0,953.11,716.85
2018,10,19,9,30,873.0,75.0,1.3,19.6,524.0,969.84,724.03
2018,10,19,9,45,886.0,76.5,1.35,20.25,556.5,987.95,733.12
2018,10,19,10,0,899.0,78.0,1.4,20.9,589.0,1002.37,739.83
2018,10,19,10,15,908.5,79.5,1.35,21.45,615.5,1009.45,740.56
2018,10,19,10,30,918.0,81.0,1.3,22.0,642.0,1012.53,738.95
2018,10,19,10,45,924.5,81.5,1.3,22.5,661.0,1007.37,733.33
2018,10,19,11,0,931.0,82.0,1.3,23.0,680.0,998.15,725.43
2018,10,19,11,15,935.5,82.5,1.25,23.4,691.5,982.99,713.43
2018,10,19,11,30,940.0,83.0,1.2,23.8,703.0,963.85,699.16
2018,10,19,11,45,942.0,83.0,1.15,24.15,706.5,937.97,680.95
2018,10,19,12,0,944.0,83.0,1.1,24.5,710.0,908.38,660.56
2018,10,19,12,15,940.5,83.5,1.1,24.65,704.5,871.23,636.66
2018,10,19,12,30,937.0,84.0,1.1,24.8,699.0,830.98,610.7
2018,10,19,12,45,930.5,84.5,1.05,25.0,685.0,785.61,580.41
2018,10,19,13,0,924.0,85.0,1.0,25.2,671.0,737.79,548.0
2018,10,19,13,15,917.5,84.0,1.0,25.25,650.5,686.22,511.49
2018,10,19,13,30,911.0,83.0,1.0,25.3,630.0,632.74,472.56
2018,10,19,13,45,901.5,81.5,1.0,25.3,602.0,575.45,429.75
2018,10,19,14,0,892.0,80.0,1.0,25.3,574.0,517.07,384.61
2018,10,19,14,15,878.5,77.5,1.05,25.2,539.0,455.21,335.69
2018,10,19,14,30,865.0,75.0,1.1,25.1,504.0,393.29,284.82
2018,10,19,14,45,845.5,73.0,1.15,25.0,464.0,328.57,230.38
2018,10,19,15,0,826.0,71.0,1.2,24.9,424.0,265.99,176.8
2018,10,19,15,15,797.5,67.5,1.2,24.9,379.0,202.05,123.48
2018,10,19,15,30,769.0,64.0,1.2,24.9,334.0,141.16,77.2
2018,10,19,15,45,728.5,59.5,1.4,24.0,286.0,82.18,43.7
2018,10,19,16,0,688.0,55.0,1.6,23.1,238.0,47.66,35.64
2018,10,19,16,15,624.0,49.5,1.7,22.15,190.0,43.34,31.92
2018,10,19,16,30,560.0,44.0,1.8,21.2,142.0,35.85,25.24
2018,10,19,16,45,445.0,35.5,1.95,20.25,97.5,29.18,19.01
2018,10,19,17,0,330.0,27.0,2.1,19.3,53.0,22.55,10.48
2018,10,19,17,15,178.5,15.5,2.2,18.7,28.0,13.23,0.0
2018,10,19,17,30,27.0,4.0,2.3,18.1,3.0,0.0,0.0
2018,10,19,17,45,13.5,2.0,2.4,17.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,6,15,21.0,3.0,1.1,11.6,3.0,0.0,0.0
2018,10,20,6,30,42.0,6.0,1.1,12.0,6.0,30.76,0.0
2018,10,20,6,45,90.0,15.5,1.15,12.35,22.5,101.62,13.45
2018,10,20,7,0,138.0,25.0,1.2,12.7,39.0,163.03,127.46
2018,10,20,7,15,171.5,36.5,1.2,13.2,64.0,207.9,171.17
2018,10,20,7,30,205.0,48.0,1.2,13.7,89.0,255.22,213.05
2018,10,20,7,45,125.5,54.5,1.2,14.2,81.5,182.83,152.77
2018,10,20,8,0,46.0,61.0,1.2,14.7,74.0,109.65,89.44
2018,10,20,8,15,23.0,78.0,1.15,15.3,84.5,95.51,76.55
2018,10,20,8,30,0.0,95.0,1.1,15.9,95.0,83.15,64.85
2018,10,20,8,45,10.0,127.0,1.0,16.45,131.5,124.96,99.72
2018,10,20,9,0,20.0,159.0,0.9,17.0,168.0,167.56,134.27
2018,10,20,9,15,183.5,170.0,0.9,17.55,263.0,372.76,301.38
2018,10,20,9,30,347.0,181.0,0.9,18.1,358.0,566.91,447.34
2018,10,20,9,45,614.0,131.0,0.85,18.6,468.0,803.84,612.63
2018,10,20,10,0,881.0,81.0,0.8,19.1,578.0,987.26,726.9
2018,10,20,10,15,890.5,82.5,0.8,19.6,604.0,994.26,725.91
2018,10,20,10,30,900.0,84.0,0.8,20.1,630.0,997.35,725.34
2018,10,20,10,45,906.5,84.5,0.85,20.55,648.5,992.28,721.05
2018,10,20,11,0,913.0,85.0,0.9,21.0,667.0,983.25,714.52
2018,10,20,11,15,917.0,85.5,0.95,21.3,678.5,967.88,704.54
2018,10,20,11,30,921.0,86.0,1.0,21.6,690.0,948.63,692.26
2018,10,20,11,45,923.0,86.0,1.05,21.85,693.0,923.2,676.21
2018,10,20,12,0,925.0,86.0,1.1,22.1,696.0,894.13,657.83
2018,10,20,12,15,923.5,85.5,1.15,22.2,691.0,858.11,635.19
2018,10,20,12,30,922.0,85.0,1.2,22.3,686.0,818.95,610.31
2018,10,20,12,45,918.5,84.5,1.25,22.4,673.0,775.35,582.15
2018,10,20,13,0,915.0,84.0,1.3,22.5,660.0,729.13,551.4
2018,10,20,13,15,908.5,82.5,1.4,22.45,639.0,677.53,515.05
2018,10,20,13,30,902.0,81.0,1.5,22.4,618.0,624.05,476.0
2018,10,20,13,45,892.0,79.5,1.55,22.35,590.0,567.06,432.53
2018,10,20,14,0,882.0,78.0,1.6,22.3,562.0,509.06,386.68
2018,10,20,14,15,868.5,76.0,1.65,22.15,528.0,448.34,337.21
2018,10,20,14,30,855.0,74.0,1.7,22.0,494.0,386.7,285.25
2018,10,20,14,45,836.0,71.5,1.75,21.8,454.5,323.24,230.56
2018,10,20,15,0,817.0,69.0,1.8,21.6,415.0,261.03,176.19
2018,10,20,15,15,788.5,66.0,1.8,21.6,370.5,198.22,122.8
2018,10,20,15,30,760.0,63.0,1.8,21.6,326.0,138.46,76.69
2018,10,20,15,45,719.0,59.0,1.8,20.8,279.0,80.57,43.6
2018,10,20,16,0,678.0,55.0,1.8,20.0,232.0,47.67,36.13
2018,10,20,16,15,614.5,49.0,1.8,19.15,184.5,42.94,31.96
2018,10,20,16,30,551.0,43.0,1.8,18.3,137.0,35.07,24.86
2018,10,20,16,45,441.5,35.0,1.8,17.45,94.5,28.84,18.88
2018,10,20,17,0,332.0,27.0,1.8,16.6,52.0,22.69,9.72
2018,10,20,17,15,179.0,15.5,1.8,16.05,27.5,13.23,0.0
2018,10,20,17,30,26.0,4.0,1.8,15.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,1.85,14.95,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,6,15,15.0,2.0,1.65,11.2,2.0,0.0,0.0
2018,10,21,6,30,30.0,4.0,1.6,11.5,4.0,21.72,0.0
2018,10,21,6,45,95.5,12.0,1.6,11.8,20.0,96.62,0.0
2018,10,21,7,0,161.0,20.0,1.6,12.1,36.0,178.84,139.55
2018,10,21,7,15,226.0,27.0,1.65,12.65,63.5,241.54,200.15
2018,10,21,7,30,291.0,34.0,1.7,13.2,91.0,310.16,260.28
2018,10,21,7,45,168.5,35.0,1.75,13.75,70.0,205.99,173.87
2018,10,21,8,0,46.0,36.0,1.8,14.3,49.0,78.76,63.64
2018,10,21,8,15,23.0,52.0,1.75,14.8,58.5,66.7,52.48
2018,10,21,8,30,0.0,68.0,1.7,15.3,68.0,56.37,42.46
2018,10,21,8,45,3.5,103.0,1.65,15.8,104.5,93.28,73.48
2018,10,21,9,0,7.0,138.0,1.6,16.3,141.0,131.99,105.31
2018,10,21,9,15,22.0,168.5,1.55,16.8,179.5,177.55,142.59
2018,10,21,9,30,37.0,199.0,1.5,17.3,218.0,243.25,194.99
2018,10,21,9,45,196.0,201.5,1.45,17.75,310.5,420.02,337.18
2018,10,21,10,0,355.0,204.0,1.4,18.2,403.0,598.63,471.25
2018,10,21,10,15,597.5,154.5,1.35,18.6,507.0,808.52,619.8
2018,10,21,10,30,840.0,105.0,1.3,19.0,611.0,974.31,725.85
2018,10,21,10,45,875.0,97.0,1.25,19.4,638.0,986.7,728.84
2018,10,21,11,0,910.0,89.0,1.2,19.8,665.0,983.86,724.16
2018,10,21,11,15,913.5,89.5,1.25,20.05,676.0,967.98,713.59
2018,10,21,11,30,917.0,90.0,1.3,20.3,687.0,948.25,700.78
2018,10,21,11,45,918.0,90.0,1.35,20.6,689.5,921.95,683.62
2018,10,21,12,0,919.0,90.0,1.4,20.9,692.0,892.1,664.16
2018,10,21,12,15,915.0,91.0,1.5,20.95,686.5,855.82,641.58
2018,10,21,12,30,911.0,92.0,1.6,21.0,681.0,816.56,616.68
2018,10,21,12,45,903.5,92.5,1.75,21.05,667.0,771.41,587.78
2018,10,21,13,0,896.0,93.0,1.9,21.1,653.0,723.98,555.81
2018,10,21,13,15,889.0,91.5,2.05,21.0,632.0,672.83,519.1
2018,10,21,13,30,882.0,90.0,2.2,20.9,611.0,619.91,479.68
2018,10,21,13,45,872.0,88.0,2.35,20.75,583.0,565.38,437.54
2018,10,21,14,0,862.0,86.0,2.5,20.6,555.0,506.96,390.83
2018,10,21,14,15,847.0,83.5,2.65,20.35,520.5,445.29,339.99
2018,10,21,14,30,832.0,81.0,2.8,20.1,486.0,383.85,287.48
2018,10,21,14,45,811.5,78.0,2.9,19.85,446.0,320.8,232.32
2018,10,21,15,0,791.0,75.0,3.0,19.6,406.0,259.24,177.83
2018,10,21,15,15,760.5,72.0,3.0,19.6,362.0,197.71,124.96
2018,10,21,15,30,730.0,69.0,3.0,19.6,318.0,139.52,79.73
2018,10,21,15,45,685.5,64.0,3.1,18.7,270.5,78.63,43.57
2018,10,21,16,0,641.0,59.0,3.2,17.8,223.0,46.76,35.65
2018,10,21,16,15,521.5,55.0,3.1,17.15,170.0,43.85,33.0
2018,10,21,16,30,402.0,51.0,3.0,16.5,117.0,41.32,30.43
2018,10,21,16,45,275.0,39.0,2.95,15.85,77.0,30.14,19.99
2018,10,21,17,0,148.0,27.0,2.9,15.2,37.0,20.92,7.31
2018,10,21,17,15,82.0,15.0,2.85,14.8,19.5,12.8,0.0
2018,10,21,17,30,16.0,3.0,2.8,14.4,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.7,13.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,6,15,17.0,2.5,1.95,10.3,2.5,0.0,0.0
2018,10,22,6,30,34.0,5.0,2.0,10.7,5.0,25.02,0.0
2018,10,22,6,45,97.5,11.5,2.05,11.1,19.5,102.65,0.0
2018,10,22,7,0,161.0,18.0,2.1,11.5,34.0,175.05,135.56
2018,10,22,7,15,227.0,24.5,2.1,12.0,60.5,237.68,197.57
2018,10,22,7,30,293.0,31.0,2.1,12.5,87.0,306.4,258.17
2018,10,22,7,45,170.0,29.0,2.15,13.05,63.5,196.65,166.86
2018,10,22,8,0,47.0,27.0,2.2,13.6,40.0,77.62,62.94
2018,10,22,8,15,23.5,41.5,2.15,14.0,48.0,56.53,44.01
2018,10,22,8,30,0.0,56.0,2.1,14.4,56.0,46.35,34.1
2018,10,22,8,45,4.5,97.0,2.05,14.85,99.0,88.18,69.57
2018,10,22,9,0,9.0,138.0,2.0,15.3,142.0,134.2,107.76
2018,10,22,9,15,13.5,160.5,2.0,15.7,167.0,160.76,129.26
2018,10,22,9,30,18.0,183.0,2.0,16.1,192.0,187.32,150.48
2018,10,22,9,45,42.5,206.0,2.0,16.5,229.0,253.78,204.22
2018,10,22,10,0,67.0,229.0,2.0,16.9,266.0,302.12,242.35
2018,10,22,10,15,315.5,202.0,2.05,17.2,389.0,552.53,441.54
2018,10,22,10,30,564.0,175.0,2.1,17.5,512.0,781.42,609.99
2018,10,22,10,45,744.5,129.0,2.15,17.75,588.0,903.39,692.0
2018,10,22,11,0,925.0,83.0,2.2,18.0,664.0,989.59,748.33
2018,10,22,11,15,929.0,83.0,2.3,18.15,675.0,973.38,736.63
2018,10,22,11,30,933.0,83.0,2.4,18.3,686.0,953.26,723.47
2018,10,22,11,45,933.5,82.5,2.45,18.45,688.0,925.63,704.75
2018,10,22,12,0,934.0,82.0,2.5,18.6,690.0,894.44,683.65
2018,10,22,12,15,933.0,82.0,2.6,18.6,685.0,859.15,660.42
2018,10,22,12,30,932.0,82.0,2.7,18.6,680.0,820.65,634.73
2018,10,22,12,45,928.5,81.0,2.8,18.65,667.0,776.18,604.37
2018,10,22,13,0,925.0,80.0,2.9,18.7,654.0,729.09,571.33
2018,10,22,13,15,918.0,79.5,2.95,18.55,633.0,677.85,532.71
2018,10,22,13,30,911.0,79.0,3.0,18.4,612.0,624.74,491.51
2018,10,22,13,45,901.5,77.0,3.1,18.3,584.0,567.16,445.67
2018,10,22,14,0,892.0,75.0,3.2,18.2,556.0,508.52,397.37
2018,10,22,14,15,877.5,73.5,3.25,17.95,521.5,447.44,345.6
2018,10,22,14,30,863.0,72.0,3.3,17.7,487.0,386.39,292.16
2018,10,22,14,45,843.0,69.5,3.35,17.45,447.0,321.49,234.47
2018,10,22,15,0,823.0,67.0,3.4,17.2,407.0,258.78,178.08
2018,10,22,15,15,794.0,64.0,3.4,17.2,362.5,195.71,123.14
2018,10,22,15,30,765.0,61.0,3.4,17.2,318.0,135.73,76.01
2018,10,22,15,45,714.5,57.5,3.35,16.5,269.5,77.74,42.85
2018,10,22,16,0,664.0,54.0,3.3,15.8,221.0,46.9,36.07
2018,10,22,16,15,546.0,50.5,3.15,15.3,168.5,40.42,30.2
2018,10,22,16,30,428.0,47.0,3.0,14.8,116.0,38.12,27.8
2018,10,22,16,45,294.5,35.5,2.85,14.3,75.5,29.03,19.04
2018,10,22,17,0,161.0,24.0,2.7,13.8,35.0,18.66,4.42
2018,10,22,17,15,91.5,13.5,2.6,13.4,18.5,11.52,0.0
2018,10,22,17,30,22.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.45,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.5,1.8,11.25,1.5,0.0,0.0
2018,10,23,6,30,0.0,3.0,1.8,11.5,3.0,2.56,0.0
2018,10,23,6,45,4.0,15.5,1.85,11.8,16.0,16.11,0.0
2018,10,23,7,0,8.0,28.0,1.9,12.1,29.0,37.17,23.63
2018,10,23,7,15,20.0,46.0,1.95,12.4,49.5,68.1,52.15
2018,10,23,7,30,32.0,64.0,2.0,12.7,70.0,98.16,78.93
2018,10,23,7,45,56.5,77.5,2.05,13.0,91.5,131.51,108.64
2018,10,23,8,0,81.0,91.0,2.1,13.3,113.0,182.63,152.64
2018,10,23,8,15,151.5,102.0,2.15,13.4,153.0,257.63,217.29
2018,10,23,8,30,222.0,113.0,2.2,13.5,193.0,355.44,298.39
2018,10,23,8,45,132.0,123.5,2.2,13.65,172.5,266.94,222.79
2018,10,23,9,0,42.0,134.0,2.2,13.8,152.0,175.13,143.58
2018,10,23,9,15,26.5,146.5,2.25,13.95,158.0,172.71,140.65
2018,10,23,9,30,11.0,159.0,2.3,14.1,164.0,154.69,124.65
2018,10,23,9,45,55.0,192.5,2.35,14.2,222.5,250.08,204.08
2018,10,23,10,0,99.0,226.0,2.4,14.3,281.0,330.5,269.16
2018,10,23,10,15,182.5,243.0,2.45,14.45,349.5,449.82,364.16
2018,10,23,10,30,266.0,260.0,2.5,14.6,418.0,567.53,454.44
2018,10,23,10,45,251.0,270.5,2.55,14.7,423.0,557.69,445.01
2018,10,23,11,0,236.0,281.0,2.6,14.8,428.0,526.57,420.76
2018,10,23,11,15,401.5,239.0,2.6,15.0,494.5,663.17,526.48
2018,10,23,11,30,567.0,197.0,2.6,15.2,561.0,753.73,594.72
2018,10,23,11,45,577.0,197.0,2.65,15.4,568.5,742.47,585.24
2018,10,23,12,0,587.0,197.0,2.7,15.6,576.0,728.27,574.42
2018,10,23,12,15,719.5,150.5,2.65,15.95,611.5,770.16,605.6
2018,10,23,12,30,852.0,104.0,2.6,16.3,647.0,787.97,617.21
2018,10,23,12,45,613.0,168.0,2.55,16.6,554.5,642.63,507.34
2018,10,23,13,0,374.0,232.0,2.5,16.9,462.0,489.46,388.53
2018,10,23,13,15,465.0,197.0,2.45,17.15,473.5,502.77,399.37
2018,10,23,13,30,556.0,162.0,2.4,17.4,485.0,499.69,395.94
2018,10,23,13,45,718.0,117.5,2.3,17.65,514.0,509.7,401.26
2018,10,23,14,0,880.0,73.0,2.2,17.9,543.0,499.63,388.89
2018,10,23,14,15,866.5,70.5,2.2,17.9,509.0,438.82,337.11
2018,10,23,14,30,853.0,68.0,2.2,17.9,475.0,377.98,284.0
2018,10,23,14,45,833.5,65.5,2.2,17.95,435.5,315.58,228.5
2018,10,23,15,0,814.0,63.0,2.2,18.0,396.0,252.13,171.83
2018,10,23,15,15,785.0,60.0,2.2,18.0,352.0,189.81,118.0
2018,10,23,15,30,756.0,57.0,2.2,18.0,308.0,130.57,71.86
2018,10,23,15,45,711.5,53.5,2.25,17.6,261.5,73.58,39.55
2018,10,23,16,0,667.0,50.0,2.3,17.2,215.0,43.56,32.91
2018,10,23,16,15,514.0,49.0,2.3,16.5,159.5,39.11,28.87
2018,10,23,16,30,361.0,48.0,2.3,15.8,104.0,38.83,28.25
2018,10,23,16,45,252.0,35.0,2.25,15.15,67.5,27.1,17.18
2018,10,23,17,0,143.0,22.0,2.2,14.5,31.0,17.11,1.64
2018,10,23,17,15,71.5,11.0,2.25,14.15,15.5,9.39,0.0
2018,10,23,17,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.4,3.0,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.1,11.6,6.0,5.12,0.0
2018,10,24,6,45,169.5,18.0,1.15,11.85,31.0,126.3,0.0
2018,10,24,7,0,283.0,30.0,1.2,12.1,56.0,280.85,210.5
2018,10,24,7,15,427.0,36.0,1.25,12.65,101.5,407.17,330.67
2018,10,24,7,30,571.0,42.0,1.3,13.2,147.0,536.52,436.29
2018,10,24,7,45,629.0,46.5,1.35,13.75,192.5,611.23,495.19
2018,10,24,8,0,687.0,51.0,1.4,14.3,238.0,687.29,552.29
2018,10,24,8,15,724.0,54.5,1.4,14.9,283.0,744.3,592.18
2018,10,24,8,30,761.0,58.0,1.4,15.5,328.0,800.45,629.78
2018,10,24,8,45,786.0,61.0,1.4,16.1,369.5,843.36,656.67
2018,10,24,9,0,811.0,64.0,1.4,16.7,411.0,884.01,681.3
2018,10,24,9,15,829.5,65.5,1.45,17.2,448.0,902.95,691.56
2018,10,24,9,30,848.0,67.0,1.5,17.7,485.0,929.39,707.06
2018,10,24,9,45,861.5,68.0,1.5,18.15,516.5,946.98,715.85
2018,10,24,10,0,875.0,69.0,1.5,18.6,548.0,961.04,722.4
2018,10,24,10,15,883.5,70.0,1.6,18.95,572.5,966.47,725.11
2018,10,24,10,30,892.0,71.0,1.7,19.3,597.0,968.06,725.49
2018,10,24,10,45,897.5,72.0,1.8,19.65,614.5,962.85,721.51
2018,10,24,11,0,903.0,73.0,1.9,20.0,632.0,953.73,715.11
2018,10,24,11,15,905.5,74.0,2.05,20.3,642.5,937.92,705.05
2018,10,24,11,30,908.0,75.0,2.2,20.6,653.0,918.34,692.48
2018,10,24,11,45,907.5,75.0,2.3,20.85,655.0,891.25,674.42
2018,10,24,12,0,907.0,75.0,2.4,21.1,657.0,860.75,654.02
2018,10,24,12,15,905.5,75.0,2.5,21.15,652.0,826.16,631.16
2018,10,24,12,30,904.0,75.0,2.6,21.2,647.0,788.5,605.96
2018,10,24,12,45,900.0,74.5,2.65,21.25,634.0,745.57,576.46
2018,10,24,13,0,896.0,74.0,2.7,21.3,621.0,700.13,544.43
2018,10,24,13,15,844.0,87.5,2.75,21.2,589.0,636.36,496.27
2018,10,24,13,30,792.0,101.0,2.8,21.1,557.0,577.65,450.77
2018,10,24,13,45,577.0,152.0,2.8,20.95,476.0,466.24,364.04
2018,10,24,14,0,362.0,203.0,2.8,20.8,395.0,360.41,281.3
2018,10,24,14,15,379.0,184.0,2.75,20.6,373.5,325.41,252.41
2018,10,24,14,30,396.0,165.0,2.7,20.4,352.0,292.97,224.2
2018,10,24,14,45,561.5,119.5,2.7,20.2,360.0,278.17,205.1
2018,10,24,15,0,727.0,74.0,2.7,20.0,368.0,240.76,164.91
2018,10,24,15,15,731.0,65.5,2.7,20.0,332.5,184.64,115.36
2018,10,24,15,30,735.0,57.0,2.7,20.0,297.0,127.63,69.91
2018,10,24,15,45,693.5,53.0,2.7,19.45,252.0,71.8,38.49
2018,10,24,16,0,652.0,49.0,2.7,18.9,207.0,42.67,31.87
2018,10,24,16,15,584.5,43.5,2.65,18.3,162.0,38.24,27.85
2018,10,24,16,30,517.0,38.0,2.6,17.7,117.0,31.08,21.25
2018,10,24,16,45,368.5,30.0,2.55,17.1,76.0,24.65,14.8
2018,10,24,17,0,220.0,22.0,2.5,16.5,35.0,18.39,0.0
2018,10,24,17,15,110.0,11.0,2.55,16.1,17.5,9.39,0.0
2018,10,24,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.4,11.6,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.4,11.9,6.0,5.12,0.0
2018,10,25,6,45,218.0,17.0,1.35,12.2,33.5,157.07,0.0
2018,10,25,7,0,377.0,28.0,1.3,12.5,61.0,344.74,252.23
2018,10,25,7,15,477.0,34.5,1.3,13.1,103.0,442.25,356.12
2018,10,25,7,30,577.0,41.0,1.3,13.7,145.0,539.57,437.03
2018,10,25,7,45,635.5,46.5,1.3,14.25,191.5,616.0,497.2
2018,10,25,8,0,694.0,52.0,1.3,14.8,238.0,693.96,555.11
2018,10,25,8,15,731.5,54.5,1.3,15.5,282.5,750.23,594.03
2018,10,25,8,30,769.0,57.0,1.3,16.2,327.0,805.54,630.57
2018,10,25,8,45,795.0,60.0,1.25,16.85,369.0,849.47,657.18
2018,10,25,9,0,821.0,63.0,1.2,17.5,411.0,891.16,681.36
2018,10,25,9,15,840.0,65.0,1.2,18.2,449.0,911.38,691.08
2018,10,25,9,30,859.0,67.0,1.2,18.9,487.0,939.03,705.85
2018,10,25,9,45,874.0,68.0,1.15,19.55,519.0,958.09,713.95
2018,10,25,10,0,889.0,69.0,1.1,20.2,551.0,973.58,719.75
2018,10,25,10,15,898.5,70.0,1.05,20.75,576.5,979.9,719.98
2018,10,25,10,30,908.0,71.0,1.0,21.3,602.0,982.32,717.95
2018,10,25,10,45,913.5,72.0,1.0,21.8,620.0,976.89,712.23
2018,10,25,11,0,919.0,73.0,1.0,22.3,638.0,967.51,704.29
2018,10,25,11,15,922.0,73.5,1.0,22.65,648.5,951.22,692.58
2018,10,25,11,30,925.0,74.0,1.0,23.0,659.0,931.11,678.67
2018,10,25,11,45,926.5,74.0,0.95,23.3,662.0,905.32,660.55
2018,10,25,12,0,928.0,74.0,0.9,23.6,665.0,875.94,640.29
2018,10,25,12,15,925.5,75.0,1.0,23.75,660.0,840.98,619.22
2018,10,25,12,30,923.0,76.0,1.1,23.9,655.0,802.92,595.77
2018,10,25,12,45,917.0,76.0,1.15,24.05,641.5,758.29,566.9
2018,10,25,13,0,911.0,76.0,1.2,24.2,628.0,711.26,535.5
2018,10,25,13,15,904.0,74.5,1.35,24.15,607.0,659.84,499.77
2018,10,25,13,30,897.0,73.0,1.5,24.1,586.0,606.64,461.21
2018,10,25,13,45,886.5,72.0,1.6,24.05,558.5,550.55,418.55
2018,10,25,14,0,876.0,71.0,1.7,24.0,531.0,493.51,373.48
2018,10,25,14,15,861.5,69.0,1.85,23.8,497.0,433.15,324.5
2018,10,25,14,30,847.0,67.0,2.0,23.6,463.0,372.87,273.67
2018,10,25,14,45,825.5,65.0,2.1,23.35,423.5,309.32,218.96
2018,10,25,15,0,804.0,63.0,2.2,23.1,384.0,248.14,165.58
2018,10,25,15,15,774.0,60.0,2.2,23.1,340.5,186.44,113.42
2018,10,25,15,30,744.0,57.0,2.2,23.1,297.0,127.96,68.97
2018,10,25,15,45,700.0,52.5,2.35,22.1,250.5,71.11,37.61
2018,10,25,16,0,656.0,48.0,2.5,21.1,204.0,41.92,30.89
2018,10,25,16,15,586.0,42.5,2.5,20.25,158.5,37.44,26.88
2018,10,25,16,30,516.0,37.0,2.5,19.4,113.0,30.31,20.38
2018,10,25,16,45,377.5,29.0,2.55,18.55,73.5,23.9,13.87
2018,10,25,17,0,239.0,21.0,2.6,17.7,34.0,17.61,0.0
2018,10,25,17,15,119.5,10.5,2.65,17.2,17.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,6,15,13.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,10,26,6,30,26.0,4.0,1.2,13.1,4.0,0.0,0.0
2018,10,26,6,45,183.0,16.0,1.15,13.35,30.0,133.21,0.0
2018,10,26,7,0,340.0,28.0,1.1,13.6,56.0,316.27,224.2
2018,10,26,7,15,377.5,38.5,1.05,14.1,89.0,372.99,299.86
2018,10,26,7,30,415.0,49.0,1.0,14.6,122.0,430.31,350.37
2018,10,26,7,45,394.5,66.5,1.0,15.15,152.5,444.95,364.13
2018,10,26,8,0,374.0,84.0,1.0,15.7,183.0,462.19,378.12
2018,10,26,8,15,407.0,96.0,0.95,16.25,222.0,515.94,418.67
2018,10,26,8,30,440.0,108.0,0.9,16.8,261.0,569.9,457.16
2018,10,26,8,45,558.5,99.0,0.85,17.4,318.0,685.55,538.6
2018,10,26,9,0,677.0,90.0,0.8,18.0,375.0,795.46,611.04
2018,10,26,9,15,684.0,97.5,0.8,18.55,407.5,819.7,623.4
2018,10,26,9,30,691.0,105.0,0.8,19.1,440.0,840.95,634.71
2018,10,26,9,45,666.0,120.5,0.75,19.65,460.5,837.62,628.71
2018,10,26,10,0,641.0,136.0,0.7,20.2,481.0,830.24,620.49
2018,10,26,10,15,664.5,136.5,0.7,20.65,508.5,849.5,631.24
2018,10,26,10,30,688.0,137.0,0.7,21.1,536.0,865.38,639.39
2018,10,26,10,45,695.0,139.5,0.65,21.55,553.5,864.16,635.59
2018,10,26,11,0,702.0,142.0,0.6,22.0,571.0,859.58,630.0
2018,10,26,11,15,721.5,138.5,0.6,22.35,585.5,856.31,626.65
2018,10,26,11,30,741.0,135.0,0.6,22.7,600.0,849.17,620.92
2018,10,26,11,45,750.0,132.5,0.6,23.0,605.0,830.03,607.71
2018,10,26,12,0,759.0,130.0,0.6,23.3,610.0,807.45,592.53
2018,10,26,12,15,749.0,132.5,0.65,23.55,602.5,771.66,569.63
2018,10,26,12,30,739.0,135.0,0.7,23.8,595.0,733.74,545.04
2018,10,26,12,45,794.0,113.5,0.75,24.05,598.5,713.38,532.05
2018,10,26,13,0,849.0,92.0,0.8,24.3,602.0,689.46,515.68
2018,10,26,13,15,803.5,101.5,0.9,24.4,571.5,626.81,471.43
2018,10,26,13,30,758.0,111.0,1.0,24.5,541.0,565.66,427.2
2018,10,26,13,45,692.0,121.5,1.05,24.6,499.5,497.32,376.02
2018,10,26,14,0,626.0,132.0,1.1,24.7,458.0,432.96,326.59
2018,10,26,14,15,684.0,109.5,1.15,24.6,444.0,395.78,295.53
2018,10,26,14,30,742.0,87.0,1.2,24.5,430.0,352.61,257.64
2018,10,26,14,45,710.5,84.5,1.3,24.45,390.0,290.38,205.45
2018,10,26,15,0,679.0,82.0,1.4,24.4,350.0,232.75,156.55
2018,10,26,15,15,610.5,82.5,1.4,24.4,302.5,174.62,110.01
2018,10,26,15,30,542.0,83.0,1.4,24.4,255.0,124.63,74.09
2018,10,26,15,45,471.5,76.5,1.5,23.5,209.5,77.36,47.78
2018,10,26,16,0,401.0,70.0,1.6,22.6,164.0,52.59,39.85
2018,10,26,16,15,347.0,58.0,1.65,21.7,126.0,44.04,32.34
2018,10,26,16,30,293.0,46.0,1.7,20.8,88.0,35.3,24.42
2018,10,26,16,45,212.5,33.0,1.75,19.9,57.5,25.52,14.83
2018,10,26,17,0,132.0,20.0,1.8,19.0,27.0,15.59,0.0
2018,10,26,17,15,66.0,10.0,1.9,18.6,13.5,8.54,0.0
2018,10,26,17,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,6,15,9.0,1.5,1.75,13.55,1.5,0.0,0.0
2018,10,27,6,30,18.0,3.0,1.8,13.8,3.0,0.0,0.0
2018,10,27,6,45,40.0,15.5,1.8,14.05,18.0,39.34,0.0
2018,10,27,7,0,62.0,28.0,1.8,14.3,33.0,90.18,58.79
2018,10,27,7,15,101.0,44.0,1.8,14.7,58.5,156.36,124.93
2018,10,27,7,30,140.0,60.0,1.8,15.1,84.0,208.89,171.9
2018,10,27,7,45,170.5,77.5,1.85,15.55,115.5,259.43,215.51
2018,10,27,8,0,201.0,95.0,1.9,16.0,147.0,311.17,258.75
2018,10,27,8,15,262.0,107.5,1.8,16.45,189.0,383.31,317.46
2018,10,27,8,30,323.0,120.0,1.7,16.9,231.0,458.14,376.0
2018,10,27,8,45,367.5,128.0,1.65,17.4,269.5,535.42,433.57
2018,10,27,9,0,412.0,136.0,1.6,17.9,308.0,591.9,474.09
2018,10,27,9,15,406.5,155.0,1.6,18.4,337.5,613.51,487.01
2018,10,27,9,30,401.0,174.0,1.6,18.9,367.0,632.49,498.1
2018,10,27,9,45,426.5,182.0,1.6,19.35,399.0,666.38,520.85
2018,10,27,10,0,452.0,190.0,1.6,19.8,431.0,698.31,541.71
2018,10,27,10,15,511.5,181.0,1.65,20.25,466.0,741.33,571.64
2018,10,27,10,30,571.0,172.0,1.7,20.7,501.0,781.35,598.4
2018,10,27,10,45,649.5,153.0,1.7,21.1,538.0,834.91,633.21
2018,10,27,11,0,728.0,134.0,1.7,21.5,575.0,873.8,657.4
2018,10,27,11,15,690.5,149.0,1.75,21.7,573.0,838.57,632.71
2018,10,27,11,30,653.0,164.0,1.8,21.9,571.0,800.98,607.09
2018,10,27,11,45,617.0,177.0,1.85,22.1,563.0,760.85,579.12
2018,10,27,12,0,581.0,190.0,1.9,22.3,555.0,712.86,544.78
2018,10,27,12,15,585.5,186.5,2.0,22.35,551.5,687.89,527.74
2018,10,27,12,30,590.0,183.0,2.1,22.4,548.0,666.97,512.9
2018,10,27,12,45,586.0,180.0,2.2,22.45,536.0,631.34,487.19
2018,10,27,13,0,582.0,177.0,2.3,22.5,524.0,588.4,455.83
2018,10,27,13,15,519.0,189.0,2.35,22.4,490.5,527.45,409.72
2018,10,27,13,30,456.0,201.0,2.4,22.3,457.0,470.37,365.86
2018,10,27,13,45,506.0,176.0,2.5,22.2,447.5,444.11,345.36
2018,10,27,14,0,556.0,151.0,2.6,22.1,438.0,411.83,318.79
2018,10,27,14,15,597.0,129.5,2.65,21.9,419.0,377.27,288.9
2018,10,27,14,30,638.0,108.0,2.7,21.7,400.0,332.54,249.5
2018,10,27,14,45,643.5,97.0,2.75,21.5,369.5,281.24,204.13
2018,10,27,15,0,649.0,86.0,2.8,21.3,339.0,228.75,157.26
2018,10,27,15,15,633.5,78.0,2.8,21.3,301.5,174.26,110.56
2018,10,27,15,30,618.0,70.0,2.8,21.3,264.0,121.47,69.58
2018,10,27,15,45,512.0,69.5,2.75,20.55,213.0,73.02,44.1
2018,10,27,16,0,406.0,69.0,2.7,19.8,162.0,51.95,39.76
2018,10,27,16,15,335.0,57.0,2.65,19.2,122.0,43.28,31.99
2018,10,27,16,30,264.0,45.0,2.6,18.6,82.0,34.46,23.87
2018,10,27,16,45,201.5,32.0,2.5,18.05,53.5,24.75,14.02
2018,10,27,17,0,139.0,19.0,2.4,17.5,25.0,14.83,0.0
2018,10,27,17,15,69.5,9.5,2.45,17.1,12.5,8.11,0.0
2018,10,27,17,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,6,15,7.0,1.0,1.85,13.5,1.0,0.0,0.0
2018,10,28,6,30,14.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,10,28,6,45,39.5,9.0,1.95,14.05,11.5,33.43,0.0
2018,10,28,7,0,65.0,16.0,2.0,14.3,21.0,77.63,47.67
2018,10,28,7,15,284.5,28.5,2.1,14.7,73.5,290.33,235.34
2018,10,28,7,30,504.0,41.0,2.2,15.1,126.0,488.95,399.29
2018,10,28,7,45,336.0,49.0,2.25,15.5,113.0,379.55,315.14
2018,10,28,8,0,168.0,57.0,2.3,15.9,100.0,225.27,188.75
2018,10,28,8,15,198.5,89.0,2.4,16.3,149.5,300.28,251.12
2018,10,28,8,30,229.0,121.0,2.5,16.7,199.0,374.46,310.37
2018,10,28,8,45,284.0,134.0,2.55,17.05,243.0,443.9,365.39
2018,10,28,9,0,339.0,147.0,2.6,17.4,287.0,514.37,419.75
2018,10,28,9,15,366.5,156.0,2.65,17.7,320.0,575.95,465.03
2018,10,28,9,30,394.0,165.0,2.7,18.0,353.0,614.54,492.71
2018,10,28,9,45,401.0,179.5,2.75,18.3,381.5,638.11,508.39
2018,10,28,10,0,408.0,194.0,2.8,18.6,410.0,659.45,522.41
2018,10,28,10,15,356.5,194.0,2.85,18.75,389.0,582.12,463.4
2018,10,28,10,30,305.0,194.0,2.9,18.9,368.0,526.2,419.88
2018,10,28,10,45,316.5,211.0,3.0,19.1,396.5,550.39,437.6
2018,10,28,11,0,328.0,228.0,3.1,19.3,425.0,572.34,453.11
2018,10,28,11,15,271.0,251.5,3.15,19.35,416.0,536.21,423.59
2018,10,28,11,30,214.0,275.0,3.2,19.4,407.0,481.89,380.86
2018,10,28,11,45,186.0,281.5,3.25,19.45,396.5,454.72,359.35
2018,10,28,12,0,158.0,288.0,3.3,19.5,386.0,428.28,338.22
2018,10,28,12,15,158.5,283.0,3.4,19.45,381.0,413.52,327.11
2018,10,28,12,30,159.0,278.0,3.5,19.4,376.0,398.4,315.6
2018,10,28,12,45,168.0,266.0,3.55,19.3,367.5,381.94,303.23
2018,10,28,13,0,177.0,254.0,3.6,19.2,359.0,364.66,290.05
2018,10,28,13,15,142.0,246.5,3.6,19.0,329.0,323.04,256.97
2018,10,28,13,30,107.0,239.0,3.6,18.8,299.0,275.87,219.43
2018,10,28,13,45,170.0,225.0,3.65,18.65,314.5,295.48,235.34
2018,10,28,14,0,233.0,211.0,3.7,18.5,330.0,305.95,242.9
2018,10,28,14,15,289.0,190.0,3.65,18.25,328.0,292.43,230.47
2018,10,28,14,30,345.0,169.0,3.6,18.0,326.0,272.59,211.7
2018,10,28,14,45,371.5,150.0,3.6,17.75,305.5,242.68,184.27
2018,10,28,15,0,398.0,131.0,3.6,17.5,285.0,204.98,149.88
2018,10,28,15,15,420.0,111.5,3.6,17.5,257.0,162.98,112.38
2018,10,28,15,30,442.0,92.0,3.6,17.5,229.0,118.51,75.65
2018,10,28,15,45,402.0,80.0,3.5,17.1,189.5,74.81,48.82
2018,10,28,16,0,362.0,68.0,3.4,16.7,150.0,50.99,39.41
2018,10,28,16,15,359.5,54.0,3.25,16.25,119.0,41.26,30.58
2018,10,28,16,30,357.0,40.0,3.1,15.8,88.0,32.54,22.44
2018,10,28,16,45,244.0,28.0,2.95,15.4,55.0,22.96,12.4
2018,10,28,17,0,131.0,16.0,2.8,15.0,22.0,13.66,0.0
2018,10,28,17,15,65.5,8.0,2.8,14.7,11.0,6.83,0.0
2018,10,28,17,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,6,15,12.0,1.0,2.65,12.05,0.5,0.0,0.0
