Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,6,30,24.0,2.0,2.6,12.2,1.0,0.0,0.0
2018,10,29,6,45,70.0,14.0,2.55,12.4,17.5,57.54,0.0
2018,10,29,7,0,116.0,26.0,2.5,12.6,34.0,150.98,91.28
2018,10,29,7,15,164.5,41.5,2.45,12.85,63.0,200.51,162.01
2018,10,29,7,30,213.0,57.0,2.4,13.1,92.0,279.93,232.52
2018,10,29,7,45,227.0,74.5,2.35,13.35,122.5,301.9,253.41
2018,10,29,8,0,241.0,92.0,2.3,13.6,153.0,341.51,287.02
2018,10,29,8,15,278.0,107.0,2.35,13.85,190.0,397.29,333.06
2018,10,29,8,30,315.0,122.0,2.4,14.1,227.0,454.08,378.46
2018,10,29,8,45,318.0,138.0,2.45,14.4,256.0,481.19,398.49
2018,10,29,9,0,321.0,154.0,2.5,14.7,285.0,506.91,417.11
2018,10,29,9,15,308.5,172.5,2.6,14.95,308.0,519.6,425.1
2018,10,29,9,30,296.0,191.0,2.7,15.2,331.0,530.26,431.5
2018,10,29,9,45,329.0,199.0,2.75,15.5,364.0,569.91,461.2
2018,10,29,10,0,362.0,207.0,2.8,15.8,397.0,608.39,489.42
2018,10,29,10,15,514.0,174.0,2.85,16.05,458.0,734.31,585.09
2018,10,29,10,30,666.0,141.0,2.9,16.3,519.0,845.8,664.09
2018,10,29,10,45,790.5,107.5,2.9,16.55,569.5,908.19,705.83
2018,10,29,11,0,915.0,74.0,2.9,16.8,620.0,959.43,739.57
2018,10,29,11,15,926.5,71.5,2.95,17.1,632.5,947.3,729.74
2018,10,29,11,30,938.0,69.0,3.0,17.4,645.0,931.08,717.82
2018,10,29,11,45,914.5,76.5,3.0,17.75,640.0,892.31,689.8
2018,10,29,12,0,891.0,84.0,3.0,18.1,635.0,851.03,660.19
2018,10,29,12,15,865.0,92.0,2.95,18.35,623.0,806.16,627.89
2018,10,29,12,30,839.0,100.0,2.9,18.6,611.0,766.54,599.25
2018,10,29,12,45,861.5,91.5,2.85,18.85,606.5,735.59,576.78
2018,10,29,13,0,884.0,83.0,2.8,19.1,602.0,695.54,546.46
2018,10,29,13,15,891.5,78.0,2.8,19.2,586.0,650.94,511.87
2018,10,29,13,30,899.0,73.0,2.8,19.3,570.0,603.28,473.98
2018,10,29,13,45,888.0,71.5,2.8,19.4,542.0,546.54,428.01
2018,10,29,14,0,877.0,70.0,2.8,19.5,514.0,488.94,379.99
2018,10,29,14,15,861.0,68.0,2.85,19.45,480.0,428.19,328.36
2018,10,29,14,30,845.0,66.0,2.9,19.4,446.0,367.7,275.39
2018,10,29,14,45,823.5,63.5,2.95,19.35,406.5,304.27,219.08
2018,10,29,15,0,802.0,61.0,3.0,19.3,367.0,243.11,164.37
2018,10,29,15,15,770.0,58.0,3.0,19.3,323.5,181.58,111.55
2018,10,29,15,30,738.0,55.0,3.0,19.3,280.0,123.52,67.05
2018,10,29,15,45,691.0,51.5,3.0,18.75,235.0,68.18,36.87
2018,10,29,16,0,644.0,48.0,3.0,18.2,190.0,42.14,31.4
2018,10,29,16,15,541.5,43.0,3.0,17.45,143.0,34.88,24.84
2018,10,29,16,30,439.0,38.0,3.0,16.7,96.0,31.23,21.15
2018,10,29,16,45,282.0,27.0,3.05,15.95,58.5,22.28,11.36
2018,10,29,17,0,125.0,16.0,3.1,15.2,21.0,13.66,0.0
2018,10,29,17,15,62.5,8.0,3.2,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,10,30,6,15,15.5,1.5,3.35,11.2,1.0,0.0,0.0
2018,10,30,6,30,31.0,3.0,3.4,11.4,2.0,0.0,0.0
2018,10,30,6,45,119.5,13.5,3.5,11.6,20.5,89.26,0.0
2018,10,30,7,0,208.0,24.0,3.6,11.8,39.0,211.2,119.3
2018,10,30,7,15,367.5,33.5,3.7,12.3,83.5,358.92,291.33
2018,10,30,7,30,527.0,43.0,3.8,12.8,128.0,508.85,420.42
2018,10,30,7,45,625.0,45.5,3.95,13.3,178.0,602.72,498.78
2018,10,30,8,0,723.0,48.0,4.1,13.8,228.0,709.55,583.67
2018,10,30,8,15,762.5,51.0,4.15,14.4,273.5,768.55,628.02
2018,10,30,8,30,802.0,54.0,4.2,15.0,319.0,826.65,669.92
2018,10,30,8,45,829.5,56.0,4.25,15.55,361.5,860.85,692.75
2018,10,30,9,0,857.0,58.0,4.3,16.1,404.0,902.4,720.48
2018,10,30,9,15,875.0,60.0,4.25,16.6,442.0,932.34,738.66
2018,10,30,9,30,893.0,62.0,4.2,17.1,480.0,959.12,754.34
2018,10,30,9,45,904.0,63.5,4.15,17.6,511.0,974.97,762.11
2018,10,30,10,0,915.0,65.0,4.1,18.1,542.0,987.1,767.35
2018,10,30,10,15,924.0,66.5,4.05,18.5,567.5,993.41,768.92
2018,10,30,10,30,933.0,68.0,4.0,18.9,593.0,995.72,767.89
2018,10,30,10,45,940.0,68.0,3.9,19.25,611.0,990.12,761.4
2018,10,30,11,0,947.0,68.0,3.8,19.6,629.0,980.49,752.38
2018,10,30,11,15,950.5,68.0,3.8,19.9,639.5,963.58,739.36
2018,10,30,11,30,954.0,68.0,3.8,20.2,650.0,942.75,723.84
2018,10,30,11,45,955.5,68.0,3.75,20.45,652.5,916.33,704.43
2018,10,30,12,0,957.0,68.0,3.7,20.7,655.0,886.25,682.6
2018,10,30,12,15,954.0,68.5,3.65,20.85,649.5,849.58,656.48
2018,10,30,12,30,951.0,69.0,3.6,21.0,644.0,809.8,628.15
2018,10,30,12,45,945.0,69.5,3.6,21.15,630.5,764.92,596.3
2018,10,30,13,0,939.0,70.0,3.6,21.3,617.0,717.56,561.83
2018,10,30,13,15,931.5,69.0,3.6,21.35,596.0,665.39,521.55
2018,10,30,13,30,924.0,68.0,3.6,21.4,575.0,611.41,478.87
2018,10,30,13,45,913.0,67.0,3.55,21.4,547.0,554.04,432.35
2018,10,30,14,0,902.0,66.0,3.5,21.4,519.0,495.72,383.71
2018,10,30,14,15,882.5,64.5,3.5,21.3,483.0,432.75,330.29
2018,10,30,14,30,863.0,63.0,3.5,21.2,447.0,370.4,275.87
2018,10,30,14,45,777.0,70.5,3.5,21.1,393.0,296.65,213.22
2018,10,30,15,0,691.0,78.0,3.5,21.0,339.0,230.06,157.11
2018,10,30,15,15,642.0,73.0,3.5,21.0,293.0,170.26,107.22
2018,10,30,15,30,593.0,68.0,3.5,21.0,247.0,116.27,66.66
2018,10,30,15,45,608.0,57.5,3.35,20.2,214.5,66.29,36.99
2018,10,30,16,0,623.0,47.0,3.2,19.4,182.0,41.2,30.4
2018,10,30,16,15,536.5,42.0,3.1,18.5,138.0,34.11,24.01
2018,10,30,16,30,450.0,37.0,3.0,17.6,94.0,30.5,20.36
2018,10,30,16,45,288.0,26.5,2.9,16.65,57.0,21.95,10.5
2018,10,30,17,0,126.0,16.0,2.8,15.7,20.0,13.66,0.0
2018,10,30,17,15,63.0,8.0,2.85,15.4,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,2.05,12.2,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,2.0,12.5,2.0,0.0,0.0
2018,10,31,6,45,37.5,10.5,2.0,12.75,11.5,33.33,0.0
2018,10,31,7,0,47.0,18.0,2.0,13.0,21.0,69.23,30.5
2018,10,31,7,15,88.0,33.5,2.1,13.65,45.0,129.28,101.54
2018,10,31,7,30,129.0,49.0,2.2,14.3,69.0,183.5,150.86
2018,10,31,7,45,140.0,61.5,2.3,14.9,90.0,210.32,175.08
2018,10,31,8,0,151.0,74.0,2.4,15.5,111.0,237.72,198.77
2018,10,31,8,15,164.0,92.0,2.5,16.0,139.5,275.34,229.94
2018,10,31,8,30,177.0,110.0,2.6,16.5,168.0,312.46,259.82
2018,10,31,8,45,313.5,119.5,2.65,16.95,238.5,451.26,373.18
2018,10,31,9,0,450.0,129.0,2.7,17.4,309.0,617.49,501.36
2018,10,31,9,15,505.0,131.0,2.75,17.95,351.0,676.14,542.4
2018,10,31,9,30,560.0,133.0,2.8,18.5,393.0,733.92,582.58
2018,10,31,9,45,624.0,125.0,2.85,19.0,433.0,797.5,626.19
2018,10,31,10,0,688.0,117.0,2.9,19.5,473.0,848.68,660.07
2018,10,31,10,15,763.0,102.5,2.9,20.0,514.5,892.45,687.97
2018,10,31,10,30,838.0,88.0,2.9,20.5,556.0,939.24,717.6
2018,10,31,10,45,802.5,101.5,2.95,20.95,561.0,910.18,695.49
2018,10,31,11,0,767.0,115.0,3.0,21.4,566.0,877.58,671.7
2018,10,31,11,15,775.0,115.0,3.0,21.75,577.5,867.22,663.39
2018,10,31,11,30,783.0,115.0,3.0,22.1,589.0,853.28,652.57
2018,10,31,11,45,758.5,124.0,2.95,22.45,584.5,822.51,629.86
2018,10,31,12,0,734.0,133.0,2.9,22.8,580.0,784.87,602.53
2018,10,31,12,15,686.5,146.0,2.9,22.95,561.5,731.36,564.47
2018,10,31,12,30,639.0,159.0,2.9,23.1,543.0,677.83,524.58
2018,10,31,12,45,685.0,141.0,2.85,23.2,544.5,661.45,512.66
2018,10,31,13,0,731.0,123.0,2.8,23.3,546.0,638.89,495.53
2018,10,31,13,15,635.5,146.0,2.8,23.35,504.5,562.87,437.25
2018,10,31,13,30,540.0,169.0,2.8,23.4,463.0,487.32,378.9
2018,10,31,13,45,478.0,175.5,2.8,23.4,426.0,427.4,331.88
2018,10,31,14,0,416.0,182.0,2.8,23.4,389.0,372.51,288.11
2018,10,31,14,15,426.0,166.0,2.8,23.3,365.5,333.29,255.63
2018,10,31,14,30,436.0,150.0,2.8,23.2,342.0,292.6,220.93
2018,10,31,14,45,376.5,144.5,2.8,23.1,299.5,239.1,177.16
2018,10,31,15,0,317.0,139.0,2.8,23.0,257.0,190.02,137.51
2018,10,31,15,15,280.0,125.5,2.8,23.0,220.5,148.98,104.57
2018,10,31,15,30,243.0,112.0,2.8,23.0,184.0,112.65,77.36
2018,10,31,15,45,201.5,96.0,2.5,22.3,149.0,79.23,55.83
2018,10,31,16,0,160.0,80.0,2.2,21.6,114.0,59.49,45.82
2018,10,31,16,15,129.0,62.5,2.15,20.8,85.5,47.13,34.88
2018,10,31,16,30,98.0,45.0,2.1,20.0,57.0,34.46,23.37
2018,10,31,16,45,60.5,28.0,2.05,19.2,34.5,22.19,9.8
2018,10,31,17,0,23.0,11.0,2.0,18.4,12.0,9.39,0.0
2018,10,31,17,15,11.5,5.5,2.0,18.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,14.8,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,15.0,2.0,0.0,0.0
2018,11,1,6,45,102.0,13.0,1.3,15.25,18.0,77.28,0.0
2018,11,1,7,0,179.0,23.0,1.3,15.5,34.0,185.47,73.17
2018,11,1,7,15,247.0,35.5,1.4,16.1,65.5,270.0,211.92
2018,11,1,7,30,315.0,48.0,1.5,16.7,97.0,345.78,281.1
2018,11,1,7,45,386.5,58.0,1.65,17.25,138.0,430.81,352.05
2018,11,1,8,0,458.0,68.0,1.8,17.8,179.0,516.43,420.24
2018,11,1,8,15,484.5,78.0,1.8,18.3,216.0,565.23,457.15
2018,11,1,8,30,511.0,88.0,1.8,18.8,253.0,613.39,492.18
2018,11,1,8,45,493.5,105.5,1.85,19.3,282.0,620.94,496.18
2018,11,1,9,0,476.0,123.0,1.9,19.8,311.0,633.76,504.07
2018,11,1,9,15,530.0,124.0,1.9,20.3,352.0,690.38,543.35
2018,11,1,9,30,584.0,125.0,1.9,20.8,393.0,756.18,587.78
2018,11,1,9,45,594.0,131.0,1.9,21.3,420.0,774.39,597.68
2018,11,1,10,0,604.0,137.0,1.9,21.8,447.0,789.76,605.99
2018,11,1,10,15,672.5,124.0,1.9,22.25,484.5,836.68,636.2
2018,11,1,10,30,741.0,111.0,1.9,22.7,522.0,878.8,662.35
2018,11,1,10,45,753.5,112.0,1.9,23.2,541.0,880.61,661.05
2018,11,1,11,0,766.0,113.0,1.9,23.7,560.0,873.25,654.17
2018,11,1,11,15,784.5,109.5,1.9,24.0,574.0,868.58,649.87
2018,11,1,11,30,803.0,106.0,1.9,24.3,588.0,859.88,642.99
2018,11,1,11,45,862.0,87.0,1.9,24.65,606.5,855.34,638.98
2018,11,1,12,0,921.0,68.0,1.9,25.0,625.0,853.56,636.94
2018,11,1,12,15,918.5,68.5,1.85,25.2,620.0,818.63,612.57
2018,11,1,12,30,916.0,69.0,1.8,25.4,615.0,780.68,586.45
2018,11,1,12,45,885.5,77.5,1.8,25.6,596.0,728.69,550.99
2018,11,1,13,0,855.0,86.0,1.8,25.8,577.0,680.69,516.47
2018,11,1,13,15,816.5,92.5,1.8,25.8,548.0,619.99,471.76
2018,11,1,13,30,778.0,99.0,1.8,25.8,519.0,560.31,426.81
2018,11,1,13,45,786.5,90.0,1.8,25.85,496.0,511.49,388.76
2018,11,1,14,0,795.0,81.0,1.8,25.9,473.0,460.14,347.34
2018,11,1,14,15,747.0,85.0,1.8,25.7,433.5,395.93,295.59
2018,11,1,14,30,699.0,89.0,1.8,25.5,394.0,334.16,244.67
2018,11,1,14,45,720.5,78.5,1.8,25.3,368.0,286.63,202.21
2018,11,1,15,0,742.0,68.0,1.8,25.1,342.0,234.29,155.22
2018,11,1,15,15,633.5,71.5,1.8,25.1,285.5,166.98,102.83
2018,11,1,15,30,525.0,75.0,1.8,25.1,229.0,114.84,67.07
2018,11,1,15,45,503.0,64.5,1.75,23.9,192.0,67.76,39.98
2018,11,1,16,0,481.0,54.0,1.7,22.7,155.0,42.84,31.32
2018,11,1,16,15,371.0,47.0,1.75,21.85,113.0,37.71,26.65
2018,11,1,16,30,261.0,40.0,1.8,21.0,71.0,30.84,20.14
2018,11,1,16,45,171.0,26.5,1.85,20.1,43.0,20.57,7.78
2018,11,1,17,0,81.0,13.0,1.9,19.2,15.0,11.1,0.0
2018,11,1,17,15,40.5,6.5,1.9,18.8,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,2,6,45,142.0,11.0,1.65,13.65,19.5,101.42,0.0
2018,11,2,7,0,284.0,22.0,1.6,13.8,39.0,255.21,73.85
2018,11,2,7,15,409.0,30.0,1.65,14.35,78.5,384.55,300.58
2018,11,2,7,30,534.0,38.0,1.7,14.9,118.0,497.05,400.54
2018,11,2,7,45,572.0,46.5,1.7,15.45,159.0,566.54,458.1
2018,11,2,8,0,610.0,55.0,1.7,16.0,200.0,627.73,506.05
2018,11,2,8,15,687.5,55.0,1.65,16.55,249.5,705.43,563.05
2018,11,2,8,30,765.0,55.0,1.6,17.1,299.0,791.62,622.99
2018,11,2,8,45,794.0,57.5,1.55,17.7,340.5,836.92,651.34
2018,11,2,9,0,823.0,60.0,1.5,18.3,382.0,880.09,677.47
2018,11,2,9,15,825.0,66.0,1.5,18.9,415.5,899.96,687.59
2018,11,2,9,30,827.0,72.0,1.5,19.5,449.0,916.22,695.35
2018,11,2,9,45,835.0,75.5,1.5,20.1,478.5,931.27,702.26
2018,11,2,10,0,843.0,79.0,1.5,20.7,508.0,942.72,706.78
2018,11,2,10,15,865.5,77.5,1.55,21.1,536.0,947.16,708.05
2018,11,2,10,30,888.0,76.0,1.6,21.5,564.0,958.7,714.19
2018,11,2,10,45,901.5,75.5,1.65,21.95,584.5,958.95,712.82
2018,11,2,11,0,915.0,75.0,1.7,22.4,605.0,955.19,709.09
2018,11,2,11,15,888.0,84.0,1.8,22.65,606.0,921.94,687.24
2018,11,2,11,30,861.0,93.0,1.9,22.9,607.0,895.14,669.87
2018,11,2,11,45,890.5,85.5,2.0,23.2,618.5,876.96,658.02
2018,11,2,12,0,920.0,78.0,2.1,23.5,630.0,863.24,649.1
2018,11,2,12,15,845.5,98.0,2.2,23.6,602.0,800.17,606.82
2018,11,2,12,30,771.0,118.0,2.3,23.7,574.0,729.8,559.01
2018,11,2,12,45,678.5,142.0,2.35,23.8,537.0,656.31,505.27
2018,11,2,13,0,586.0,166.0,2.4,23.9,500.0,582.64,450.17
2018,11,2,13,15,729.0,122.5,2.4,23.8,523.0,596.7,461.28
2018,11,2,13,30,872.0,79.0,2.4,23.7,546.0,590.04,455.36
2018,11,2,13,45,827.5,85.0,2.4,23.65,510.0,527.1,405.6
2018,11,2,14,0,783.0,91.0,2.4,23.6,474.0,463.71,354.7
2018,11,2,14,15,788.0,82.5,2.4,23.55,445.5,409.72,309.28
2018,11,2,14,30,793.0,74.0,2.4,23.5,417.0,353.9,260.8
2018,11,2,14,45,797.0,67.0,2.35,23.45,384.5,297.59,210.56
2018,11,2,15,0,801.0,60.0,2.3,23.4,352.0,239.94,158.84
2018,11,2,15,15,704.5,62.0,2.3,23.4,296.0,172.75,105.3
2018,11,2,15,30,608.0,64.0,2.3,23.4,240.0,113.83,63.46
2018,11,2,15,45,533.0,60.0,2.25,22.55,195.0,65.08,37.49
2018,11,2,16,0,458.0,56.0,2.2,21.7,150.0,44.48,32.85
2018,11,2,16,15,355.5,47.5,2.3,20.85,109.0,38.19,27.13
2018,11,2,16,30,253.0,39.0,2.4,20.0,68.0,30.08,19.48
2018,11,2,16,45,169.0,25.5,2.5,19.2,41.0,19.81,6.29
2018,11,2,17,0,85.0,12.0,2.6,18.4,14.0,10.24,0.0
2018,11,2,17,15,42.5,6.0,2.75,17.95,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,6,45,129.5,10.5,1.8,14.0,18.0,92.78,0.0
2018,11,3,7,0,259.0,21.0,1.8,14.2,36.0,234.83,32.09
2018,11,3,7,15,423.5,27.5,1.9,14.85,78.5,381.71,295.89
2018,11,3,7,30,588.0,34.0,2.0,15.5,121.0,534.08,428.21
2018,11,3,7,45,654.0,38.5,2.15,16.15,166.5,614.38,494.51
2018,11,3,8,0,720.0,43.0,2.3,16.8,212.0,696.57,558.75
2018,11,3,8,15,761.0,46.0,2.4,17.35,257.0,756.19,603.15
2018,11,3,8,30,802.0,49.0,2.5,17.9,302.0,805.61,638.24
2018,11,3,8,45,829.0,51.5,2.6,18.45,344.0,849.26,667.89
2018,11,3,9,0,856.0,54.0,2.7,19.0,386.0,890.84,695.18
2018,11,3,9,15,874.5,56.0,2.7,19.55,423.5,921.08,713.1
2018,11,3,9,30,893.0,58.0,2.7,20.1,461.0,948.21,728.61
2018,11,3,9,45,906.0,60.0,2.75,20.65,493.0,966.62,738.41
2018,11,3,10,0,919.0,62.0,2.8,21.2,525.0,981.32,745.77
2018,11,3,10,15,928.0,63.5,2.8,21.65,550.5,987.6,747.36
2018,11,3,10,30,937.0,65.0,2.8,22.1,576.0,989.9,746.48
2018,11,3,10,45,942.5,66.0,2.8,22.55,594.0,984.16,740.42
2018,11,3,11,0,948.0,67.0,2.8,23.0,612.0,974.4,731.93
2018,11,3,11,15,939.5,70.0,2.75,23.35,618.0,950.37,713.92
2018,11,3,11,30,931.0,73.0,2.7,23.7,624.0,922.86,693.86
2018,11,3,11,45,864.0,93.5,2.7,24.0,606.5,870.95,657.84
2018,11,3,12,0,797.0,114.0,2.7,24.3,589.0,808.76,614.67
2018,11,3,12,15,656.0,155.5,2.65,24.45,544.0,714.51,547.64
2018,11,3,12,30,515.0,197.0,2.6,24.6,499.0,613.82,472.6
2018,11,3,12,45,481.5,197.0,2.55,24.7,474.5,563.5,435.24
2018,11,3,13,0,448.0,197.0,2.5,24.8,450.0,514.42,398.01
2018,11,3,13,15,631.5,143.5,2.5,24.8,486.5,556.17,429.96
2018,11,3,13,30,815.0,90.0,2.5,24.8,523.0,570.9,439.84
2018,11,3,13,45,640.5,127.0,2.45,24.8,456.5,470.74,362.04
2018,11,3,14,0,466.0,164.0,2.4,24.8,390.0,379.05,290.78
2018,11,3,14,15,577.5,126.0,2.4,24.6,386.5,363.17,275.28
2018,11,3,14,30,689.0,88.0,2.4,24.4,383.0,328.94,242.89
2018,11,3,14,45,724.5,73.0,2.4,24.2,357.5,281.9,199.89
2018,11,3,15,0,760.0,58.0,2.4,24.0,332.0,228.42,150.97
2018,11,3,15,15,589.0,73.0,2.4,24.0,269.5,160.59,100.24
2018,11,3,15,30,418.0,88.0,2.4,24.0,207.0,112.08,69.55
2018,11,3,15,45,385.0,73.5,2.3,22.65,168.5,68.61,43.41
2018,11,3,16,0,352.0,59.0,2.2,21.3,130.0,44.69,33.05
2018,11,3,16,15,402.5,46.5,2.2,20.45,107.5,37.67,26.69
2018,11,3,16,30,453.0,34.0,2.2,19.6,85.0,28.26,17.89
2018,11,3,16,45,304.5,24.5,2.2,18.75,51.5,20.58,5.42
2018,11,3,17,0,156.0,15.0,2.2,17.9,18.0,12.8,0.0
2018,11,3,17,15,78.0,7.5,2.2,17.55,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,4,6,45,55.5,10.0,2.5,11.6,13.0,44.41,0.0
2018,11,4,7,0,111.0,20.0,2.5,11.7,26.0,129.39,0.0
2018,11,4,7,15,181.0,34.0,2.45,12.25,55.0,221.13,171.65
2018,11,4,7,30,251.0,48.0,2.4,12.8,84.0,297.32,245.27
2018,11,4,7,45,305.0,60.5,2.35,13.35,120.0,363.67,303.58
2018,11,4,8,0,359.0,73.0,2.3,13.9,156.0,433.19,361.9
2018,11,4,8,15,400.5,83.5,2.25,14.4,194.0,491.15,408.2
2018,11,4,8,30,442.0,94.0,2.2,14.9,232.0,549.99,453.29
2018,11,4,8,45,460.5,106.0,2.1,15.4,267.0,589.96,482.01
2018,11,4,9,0,479.0,118.0,2.0,15.9,302.0,628.6,508.82
2018,11,4,9,15,505.0,125.5,1.95,16.5,336.0,666.86,534.63
2018,11,4,9,30,531.0,133.0,1.9,17.1,370.0,703.5,558.59
2018,11,4,9,45,629.0,117.5,1.85,17.7,417.5,789.68,617.44
2018,11,4,10,0,727.0,102.0,1.8,18.3,465.0,863.35,665.06
2018,11,4,10,15,819.5,89.0,1.85,18.75,517.5,925.8,705.28
2018,11,4,10,30,912.0,76.0,1.9,19.2,570.0,978.97,738.69
2018,11,4,10,45,905.5,79.0,1.9,19.65,582.5,964.48,726.26
2018,11,4,11,0,899.0,82.0,1.9,20.1,595.0,946.34,712.39
2018,11,4,11,15,850.5,93.5,2.0,20.4,585.5,906.51,685.6
2018,11,4,11,30,802.0,105.0,2.1,20.7,576.0,854.47,650.42
2018,11,4,11,45,857.0,92.5,2.2,21.0,598.0,862.61,656.51
2018,11,4,12,0,912.0,80.0,2.3,21.3,620.0,856.5,652.32
2018,11,4,12,15,910.0,79.5,2.45,21.35,614.0,821.02,628.99
2018,11,4,12,30,908.0,79.0,2.6,21.4,608.0,782.56,603.5
2018,11,4,12,45,900.5,81.5,2.75,21.45,596.5,740.66,575.17
2018,11,4,13,0,893.0,84.0,2.9,21.5,585.0,696.45,543.23
2018,11,4,13,15,865.0,85.5,3.0,21.45,556.5,640.27,500.65
2018,11,4,13,30,837.0,87.0,3.1,21.4,528.0,579.65,453.74
2018,11,4,13,45,777.5,94.0,3.2,21.35,487.0,508.78,397.74
2018,11,4,14,0,718.0,101.0,3.3,21.3,446.0,441.79,343.44
2018,11,4,14,15,726.0,91.5,3.35,21.15,419.5,391.16,300.13
2018,11,4,14,30,734.0,82.0,3.4,21.0,393.0,340.02,254.81
2018,11,4,14,45,705.5,78.0,3.45,20.85,354.5,278.87,201.32
2018,11,4,15,0,677.0,74.0,3.5,20.7,316.0,221.78,151.11
2018,11,4,15,15,657.0,67.5,3.5,20.7,278.0,166.79,103.89
2018,11,4,15,30,637.0,61.0,3.5,20.7,240.0,113.97,63.26
2018,11,4,15,45,517.5,59.5,3.5,19.8,188.5,64.05,37.53
2018,11,4,16,0,398.0,58.0,3.5,18.9,137.0,46.09,34.58
2018,11,4,16,15,324.5,47.5,3.55,18.2,100.5,36.48,25.87
2018,11,4,16,30,251.0,37.0,3.6,17.5,64.0,28.6,18.21
2018,11,4,16,45,174.5,24.5,3.65,16.85,39.0,19.08,3.1
2018,11,4,17,0,98.0,12.0,3.7,16.2,14.0,10.24,0.0
2018,11,4,17,15,49.0,6.0,3.7,15.85,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,5,6,45,140.5,10.0,2.7,11.6,17.0,99.23,0.0
2018,11,5,7,0,281.0,20.0,2.7,11.8,34.0,244.49,0.0
2018,11,5,7,15,413.5,27.0,2.75,12.25,72.0,372.22,285.84
2018,11,5,7,30,546.0,34.0,2.8,12.7,110.0,499.93,407.07
2018,11,5,7,45,616.0,38.5,2.85,13.15,154.0,582.0,477.31
2018,11,5,8,0,686.0,43.0,2.9,13.6,198.0,666.13,545.12
2018,11,5,8,15,730.5,45.5,2.9,14.15,242.0,726.92,591.5
2018,11,5,8,30,775.0,48.0,2.9,14.7,286.0,777.81,628.32
2018,11,5,8,45,804.5,50.0,2.9,15.25,327.5,822.23,658.85
2018,11,5,9,0,834.0,52.0,2.9,15.8,369.0,864.84,687.0
2018,11,5,9,15,850.0,55.0,2.9,16.4,405.5,893.81,704.52
2018,11,5,9,30,866.0,58.0,2.9,17.0,442.0,919.67,719.56
2018,11,5,9,45,876.0,61.5,2.85,17.6,473.0,937.08,728.09
2018,11,5,10,0,886.0,65.0,2.8,18.2,504.0,950.82,734.07
2018,11,5,10,15,896.5,66.5,2.75,18.6,529.5,958.53,736.51
2018,11,5,10,30,907.0,68.0,2.7,19.0,555.0,962.4,736.47
2018,11,5,10,45,913.5,68.5,2.65,19.35,572.5,957.25,730.6
2018,11,5,11,0,920.0,69.0,2.6,19.7,590.0,948.2,722.34
2018,11,5,11,15,923.5,69.5,2.55,19.95,600.5,932.5,710.06
2018,11,5,11,30,927.0,70.0,2.5,20.2,611.0,913.03,695.43
2018,11,5,11,45,928.5,70.5,2.5,20.45,614.0,888.09,677.66
2018,11,5,12,0,930.0,71.0,2.5,20.7,617.0,859.61,657.57
2018,11,5,12,15,928.5,71.0,2.5,20.85,612.0,824.71,633.31
2018,11,5,12,30,927.0,71.0,2.5,21.0,607.0,786.72,606.86
2018,11,5,12,45,922.0,70.5,2.55,21.1,594.0,742.75,576.45
2018,11,5,13,0,917.0,70.0,2.6,21.2,581.0,696.35,542.95
2018,11,5,13,15,910.0,69.5,2.65,21.2,561.0,646.48,504.99
2018,11,5,13,30,903.0,69.0,2.7,21.2,541.0,594.81,464.56
2018,11,5,13,45,891.0,68.0,2.7,21.2,513.5,538.46,419.17
2018,11,5,14,0,879.0,67.0,2.7,21.2,486.0,481.33,371.77
2018,11,5,14,15,862.5,65.5,2.75,21.1,452.5,421.36,320.94
2018,11,5,14,30,846.0,64.0,2.8,21.0,419.0,361.68,268.81
2018,11,5,14,45,822.5,61.5,2.85,20.85,380.0,298.5,213.05
2018,11,5,15,0,799.0,59.0,2.9,20.7,341.0,237.56,158.96
2018,11,5,15,15,764.5,56.0,2.9,20.7,298.5,176.45,107.0
2018,11,5,15,30,730.0,53.0,2.9,20.7,256.0,119.09,63.69
2018,11,5,15,45,675.0,49.0,2.8,19.65,210.5,64.17,34.51
2018,11,5,16,0,620.0,45.0,2.7,18.6,165.0,39.86,29.18
2018,11,5,16,15,513.0,39.5,2.75,17.8,121.0,32.36,22.32
2018,11,5,16,30,406.0,34.0,2.8,17.0,77.0,28.3,17.86
2018,11,5,16,45,247.0,22.5,2.9,16.15,44.5,18.83,1.05
2018,11,5,17,0,88.0,11.0,3.0,15.3,12.0,9.39,0.0
2018,11,5,17,15,44.0,5.5,3.0,14.95,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,6,6,45,73.5,9.0,2.0,10.4,12.5,55.06,0.0
2018,11,6,7,0,147.0,18.0,2.0,10.5,25.0,148.3,0.0
2018,11,6,7,15,339.5,28.0,2.0,11.15,67.5,330.29,250.65
2018,11,6,7,30,532.0,38.0,2.0,11.8,110.0,502.48,407.49
2018,11,6,7,45,617.5,41.5,2.05,12.4,156.0,585.78,477.88
2018,11,6,8,0,703.0,45.0,2.1,13.0,202.0,682.07,554.01
2018,11,6,8,15,747.5,49.0,2.1,13.55,247.5,745.6,601.63
2018,11,6,8,30,792.0,53.0,2.1,14.1,293.0,808.58,646.55
2018,11,6,8,45,821.5,55.0,2.15,14.7,335.0,853.91,677.18
2018,11,6,9,0,851.0,57.0,2.2,15.3,377.0,886.95,698.16
2018,11,6,9,15,869.0,59.5,2.15,15.9,414.0,917.09,715.61
2018,11,6,9,30,887.0,62.0,2.1,16.5,451.0,944.14,730.47
2018,11,6,9,45,899.0,63.5,2.05,17.05,482.0,960.64,737.97
2018,11,6,10,0,911.0,65.0,2.0,17.6,513.0,973.52,743.07
2018,11,6,10,15,921.0,66.5,1.95,18.1,538.5,980.67,744.5
2018,11,6,10,30,931.0,68.0,1.9,18.6,564.0,983.88,743.47
2018,11,6,10,45,938.0,68.5,1.85,19.1,582.0,978.94,737.19
2018,11,6,11,0,945.0,69.0,1.8,19.6,600.0,969.99,728.55
2018,11,6,11,15,948.5,69.5,1.85,20.05,610.5,953.84,716.77
2018,11,6,11,30,952.0,70.0,1.9,20.5,621.0,933.81,702.6
2018,11,6,11,45,953.0,70.0,1.9,20.9,623.5,907.21,683.71
2018,11,6,12,0,954.0,70.0,1.9,21.3,626.0,877.01,662.54
2018,11,6,12,15,951.0,70.0,1.95,21.45,620.5,840.18,638.0
2018,11,6,12,30,948.0,70.0,2.0,21.6,615.0,800.29,611.22
2018,11,6,12,45,941.5,70.5,2.0,21.8,601.5,755.61,580.34
2018,11,6,13,0,935.0,71.0,2.0,22.0,588.0,708.52,546.45
2018,11,6,13,15,928.0,69.5,2.0,22.05,567.0,656.77,507.51
2018,11,6,13,30,921.0,68.0,2.0,22.1,546.0,603.21,466.13
2018,11,6,13,45,910.0,67.0,2.0,22.15,518.5,546.53,421.12
2018,11,6,14,0,899.0,66.0,2.0,22.2,491.0,488.93,373.93
2018,11,6,14,15,883.0,64.0,2.0,22.05,457.0,427.65,322.7
2018,11,6,14,30,867.0,62.0,2.0,21.9,423.0,366.58,270.03
2018,11,6,14,45,844.5,59.5,1.95,21.8,383.5,303.66,214.79
2018,11,6,15,0,822.0,57.0,1.9,21.7,344.0,240.62,159.34
2018,11,6,15,15,787.5,54.0,1.9,21.7,300.5,178.2,106.74
2018,11,6,15,30,753.0,51.0,1.9,21.7,257.0,119.51,62.76
2018,11,6,15,45,699.5,47.0,1.8,20.3,211.5,63.28,33.19
2018,11,6,16,0,646.0,43.0,1.7,18.9,166.0,38.27,27.75
2018,11,6,16,15,555.5,36.5,1.8,18.0,122.0,32.74,22.6
2018,11,6,16,30,465.0,30.0,1.9,17.1,78.0,27.28,16.84
2018,11,6,16,45,292.5,20.0,2.05,16.2,45.0,16.7,0.0
2018,11,6,17,0,120.0,10.0,2.2,15.3,12.0,8.54,0.0
2018,11,6,17,15,60.0,5.0,2.25,14.95,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,6,45,116.0,9.0,0.9,11.8,14.0,82.35,0.0
2018,11,7,7,0,232.0,18.0,0.9,11.8,28.0,174.18,0.0
2018,11,7,7,15,379.5,26.5,0.9,12.3,66.5,357.51,261.82
2018,11,7,7,30,527.0,35.0,0.9,12.8,105.0,484.09,385.92
2018,11,7,7,45,600.5,40.0,0.95,13.25,149.0,569.47,456.98
2018,11,7,8,0,674.0,45.0,1.0,13.7,193.0,656.77,525.01
2018,11,7,8,15,720.0,49.0,1.1,14.25,237.5,720.7,572.9
2018,11,7,8,30,766.0,53.0,1.2,14.8,282.0,784.23,618.42
2018,11,7,8,45,796.5,55.5,1.3,15.35,323.5,830.58,650.08
2018,11,7,9,0,827.0,58.0,1.4,15.9,365.0,874.86,679.44
2018,11,7,9,15,847.5,60.0,1.45,16.4,402.0,896.22,691.79
2018,11,7,9,30,868.0,62.0,1.5,16.9,439.0,924.68,709.0
2018,11,7,9,45,882.5,63.5,1.5,17.4,470.5,943.45,718.63
2018,11,7,10,0,897.0,65.0,1.5,17.9,502.0,958.69,725.96
2018,11,7,10,15,907.0,66.0,1.5,18.35,527.0,965.2,727.69
2018,11,7,10,30,917.0,67.0,1.5,18.8,552.0,967.87,727.11
2018,11,7,10,45,923.5,67.5,1.5,19.2,569.5,962.64,721.65
2018,11,7,11,0,930.0,68.0,1.5,19.6,587.0,953.49,713.88
2018,11,7,11,15,932.5,68.0,1.5,19.85,596.5,936.15,701.32
2018,11,7,11,30,935.0,68.0,1.5,20.1,606.0,915.07,686.51
2018,11,7,11,45,935.5,68.5,1.5,20.35,608.5,889.2,668.64
2018,11,7,12,0,936.0,69.0,1.5,20.6,611.0,859.81,648.52
2018,11,7,12,15,934.5,68.5,1.55,20.75,605.5,824.28,625.06
2018,11,7,12,30,933.0,68.0,1.6,20.9,600.0,785.66,599.35
2018,11,7,12,45,928.5,67.5,1.6,21.0,587.0,742.0,569.53
2018,11,7,13,0,924.0,67.0,1.6,21.1,574.0,695.85,536.7
2018,11,7,13,15,917.0,66.5,1.7,21.1,554.0,645.87,499.89
2018,11,7,13,30,910.0,66.0,1.8,21.1,534.0,594.08,460.42
2018,11,7,13,45,899.0,64.0,1.85,21.1,506.5,537.05,415.4
2018,11,7,14,0,888.0,62.0,1.9,21.1,479.0,479.18,368.13
2018,11,7,14,15,872.5,61.0,1.95,20.95,446.0,419.91,318.31
2018,11,7,14,30,857.0,60.0,2.0,20.8,413.0,360.77,266.96
2018,11,7,14,45,833.0,57.5,2.05,20.7,374.0,298.17,211.87
2018,11,7,15,0,809.0,55.0,2.1,20.6,335.0,235.63,156.69
2018,11,7,15,15,775.0,52.5,2.1,20.6,292.5,174.7,104.99
2018,11,7,15,30,741.0,50.0,2.1,20.6,250.0,117.4,61.84
2018,11,7,15,45,687.5,45.5,1.9,19.6,205.0,61.58,32.12
2018,11,7,16,0,634.0,41.0,1.7,18.6,160.0,36.48,26.19
2018,11,7,16,15,546.0,35.5,1.8,17.75,117.5,31.84,21.8
2018,11,7,16,30,458.0,30.0,1.9,16.9,75.0,27.35,16.71
2018,11,7,16,45,287.0,20.0,2.0,16.05,43.0,16.77,0.0
2018,11,7,17,0,116.0,10.0,2.1,15.2,11.0,8.54,0.0
2018,11,7,17,15,58.0,5.0,2.1,14.8,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,6,45,37.0,8.0,2.7,10.15,9.5,6.83,0.0
2018,11,8,7,0,74.0,16.0,2.7,10.2,19.0,64.22,0.0
2018,11,8,7,15,219.0,30.5,2.8,10.65,55.5,243.52,176.63
2018,11,8,7,30,364.0,45.0,2.9,11.1,92.0,378.16,311.13
2018,11,8,7,45,487.0,52.0,3.05,11.55,141.0,500.48,415.8
2018,11,8,8,0,610.0,59.0,3.2,12.0,190.0,628.02,519.69
2018,11,8,8,15,662.5,64.5,3.3,12.5,235.5,697.67,574.53
