Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,8,30,715.0,70.0,3.4,13.0,281.0,767.31,627.24
2018,11,8,8,45,750.5,74.0,3.55,13.45,324.0,818.92,664.89
2018,11,8,9,0,786.0,78.0,3.7,13.9,367.0,861.48,694.84
2018,11,8,9,15,812.0,81.0,3.7,14.4,406.0,899.45,719.77
2018,11,8,9,30,838.0,84.0,3.7,14.9,445.0,934.37,741.97
2018,11,8,9,45,862.5,86.0,3.65,15.4,481.0,963.3,759.21
2018,11,8,10,0,887.0,88.0,3.6,15.9,517.0,988.57,773.68
2018,11,8,10,15,895.5,91.0,3.55,16.25,542.5,995.86,775.93
2018,11,8,10,30,904.0,94.0,3.5,16.6,568.0,999.15,775.66
2018,11,8,10,45,905.5,97.0,3.45,17.0,585.5,991.79,768.05
2018,11,8,11,0,907.0,100.0,3.4,17.4,603.0,980.5,758.01
2018,11,8,11,15,907.0,102.5,3.35,17.7,613.0,963.39,744.43
2018,11,8,11,30,907.0,105.0,3.3,18.0,623.0,942.51,728.48
2018,11,8,11,45,902.0,107.0,3.3,18.3,624.0,913.15,707.13
2018,11,8,12,0,897.0,109.0,3.3,18.6,625.0,880.56,683.63
2018,11,8,12,15,903.0,106.0,3.25,18.8,621.5,848.2,660.29
2018,11,8,12,30,909.0,103.0,3.2,19.0,618.0,812.29,634.44
2018,11,8,12,45,914.5,98.5,3.2,19.2,606.5,771.0,604.82
2018,11,8,13,0,920.0,94.0,3.2,19.4,595.0,726.47,570.76
2018,11,8,13,15,894.0,98.0,3.2,19.5,570.0,668.23,525.69
2018,11,8,13,30,868.0,102.0,3.2,19.6,545.0,609.76,479.46
2018,11,8,13,45,831.0,106.0,3.15,19.7,512.0,545.78,427.82
2018,11,8,14,0,794.0,110.0,3.1,19.8,479.0,483.98,376.69
2018,11,8,14,15,754.5,111.0,3.0,19.7,441.5,419.8,322.85
2018,11,8,14,30,715.0,112.0,2.9,19.6,404.0,358.63,270.4
2018,11,8,14,45,660.0,111.0,2.8,19.5,360.5,294.73,215.7
2018,11,8,15,0,605.0,110.0,2.7,19.4,317.0,236.65,166.17
2018,11,8,15,15,561.0,101.5,2.7,19.4,274.0,176.91,116.67
2018,11,8,15,30,517.0,93.0,2.7,19.4,231.0,125.78,78.18
2018,11,8,15,45,440.5,82.0,2.25,18.15,184.5,76.97,50.09
2018,11,8,16,0,364.0,71.0,1.8,16.9,138.0,53.66,41.34
2018,11,8,16,15,256.0,54.5,1.85,16.1,95.0,41.48,30.22
2018,11,8,16,30,148.0,38.0,1.9,15.3,52.0,29.34,18.22
2018,11,8,16,45,82.5,22.0,1.95,14.5,29.0,17.2,0.0
2018,11,8,17,0,17.0,6.0,2.0,13.7,6.0,5.12,0.0
2018,11,8,17,15,8.5,3.0,2.05,13.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,27.5,7.5,2.4,7.55,8.5,0.0,0.0
2018,11,9,7,0,55.0,15.0,2.4,7.7,17.0,50.31,0.0
2018,11,9,7,15,139.5,30.0,2.45,8.4,45.0,183.39,128.26
2018,11,9,7,30,224.0,45.0,2.5,9.1,73.0,273.73,225.99
2018,11,9,7,45,284.0,57.5,2.55,9.8,108.0,342.79,288.77
2018,11,9,8,0,344.0,70.0,2.6,10.5,143.0,415.79,351.77
2018,11,9,8,15,378.0,81.5,2.65,11.1,178.0,467.7,395.02
2018,11,9,8,30,412.0,93.0,2.7,11.7,213.0,520.14,436.81
2018,11,9,8,45,482.0,99.0,2.7,12.3,259.5,597.74,496.65
2018,11,9,9,0,552.0,105.0,2.7,12.9,306.0,684.04,560.87
2018,11,9,9,15,585.5,118.0,2.6,13.35,350.5,737.05,597.69
2018,11,9,9,30,619.0,131.0,2.5,13.8,395.0,787.84,632.03
2018,11,9,9,45,593.5,153.0,2.4,14.25,421.0,785.11,626.64
2018,11,9,10,0,568.0,175.0,2.3,14.7,447.0,784.98,623.67
2018,11,9,10,15,579.5,181.0,2.15,15.15,471.0,798.19,629.98
2018,11,9,10,30,591.0,187.0,2.0,15.6,495.0,808.58,634.01
2018,11,9,10,45,596.0,192.0,1.9,16.0,511.0,808.78,631.23
2018,11,9,11,0,601.0,197.0,1.8,16.4,527.0,806.1,626.57
2018,11,9,11,15,601.5,200.0,1.7,16.75,535.5,794.24,615.68
2018,11,9,11,30,602.0,203.0,1.6,17.1,544.0,779.72,603.09
2018,11,9,11,45,597.0,205.5,1.5,17.45,545.0,757.37,585.04
2018,11,9,12,0,592.0,208.0,1.4,17.8,546.0,732.82,565.54
2018,11,9,12,15,602.5,202.5,1.3,18.05,544.0,710.16,547.97
2018,11,9,12,30,613.0,197.0,1.2,18.3,542.0,684.69,528.25
2018,11,9,12,45,624.0,189.5,1.15,18.6,533.5,654.77,505.62
2018,11,9,13,0,635.0,182.0,1.1,18.9,525.0,622.12,480.68
2018,11,9,13,15,586.0,181.5,1.0,19.0,489.0,556.62,431.02
2018,11,9,13,30,537.0,181.0,0.9,19.1,453.0,494.14,383.12
2018,11,9,13,45,524.5,174.5,0.8,19.15,428.5,448.43,347.06
2018,11,9,14,0,512.0,168.0,0.7,19.2,404.0,402.98,310.28
2018,11,9,14,15,503.0,160.0,0.7,18.95,378.0,358.08,273.85
2018,11,9,14,30,494.0,152.0,0.7,18.7,352.0,313.48,236.61
2018,11,9,14,45,458.5,142.5,0.65,18.45,314.0,260.53,192.65
2018,11,9,15,0,423.0,133.0,0.6,18.2,276.0,211.47,151.86
2018,11,9,15,15,383.0,119.0,0.6,18.2,235.5,162.22,112.06
2018,11,9,15,30,343.0,105.0,0.6,18.2,195.0,118.0,78.81
2018,11,9,15,45,283.0,88.0,0.85,16.8,153.0,76.22,52.81
2018,11,9,16,0,223.0,71.0,1.1,15.4,111.0,53.47,41.39
2018,11,9,16,15,161.0,51.0,1.25,14.75,75.5,39.03,28.23
2018,11,9,16,30,99.0,31.0,1.4,14.1,40.0,24.24,13.94
2018,11,9,16,45,56.5,17.5,1.55,13.45,22.0,13.88,0.0
2018,11,9,17,0,14.0,4.0,1.7,12.8,4.0,3.41,0.0
2018,11,9,17,15,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,10,6,45,18.5,6.5,1.85,6.15,7.0,0.0,0.0
2018,11,10,7,0,37.0,13.0,1.9,6.2,14.0,36.28,0.0
2018,11,10,7,15,110.5,29.5,1.95,6.9,41.0,144.93,96.5
2018,11,10,7,30,184.0,46.0,2.0,7.6,68.0,245.4,202.31
2018,11,10,7,45,252.5,61.0,2.05,8.3,105.5,323.17,272.6
2018,11,10,8,0,321.0,76.0,2.1,9.0,143.0,405.31,343.33
2018,11,10,8,15,353.5,87.5,2.1,9.5,176.5,454.86,384.84
2018,11,10,8,30,386.0,99.0,2.1,10.0,210.0,505.01,425.23
2018,11,10,8,45,421.5,111.0,2.1,10.55,248.5,558.57,466.7
2018,11,10,9,0,457.0,123.0,2.1,11.1,287.0,611.69,506.27
2018,11,10,9,15,478.0,132.0,2.0,11.7,319.5,646.41,529.93
2018,11,10,9,30,499.0,141.0,1.9,12.3,352.0,679.48,551.79
2018,11,10,9,45,539.5,149.0,1.8,12.9,392.5,727.92,584.4
2018,11,10,10,0,580.0,157.0,1.7,13.5,433.0,774.14,614.31
2018,11,10,10,15,593.0,163.0,1.65,14.05,457.5,789.0,621.73
2018,11,10,10,30,606.0,169.0,1.6,14.6,482.0,801.01,627.44
2018,11,10,10,45,609.5,173.0,1.55,15.15,497.0,798.78,623.17
2018,11,10,11,0,613.0,177.0,1.5,15.7,512.0,793.74,617.23
2018,11,10,11,15,614.5,180.0,1.4,16.1,521.0,782.92,607.22
2018,11,10,11,30,616.0,183.0,1.3,16.5,530.0,769.38,595.11
2018,11,10,11,45,611.5,186.0,1.25,16.85,531.5,748.07,578.24
2018,11,10,12,0,607.0,189.0,1.2,17.2,533.0,724.48,559.86
2018,11,10,12,15,587.0,193.5,1.15,17.35,523.5,688.16,532.64
2018,11,10,12,30,567.0,198.0,1.1,17.5,514.0,650.9,504.69
2018,11,10,12,45,537.0,202.0,1.1,17.6,496.0,605.43,471.0
2018,11,10,13,0,507.0,206.0,1.1,17.7,478.0,560.48,437.27
2018,11,10,13,15,495.5,200.5,1.05,17.75,458.5,518.86,405.5
2018,11,10,13,30,484.0,195.0,1.0,17.8,439.0,477.07,372.98
2018,11,10,13,45,467.0,188.5,0.95,17.85,413.5,431.58,337.04
2018,11,10,14,0,450.0,182.0,0.9,17.9,388.0,386.95,301.04
2018,11,10,14,15,429.0,171.5,0.85,17.65,356.5,338.32,261.61
2018,11,10,14,30,408.0,161.0,0.8,17.4,325.0,291.58,222.9
2018,11,10,14,45,380.0,148.5,0.75,17.15,289.5,239.57,179.68
2018,11,10,15,0,352.0,136.0,0.7,16.9,254.0,195.46,142.71
2018,11,10,15,15,316.5,120.5,0.7,16.9,216.0,151.07,106.57
2018,11,10,15,30,281.0,105.0,0.7,16.9,178.0,111.22,76.21
2018,11,10,15,45,237.5,86.5,0.85,16.1,140.0,73.65,51.69
2018,11,10,16,0,194.0,68.0,1.0,15.3,102.0,51.28,39.45
2018,11,10,16,15,144.0,48.0,1.1,14.8,69.0,36.86,26.29
2018,11,10,16,30,94.0,28.0,1.2,14.3,36.0,22.04,11.9
2018,11,10,16,45,52.0,15.5,1.35,13.75,19.5,12.37,0.0
2018,11,10,17,0,10.0,3.0,1.5,13.2,3.0,2.56,0.0
2018,11,10,17,15,5.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,6,45,64.5,7.0,2.45,9.0,9.0,0.0,0.0
2018,11,11,7,0,129.0,14.0,2.5,9.1,18.0,99.58,0.0
2018,11,11,7,15,275.5,26.5,2.6,9.75,53.5,271.06,171.34
2018,11,11,7,30,422.0,39.0,2.7,10.4,89.0,415.28,337.53
2018,11,11,7,45,511.0,47.5,2.8,11.05,133.5,512.24,423.4
2018,11,11,8,0,600.0,56.0,2.9,11.7,178.0,613.17,506.54
2018,11,11,8,15,654.0,61.5,3.05,12.35,223.0,683.44,562.47
2018,11,11,8,30,708.0,67.0,3.2,13.0,268.0,753.84,616.09
2018,11,11,8,45,745.0,71.5,3.3,13.6,311.0,807.11,654.67
2018,11,11,9,0,782.0,76.0,3.4,14.2,354.0,851.38,685.39
2018,11,11,9,15,793.5,82.0,3.35,14.7,389.5,879.17,702.65
2018,11,11,9,30,805.0,88.0,3.3,15.2,425.0,903.69,717.22
2018,11,11,9,45,805.5,95.0,3.3,15.65,453.5,915.44,722.9
2018,11,11,10,0,806.0,102.0,3.3,16.1,482.0,931.24,731.54
2018,11,11,10,15,821.0,104.0,3.2,16.5,508.0,936.11,731.85
2018,11,11,10,30,836.0,106.0,3.1,16.9,534.0,944.89,735.09
2018,11,11,10,45,847.0,106.5,3.0,17.3,553.0,944.31,731.83
2018,11,11,11,0,858.0,107.0,2.9,17.7,572.0,939.78,726.08
2018,11,11,11,15,863.5,107.5,2.85,18.0,583.0,926.34,715.02
2018,11,11,11,30,869.0,108.0,2.8,18.3,594.0,909.14,701.62
2018,11,11,11,45,872.0,107.5,2.75,18.6,597.0,884.98,683.57
2018,11,11,12,0,875.0,107.0,2.7,18.9,600.0,857.33,663.25
2018,11,11,12,15,871.0,107.0,2.65,19.05,594.0,821.34,637.53
2018,11,11,12,30,867.0,107.0,2.6,19.2,588.0,782.57,609.86
2018,11,11,12,45,827.5,114.0,2.6,19.35,564.5,723.31,566.49
2018,11,11,13,0,788.0,121.0,2.6,19.5,541.0,667.53,524.0
2018,11,11,13,15,809.5,112.5,2.55,19.55,530.0,630.99,495.54
2018,11,11,13,30,831.0,104.0,2.5,19.6,519.0,589.21,462.13
2018,11,11,13,45,817.0,101.0,2.4,19.65,491.0,532.53,416.18
2018,11,11,14,0,803.0,98.0,2.3,19.7,463.0,475.62,368.89
2018,11,11,14,15,781.0,95.0,2.2,19.55,428.5,414.83,317.69
2018,11,11,14,30,759.0,92.0,2.1,19.4,394.0,355.2,266.14
2018,11,11,14,45,728.0,88.0,2.0,19.3,354.5,293.56,212.35
2018,11,11,15,0,697.0,84.0,1.9,19.2,315.0,234.78,160.94
2018,11,11,15,15,654.5,78.0,1.9,19.2,272.0,175.58,111.43
2018,11,11,15,30,612.0,72.0,1.9,19.2,229.0,121.34,70.6
2018,11,11,15,45,545.0,64.5,1.5,17.7,184.5,70.21,42.22
2018,11,11,16,0,478.0,57.0,1.1,16.2,140.0,46.59,35.19
2018,11,11,16,15,375.0,45.0,1.15,15.6,98.5,37.2,26.42
2018,11,11,16,30,272.0,33.0,1.2,15.0,57.0,27.66,15.94
2018,11,11,16,45,153.0,19.0,1.25,14.45,31.0,16.22,0.0
2018,11,11,17,0,34.0,5.0,1.3,13.9,5.0,4.27,0.0
2018,11,11,17,15,17.0,2.5,1.3,13.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,6,45,49.0,6.5,3.1,6.9,8.0,0.0,0.0
2018,11,12,7,0,98.0,13.0,3.1,7.0,16.0,77.54,0.0
2018,11,12,7,15,227.0,26.5,3.15,7.6,48.5,233.1,136.21
2018,11,12,7,30,356.0,40.0,3.2,8.2,81.0,364.71,299.26
2018,11,12,7,45,438.5,50.5,3.25,8.8,123.0,456.49,382.85
2018,11,12,8,0,521.0,61.0,3.3,9.4,165.0,552.15,463.78
2018,11,12,8,15,575.0,68.5,3.25,10.0,208.5,623.14,521.28
2018,11,12,8,30,629.0,76.0,3.2,10.6,252.0,694.38,576.3
2018,11,12,8,45,666.0,81.5,3.2,11.2,293.5,747.59,615.45
2018,11,12,9,0,703.0,87.0,3.2,11.8,335.0,799.26,652.07
2018,11,12,9,15,712.5,95.0,3.15,12.5,369.0,826.4,668.87
2018,11,12,9,30,722.0,103.0,3.1,13.2,403.0,850.54,683.16
2018,11,12,9,45,719.5,113.0,3.0,13.85,430.5,862.48,688.08
2018,11,12,10,0,717.0,123.0,2.9,14.5,458.0,870.91,690.5
2018,11,12,10,15,732.0,126.0,2.8,15.0,483.5,884.47,697.0
2018,11,12,10,30,747.0,129.0,2.7,15.5,509.0,894.52,700.94
2018,11,12,10,45,758.0,130.0,2.6,16.0,527.0,894.91,698.15
2018,11,12,11,0,769.0,131.0,2.5,16.5,545.0,891.67,693.05
2018,11,12,11,15,775.5,132.0,2.4,16.9,556.0,880.71,683.0
2018,11,12,11,30,782.0,133.0,2.3,17.3,567.0,866.23,670.74
2018,11,12,11,45,785.5,132.5,2.2,17.7,570.0,844.04,653.3
2018,11,12,12,0,789.0,132.0,2.1,18.1,573.0,818.61,633.81
2018,11,12,12,15,776.0,135.0,2.0,18.3,565.5,780.87,606.26
2018,11,12,12,30,763.0,138.0,1.9,18.5,558.0,741.13,576.52
2018,11,12,12,45,742.0,141.0,1.85,18.75,542.0,694.0,540.91
2018,11,12,13,0,721.0,144.0,1.8,19.0,526.0,646.05,504.27
2018,11,12,13,15,710.5,141.0,1.7,19.05,505.5,598.34,467.43
2018,11,12,13,30,700.0,138.0,1.6,19.1,485.0,549.72,429.14
2018,11,12,13,45,684.5,134.0,1.5,19.2,458.5,496.95,386.82
2018,11,12,14,0,669.0,130.0,1.4,19.3,432.0,444.34,343.64
2018,11,12,14,15,646.0,125.0,1.3,19.15,399.0,388.26,297.15
2018,11,12,14,30,623.0,120.0,1.2,19.0,366.0,333.76,250.88
2018,11,12,14,45,591.5,113.0,1.05,18.85,328.0,277.0,202.31
2018,11,12,15,0,560.0,106.0,0.9,18.7,290.0,220.09,153.74
2018,11,12,15,15,515.5,96.5,0.9,18.7,248.5,165.99,109.4
2018,11,12,15,30,471.0,87.0,0.9,18.7,207.0,117.18,72.83
2018,11,12,15,45,409.0,75.5,0.85,17.65,165.5,71.67,46.09
2018,11,12,16,0,347.0,64.0,0.8,16.6,124.0,48.59,36.83
2018,11,12,16,15,261.5,48.5,0.8,16.3,86.0,37.14,26.23
2018,11,12,16,30,176.0,33.0,0.8,16.0,48.0,25.49,13.79
2018,11,12,16,45,96.0,18.5,0.75,15.75,26.0,15.79,0.0
2018,11,12,17,0,16.0,4.0,0.7,15.5,4.0,3.41,0.0
2018,11,12,17,15,8.0,2.0,0.7,15.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,3.5,2.5,2.25,8.0,2.5,0.0,0.0
2018,11,13,7,0,7.0,5.0,2.3,8.0,5.0,9.0,0.0
2018,11,13,7,15,3.5,11.5,2.35,8.35,11.5,12.22,0.91
2018,11,13,7,30,0.0,18.0,2.4,8.7,18.0,14.82,6.64
2018,11,13,7,45,0.0,26.0,2.5,9.05,26.0,21.44,12.74
2018,11,13,8,0,0.0,34.0,2.6,9.4,34.0,28.07,18.71
2018,11,13,8,15,3.0,55.5,2.6,9.85,56.5,49.73,37.77
2018,11,13,8,30,6.0,77.0,2.6,10.3,79.0,74.54,59.38
2018,11,13,8,45,30.5,104.0,2.55,10.75,114.5,138.1,114.74
2018,11,13,9,0,55.0,131.0,2.5,11.2,150.0,193.34,161.85
2018,11,13,9,15,109.0,149.0,2.5,11.8,192.0,282.31,236.74
2018,11,13,9,30,163.0,167.0,2.5,12.4,234.0,353.69,295.18
2018,11,13,9,45,122.0,161.0,2.5,12.95,213.5,302.72,251.32
2018,11,13,10,0,81.0,155.0,2.5,13.5,193.0,233.75,193.15
2018,11,13,10,15,116.5,187.0,2.5,13.75,244.5,322.82,265.84
2018,11,13,10,30,152.0,219.0,2.5,14.0,296.0,391.83,320.38
2018,11,13,10,45,172.5,218.0,2.45,14.25,308.0,403.64,329.19
2018,11,13,11,0,193.0,217.0,2.4,14.5,320.0,414.72,337.63
2018,11,13,11,15,294.5,215.5,2.3,14.55,376.0,515.57,417.23
2018,11,13,11,30,396.0,214.0,2.2,14.6,432.0,591.57,475.43
2018,11,13,11,45,352.0,224.5,2.15,14.65,419.0,551.74,442.93
2018,11,13,12,0,308.0,235.0,2.1,14.7,406.0,512.68,411.76
2018,11,13,12,15,326.5,229.0,2.0,14.75,409.0,505.67,406.31
2018,11,13,12,30,345.0,223.0,1.9,14.8,412.0,496.46,398.84
2018,11,13,12,45,363.5,213.5,1.85,14.85,408.5,481.2,386.86
2018,11,13,13,0,382.0,204.0,1.8,14.9,405.0,463.61,372.86
2018,11,13,13,15,367.5,198.5,1.7,14.9,386.0,427.38,343.68
2018,11,13,13,30,353.0,193.0,1.6,14.9,367.0,391.68,314.67
2018,11,13,13,45,307.5,189.0,1.5,14.85,334.5,342.27,274.49
2018,11,13,14,0,262.0,185.0,1.4,14.8,302.0,296.98,237.38
2018,11,13,14,15,210.0,174.5,1.3,14.55,264.0,241.83,192.48
2018,11,13,14,30,158.0,164.0,1.2,14.3,226.0,199.39,157.85
2018,11,13,14,45,167.5,146.5,1.15,14.0,206.5,174.5,136.19
2018,11,13,15,0,177.0,129.0,1.1,13.7,187.0,148.77,113.41
2018,11,13,15,15,148.0,110.5,1.1,13.7,154.5,115.21,85.8
2018,11,13,15,30,119.0,92.0,1.1,13.7,122.0,85.71,62.55
2018,11,13,15,45,79.0,73.0,1.15,13.0,91.5,59.67,43.72
2018,11,13,16,0,39.0,54.0,1.2,12.3,61.0,42.85,32.41
2018,11,13,16,15,19.5,37.0,1.2,12.05,40.5,29.93,20.4
2018,11,13,16,30,0.0,20.0,1.2,11.8,20.0,16.51,6.85
2018,11,13,16,45,5.5,11.5,1.2,11.6,11.5,9.82,0.0
2018,11,13,17,0,11.0,3.0,1.2,11.4,3.0,2.56,0.0
2018,11,13,17,15,5.5,1.5,1.2,11.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,6,45,18.5,4.5,2.1,6.15,5.0,0.0,0.0
2018,11,14,7,0,37.0,9.0,2.1,6.2,10.0,32.67,0.0
2018,11,14,7,15,122.5,25.0,2.1,6.95,36.5,154.6,65.02
2018,11,14,7,30,208.0,41.0,2.1,7.7,63.0,257.38,208.17
2018,11,14,7,45,301.0,54.5,2.15,8.45,103.5,352.25,295.5
2018,11,14,8,0,394.0,68.0,2.2,9.2,144.0,453.52,382.03
2018,11,14,8,15,444.0,79.0,2.2,9.8,184.5,519.2,436.03
2018,11,14,8,30,494.0,90.0,2.2,10.4,225.0,586.2,488.84
2018,11,14,8,45,533.5,99.0,2.2,11.05,265.0,641.52,530.36
2018,11,14,9,0,573.0,108.0,2.2,11.7,305.0,701.07,573.59
2018,11,14,9,15,590.5,116.5,2.15,12.3,338.5,734.55,595.72
2018,11,14,9,30,608.0,125.0,2.1,12.9,372.0,765.51,615.58
2018,11,14,9,45,613.5,133.0,2.0,13.5,398.5,781.86,623.95
2018,11,14,10,0,619.0,141.0,1.9,14.1,425.0,795.21,630.09
2018,11,14,10,15,635.0,144.0,1.9,14.7,449.0,810.27,638.33
2018,11,14,10,30,651.0,147.0,1.9,15.3,473.0,822.04,644.23
2018,11,14,10,45,662.5,149.0,1.85,15.9,490.5,825.2,643.64
2018,11,14,11,0,674.0,151.0,1.8,16.5,508.0,824.99,640.89
2018,11,14,11,15,680.0,153.0,1.75,16.95,519.0,816.43,632.84
2018,11,14,11,30,686.0,155.0,1.7,17.4,530.0,804.63,622.78
2018,11,14,11,45,689.0,154.5,1.6,17.8,533.0,784.52,606.71
2018,11,14,12,0,692.0,154.0,1.5,18.2,536.0,761.48,588.78
2018,11,14,12,15,679.5,156.5,1.45,18.4,528.5,726.49,562.54
2018,11,14,12,30,667.0,159.0,1.4,18.6,521.0,689.79,534.98
2018,11,14,12,45,647.0,161.5,1.35,18.8,506.0,646.32,502.23
2018,11,14,13,0,627.0,164.0,1.3,19.0,491.0,602.25,468.66
2018,11,14,13,15,615.0,160.5,1.25,19.05,471.5,552.7,431.07
2018,11,14,13,30,603.0,157.0,1.2,19.1,452.0,507.69,395.98
2018,11,14,13,45,585.5,152.0,1.2,19.1,425.5,458.19,357.01
2018,11,14,14,0,568.0,147.0,1.2,19.1,399.0,409.3,317.51
2018,11,14,14,15,539.0,139.5,1.15,18.85,364.5,354.38,272.63
2018,11,14,14,30,510.0,132.0,1.1,18.6,330.0,301.96,228.83
2018,11,14,14,45,480.5,123.5,1.05,18.35,295.0,251.29,185.83
2018,11,14,15,0,451.0,115.0,1.0,18.1,260.0,203.7,145.32
2018,11,14,15,15,413.5,104.0,1.0,18.1,223.0,156.06,106.11
2018,11,14,15,30,376.0,93.0,1.0,18.1,186.0,112.95,73.37
2018,11,14,15,45,321.0,78.0,1.15,16.95,146.5,70.86,47.2
2018,11,14,16,0,266.0,63.0,1.3,15.8,107.0,47.52,35.94
2018,11,14,16,15,196.5,45.5,1.4,15.15,72.5,34.7,24.11
2018,11,14,16,30,127.0,28.0,1.5,14.5,38.0,21.59,10.08
2018,11,14,16,45,70.0,15.5,1.65,13.9,20.5,13.23,0.0
2018,11,14,17,0,13.0,3.0,1.8,13.3,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.85,13.0,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,45,11.5,3.5,2.25,6.45,3.5,0.0,0.0
2018,11,15,7,0,23.0,7.0,2.3,6.5,7.0,21.47,0.0
2018,11,15,7,15,85.0,23.5,2.3,7.1,31.0,111.06,32.9
2018,11,15,7,30,147.0,40.0,2.3,7.7,55.0,194.24,155.6
2018,11,15,7,45,213.5,57.0,2.35,8.35,91.0,271.47,228.12
2018,11,15,8,0,280.0,74.0,2.4,9.0,127.0,368.27,311.76
2018,11,15,8,15,327.5,88.5,2.4,9.55,165.5,432.91,366.61
2018,11,15,8,30,375.0,103.0,2.4,10.1,204.0,498.96,420.6
2018,11,15,8,45,413.0,115.0,2.45,10.65,242.5,553.94,463.96
2018,11,15,9,0,451.0,127.0,2.5,11.2,281.0,608.67,505.77
2018,11,15,9,15,493.5,133.0,2.4,11.75,318.0,659.25,542.44
2018,11,15,9,30,536.0,139.0,2.3,12.3,355.0,708.71,576.9
2018,11,15,9,45,575.5,140.5,2.2,12.9,388.5,748.03,602.76
2018,11,15,10,0,615.0,142.0,2.1,13.5,422.0,791.36,630.95
2018,11,15,10,15,630.5,145.5,2.1,14.1,446.0,806.53,639.08
2018,11,15,10,30,646.0,149.0,2.1,14.7,470.0,818.45,645.15
2018,11,15,10,45,656.5,152.0,2.05,15.3,488.0,821.84,644.79
2018,11,15,11,0,667.0,155.0,2.0,15.9,506.0,821.89,642.27
2018,11,15,11,15,674.5,154.5,1.95,16.3,515.5,812.25,633.57
2018,11,15,11,30,682.0,154.0,1.9,16.7,525.0,799.35,622.82
2018,11,15,11,45,686.0,153.0,1.8,17.1,527.5,779.75,607.08
2018,11,15,12,0,690.0,152.0,1.7,17.5,530.0,757.18,589.43
2018,11,15,12,15,669.5,158.5,1.6,17.7,522.5,720.13,560.89
2018,11,15,12,30,649.0,165.0,1.5,17.9,515.0,681.71,531.34
2018,11,15,12,45,616.5,170.5,1.45,18.05,497.0,628.1,491.1
2018,11,15,13,0,584.0,176.0,1.4,18.2,479.0,580.84,454.94
2018,11,15,13,15,572.0,171.5,1.35,18.25,459.0,537.14,421.34
2018,11,15,13,30,560.0,167.0,1.3,18.3,439.0,493.11,386.79
2018,11,15,13,45,549.5,160.5,1.25,18.35,415.0,447.84,350.56
2018,11,15,14,0,539.0,154.0,1.2,18.4,391.0,402.57,313.47
2018,11,15,14,15,520.0,145.5,1.1,18.15,360.5,352.29,271.88
2018,11,15,14,30,501.0,137.0,1.0,17.9,330.0,303.43,230.56
2018,11,15,14,45,474.5,127.0,0.95,17.7,295.0,252.79,187.51
2018,11,15,15,0,448.0,117.0,0.9,17.5,260.0,204.93,146.66
2018,11,15,15,15,405.5,105.0,0.9,17.5,221.0,155.84,106.46
2018,11,15,15,30,363.0,93.0,0.9,17.5,182.0,111.93,73.18
2018,11,15,15,45,312.0,78.0,0.95,16.35,144.0,70.79,47.33
2018,11,15,16,0,261.0,63.0,1.0,15.2,106.0,47.53,36.0
2018,11,15,16,15,182.0,46.0,1.0,14.85,71.5,35.41,24.68
2018,11,15,16,30,103.0,29.0,1.0,14.5,37.0,22.61,10.31
2018,11,15,16,45,57.5,16.0,1.0,14.15,20.0,13.66,0.0
2018,11,15,17,0,12.0,3.0,1.0,13.8,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,1.0,13.65,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,16,6,45,20.5,3.5,2.2,6.95,4.0,0.0,0.0
2018,11,16,7,0,41.0,7.0,2.2,7.0,8.0,33.54,0.0
2018,11,16,7,15,107.5,22.5,2.25,7.7,31.5,136.62,21.92
2018,11,16,7,30,174.0,38.0,2.3,8.4,55.0,227.77,180.5
2018,11,16,7,45,281.5,49.5,2.35,9.1,94.0,329.09,275.18
2018,11,16,8,0,389.0,61.0,2.4,9.8,133.0,438.4,368.93
2018,11,16,8,15,396.0,73.5,2.35,10.35,163.0,469.69,395.72
2018,11,16,8,30,403.0,86.0,2.3,10.9,193.0,499.97,420.33
2018,11,16,8,45,429.5,97.0,2.25,11.45,227.5,544.34,454.77
2018,11,16,9,0,456.0,108.0,2.2,12.0,262.0,587.99,487.26
2018,11,16,9,15,513.0,115.0,2.2,12.55,306.0,653.48,535.65
2018,11,16,9,30,570.0,122.0,2.2,13.1,350.0,718.17,581.83
2018,11,16,9,45,557.0,138.5,2.15,13.65,375.5,727.36,585.54
2018,11,16,10,0,544.0,155.0,2.1,14.2,401.0,733.37,587.35
2018,11,16,10,15,560.5,160.0,2.05,14.65,425.0,750.46,597.52
2018,11,16,10,30,577.0,165.0,2.0,15.1,449.0,764.85,605.57
2018,11,16,10,45,588.0,168.0,1.95,15.6,466.5,768.93,606.11
2018,11,16,11,0,599.0,171.0,1.9,16.1,484.0,770.14,604.8
2018,11,16,11,15,606.0,172.5,1.85,16.4,494.5,763.12,598.2
2018,11,16,11,30,613.0,174.0,1.8,16.7,505.0,753.27,589.56
2018,11,16,11,45,616.0,174.0,1.7,17.0,508.0,735.54,574.9
2018,11,16,12,0,619.0,174.0,1.6,17.3,511.0,715.24,558.48
2018,11,16,12,15,634.0,167.5,1.55,17.5,510.0,700.72,546.95
2018,11,16,12,30,649.0,161.0,1.5,17.7,509.0,677.45,529.09
2018,11,16,12,45,666.0,151.5,1.45,17.95,501.5,649.31,507.53
2018,11,16,13,0,683.0,142.0,1.4,18.2,494.0,617.67,483.05
2018,11,16,13,15,672.0,139.0,1.3,18.25,474.5,571.77,447.34
2018,11,16,13,30,661.0,136.0,1.2,18.3,455.0,525.12,410.48
2018,11,16,13,45,644.5,132.0,1.15,18.4,429.0,474.2,369.84
2018,11,16,14,0,628.0,128.0,1.1,18.5,403.0,423.63,328.48
2018,11,16,14,15,604.0,122.5,1.0,18.35,371.0,369.31,283.42
2018,11,16,14,30,580.0,117.0,0.9,18.2,339.0,316.77,238.83
2018,11,16,14,45,548.0,110.5,0.8,18.05,303.0,259.6,190.22
2018,11,16,15,0,516.0,104.0,0.7,17.9,267.0,209.47,147.27
2018,11,16,15,15,471.5,94.0,0.7,17.9,227.5,157.85,104.93
2018,11,16,15,30,427.0,84.0,0.7,17.9,188.0,111.54,70.02
2018,11,16,15,45,366.5,72.0,0.65,17.05,148.5,68.56,44.05
2018,11,16,16,0,306.0,60.0,0.6,16.2,109.0,45.56,34.11
2018,11,16,16,15,211.0,44.5,0.6,15.8,73.5,34.05,23.36
2018,11,16,16,30,116.0,29.0,0.6,15.4,38.0,22.6,9.67
2018,11,16,16,45,62.0,15.5,0.6,15.05,20.0,13.23,0.0
2018,11,16,17,0,8.0,2.0,0.6,14.7,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,45,14.0,3.5,1.9,6.5,3.5,0.0,0.0
2018,11,17,7,0,28.0,7.0,1.9,6.5,7.0,24.76,0.0
2018,11,17,7,15,99.0,21.5,1.9,7.1,30.0,127.51,0.0
2018,11,17,7,30,170.0,36.0,1.9,7.7,53.0,221.84,174.1
2018,11,17,7,45,272.0,50.5,1.9,8.3,93.0,323.47,270.05
2018,11,17,8,0,374.0,65.0,1.9,8.9,133.0,432.07,363.46
2018,11,17,8,15,405.0,76.0,1.85,9.35,167.0,480.7,404.28
2018,11,17,8,30,436.0,87.0,1.8,9.8,201.0,529.83,443.74
2018,11,17,8,45,501.0,93.5,1.75,10.3,245.0,603.0,499.99
2018,11,17,9,0,566.0,100.0,1.7,10.8,289.0,683.11,558.99
2018,11,17,9,15,617.0,101.5,1.6,11.5,328.0,739.74,597.38
2018,11,17,9,30,668.0,103.0,1.5,12.2,367.0,794.22,632.9
2018,11,17,9,45,712.0,100.0,1.4,12.85,401.5,834.06,656.87
2018,11,17,10,0,756.0,97.0,1.3,13.5,436.0,870.65,677.96
2018,11,17,10,15,770.5,99.5,1.2,14.0,461.0,883.16,682.33
2018,11,17,10,30,785.0,102.0,1.1,14.5,486.0,892.2,684.54
2018,11,17,10,45,794.5,103.0,1.0,15.0,503.5,884.86,675.7
2018,11,17,11,0,804.0,104.0,0.9,15.5,521.0,880.63,669.32
2018,11,17,11,15,810.0,105.0,0.85,15.75,532.0,869.6,659.95
2018,11,17,11,30,816.0,106.0,0.8,16.0,543.0,855.01,648.46
2018,11,17,11,45,818.0,106.0,0.75,16.3,546.0,832.43,631.66
2018,11,17,12,0,820.0,106.0,0.7,16.6,549.0,806.61,612.9
2018,11,17,12,15,788.5,115.5,0.7,16.75,538.5,766.16,585.4
2018,11,17,12,30,757.0,125.0,0.7,16.9,528.0,720.36,553.55
2018,11,17,12,45,711.5,136.5,0.7,17.0,508.5,665.94,514.04
2018,11,17,13,0,666.0,148.0,0.7,17.1,489.0,612.05,474.29
2018,11,17,13,15,656.0,145.0,0.75,17.1,470.0,567.54,441.68
2018,11,17,13,30,646.0,142.0,0.8,17.1,451.0,522.2,407.33
2018,11,17,13,45,631.5,137.0,0.85,17.05,425.5,472.14,368.45
2018,11,17,14,0,617.0,132.0,0.9,17.0,400.0,422.27,328.46
2018,11,17,14,15,594.5,126.0,0.95,16.8,368.5,368.73,284.61
2018,11,17,14,30,572.0,120.0,1.0,16.6,337.0,313.09,237.9
2018,11,17,14,45,541.0,112.5,1.05,16.4,301.0,259.62,192.17
2018,11,17,15,0,510.0,105.0,1.1,16.2,265.0,209.28,148.81
2018,11,17,15,15,465.0,95.5,1.1,16.2,226.0,158.35,106.57
2018,11,17,15,30,420.0,86.0,1.1,16.2,187.0,112.75,71.85
2018,11,17,15,45,355.5,73.0,1.15,14.8,146.5,69.23,45.15
2018,11,17,16,0,291.0,60.0,1.2,13.4,106.0,45.52,34.43
2018,11,17,16,15,213.5,44.5,1.3,12.75,72.5,34.07,23.6
2018,11,17,16,30,136.0,29.0,1.4,12.1,39.0,22.41,9.05
2018,11,17,16,45,72.0,15.5,1.5,11.4,20.5,13.23,0.0
2018,11,17,17,0,8.0,2.0,1.6,10.7,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.55,10.4,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,18,6,45,19.0,4.0,0.7,7.0,4.0,0.0,0.0
2018,11,18,7,0,38.0,8.0,0.7,7.0,8.0,32.28,0.0
2018,11,18,7,15,133.5,22.5,0.8,7.45,33.0,152.61,0.0
2018,11,18,7,30,229.0,37.0,0.9,7.9,58.0,268.59,207.13
2018,11,18,7,45,269.0,49.0,1.05,8.4,87.0,318.87,263.74
2018,11,18,8,0,309.0,61.0,1.2,8.9,116.0,372.78,312.62
2018,11,18,8,15,219.0,78.0,1.3,9.3,122.0,307.25,259.95
2018,11,18,8,30,129.0,95.0,1.4,9.7,128.0,236.56,200.34
2018,11,18,8,45,119.0,115.0,1.5,10.1,149.5,253.91,214.65
2018,11,18,9,0,109.0,135.0,1.6,10.5,171.0,269.85,226.94
2018,11,18,9,15,200.0,144.0,1.6,11.0,219.0,361.78,304.03
2018,11,18,9,30,291.0,153.0,1.6,11.5,267.0,475.64,394.82
