Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,9,45,462.5,139.0,1.65,12.0,337.0,637.86,520.88
2018,11,18,10,0,634.0,125.0,1.7,12.5,407.0,788.3,629.17
2018,11,18,10,15,679.5,123.0,1.7,13.0,440.0,825.3,651.89
2018,11,18,10,30,725.0,121.0,1.7,13.5,473.0,858.56,672.89
2018,11,18,10,45,737.0,122.0,1.75,14.0,491.0,860.38,672.3
2018,11,18,11,0,749.0,123.0,1.8,14.5,509.0,858.69,669.75
2018,11,18,11,15,753.5,123.5,1.75,14.85,518.5,846.18,659.08
2018,11,18,11,30,758.0,124.0,1.7,15.2,528.0,830.37,646.4
2018,11,18,11,45,760.5,124.0,1.6,15.55,531.0,809.05,629.51
2018,11,18,12,0,763.0,124.0,1.5,15.9,534.0,784.67,610.67
2018,11,18,12,15,741.5,130.5,1.45,16.1,526.0,745.75,582.52
2018,11,18,12,30,720.0,137.0,1.4,16.3,518.0,705.28,552.06
2018,11,18,12,45,685.0,144.5,1.35,16.55,500.0,655.13,513.86
2018,11,18,13,0,650.0,152.0,1.3,16.8,482.0,605.13,475.38
2018,11,18,13,15,638.0,149.0,1.3,16.85,463.0,560.16,441.05
2018,11,18,13,30,626.0,146.0,1.3,16.9,444.0,514.58,405.39
2018,11,18,13,45,604.5,140.0,1.25,16.95,415.0,461.12,362.66
2018,11,18,14,0,583.0,134.0,1.2,17.0,386.0,404.37,316.54
2018,11,18,14,15,561.0,125.5,1.15,16.85,353.0,351.0,272.15
2018,11,18,14,30,539.0,117.0,1.1,16.7,320.0,299.33,228.1
2018,11,18,14,45,474.0,112.5,1.05,16.5,277.5,240.91,179.23
2018,11,18,15,0,409.0,108.0,1.0,16.3,235.0,189.56,136.6
2018,11,18,15,15,397.0,97.5,1.0,16.3,206.5,149.3,102.07
2018,11,18,15,30,385.0,87.0,1.0,16.3,178.0,110.39,71.25
2018,11,18,15,45,330.0,73.5,1.1,15.05,140.5,68.97,45.31
2018,11,18,16,0,275.0,60.0,1.2,13.8,103.0,45.47,34.3
2018,11,18,16,15,188.0,43.5,1.3,13.35,68.5,33.26,22.75
2018,11,18,16,30,101.0,27.0,1.4,12.9,34.0,21.09,7.45
2018,11,18,16,45,54.0,14.0,1.45,12.4,17.5,11.95,0.0
2018,11,18,17,0,7.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.5,11.65,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.0,1.8,7.55,3.0,0.0,0.0
2018,11,19,7,0,17.0,6.0,1.8,7.6,6.0,16.48,0.0
2018,11,19,7,15,61.0,20.0,1.9,8.15,24.5,85.23,0.0
2018,11,19,7,30,105.0,34.0,2.0,8.7,43.0,154.18,115.89
2018,11,19,7,45,178.5,47.0,2.1,9.25,73.5,227.2,188.69
2018,11,19,8,0,252.0,60.0,2.2,9.8,104.0,324.79,273.89
2018,11,19,8,15,290.0,73.0,2.2,10.3,136.5,378.73,320.49
2018,11,19,8,30,328.0,86.0,2.2,10.8,169.0,433.75,366.35
2018,11,19,8,45,359.0,97.5,2.2,11.3,202.5,480.94,404.23
2018,11,19,9,0,390.0,109.0,2.2,11.8,236.0,527.87,440.64
2018,11,19,9,15,496.0,108.5,2.25,12.4,289.0,627.32,516.93
2018,11,19,9,30,602.0,108.0,2.3,13.0,342.0,736.31,596.84
2018,11,19,9,45,605.0,115.0,2.35,13.65,366.0,749.37,603.45
2018,11,19,10,0,608.0,122.0,2.4,14.3,390.0,759.58,608.75
2018,11,19,10,15,674.0,115.5,2.35,14.8,428.0,810.49,643.27
2018,11,19,10,30,740.0,109.0,2.3,15.3,466.0,857.17,673.69
2018,11,19,10,45,745.5,111.0,2.25,15.8,481.5,854.15,668.59
2018,11,19,11,0,751.0,113.0,2.2,16.3,497.0,847.79,661.79
2018,11,19,11,15,680.0,130.0,2.15,16.6,483.0,787.67,617.51
2018,11,19,11,30,609.0,147.0,2.1,16.9,469.0,726.14,572.43
2018,11,19,11,45,603.5,148.5,2.05,17.2,469.0,703.43,555.13
2018,11,19,12,0,598.0,150.0,2.0,17.5,469.0,678.54,535.54
2018,11,19,12,15,565.5,157.0,1.95,17.65,456.5,629.31,498.06
2018,11,19,12,30,533.0,164.0,1.9,17.8,444.0,587.97,466.06
2018,11,19,12,45,584.0,146.0,1.85,17.95,446.5,585.83,464.19
2018,11,19,13,0,635.0,128.0,1.8,18.1,449.0,571.68,452.77
2018,11,19,13,15,593.0,134.0,1.75,18.15,424.5,518.45,410.8
2018,11,19,13,30,551.0,140.0,1.7,18.2,400.0,461.77,365.95
2018,11,19,13,45,405.5,157.5,1.6,18.2,343.0,372.06,294.65
2018,11,19,14,0,260.0,175.0,1.5,18.2,286.0,288.06,227.72
2018,11,19,14,15,190.0,164.5,1.4,18.1,242.5,225.98,177.91
2018,11,19,14,30,120.0,154.0,1.3,18.0,199.0,178.81,140.09
2018,11,19,14,45,61.5,107.5,1.2,17.85,130.5,108.82,83.75
2018,11,19,15,0,3.0,61.0,1.1,17.7,62.0,51.21,37.61
2018,11,19,15,15,20.0,43.0,1.1,17.7,48.0,39.59,27.09
2018,11,19,15,30,37.0,25.0,1.1,17.7,34.0,25.27,14.25
2018,11,19,15,45,30.0,21.0,0.95,16.65,27.5,19.0,9.78
2018,11,19,16,0,23.0,17.0,0.8,15.6,21.0,14.49,7.05
2018,11,19,16,15,14.0,12.5,0.75,15.4,14.5,10.72,3.44
2018,11,19,16,30,5.0,8.0,0.7,15.2,8.0,6.75,0.0
2018,11,19,16,45,2.5,4.0,0.65,15.05,4.0,3.41,0.0
2018,11,19,17,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,45,18.5,3.0,1.7,6.8,3.0,0.0,0.0
2018,11,20,7,0,37.0,6.0,1.7,6.8,6.0,29.8,0.0
2018,11,20,7,15,153.0,19.5,1.75,7.4,31.0,158.55,0.0
2018,11,20,7,30,269.0,33.0,1.8,8.0,56.0,286.96,214.67
2018,11,20,7,45,360.5,43.0,1.85,8.6,93.5,380.78,314.45
2018,11,20,8,0,452.0,53.0,1.9,9.2,131.0,479.34,399.25
2018,11,20,8,15,436.0,65.0,1.85,9.7,156.5,493.3,412.76
2018,11,20,8,30,420.0,77.0,1.8,10.2,182.0,500.34,419.32
2018,11,20,8,45,503.5,81.5,1.8,10.75,228.5,593.81,492.54
2018,11,20,9,0,587.0,86.0,1.8,11.3,275.0,683.49,559.22
2018,11,20,9,15,641.0,89.0,1.7,11.95,317.0,744.0,600.71
2018,11,20,9,30,695.0,92.0,1.6,12.6,359.0,802.79,639.56
2018,11,20,9,45,649.5,106.0,1.55,13.25,371.5,779.72,619.22
2018,11,20,10,0,604.0,120.0,1.5,13.9,384.0,752.69,597.03
2018,11,20,10,15,610.5,125.0,1.55,14.3,404.5,761.11,602.09
2018,11,20,10,30,617.0,130.0,1.6,14.7,425.0,766.6,604.71
2018,11,20,10,45,620.5,131.0,1.6,15.15,437.0,761.91,599.56
2018,11,20,11,0,624.0,132.0,1.6,15.6,449.0,754.32,592.6
2018,11,20,11,15,599.0,143.0,1.7,15.8,452.5,729.54,574.9
2018,11,20,11,30,574.0,154.0,1.8,16.0,456.0,694.9,550.05
2018,11,20,11,45,596.5,148.5,1.9,16.15,463.5,697.1,551.99
2018,11,20,12,0,619.0,143.0,2.0,16.3,471.0,687.89,545.41
2018,11,20,12,15,618.0,142.0,2.05,16.35,467.0,661.4,525.59
2018,11,20,12,30,617.0,141.0,2.1,16.4,463.0,632.74,504.03
2018,11,20,12,45,558.0,153.0,2.1,16.45,439.5,568.16,454.27
2018,11,20,13,0,499.0,165.0,2.1,16.5,416.0,513.7,411.53
2018,11,20,13,15,489.0,158.5,2.05,16.45,396.5,473.67,379.96
2018,11,20,13,30,479.0,152.0,2.0,16.4,377.0,433.42,347.51
2018,11,20,13,45,546.5,130.0,2.0,16.35,373.0,417.52,333.6
2018,11,20,14,0,614.0,108.0,2.0,16.3,369.0,399.14,316.12
2018,11,20,14,15,561.0,108.5,1.9,16.2,333.0,340.16,266.3
2018,11,20,14,30,508.0,109.0,1.8,16.1,297.0,282.02,216.86
2018,11,20,14,45,403.0,109.5,1.7,16.0,249.0,218.75,164.63
2018,11,20,15,0,298.0,110.0,1.6,15.9,201.0,163.92,120.52
2018,11,20,15,15,247.0,98.0,1.6,15.9,166.5,123.96,88.06
2018,11,20,15,30,196.0,86.0,1.6,15.9,132.0,90.25,62.45
2018,11,20,15,45,162.5,70.0,1.3,15.15,103.0,60.66,41.9
2018,11,20,16,0,129.0,54.0,1.0,14.4,74.0,41.15,30.39
2018,11,20,16,15,101.5,39.0,0.9,14.2,51.5,30.11,19.85
2018,11,20,16,30,74.0,24.0,0.8,14.0,29.0,18.84,4.59
2018,11,20,16,45,46.0,13.5,0.75,13.75,15.5,11.52,0.0
2018,11,20,17,0,18.0,3.0,0.7,13.5,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.7,13.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,21,6,45,1.5,0.5,2.65,12.45,0.5,0.0,0.0
2018,11,21,7,0,3.0,1.0,2.7,12.5,1.0,0.85,0.0
2018,11,21,7,15,1.5,6.5,2.75,12.55,6.5,6.6,0.0
2018,11,21,7,30,0.0,12.0,2.8,12.6,12.0,9.87,1.57
2018,11,21,7,45,0.0,18.0,2.9,12.7,18.0,14.82,6.68
2018,11,21,8,0,0.0,24.0,3.0,12.8,24.0,19.78,11.18
2018,11,21,8,15,0.0,22.5,2.95,12.85,22.5,18.53,10.28
2018,11,21,8,30,0.0,21.0,2.9,12.9,21.0,17.29,9.29
2018,11,21,8,45,3.0,29.0,2.9,13.0,30.0,26.57,17.48
2018,11,21,9,0,6.0,37.0,2.9,13.1,39.0,35.98,25.72
2018,11,21,9,15,4.0,45.0,2.95,13.3,46.5,40.87,29.78
2018,11,21,9,30,2.0,53.0,3.0,13.5,54.0,45.71,33.75
2018,11,21,9,45,1.0,39.5,3.05,13.7,40.0,33.58,23.23
2018,11,21,10,0,0.0,26.0,3.1,13.9,26.0,21.46,12.76
2018,11,21,10,15,0.0,28.5,3.25,14.1,28.5,23.54,14.49
2018,11,21,10,30,0.0,31.0,3.4,14.3,31.0,25.62,16.22
2018,11,21,10,45,0.0,38.5,3.5,14.5,38.5,31.85,21.47
2018,11,21,11,0,0.0,46.0,3.6,14.7,46.0,38.08,26.7
2018,11,21,11,15,0.0,73.0,3.65,14.8,73.0,60.59,45.64
2018,11,21,11,30,0.0,100.0,3.7,14.9,100.0,83.99,65.2
2018,11,21,11,45,0.0,94.5,3.75,14.95,94.5,78.95,60.93
2018,11,21,12,0,0.0,89.0,3.8,15.0,89.0,74.03,56.8
2018,11,21,12,15,0.0,84.5,3.7,15.0,84.5,70.21,53.61
2018,11,21,12,30,0.0,80.0,3.6,15.0,80.0,66.44,50.48
2018,11,21,12,45,1.0,106.0,3.5,14.95,106.5,89.75,70.09
2018,11,21,13,0,2.0,132.0,3.4,14.9,133.0,113.67,90.1
2018,11,21,13,15,14.0,146.5,3.25,14.9,153.0,133.89,107.19
2018,11,21,13,30,26.0,161.0,3.1,14.9,173.0,159.82,128.81
2018,11,21,13,45,41.0,146.5,3.0,14.85,164.5,151.26,121.83
2018,11,21,14,0,56.0,132.0,2.9,14.8,156.0,141.52,113.65
2018,11,21,14,15,39.5,106.0,2.8,14.75,122.0,107.56,85.2
2018,11,21,14,30,23.0,80.0,2.7,14.7,88.0,76.31,58.99
2018,11,21,14,45,146.5,86.0,2.6,14.65,131.0,120.68,92.68
2018,11,21,15,0,270.0,92.0,2.5,14.6,174.0,142.55,104.9
2018,11,21,15,15,284.0,71.5,2.5,14.6,147.0,110.26,75.56
2018,11,21,15,30,298.0,51.0,2.5,14.6,120.0,73.68,44.54
2018,11,21,15,45,276.0,43.5,2.1,14.1,97.0,45.01,26.14
2018,11,21,16,0,254.0,36.0,1.7,13.6,74.0,27.69,18.68
2018,11,21,16,15,207.5,26.0,1.55,13.1,50.0,20.65,11.85
2018,11,21,16,30,161.0,16.0,1.4,12.6,26.0,12.8,0.79
2018,11,21,16,45,92.5,9.5,1.3,12.05,14.0,8.11,0.0
2018,11,21,17,0,24.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.15,11.4,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.0,1.9,10.45,3.0,0.0,0.0
2018,11,22,7,0,53.0,6.0,1.9,10.5,6.0,5.12,0.0
2018,11,22,7,15,203.5,16.5,1.95,10.9,31.0,156.78,0.0
2018,11,22,7,30,354.0,27.0,2.0,11.3,56.0,340.9,237.49
2018,11,22,7,45,454.5,34.0,2.05,11.7,94.5,443.27,357.98
2018,11,22,8,0,555.0,41.0,2.1,12.1,133.0,546.88,446.86
2018,11,22,8,15,513.0,53.0,2.2,12.35,156.5,542.56,447.71
2018,11,22,8,30,471.0,65.0,2.3,12.6,180.0,533.8,443.31
2018,11,22,8,45,568.5,67.0,2.4,12.8,229.5,631.91,520.84
2018,11,22,9,0,666.0,69.0,2.5,13.0,279.0,731.09,595.72
2018,11,22,9,15,523.5,99.0,2.6,13.25,276.0,645.87,529.86
2018,11,22,9,30,381.0,129.0,2.7,13.5,273.0,547.86,452.65
2018,11,22,9,45,353.0,147.5,2.8,13.75,289.5,523.14,432.61
2018,11,22,10,0,325.0,166.0,2.9,14.0,306.0,518.14,426.88
2018,11,22,10,15,290.0,174.0,3.0,14.2,304.0,491.05,403.99
2018,11,22,10,30,255.0,182.0,3.1,14.4,302.0,463.0,380.4
2018,11,22,10,45,232.0,193.0,3.25,14.65,305.5,449.13,368.17
2018,11,22,11,0,209.0,204.0,3.4,14.9,309.0,415.29,340.45
2018,11,22,11,15,153.5,193.5,3.55,15.0,271.5,346.37,284.04
2018,11,22,11,30,98.0,183.0,3.7,15.1,234.0,280.01,229.02
2018,11,22,11,45,121.5,201.5,3.8,15.2,265.0,315.63,258.17
2018,11,22,12,0,145.0,220.0,3.9,15.3,296.0,349.05,284.99
2018,11,22,12,15,137.0,223.0,4.05,15.25,294.5,338.22,275.91
2018,11,22,12,30,129.0,226.0,4.2,15.2,293.0,327.43,267.04
2018,11,22,12,45,120.5,214.5,4.3,15.15,276.0,300.81,245.5
2018,11,22,13,0,112.0,203.0,4.4,15.1,259.0,275.07,224.56
2018,11,22,13,15,106.5,188.0,4.45,15.0,239.5,248.51,202.86
2018,11,22,13,30,101.0,173.0,4.5,14.9,220.0,222.79,181.66
2018,11,22,13,45,83.5,166.0,4.6,14.8,203.5,191.61,155.67
2018,11,22,14,0,66.0,159.0,4.7,14.7,187.0,171.31,138.63
2018,11,22,14,15,70.0,150.0,4.7,14.55,177.5,159.63,128.64
2018,11,22,14,30,74.0,141.0,4.7,14.4,168.0,147.51,118.04
2018,11,22,14,45,67.0,118.0,4.75,14.25,140.5,119.69,94.37
2018,11,22,15,0,60.0,95.0,4.8,14.1,113.0,93.45,71.96
2018,11,22,15,15,49.0,86.0,4.8,14.1,99.5,79.38,60.1
2018,11,22,15,30,38.0,77.0,4.8,14.1,86.0,66.55,49.57
2018,11,22,15,45,28.5,63.0,4.65,13.7,69.0,51.38,37.35
2018,11,22,16,0,19.0,49.0,4.5,13.3,52.0,38.75,28.33
2018,11,22,16,15,16.0,34.0,4.5,13.2,36.0,27.31,17.35
2018,11,22,16,30,13.0,19.0,4.5,13.1,20.0,15.67,1.48
2018,11,22,16,45,11.5,10.5,4.5,12.95,11.0,8.96,0.0
2018,11,22,17,0,10.0,2.0,4.5,12.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,4.6,12.8,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,2.0,12.25,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,11,23,7,15,7.0,7.5,2.2,12.45,7.5,11.3,0.0
2018,11,23,7,30,0.0,12.0,2.3,12.6,12.0,9.87,1.06
2018,11,23,7,45,0.0,21.0,2.45,12.75,21.0,17.31,8.67
2018,11,23,8,0,0.0,30.0,2.6,12.9,30.0,24.76,15.36
2018,11,23,8,15,0.0,40.0,2.7,13.05,40.0,33.06,22.69
2018,11,23,8,30,0.0,50.0,2.8,13.2,50.0,41.38,29.97
2018,11,23,8,45,0.0,42.0,2.95,13.35,42.0,34.7,24.29
2018,11,23,9,0,0.0,34.0,3.1,13.5,34.0,28.06,18.57
2018,11,23,9,15,0.0,46.0,3.2,13.65,46.0,38.03,27.1
2018,11,23,9,30,0.0,58.0,3.3,13.8,58.0,48.02,35.59
2018,11,23,9,45,0.0,51.0,3.45,14.0,51.0,42.2,30.52
2018,11,23,10,0,0.0,44.0,3.6,14.2,44.0,36.39,25.49
2018,11,23,10,15,0.0,43.0,3.75,14.3,43.0,35.56,24.73
2018,11,23,10,30,0.0,42.0,3.9,14.4,42.0,34.74,23.98
2018,11,23,10,45,0.0,49.5,4.05,14.55,49.5,40.98,29.22
2018,11,23,11,0,0.0,57.0,4.2,14.7,57.0,47.23,34.45
2018,11,23,11,15,0.0,60.0,4.25,14.75,60.0,49.74,36.52
2018,11,23,11,30,0.0,63.0,4.3,14.8,63.0,52.24,38.6
2018,11,23,11,45,0.0,74.0,4.4,14.8,74.0,61.42,46.32
2018,11,23,12,0,0.0,85.0,4.5,14.8,85.0,70.62,54.03
2018,11,23,12,15,0.0,76.5,4.55,14.85,76.5,63.51,48.06
2018,11,23,12,30,0.0,68.0,4.6,14.9,68.0,56.41,42.1
2018,11,23,12,45,0.0,72.5,4.6,14.95,72.5,60.16,45.28
2018,11,23,13,0,0.0,77.0,4.6,15.0,77.0,63.92,48.47
2018,11,23,13,15,10.0,79.5,4.55,15.0,84.0,72.08,55.6
2018,11,23,13,30,20.0,82.0,4.5,15.0,91.0,82.59,64.61
2018,11,23,13,45,18.0,83.5,4.5,15.0,91.5,81.65,63.76
2018,11,23,14,0,16.0,85.0,4.5,15.0,92.0,80.83,63.04
2018,11,23,14,15,8.0,56.0,4.45,14.95,59.5,49.56,36.59
2018,11,23,14,30,0.0,27.0,4.4,14.9,27.0,22.27,13.44
2018,11,23,14,45,48.5,47.5,4.35,14.85,62.0,56.22,41.08
2018,11,23,15,0,97.0,68.0,4.3,14.8,97.0,81.38,60.17
2018,11,23,15,15,97.0,51.5,4.3,14.8,77.0,61.22,42.4
2018,11,23,15,30,97.0,35.0,4.3,14.8,57.0,39.89,24.3
2018,11,23,15,45,64.5,27.5,4.3,14.65,41.0,25.13,14.12
2018,11,23,16,0,32.0,20.0,4.3,14.5,25.0,16.92,9.13
2018,11,23,16,15,24.0,14.5,4.25,14.4,17.5,12.36,4.68
2018,11,23,16,30,16.0,9.0,4.2,14.3,10.0,7.74,0.0
2018,11,23,16,45,12.0,5.5,4.2,14.25,6.0,4.69,0.0
2018,11,23,17,0,8.0,2.0,4.2,14.2,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,4.15,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,24,6,45,20.5,2.5,2.05,11.7,2.0,0.0,0.0
2018,11,24,7,0,41.0,5.0,2.1,11.7,4.0,0.0,0.0
2018,11,24,7,15,188.0,15.0,2.2,11.95,27.0,144.01,0.0
2018,11,24,7,30,335.0,25.0,2.3,12.2,50.0,319.58,201.66
2018,11,24,7,45,451.0,30.5,2.45,12.45,88.0,424.69,341.03
2018,11,24,8,0,567.0,36.0,2.6,12.7,126.0,539.9,441.18
2018,11,24,8,15,593.0,42.5,2.6,12.85,161.0,585.9,481.46
2018,11,24,8,30,619.0,49.0,2.6,13.0,196.0,631.09,518.81
2018,11,24,8,45,415.0,73.0,2.65,13.2,179.0,493.67,412.01
2018,11,24,9,0,211.0,97.0,2.7,13.4,162.0,326.63,275.01
2018,11,24,9,15,123.5,120.5,2.7,13.7,159.5,259.71,217.47
2018,11,24,9,30,36.0,144.0,2.7,14.0,157.0,189.75,155.92
2018,11,24,9,45,74.0,163.0,2.7,14.3,193.0,246.1,203.51
2018,11,24,10,0,112.0,182.0,2.7,14.6,229.0,321.3,264.85
2018,11,24,10,15,121.5,193.0,2.65,14.95,247.0,339.55,278.55
2018,11,24,10,30,131.0,204.0,2.6,15.3,265.0,357.23,291.87
2018,11,24,10,45,129.5,211.5,2.55,15.6,273.5,359.62,292.74
2018,11,24,11,0,128.0,219.0,2.5,15.9,282.0,361.59,293.37
2018,11,24,11,15,151.0,224.0,2.45,16.05,300.0,381.63,309.18
2018,11,24,11,30,174.0,229.0,2.4,16.2,318.0,400.23,323.63
2018,11,24,11,45,289.0,204.5,2.3,16.4,353.5,476.51,384.82
2018,11,24,12,0,404.0,180.0,2.2,16.6,389.0,546.5,439.03
2018,11,24,12,15,278.5,204.0,2.2,16.65,347.5,442.15,355.86
2018,11,24,12,30,153.0,228.0,2.2,16.7,306.0,347.96,279.94
2018,11,24,12,45,237.0,212.5,2.15,16.75,330.5,393.55,317.26
2018,11,24,13,0,321.0,197.0,2.1,16.8,355.0,417.94,336.68
2018,11,24,13,15,423.5,168.0,2.1,16.75,367.5,443.88,356.99
2018,11,24,13,30,526.0,139.0,2.1,16.7,380.0,447.63,359.18
2018,11,24,13,45,624.0,110.0,2.05,16.65,380.5,443.89,354.09
2018,11,24,14,0,722.0,81.0,2.0,16.6,381.0,422.69,333.86
2018,11,24,14,15,752.5,71.5,2.0,16.45,363.0,382.94,297.88
2018,11,24,14,30,783.0,62.0,2.0,16.3,345.0,338.58,256.65
2018,11,24,14,45,674.0,68.5,2.0,16.1,294.0,264.05,193.68
2018,11,24,15,0,565.0,75.0,2.0,15.9,243.0,201.73,141.71
2018,11,24,15,15,490.5,69.0,2.0,15.9,199.5,146.03,95.8
2018,11,24,15,30,416.0,63.0,2.0,15.9,156.0,99.17,60.52
2018,11,24,15,45,456.0,51.0,2.05,15.1,133.5,61.12,34.69
2018,11,24,16,0,496.0,39.0,2.1,14.3,111.0,31.98,22.28
2018,11,24,16,15,370.0,31.0,2.15,13.85,74.5,25.6,15.73
2018,11,24,16,30,244.0,23.0,2.2,13.4,38.0,19.29,1.2
2018,11,24,16,45,130.0,13.0,2.25,12.95,20.0,11.1,0.0
2018,11,24,17,0,16.0,3.0,2.3,12.5,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.35,12.3,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,25,6,45,12.5,1.5,0.75,9.95,1.0,0.0,0.0
2018,11,25,7,0,25.0,3.0,0.8,9.8,2.0,0.0,0.0
2018,11,25,7,15,146.0,13.5,0.75,10.15,22.5,113.18,0.0
2018,11,25,7,30,267.0,24.0,0.7,10.5,43.0,266.1,155.91
2018,11,25,7,45,319.5,35.5,0.65,10.85,74.0,338.54,270.4
2018,11,25,8,0,372.0,47.0,0.6,11.2,105.0,404.31,329.94
2018,11,25,8,15,500.0,49.5,0.6,11.65,152.0,524.72,426.07
2018,11,25,8,30,628.0,52.0,0.6,12.1,199.0,648.93,519.41
2018,11,25,8,45,696.0,52.5,0.6,12.5,242.5,715.03,566.34
2018,11,25,9,0,764.0,53.0,0.6,12.9,286.0,787.93,616.59
2018,11,25,9,15,788.5,55.5,0.6,13.4,321.5,822.9,638.32
2018,11,25,9,30,813.0,58.0,0.6,13.9,357.0,855.25,658.03
2018,11,25,9,45,828.5,60.5,0.65,14.35,387.5,876.3,670.73
2018,11,25,10,0,844.0,63.0,0.7,14.8,418.0,883.99,674.43
2018,11,25,10,15,856.0,64.0,0.75,15.1,442.0,892.94,679.55
2018,11,25,10,30,868.0,65.0,0.8,15.4,466.0,898.4,682.36
2018,11,25,10,45,875.0,66.5,0.85,15.7,484.0,896.3,680.25
2018,11,25,11,0,882.0,68.0,0.9,16.0,502.0,890.56,675.92
2018,11,25,11,15,886.5,68.5,0.9,16.15,512.5,877.61,666.41
2018,11,25,11,30,891.0,69.0,0.9,16.3,523.0,861.1,654.73
2018,11,25,11,45,849.5,80.5,0.95,16.5,515.5,824.41,630.16
2018,11,25,12,0,808.0,92.0,1.0,16.7,508.0,777.28,598.41
2018,11,25,12,15,843.5,82.0,0.95,16.75,513.0,763.99,589.06
2018,11,25,12,30,879.0,72.0,0.9,16.8,518.0,739.14,571.33
2018,11,25,12,45,884.5,69.0,0.9,16.85,509.0,703.24,546.6
2018,11,25,13,0,890.0,66.0,0.9,16.9,500.0,664.27,518.08
2018,11,25,13,15,848.0,70.0,0.85,16.95,471.0,601.32,470.12
2018,11,25,13,30,806.0,74.0,0.8,17.0,442.0,542.92,424.63
2018,11,25,13,45,824.5,67.5,0.8,17.05,425.5,502.09,391.58
2018,11,25,14,0,843.0,61.0,0.8,17.1,409.0,456.08,353.02
2018,11,25,14,15,804.5,62.5,0.85,17.1,374.0,395.14,302.32
2018,11,25,14,30,766.0,64.0,0.9,17.1,339.0,335.24,251.18
2018,11,25,14,45,707.0,63.0,0.9,17.05,296.0,270.05,195.42
2018,11,25,15,0,648.0,62.0,0.9,17.0,253.0,209.23,143.31
2018,11,25,15,15,614.0,56.0,0.9,17.0,216.0,155.54,97.48
2018,11,25,15,30,580.0,50.0,0.9,17.0,179.0,105.62,58.54
2018,11,25,15,45,496.0,45.5,0.85,16.3,139.5,58.76,31.28
2018,11,25,16,0,412.0,41.0,0.8,15.6,100.0,33.39,23.37
2018,11,25,16,15,327.0,31.5,0.9,15.15,68.0,25.95,15.87
2018,11,25,16,30,242.0,22.0,1.0,14.7,36.0,18.4,0.0
2018,11,25,16,45,121.0,11.0,1.1,14.3,18.0,9.39,0.0
2018,11,25,17,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,26,6,45,12.0,1.5,1.95,8.9,1.0,0.0,0.0
2018,11,26,7,0,24.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,11,26,7,15,97.5,14.0,2.05,9.35,19.5,79.68,0.0
2018,11,26,7,30,171.0,25.0,2.1,9.7,37.0,194.6,103.31
2018,11,26,7,45,235.5,37.0,2.15,10.1,66.0,274.34,221.6
2018,11,26,8,0,300.0,49.0,2.2,10.5,95.0,346.23,288.92
2018,11,26,8,15,329.5,61.0,2.1,10.8,125.5,392.81,330.42
2018,11,26,8,30,359.0,73.0,2.0,11.1,156.0,440.04,370.3
2018,11,26,8,45,341.5,90.0,1.95,11.35,180.5,453.11,380.6
2018,11,26,9,0,324.0,107.0,1.9,11.6,205.0,463.42,387.84
2018,11,26,9,15,277.0,126.0,1.9,12.05,217.0,427.36,357.29
2018,11,26,9,30,230.0,145.0,1.9,12.5,229.0,408.8,340.15
2018,11,26,9,45,178.5,160.5,1.85,12.95,229.0,359.29,298.19
2018,11,26,10,0,127.0,176.0,1.8,13.4,229.0,327.88,270.36
2018,11,26,10,15,137.5,185.5,1.75,13.85,246.0,345.14,283.56
2018,11,26,10,30,148.0,195.0,1.7,14.3,263.0,361.86,295.91
2018,11,26,10,45,215.0,199.0,1.65,14.8,302.0,422.28,343.94
2018,11,26,11,0,282.0,203.0,1.6,15.3,341.0,499.62,402.94
2018,11,26,11,15,392.5,184.0,1.55,15.6,380.5,583.96,467.01
2018,11,26,11,30,503.0,165.0,1.5,15.9,420.0,644.92,512.23
2018,11,26,11,45,431.0,180.5,1.5,16.2,400.0,585.52,465.25
2018,11,26,12,0,359.0,196.0,1.5,16.5,380.0,511.04,407.95
2018,11,26,12,15,342.5,199.5,1.45,16.6,374.0,486.84,389.04
2018,11,26,12,30,326.0,203.0,1.4,16.7,368.0,462.46,369.52
2018,11,26,12,45,271.0,204.5,1.35,16.75,339.5,409.16,327.32
2018,11,26,13,0,216.0,206.0,1.3,16.8,311.0,347.32,278.46
2018,11,26,13,15,380.0,169.0,1.15,16.55,345.0,418.91,335.25
2018,11,26,13,30,544.0,132.0,1.0,16.3,379.0,451.21,358.88
2018,11,26,13,45,533.5,125.5,0.9,16.1,356.5,408.08,323.2
2018,11,26,14,0,523.0,119.0,0.8,15.9,334.0,364.99,287.37
2018,11,26,14,15,616.0,95.0,0.75,15.7,329.0,351.79,272.93
2018,11,26,14,30,709.0,71.0,0.7,15.5,324.0,322.98,243.95
2018,11,26,14,45,511.0,87.5,0.65,15.3,260.0,236.16,174.85
2018,11,26,15,0,313.0,104.0,0.6,15.1,196.0,167.69,122.87
2018,11,26,15,15,253.0,91.5,0.6,15.1,159.0,121.57,85.79
2018,11,26,15,30,193.0,79.0,0.6,15.1,122.0,86.17,59.03
2018,11,26,15,45,232.0,62.0,0.6,14.85,102.5,59.21,38.37
2018,11,26,16,0,271.0,45.0,0.6,14.6,83.0,34.47,24.4
2018,11,26,16,15,213.5,33.0,0.65,14.4,56.5,25.51,15.5
2018,11,26,16,30,156.0,21.0,0.7,14.2,30.0,16.38,0.0
2018,11,26,16,45,78.0,10.5,0.75,14.0,15.0,8.96,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,27,6,45,7.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,27,7,0,14.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,27,7,15,14.0,4.5,1.95,10.3,5.0,13.54,0.0
2018,11,27,7,30,14.0,9.0,2.0,10.6,10.0,20.86,4.65
2018,11,27,7,45,7.0,14.5,2.0,10.9,15.0,17.6,8.99
2018,11,27,8,0,0.0,20.0,2.0,11.2,20.0,16.47,8.34
2018,11,27,8,15,0.0,28.5,2.15,11.55,28.5,23.5,14.57
2018,11,27,8,30,0.0,37.0,2.3,11.9,37.0,30.55,20.77
2018,11,27,8,45,0.0,39.0,2.45,12.25,39.0,32.21,22.25
2018,11,27,9,0,0.0,41.0,2.6,12.6,41.0,33.87,23.67
2018,11,27,9,15,0.0,44.0,2.7,12.85,44.0,36.36,25.78
2018,11,27,9,30,0.0,47.0,2.8,13.1,47.0,38.86,27.87
2018,11,27,9,45,1.0,68.5,2.85,13.3,69.0,57.71,43.97
2018,11,27,10,0,2.0,90.0,2.9,13.5,91.0,78.31,61.39
2018,11,27,10,15,6.5,119.5,3.0,13.65,122.5,111.46,89.39
2018,11,27,10,30,11.0,149.0,3.1,13.8,154.0,145.41,117.71
2018,11,27,10,45,7.0,110.0,3.2,13.9,113.0,100.76,80.05
2018,11,27,11,0,3.0,71.0,3.3,14.0,72.0,61.59,46.85
2018,11,27,11,15,1.5,76.0,3.4,14.05,76.5,64.4,49.12
2018,11,27,11,30,0.0,81.0,3.5,14.1,81.0,67.27,51.43
2018,11,27,11,45,0.0,57.5,3.55,14.1,57.5,47.65,34.85
2018,11,27,12,0,0.0,34.0,3.6,14.1,34.0,28.12,18.3
2018,11,27,12,15,0.0,48.0,3.6,14.1,48.0,39.75,28.18
2018,11,27,12,30,0.0,62.0,3.6,14.1,62.0,51.4,38.05
2018,11,27,12,45,2.0,68.0,3.6,14.1,69.0,57.79,43.54
2018,11,27,13,0,4.0,74.0,3.6,14.1,76.0,64.02,48.88
2018,11,27,13,15,2.0,61.0,3.45,14.1,62.0,51.76,38.5
2018,11,27,13,30,0.0,48.0,3.3,14.1,48.0,39.72,28.28
2018,11,27,13,45,5.0,70.5,3.15,14.1,72.5,61.01,46.48
2018,11,27,14,0,10.0,93.0,3.0,14.1,97.0,82.26,64.5
2018,11,27,14,15,11.0,104.5,2.85,14.0,108.5,92.03,72.76
2018,11,27,14,30,12.0,116.0,2.7,13.9,120.0,101.48,80.74
2018,11,27,14,45,6.5,93.5,2.55,13.85,95.5,79.68,62.4
2018,11,27,15,0,1.0,71.0,2.4,13.8,71.0,59.03,45.02
2018,11,27,15,15,0.5,65.5,2.4,13.8,65.5,54.15,40.82
2018,11,27,15,30,0.0,60.0,2.4,13.8,60.0,49.24,36.48
2018,11,27,15,45,0.0,34.5,2.05,13.55,34.5,28.5,18.61
2018,11,27,16,0,0.0,9.0,1.7,13.3,9.0,7.39,0.82
2018,11,27,16,15,0.0,8.5,1.6,13.15,8.5,6.98,0.13
2018,11,27,16,30,0.0,8.0,1.5,13.0,8.0,6.57,0.0
2018,11,27,16,45,0.0,4.0,1.45,12.9,4.0,3.41,0.0
2018,11,27,17,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,28,6,45,8.0,1.5,0.6,11.55,1.0,0.0,0.0
2018,11,28,7,0,16.0,3.0,0.6,11.5,2.0,0.0,0.0
2018,11,28,7,15,23.0,8.5,0.6,11.7,9.0,23.16,0.0
2018,11,28,7,30,30.0,14.0,0.6,11.9,16.0,40.97,10.95
2018,11,28,7,45,92.0,27.5,0.65,12.1,39.5,125.85,97.96
2018,11,28,8,0,154.0,41.0,0.7,12.3,63.0,195.51,161.04
2018,11,28,8,15,145.0,51.5,0.85,12.6,78.0,203.67,169.72
2018,11,28,8,30,136.0,62.0,1.0,12.9,93.0,211.04,176.85
2018,11,28,8,45,80.0,79.5,1.1,13.25,98.5,169.56,141.08
2018,11,28,9,0,24.0,97.0,1.2,13.6,104.0,124.98,101.75
2018,11,28,9,15,33.5,117.5,1.25,13.9,128.5,157.56,129.29
2018,11,28,9,30,43.0,138.0,1.3,14.2,153.0,189.96,156.03
2018,11,28,9,45,50.0,148.0,1.3,14.45,167.0,205.14,168.23
2018,11,28,10,0,57.0,158.0,1.3,14.7,181.0,220.46,180.46
2018,11,28,10,15,34.5,156.0,1.35,14.9,170.0,193.01,156.79
2018,11,28,10,30,12.0,154.0,1.4,15.1,159.0,151.98,122.06
2018,11,28,10,45,22.0,169.5,1.5,15.3,179.5,176.07,142.08
2018,11,28,11,0,32.0,185.0,1.6,15.5,200.0,216.46,174.89
2018,11,28,11,15,119.0,202.0,1.65,15.65,261.0,327.83,266.25
2018,11,28,11,30,206.0,219.0,1.7,15.8,322.0,416.86,337.08
2018,11,28,11,45,237.0,217.0,1.75,15.9,336.5,448.57,361.14
