Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,12,0,268.0,215.0,1.8,16.0,351.0,460.1,370.17
2018,11,28,12,15,416.0,177.0,1.9,16.05,386.0,535.15,430.31
2018,11,28,12,30,564.0,139.0,2.0,16.1,421.0,591.03,474.24
2018,11,28,12,45,646.0,120.5,2.1,16.15,436.5,602.82,483.27
2018,11,28,13,0,728.0,102.0,2.2,16.2,452.0,605.51,485.22
2018,11,28,13,15,761.0,91.5,2.3,16.1,445.0,576.23,462.26
2018,11,28,13,30,794.0,81.0,2.4,16.0,438.0,544.59,436.62
2018,11,28,13,45,789.0,77.5,2.5,15.9,415.5,495.77,396.42
2018,11,28,14,0,784.0,74.0,2.6,15.8,393.0,445.73,353.96
2018,11,28,14,15,760.0,72.0,2.55,15.65,361.5,388.53,304.37
2018,11,28,14,30,736.0,70.0,2.5,15.5,330.0,332.61,254.65
2018,11,28,14,45,602.0,74.0,2.45,15.35,272.0,251.09,186.53
2018,11,28,15,0,468.0,78.0,2.4,15.2,214.0,184.7,132.14
2018,11,28,15,15,307.5,67.5,2.4,15.2,151.5,113.53,77.08
2018,11,28,15,30,147.0,57.0,2.4,15.2,89.0,64.23,42.59
2018,11,28,15,45,118.0,46.0,2.1,14.6,68.0,42.66,27.29
2018,11,28,16,0,89.0,35.0,1.8,14.0,47.0,27.46,18.31
2018,11,28,16,15,92.0,27.0,1.8,13.8,35.5,21.37,11.95
2018,11,28,16,30,95.0,19.0,1.8,13.6,24.0,14.74,0.0
2018,11,28,16,45,47.5,9.5,1.8,13.45,12.0,8.11,0.0
2018,11,28,17,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,6.35,12.75,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,11,29,7,15,7.5,10.5,6.35,12.8,11.0,14.13,0.0
2018,11,29,7,30,15.0,21.0,6.3,12.8,22.0,36.27,4.9
2018,11,29,7,45,25.0,26.5,6.25,12.8,29.5,46.49,32.29
2018,11,29,8,0,35.0,32.0,6.2,12.8,37.0,69.88,54.27
2018,11,29,8,15,29.5,28.5,6.15,12.85,33.5,57.72,44.74
2018,11,29,8,30,24.0,25.0,6.1,12.9,30.0,48.03,36.67
2018,11,29,8,45,17.0,49.5,6.05,12.9,53.5,60.11,46.89
2018,11,29,9,0,10.0,74.0,6.0,12.9,77.0,73.57,58.17
2018,11,29,9,15,22.0,82.5,6.0,12.95,90.0,100.94,82.11
2018,11,29,9,30,34.0,91.0,6.0,13.0,103.0,120.26,99.0
2018,11,29,9,45,116.0,110.0,6.0,13.05,156.5,233.76,197.92
2018,11,29,10,0,198.0,129.0,6.0,13.1,210.0,350.93,297.26
2018,11,29,10,15,188.0,154.0,6.0,13.15,234.5,351.04,296.07
2018,11,29,10,30,178.0,179.0,6.0,13.2,259.0,369.45,309.89
2018,11,29,10,45,286.0,179.5,6.0,13.25,314.0,482.16,403.75
2018,11,29,11,0,394.0,180.0,6.0,13.3,369.0,591.19,492.08
2018,11,29,11,15,375.5,185.0,5.95,13.35,368.5,551.03,458.91
2018,11,29,11,30,357.0,190.0,5.9,13.4,368.0,529.51,440.62
2018,11,29,11,45,202.5,183.5,5.9,13.5,284.5,380.94,316.89
2018,11,29,12,0,48.0,177.0,5.9,13.6,201.0,209.1,171.48
2018,11,29,12,15,144.0,166.5,5.8,13.6,238.0,282.67,235.21
2018,11,29,12,30,240.0,156.0,5.7,13.6,275.0,348.21,290.69
2018,11,29,12,45,372.5,154.0,5.6,13.65,334.5,441.04,367.26
2018,11,29,13,0,505.0,152.0,5.5,13.7,394.0,505.7,419.28
2018,11,29,13,15,405.5,153.5,5.35,13.65,343.0,419.82,347.69
2018,11,29,13,30,306.0,155.0,5.2,13.6,292.0,330.89,273.59
2018,11,29,13,45,342.0,147.0,5.05,13.55,292.0,322.9,265.9
2018,11,29,14,0,378.0,139.0,4.9,13.5,292.0,319.15,260.64
2018,11,29,14,15,492.0,112.5,4.8,13.4,295.5,315.38,253.78
2018,11,29,14,30,606.0,86.0,4.7,13.3,299.0,302.95,237.36
2018,11,29,14,45,650.5,72.0,4.55,13.15,279.0,263.95,198.54
2018,11,29,15,0,695.0,58.0,4.4,13.0,259.0,220.66,155.3
2018,11,29,15,15,641.0,55.0,4.4,13.0,219.0,162.24,104.33
2018,11,29,15,30,587.0,52.0,4.4,13.0,179.0,111.21,63.83
2018,11,29,15,45,521.5,45.5,4.25,12.65,140.5,62.85,33.44
2018,11,29,16,0,456.0,39.0,4.1,12.3,102.0,31.98,22.35
2018,11,29,16,15,317.0,29.5,4.1,12.05,66.0,24.28,14.37
2018,11,29,16,30,178.0,20.0,4.1,11.8,30.0,16.58,0.0
2018,11,29,16,45,89.0,10.0,4.15,11.55,15.0,8.54,0.0
2018,11,29,17,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,30,7,15,30.5,10.0,3.65,9.35,11.5,29.52,0.0
2018,11,30,7,30,61.0,20.0,3.7,9.7,23.0,86.7,8.66
2018,11,30,7,45,95.5,35.5,3.8,10.1,46.0,149.02,115.39
2018,11,30,8,0,130.0,51.0,3.9,10.5,69.0,197.51,163.57
2018,11,30,8,15,159.0,66.5,3.95,10.8,96.0,242.9,204.91
2018,11,30,8,30,188.0,82.0,4.0,11.1,123.0,289.15,245.79
2018,11,30,8,45,283.0,89.0,4.05,11.4,164.0,379.86,324.3
2018,11,30,9,0,378.0,96.0,4.1,11.7,205.0,495.66,420.3
2018,11,30,9,15,502.5,91.5,4.05,12.0,256.5,611.8,512.58
2018,11,30,9,30,627.0,87.0,4.0,12.3,308.0,724.7,598.83
2018,11,30,9,45,677.5,86.0,3.95,12.6,344.0,772.23,632.75
2018,11,30,10,0,728.0,85.0,3.9,12.9,380.0,817.07,664.35
2018,11,30,10,15,775.5,80.5,3.85,13.1,412.0,845.9,683.8
2018,11,30,10,30,823.0,76.0,3.8,13.3,444.0,877.58,705.24
2018,11,30,10,45,843.0,75.0,3.75,13.55,465.0,884.52,708.31
2018,11,30,11,0,863.0,74.0,3.7,13.8,486.0,887.57,708.83
2018,11,30,11,15,857.0,77.0,3.7,13.9,494.0,868.91,694.41
2018,11,30,11,30,851.0,80.0,3.7,14.0,502.0,847.03,677.9
2018,11,30,11,45,845.5,81.5,3.7,14.15,503.5,820.64,658.07
2018,11,30,12,0,840.0,83.0,3.7,14.3,505.0,791.36,636.18
2018,11,30,12,15,858.0,78.0,3.7,14.3,506.0,769.75,620.4
2018,11,30,12,30,876.0,73.0,3.7,14.3,507.0,737.85,596.89
2018,11,30,12,45,876.0,71.0,3.7,14.3,496.5,699.88,568.76
2018,11,30,13,0,876.0,69.0,3.7,14.3,486.0,659.28,536.78
2018,11,30,13,15,868.5,67.0,3.7,14.3,467.5,611.66,498.19
2018,11,30,13,30,861.0,65.0,3.7,14.3,449.0,562.43,457.41
2018,11,30,13,45,849.0,63.5,3.7,14.25,424.5,510.06,413.09
2018,11,30,14,0,837.0,62.0,3.7,14.2,400.0,458.69,368.25
2018,11,30,14,15,818.0,60.0,3.65,14.05,369.0,401.07,317.27
2018,11,30,14,30,799.0,58.0,3.6,13.9,338.0,344.07,265.52
2018,11,30,14,45,771.5,55.0,3.6,13.75,302.0,284.5,211.02
2018,11,30,15,0,744.0,52.0,3.6,13.6,266.0,227.12,158.27
2018,11,30,15,15,701.5,49.0,3.6,13.6,227.0,169.64,107.57
2018,11,30,15,30,659.0,46.0,3.6,13.6,188.0,116.72,65.09
2018,11,30,15,45,592.0,41.0,3.3,12.85,148.0,65.63,33.48
2018,11,30,16,0,525.0,36.0,3.0,12.1,108.0,32.37,22.7
2018,11,30,16,15,389.5,28.5,2.95,11.65,71.5,23.62,13.8
2018,11,30,16,30,254.0,21.0,2.9,11.2,35.0,17.65,0.0
2018,11,30,16,45,127.0,10.5,2.85,10.75,17.5,8.96,0.0
2018,11,30,17,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,7,15,3.5,8.5,3.8,11.25,8.5,9.66,0.0
2018,12,1,7,30,7.0,17.0,3.9,11.3,17.0,23.01,0.0
2018,12,1,7,45,32.5,32.0,3.95,11.4,36.0,78.57,57.1
2018,12,1,8,0,58.0,47.0,4.0,11.5,55.0,117.42,94.57
2018,12,1,8,15,72.5,64.0,4.1,11.55,77.5,151.56,125.55
2018,12,1,8,30,87.0,81.0,4.2,11.6,100.0,185.39,155.71
2018,12,1,8,45,185.0,90.0,4.3,11.65,140.0,296.35,252.64
2018,12,1,9,0,283.0,99.0,4.4,11.7,180.0,394.51,336.91
2018,12,1,9,15,307.5,104.5,4.55,11.8,203.0,445.55,378.74
2018,12,1,9,30,332.0,110.0,4.7,11.9,226.0,475.47,403.31
2018,12,1,9,45,436.0,100.5,4.8,12.0,267.0,557.44,470.65
2018,12,1,10,0,540.0,91.0,4.9,12.1,308.0,650.78,544.27
2018,12,1,10,15,580.5,96.5,5.0,12.2,343.0,692.12,575.73
2018,12,1,10,30,621.0,102.0,5.1,12.3,378.0,730.57,604.93
2018,12,1,10,45,731.5,91.5,5.2,12.4,429.5,808.84,664.51
2018,12,1,11,0,842.0,81.0,5.3,12.5,481.0,877.21,715.56
2018,12,1,11,15,825.5,86.5,5.3,12.6,486.0,852.66,695.82
2018,12,1,11,30,809.0,92.0,5.3,12.7,491.0,825.21,674.52
2018,12,1,11,45,835.5,87.0,5.35,12.8,501.5,818.73,669.52
2018,12,1,12,0,862.0,82.0,5.4,12.9,512.0,807.7,661.08
2018,12,1,12,15,763.0,101.0,5.35,12.9,479.5,726.72,598.75
2018,12,1,12,30,664.0,120.0,5.3,12.9,447.0,644.93,534.02
2018,12,1,12,45,425.0,161.0,5.3,12.95,368.5,485.42,403.27
2018,12,1,13,0,186.0,202.0,5.3,13.0,290.0,325.09,269.23
2018,12,1,13,15,258.0,165.0,5.25,12.95,282.5,330.28,274.59
2018,12,1,13,30,330.0,128.0,5.2,12.9,275.0,328.97,273.43
2018,12,1,13,45,475.5,113.0,5.2,12.85,311.5,368.04,304.28
2018,12,1,14,0,621.0,98.0,5.2,12.8,348.0,397.19,324.52
2018,12,1,14,15,692.0,83.0,5.15,12.7,341.0,373.82,300.35
2018,12,1,14,30,763.0,68.0,5.1,12.6,334.0,342.31,267.65
2018,12,1,14,45,734.0,64.0,5.0,12.5,298.0,283.22,213.0
2018,12,1,15,0,705.0,60.0,4.9,12.4,262.0,226.59,160.56
2018,12,1,15,15,658.5,56.0,4.9,12.4,223.0,167.94,108.76
2018,12,1,15,30,612.0,52.0,4.9,12.4,184.0,115.76,66.6
2018,12,1,15,45,530.5,46.5,4.55,11.85,143.0,65.83,35.21
2018,12,1,16,0,449.0,41.0,4.2,11.3,102.0,33.75,23.96
2018,12,1,16,15,327.0,31.0,4.1,10.95,67.0,25.7,15.48
2018,12,1,16,30,205.0,21.0,4.0,10.6,32.0,17.59,0.0
2018,12,1,16,45,102.5,10.5,3.9,10.25,16.0,8.96,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,7,15,72.5,9.5,1.85,6.15,13.0,57.78,0.0
2018,12,2,7,30,145.0,19.0,1.8,6.5,26.0,156.75,0.0
2018,12,2,7,45,275.5,29.0,1.75,6.85,59.5,294.77,228.65
2018,12,2,8,0,406.0,39.0,1.7,7.2,93.0,417.7,346.11
2018,12,2,8,15,528.0,42.5,1.65,7.55,138.5,532.97,443.01
2018,12,2,8,30,650.0,46.0,1.6,7.9,184.0,645.37,532.57
2018,12,2,8,45,718.5,47.0,1.6,8.25,227.5,719.82,589.64
2018,12,2,9,0,787.0,48.0,1.6,8.6,271.0,793.65,643.97
2018,12,2,9,15,810.0,51.0,1.55,8.95,307.0,819.03,660.39
2018,12,2,9,30,833.0,54.0,1.5,9.3,343.0,850.89,681.16
2018,12,2,9,45,845.0,58.0,1.45,9.65,373.5,871.28,692.99
2018,12,2,10,0,857.0,62.0,1.4,10.0,404.0,888.34,702.26
2018,12,2,10,15,854.5,65.5,1.35,10.15,424.5,897.69,706.5
2018,12,2,10,30,852.0,69.0,1.3,10.3,445.0,893.61,701.47
2018,12,2,10,45,875.5,67.5,1.25,10.45,468.0,893.31,699.34
2018,12,2,11,0,899.0,66.0,1.2,10.6,491.0,898.87,701.34
2018,12,2,11,15,904.5,66.5,1.2,10.85,502.5,887.19,691.99
2018,12,2,11,30,910.0,67.0,1.2,11.1,514.0,871.86,680.49
2018,12,2,11,45,911.5,67.5,1.15,11.35,518.0,849.57,663.56
2018,12,2,12,0,913.0,68.0,1.1,11.6,522.0,823.89,644.48
2018,12,2,12,15,913.0,67.5,1.05,11.7,518.5,792.53,621.88
2018,12,2,12,30,913.0,67.0,1.0,11.8,515.0,758.12,597.17
2018,12,2,12,45,872.0,74.0,1.0,11.9,494.5,701.03,556.7
2018,12,2,13,0,831.0,81.0,1.0,12.0,474.0,648.93,517.26
2018,12,2,13,15,777.5,87.5,0.95,11.9,444.0,583.59,466.8
2018,12,2,13,30,724.0,94.0,0.9,11.8,414.0,522.09,418.26
2018,12,2,13,45,783.0,78.0,0.8,11.7,406.5,495.45,395.14
2018,12,2,14,0,842.0,62.0,0.7,11.6,399.0,462.43,365.23
2018,12,2,14,15,703.5,77.0,0.7,11.35,343.5,373.21,292.83
2018,12,2,14,30,565.0,92.0,0.7,11.1,288.0,296.37,229.98
2018,12,2,14,45,482.5,91.5,0.7,10.9,246.5,231.61,175.58
2018,12,2,15,0,400.0,91.0,0.7,10.7,205.0,179.78,132.13
2018,12,2,15,15,535.5,68.0,0.7,10.7,197.0,158.34,105.83
2018,12,2,15,30,671.0,45.0,0.7,10.7,189.0,119.08,66.79
2018,12,2,15,45,495.0,45.5,0.8,10.35,139.0,64.0,34.55
2018,12,2,16,0,319.0,46.0,0.9,10.0,89.0,35.45,25.63
2018,12,2,16,15,190.5,32.0,1.0,9.75,55.0,24.72,14.76
2018,12,2,16,30,62.0,18.0,1.1,9.5,21.0,14.29,0.0
2018,12,2,16,45,31.0,9.0,1.2,9.25,10.5,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,3,7,15,40.5,6.5,3.0,4.35,8.5,33.23,0.0
2018,12,3,7,30,81.0,13.0,3.1,4.7,17.0,96.45,0.0
2018,12,3,7,45,58.0,23.5,3.25,5.05,28.0,94.63,70.03
2018,12,3,8,0,35.0,34.0,3.4,5.4,39.0,75.1,59.76
2018,12,3,8,15,109.0,49.0,3.35,5.8,70.5,171.42,146.29
2018,12,3,8,30,183.0,64.0,3.3,6.2,102.0,255.4,221.37
2018,12,3,8,45,137.5,85.5,3.25,6.65,117.5,230.8,199.46
2018,12,3,9,0,92.0,107.0,3.2,7.1,133.0,219.75,188.35
2018,12,3,9,15,253.0,110.5,3.2,7.45,194.5,383.52,330.94
2018,12,3,9,30,414.0,114.0,3.2,7.8,256.0,555.06,472.71
2018,12,3,9,45,624.5,88.5,3.2,8.2,325.0,724.68,604.52
2018,12,3,10,0,835.0,63.0,3.2,8.6,394.0,878.54,717.92
2018,12,3,10,15,830.0,68.0,3.2,8.85,414.5,877.85,714.4
2018,12,3,10,30,825.0,73.0,3.2,9.1,435.0,873.61,709.69
2018,12,3,10,45,608.5,123.0,3.2,9.3,396.0,734.92,604.39
2018,12,3,11,0,392.0,173.0,3.2,9.5,357.0,581.1,482.28
2018,12,3,11,15,277.5,194.5,3.2,9.65,326.5,477.3,397.75
2018,12,3,11,30,163.0,216.0,3.2,9.8,296.0,378.03,314.75
2018,12,3,11,45,230.5,207.5,3.2,9.95,321.5,433.3,360.9
2018,12,3,12,0,298.0,199.0,3.2,10.1,347.0,466.99,388.66
2018,12,3,12,15,361.0,189.5,3.15,10.25,367.0,491.4,408.51
2018,12,3,12,30,424.0,180.0,3.1,10.4,387.0,525.9,435.57
2018,12,3,12,45,418.5,176.5,3.1,10.5,377.0,497.57,412.13
2018,12,3,13,0,413.0,173.0,3.1,10.6,367.0,468.4,388.08
2018,12,3,13,15,304.0,172.5,3.1,10.65,312.5,366.85,304.68
2018,12,3,13,30,195.0,172.0,3.1,10.7,258.0,277.47,230.17
2018,12,3,13,45,110.0,146.0,3.1,10.75,194.0,196.1,161.81
2018,12,3,14,0,25.0,120.0,3.1,10.8,130.0,117.61,95.36
2018,12,3,14,15,26.0,110.5,3.1,10.7,120.0,107.26,86.61
2018,12,3,14,30,27.0,101.0,3.1,10.6,110.0,96.96,77.69
2018,12,3,14,45,44.5,104.0,3.15,10.55,117.5,102.47,81.73
2018,12,3,15,0,62.0,107.0,3.2,10.5,125.0,105.42,83.17
2018,12,3,15,15,42.0,85.5,3.2,10.5,97.0,78.85,60.73
2018,12,3,15,30,22.0,64.0,3.2,10.5,69.0,55.46,41.29
2018,12,3,15,45,11.0,43.5,3.05,9.9,46.0,36.55,25.45
2018,12,3,16,0,0.0,23.0,2.9,9.3,23.0,18.96,11.12
2018,12,3,16,15,11.5,17.5,2.85,9.05,18.0,14.82,6.58
2018,12,3,16,30,23.0,12.0,2.8,8.8,13.0,10.08,0.0
2018,12,3,16,45,11.5,6.0,2.8,8.5,6.5,5.12,0.0
2018,12,3,17,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.2,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,4,7,15,11.5,3.0,4.2,6.85,3.5,10.4,0.0
2018,12,4,7,30,23.0,6.0,4.3,7.0,7.0,27.98,0.0
2018,12,4,7,45,11.5,9.5,4.35,7.15,10.0,19.84,9.92
2018,12,4,8,0,0.0,13.0,4.4,7.3,13.0,10.68,3.42
2018,12,4,8,15,0.0,15.0,4.4,7.75,15.0,12.33,5.02
2018,12,4,8,30,0.0,17.0,4.4,8.2,17.0,13.98,6.56
2018,12,4,8,45,0.5,36.5,4.4,8.6,36.5,30.57,21.14
2018,12,4,9,0,1.0,56.0,4.4,9.0,56.0,47.25,35.74
2018,12,4,9,15,0.5,49.5,4.4,9.5,49.5,41.39,30.55
2018,12,4,9,30,0.0,43.0,4.4,10.0,43.0,35.53,25.35
2018,12,4,9,45,0.5,60.0,4.4,10.45,60.0,50.15,37.96
2018,12,4,10,0,1.0,77.0,4.4,10.9,77.0,65.13,50.75
2018,12,4,10,15,4.5,111.0,4.35,11.2,112.5,101.67,82.01
2018,12,4,10,30,8.0,145.0,4.3,11.5,148.0,139.75,114.14
2018,12,4,10,45,9.0,152.5,4.2,11.8,156.5,147.05,119.98
2018,12,4,11,0,10.0,160.0,4.1,12.1,165.0,154.37,125.85
2018,12,4,11,15,11.5,165.0,3.9,12.3,170.5,159.47,129.91
2018,12,4,11,30,13.0,170.0,3.7,12.5,176.0,164.57,133.98
2018,12,4,11,45,11.5,163.0,3.55,12.7,168.5,154.82,125.62
2018,12,4,12,0,10.0,156.0,3.4,12.9,161.0,145.55,117.72
2018,12,4,12,15,5.0,134.5,3.2,12.95,137.0,120.03,96.21
2018,12,4,12,30,0.0,113.0,3.0,13.0,113.0,95.87,75.8
2018,12,4,12,45,0.0,109.5,2.85,13.0,109.5,92.58,73.11
2018,12,4,13,0,0.0,106.0,2.7,13.0,106.0,89.36,70.45
2018,12,4,13,15,0.0,101.0,2.75,12.85,101.0,84.86,66.77
2018,12,4,13,30,0.0,96.0,2.8,12.7,96.0,80.43,63.14
2018,12,4,13,45,1.5,94.5,2.85,12.5,95.0,79.89,62.84
2018,12,4,14,0,3.0,93.0,2.9,12.3,94.0,79.2,62.38
2018,12,4,14,15,7.5,97.0,2.95,12.05,99.5,84.34,66.86
2018,12,4,14,30,12.0,101.0,3.0,11.8,105.0,88.87,70.72
2018,12,4,14,45,8.0,93.5,3.05,11.55,96.0,80.36,63.55
2018,12,4,15,0,4.0,86.0,3.1,11.3,87.0,72.31,56.78
2018,12,4,15,15,2.0,73.0,3.1,11.3,73.5,60.58,46.66
2018,12,4,15,30,0.0,60.0,3.1,11.3,60.0,49.26,36.82
2018,12,4,15,45,0.0,47.0,3.05,10.7,47.0,38.49,27.34
2018,12,4,16,0,0.0,34.0,3.0,10.1,34.0,27.96,18.99
2018,12,4,16,15,9.5,22.5,2.9,9.8,23.0,18.78,9.76
2018,12,4,16,30,19.0,11.0,2.8,9.5,12.0,9.3,0.0
2018,12,4,16,45,9.5,5.5,2.75,9.25,6.0,4.69,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.0,8.3,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,4.0,8.3,3.0,2.56,0.0
2018,12,5,7,45,0.0,6.0,4.05,8.3,6.0,4.92,0.0
2018,12,5,8,0,0.0,9.0,4.1,8.3,9.0,7.39,0.58
2018,12,5,8,15,0.0,12.5,4.05,8.4,12.5,10.27,3.21
2018,12,5,8,30,0.0,16.0,4.0,8.5,16.0,13.16,5.82
2018,12,5,8,45,0.0,26.5,4.0,8.55,26.5,21.84,13.49
2018,12,5,9,0,0.0,37.0,4.0,8.6,37.0,30.54,21.16
2018,12,5,9,15,0.0,45.0,3.95,8.8,45.0,37.19,26.96
2018,12,5,9,30,0.0,53.0,3.9,9.0,53.0,43.85,32.73
2018,12,5,9,45,1.0,69.5,3.9,9.15,70.0,58.54,45.47
2018,12,5,10,0,2.0,86.0,3.9,9.3,87.0,74.91,59.57
2018,12,5,10,15,18.0,95.5,3.8,9.55,103.5,107.13,87.86
2018,12,5,10,30,34.0,105.0,3.7,9.8,120.0,131.06,108.72
2018,12,5,10,45,54.0,144.0,3.65,10.05,168.5,191.93,160.54
2018,12,5,11,0,74.0,183.0,3.6,10.3,217.0,253.79,212.1
2018,12,5,11,15,42.0,164.0,3.5,10.5,183.5,199.23,165.09
2018,12,5,11,30,10.0,145.0,3.4,10.7,150.0,136.49,111.14
2018,12,5,11,45,8.5,132.0,3.3,10.95,136.0,121.6,98.47
2018,12,5,12,0,7.0,119.0,3.2,11.2,122.0,107.41,86.35
2018,12,5,12,15,13.5,126.0,3.15,11.35,132.5,118.56,95.94
2018,12,5,12,30,20.0,133.0,3.1,11.5,143.0,137.46,111.95
2018,12,5,12,45,11.0,112.0,3.0,11.65,117.5,102.55,82.21
2018,12,5,13,0,2.0,91.0,2.9,11.8,92.0,77.3,60.6
2018,12,5,13,15,17.0,105.5,2.9,11.9,113.0,104.41,83.96
2018,12,5,13,30,32.0,120.0,2.9,12.0,134.0,125.45,101.85
2018,12,5,13,45,62.5,142.0,2.85,12.05,167.5,160.11,131.02
2018,12,5,14,0,93.0,164.0,2.8,12.1,201.0,191.4,156.69
2018,12,5,14,15,93.5,151.5,2.8,12.05,186.0,173.33,141.03
2018,12,5,14,30,94.0,139.0,2.8,12.0,171.0,160.41,129.58
2018,12,5,14,45,56.0,116.5,2.8,12.0,135.0,117.18,93.36
2018,12,5,15,0,18.0,94.0,2.8,12.0,99.0,82.36,64.65
2018,12,5,15,15,9.0,76.0,2.8,12.0,78.5,64.29,49.39
2018,12,5,15,30,0.0,58.0,2.8,12.0,58.0,47.68,35.36
2018,12,5,15,45,13.0,44.5,2.6,11.4,46.0,37.48,26.0
2018,12,5,16,0,26.0,31.0,2.4,10.8,34.0,25.79,17.02
2018,12,5,16,15,57.5,22.0,2.4,10.45,26.0,17.55,8.7
2018,12,5,16,30,89.0,13.0,2.4,10.1,18.0,10.13,0.0
2018,12,5,16,45,44.5,6.5,2.45,9.8,9.0,5.55,0.0
2018,12,5,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,6,7,15,55.0,7.0,2.6,7.0,9.0,43.32,0.0
2018,12,6,7,30,110.0,14.0,2.7,7.3,18.0,90.48,0.0
2018,12,6,7,45,238.0,24.5,2.75,7.65,49.0,256.48,184.18
2018,12,6,8,0,366.0,35.0,2.8,8.0,80.0,379.16,313.54
2018,12,6,8,15,450.0,42.0,2.8,8.4,118.5,465.98,390.86
2018,12,6,8,30,534.0,49.0,2.8,8.8,157.0,556.15,466.6
2018,12,6,8,45,614.0,53.0,2.8,9.2,201.5,640.8,534.78
2018,12,6,9,0,694.0,57.0,2.8,9.6,246.0,719.67,595.72
2018,12,6,9,15,730.0,59.0,2.75,10.1,282.0,763.95,627.74
2018,12,6,9,30,766.0,61.0,2.7,10.6,318.0,805.97,657.1
2018,12,6,9,45,794.0,61.5,2.7,11.1,350.0,836.05,677.11
2018,12,6,10,0,822.0,62.0,2.7,11.6,382.0,863.09,694.53
2018,12,6,10,15,836.5,63.5,2.6,12.05,407.0,875.82,700.64
2018,12,6,10,30,851.0,65.0,2.5,12.5,432.0,875.35,697.28
2018,12,6,10,45,860.0,66.0,2.45,12.9,450.5,875.45,695.09
2018,12,6,11,0,869.0,67.0,2.4,13.3,469.0,872.0,690.48
2018,12,6,11,15,874.0,67.5,2.3,13.6,480.5,860.78,680.29
2018,12,6,11,30,879.0,68.0,2.2,13.9,492.0,846.05,667.85
2018,12,6,11,45,881.0,68.5,2.1,14.15,496.5,825.34,651.45
2018,12,6,12,0,883.0,69.0,2.0,14.4,501.0,801.33,632.88
2018,12,6,12,15,882.0,69.0,1.95,14.5,498.0,771.19,610.8
2018,12,6,12,30,881.0,69.0,1.9,14.6,495.0,738.13,586.67
2018,12,6,12,45,877.5,68.0,1.85,14.75,484.5,699.39,558.25
2018,12,6,13,0,874.0,67.0,1.8,14.9,474.0,658.26,526.5
2018,12,6,13,15,866.0,65.5,1.75,14.9,456.5,611.6,489.62
2018,12,6,13,30,858.0,64.0,1.7,14.9,439.0,563.35,450.65
2018,12,6,13,45,845.5,63.0,1.65,14.95,415.0,511.96,408.12
2018,12,6,14,0,833.0,62.0,1.6,15.0,391.0,461.73,365.23
2018,12,6,14,15,814.0,60.0,1.5,14.9,361.0,404.74,315.95
2018,12,6,14,30,795.0,58.0,1.4,14.8,331.0,348.33,265.88
2018,12,6,14,45,766.5,55.0,1.3,14.65,295.5,288.95,212.73
2018,12,6,15,0,738.0,52.0,1.2,14.5,260.0,231.83,161.16
2018,12,6,15,15,695.5,48.5,1.2,14.5,221.5,174.27,110.97
2018,12,6,15,30,653.0,45.0,1.2,14.5,183.0,121.24,68.13
2018,12,6,15,45,586.0,40.5,1.0,13.65,144.0,70.68,35.65
2018,12,6,16,0,519.0,36.0,0.8,12.8,105.0,32.43,22.65
2018,12,6,16,15,395.0,28.0,0.85,12.6,69.5,23.26,13.24
2018,12,6,16,30,271.0,20.0,0.9,12.4,34.0,16.82,0.0
2018,12,6,16,45,135.5,10.0,0.95,12.2,17.0,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,7,7,15,14.5,6.0,2.15,6.55,6.5,5.12,0.0
2018,12,7,7,30,29.0,12.0,2.2,6.9,13.0,30.9,0.0
2018,12,7,7,45,19.5,25.0,2.25,7.25,26.0,44.25,26.34
2018,12,7,8,0,10.0,38.0,2.3,7.6,39.0,45.63,33.09
2018,12,7,8,15,7.0,53.0,2.25,7.85,54.0,58.85,45.28
2018,12,7,8,30,4.0,68.0,2.2,8.1,69.0,71.27,56.4
2018,12,7,8,45,36.5,86.0,2.15,8.35,96.0,130.45,109.03
2018,12,7,9,0,69.0,104.0,2.1,8.6,123.0,180.05,152.68
2018,12,7,9,15,216.5,110.5,2.05,8.9,180.5,351.27,300.2
2018,12,7,9,30,364.0,117.0,2.0,9.2,238.0,512.56,432.0
2018,12,7,9,45,553.5,97.0,1.9,9.5,301.0,667.79,551.72
2018,12,7,10,0,743.0,77.0,1.8,9.8,364.0,809.54,653.9
2018,12,7,10,15,799.0,71.0,1.7,10.35,398.0,851.03,679.04
2018,12,7,10,30,855.0,65.0,1.6,10.9,432.0,878.56,694.69
2018,12,7,10,45,865.5,65.5,1.55,11.45,451.0,879.4,692.11
2018,12,7,11,0,876.0,66.0,1.5,12.0,470.0,876.66,687.44
2018,12,7,11,15,881.5,66.5,1.35,12.5,481.5,865.87,676.11
2018,12,7,11,30,887.0,67.0,1.2,13.0,493.0,851.55,662.51
2018,12,7,11,45,889.0,67.5,1.1,13.5,497.5,830.78,645.35
2018,12,7,12,0,891.0,68.0,1.0,14.0,502.0,806.68,626.12
2018,12,7,12,15,890.0,67.5,0.9,14.2,499.0,775.8,603.0
2018,12,7,12,30,889.0,67.0,0.8,14.4,496.0,742.01,577.97
2018,12,7,12,45,884.5,66.5,0.75,14.6,485.5,703.0,549.99
2018,12,7,13,0,880.0,66.0,0.7,14.8,475.0,661.64,518.89
2018,12,7,13,15,871.5,65.0,0.7,14.85,457.5,615.09,483.54
2018,12,7,13,30,863.0,64.0,0.7,14.9,440.0,566.96,446.06
2018,12,7,13,45,849.0,63.0,0.65,14.9,415.5,514.64,403.91
2018,12,7,14,0,835.0,62.0,0.6,14.9,391.0,463.63,361.5
2018,12,7,14,15,815.0,60.5,0.6,14.8,361.0,406.71,313.79
2018,12,7,14,30,795.0,59.0,0.6,14.7,331.0,350.44,265.1
2018,12,7,14,45,747.5,58.5,0.6,14.6,293.0,287.86,210.92
2018,12,7,15,0,700.0,58.0,0.6,14.5,255.0,229.6,159.97
2018,12,7,15,15,592.0,57.5,0.6,14.5,207.0,163.53,106.17
2018,12,7,15,30,484.0,57.0,0.6,14.5,159.0,110.91,66.67
2018,12,7,15,45,485.5,47.0,0.6,13.75,130.5,69.24,37.27
2018,12,7,16,0,487.0,37.0,0.6,13.0,102.0,30.49,20.95
2018,12,7,16,15,336.5,29.0,0.6,12.75,66.0,24.0,13.82
2018,12,7,16,30,186.0,21.0,0.6,12.5,30.0,17.63,0.0
2018,12,7,16,45,93.0,10.5,0.65,12.3,15.0,8.96,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,8,7,15,89.5,8.5,2.55,6.4,11.5,0.0,0.0
2018,12,8,7,30,179.0,17.0,2.6,6.8,23.0,141.73,0.0
2018,12,8,7,45,312.0,26.5,2.7,7.15,55.5,309.4,208.49
2018,12,8,8,0,445.0,36.0,2.8,7.5,88.0,440.7,361.05
2018,12,8,8,15,520.5,42.0,2.8,7.9,126.5,521.89,435.09
2018,12,8,8,30,596.0,48.0,2.8,8.3,165.0,605.28,505.36
2018,12,8,8,45,644.5,52.0,2.8,8.7,203.5,656.42,547.26
2018,12,8,9,0,693.0,56.0,2.8,9.1,242.0,715.82,593.59
2018,12,8,9,15,730.0,58.5,2.8,9.6,278.5,761.68,627.49
2018,12,8,9,30,767.0,61.0,2.8,10.1,315.0,805.36,658.61
2018,12,8,9,45,795.5,62.0,2.85,10.6,347.5,836.74,680.07
2018,12,8,10,0,824.0,63.0,2.9,11.1,380.0,865.09,698.93
2018,12,8,10,15,839.0,64.5,2.85,11.5,405.5,878.45,706.11
2018,12,8,10,30,854.0,66.0,2.8,11.9,431.0,888.31,710.81
2018,12,8,10,45,863.5,67.0,2.8,12.25,450.0,879.33,702.49
2018,12,8,11,0,873.0,68.0,2.8,12.6,469.0,876.45,698.89
2018,12,8,11,15,878.5,68.5,2.75,12.85,480.5,865.78,689.63
2018,12,8,11,30,884.0,69.0,2.7,13.1,492.0,851.58,678.04
2018,12,8,11,45,833.5,81.0,2.6,13.3,483.0,809.84,646.4
2018,12,8,12,0,783.0,93.0,2.5,13.5,474.0,757.85,607.44
2018,12,8,12,15,832.0,82.0,2.45,13.6,484.5,755.94,605.99
2018,12,8,12,30,881.0,71.0,2.4,13.7,495.0,741.38,594.89
2018,12,8,12,45,873.5,71.5,2.35,13.8,484.0,701.77,565.42
2018,12,8,13,0,866.0,72.0,2.3,13.9,473.0,664.95,536.34
2018,12,8,13,15,857.0,71.0,2.25,13.9,455.5,617.94,498.8
2018,12,8,13,30,848.0,70.0,2.2,13.9,438.0,569.41,459.25
2018,12,8,13,45,806.5,73.0,2.15,13.85,407.5,507.06,408.05
2018,12,8,14,0,765.0,76.0,2.1,13.8,377.0,446.69,357.31
2018,12,8,14,15,704.5,78.0,2.0,13.65,338.5,380.01,300.72
2018,12,8,14,30,644.0,80.0,1.9,13.5,300.0,318.04,247.12
2018,12,8,14,45,683.5,68.0,1.85,13.35,279.5,278.19,208.51
2018,12,8,15,0,723.0,56.0,1.8,13.2,259.0,234.39,165.46
2018,12,8,15,15,679.0,52.0,1.8,13.2,220.5,176.87,114.8
2018,12,8,15,30,635.0,48.0,1.8,13.2,182.0,124.08,71.61
2018,12,8,15,45,566.5,43.0,1.8,12.3,143.0,71.65,36.64
2018,12,8,16,0,498.0,38.0,1.8,11.4,104.0,31.41,21.87
2018,12,8,16,15,369.5,29.5,1.9,11.05,68.5,24.54,14.34
2018,12,8,16,30,241.0,21.0,2.0,10.7,33.0,17.71,0.0
2018,12,8,16,45,120.5,10.5,2.1,10.4,16.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
