Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,9,7,15,11.0,4.5,2.5,6.55,5.0,0.0,0.0
2018,12,9,7,30,22.0,9.0,2.5,6.6,10.0,23.28,0.0
2018,12,9,7,45,35.0,19.0,2.55,6.6,22.5,54.38,31.12
2018,12,9,8,0,48.0,29.0,2.6,6.6,35.0,78.73,61.97
2018,12,9,8,15,66.0,38.5,2.6,6.7,49.5,104.48,86.68
2018,12,9,8,30,84.0,48.0,2.6,6.8,64.0,131.1,111.4
2018,12,9,8,45,57.5,43.5,2.6,6.9,55.5,100.4,84.62
2018,12,9,9,0,31.0,39.0,2.6,7.0,47.0,70.84,58.05
2018,12,9,9,15,15.5,43.0,2.6,7.15,47.0,51.15,40.16
2018,12,9,9,30,0.0,47.0,2.6,7.3,47.0,38.86,28.6
2018,12,9,9,45,11.5,76.5,2.55,7.45,81.0,75.03,60.7
2018,12,9,10,0,23.0,106.0,2.5,7.6,115.0,125.89,104.99
2018,12,9,10,15,155.0,137.0,2.45,7.75,202.5,300.17,256.82
2018,12,9,10,30,287.0,168.0,2.4,7.9,290.0,476.13,401.84
2018,12,9,10,45,233.5,168.5,2.4,8.1,270.5,422.07,355.15
2018,12,9,11,0,180.0,169.0,2.4,8.3,251.0,349.57,294.73
2018,12,9,11,15,129.0,183.5,2.35,8.4,243.0,316.92,265.98
2018,12,9,11,30,78.0,198.0,2.3,8.5,235.0,268.23,223.94
2018,12,9,11,45,101.0,199.0,2.3,8.6,247.5,284.0,237.58
2018,12,9,12,0,124.0,200.0,2.3,8.7,260.0,314.17,262.48
2018,12,9,12,15,91.0,192.0,2.3,8.85,236.0,258.01,215.16
2018,12,9,12,30,58.0,184.0,2.3,9.0,212.0,219.99,182.73
2018,12,9,12,45,97.5,179.0,2.35,9.15,224.5,251.24,209.55
2018,12,9,13,0,137.0,174.0,2.4,9.3,237.0,265.56,221.82
2018,12,9,13,15,244.0,170.0,2.45,9.45,277.5,329.98,275.64
2018,12,9,13,30,351.0,166.0,2.5,9.6,318.0,371.89,309.32
2018,12,9,13,45,325.0,158.0,2.5,9.7,292.5,329.86,273.32
2018,12,9,14,0,299.0,150.0,2.5,9.8,267.0,289.92,239.01
2018,12,9,14,15,461.5,112.0,2.5,9.85,277.0,309.03,251.35
2018,12,9,14,30,624.0,74.0,2.5,9.9,287.0,306.0,242.18
2018,12,9,14,45,580.0,73.5,2.5,9.95,255.0,253.41,194.28
2018,12,9,15,0,536.0,73.0,2.5,10.0,223.0,204.9,150.19
2018,12,9,15,15,574.5,61.0,2.5,10.0,200.5,165.64,111.58
2018,12,9,15,30,613.0,49.0,2.5,10.0,178.0,121.58,71.39
2018,12,9,15,45,484.5,45.5,2.3,9.5,133.5,69.78,37.9
2018,12,9,16,0,356.0,42.0,2.1,9.0,89.0,34.36,24.71
2018,12,9,16,15,265.0,31.0,2.1,8.8,59.0,25.61,15.38
2018,12,9,16,30,174.0,20.0,2.1,8.6,29.0,16.67,0.0
2018,12,9,16,45,87.0,10.0,2.1,8.35,14.5,8.54,0.0
2018,12,9,17,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,7,15,1.5,2.5,1.65,8.4,2.5,0.0,0.0
2018,12,10,7,30,3.0,5.0,1.7,8.6,5.0,6.39,0.0
2018,12,10,7,45,1.5,6.5,1.75,8.85,6.5,6.45,0.0
2018,12,10,8,0,0.0,8.0,1.8,9.1,8.0,6.56,0.0
2018,12,10,8,15,100.5,19.0,1.9,9.45,38.5,127.6,106.52
2018,12,10,8,30,201.0,30.0,2.0,9.8,69.0,232.17,198.46
2018,12,10,8,45,147.5,28.0,2.1,10.2,60.0,183.15,156.95
2018,12,10,9,0,94.0,26.0,2.2,10.6,51.0,132.57,112.68
2018,12,10,9,15,57.5,60.0,2.25,11.05,76.0,120.11,100.5
2018,12,10,9,30,21.0,94.0,2.3,11.5,101.0,114.24,93.63
2018,12,10,9,45,41.0,122.5,2.35,11.9,137.5,166.6,138.43
2018,12,10,10,0,61.0,151.0,2.4,12.3,174.0,219.43,182.62
2018,12,10,10,15,80.0,163.5,2.3,12.6,196.0,248.95,206.92
2018,12,10,10,30,99.0,176.0,2.2,12.9,218.0,278.11,230.62
2018,12,10,10,45,75.0,181.0,2.15,13.2,213.5,258.06,212.66
2018,12,10,11,0,51.0,186.0,2.1,13.5,209.0,238.59,195.4
2018,12,10,11,15,49.5,189.5,2.05,13.65,212.5,237.65,194.27
2018,12,10,11,30,48.0,193.0,2.0,13.8,216.0,236.84,193.21
2018,12,10,11,45,36.0,185.0,1.95,14.0,202.5,213.86,173.82
2018,12,10,12,0,24.0,177.0,1.9,14.2,189.0,178.81,144.65
2018,12,10,12,15,26.5,179.0,1.95,14.3,192.0,193.94,157.11
2018,12,10,12,30,29.0,181.0,2.0,14.4,195.0,195.55,158.39
2018,12,10,12,45,38.0,183.5,2.0,14.45,201.5,202.01,163.85
2018,12,10,13,0,47.0,186.0,2.0,14.5,208.0,207.67,168.58
2018,12,10,13,15,45.5,179.0,2.1,14.5,199.5,195.95,158.98
2018,12,10,13,30,44.0,172.0,2.2,14.5,191.0,184.52,149.61
2018,12,10,13,45,127.0,159.5,2.25,14.5,210.0,220.2,179.45
2018,12,10,14,0,210.0,147.0,2.3,14.5,229.0,245.84,199.61
2018,12,10,14,15,515.0,100.5,2.25,14.4,281.5,325.53,259.96
2018,12,10,14,30,820.0,54.0,2.2,14.3,334.0,357.18,275.59
2018,12,10,14,45,792.0,52.0,2.15,14.15,299.0,298.35,221.85
2018,12,10,15,0,764.0,50.0,2.1,14.0,264.0,241.02,169.42
2018,12,10,15,15,722.5,46.5,2.1,14.0,225.0,182.11,117.23
2018,12,10,15,30,681.0,43.0,2.1,14.0,186.0,127.53,72.17
2018,12,10,15,45,615.5,38.5,2.0,12.95,146.5,75.09,37.16
2018,12,10,16,0,550.0,34.0,1.9,11.9,107.0,30.67,21.17
2018,12,10,16,15,397.0,26.0,2.0,11.5,69.0,23.45,13.44
2018,12,10,16,30,244.0,18.0,2.1,11.1,31.0,14.94,0.0
2018,12,10,16,45,122.0,9.0,2.2,10.7,15.5,7.68,0.0
2018,12,10,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,11,7,15,91.5,7.0,1.65,7.15,9.5,0.0,0.0
2018,12,11,7,30,183.0,14.0,1.6,7.6,19.0,141.17,0.0
2018,12,11,7,45,337.0,22.0,1.55,8.0,51.5,317.88,181.45
2018,12,11,8,0,491.0,30.0,1.5,8.4,84.0,456.63,365.21
2018,12,11,8,15,571.0,35.0,1.55,8.95,123.5,542.64,443.43
2018,12,11,8,30,651.0,40.0,1.6,9.5,163.0,630.33,515.43
2018,12,11,8,45,649.5,48.5,1.65,10.05,194.5,654.1,535.61
2018,12,11,9,0,648.0,57.0,1.7,10.6,226.0,682.6,558.03
2018,12,11,9,15,708.5,56.5,1.75,11.05,266.0,737.74,599.12
2018,12,11,9,30,769.0,56.0,1.8,11.5,306.0,798.38,642.53
2018,12,11,9,45,790.5,59.0,1.85,11.9,337.5,826.29,661.14
2018,12,11,10,0,812.0,62.0,1.9,12.3,369.0,851.21,677.53
2018,12,11,10,15,825.0,64.0,1.95,12.65,394.0,863.72,684.97
2018,12,11,10,30,838.0,66.0,2.0,13.0,419.0,872.8,690.07
2018,12,11,10,45,806.5,75.5,2.05,13.35,428.0,848.03,671.14
2018,12,11,11,0,775.0,85.0,2.1,13.7,437.0,819.89,650.17
2018,12,11,11,15,786.0,85.0,2.2,13.9,450.0,814.85,646.67
2018,12,11,11,30,797.0,85.0,2.3,14.1,463.0,806.29,640.48
2018,12,11,11,45,840.5,75.5,2.35,14.3,477.5,809.57,642.59
2018,12,11,12,0,884.0,66.0,2.4,14.5,492.0,799.8,635.28
2018,12,11,12,15,882.5,65.0,2.5,14.55,488.5,768.61,613.27
2018,12,11,12,30,881.0,64.0,2.6,14.6,485.0,734.57,589.18
2018,12,11,12,45,770.5,88.0,2.65,14.7,450.5,656.21,530.6
2018,12,11,13,0,660.0,112.0,2.7,14.8,416.0,578.04,468.91
2018,12,11,13,15,667.5,103.0,2.75,14.75,401.0,540.69,439.54
2018,12,11,13,30,675.0,94.0,2.8,14.7,386.0,500.97,407.19
2018,12,11,13,45,731.0,79.0,2.8,14.7,379.0,477.05,386.1
2018,12,11,14,0,787.0,64.0,2.8,14.7,372.0,447.6,359.11
2018,12,11,14,15,784.5,59.5,2.7,14.55,347.0,397.53,314.6
2018,12,11,14,30,782.0,55.0,2.6,14.4,322.0,346.37,267.97
2018,12,11,14,45,736.0,55.0,2.45,14.2,285.0,285.63,213.53
2018,12,11,15,0,690.0,55.0,2.3,14.0,248.0,228.97,162.47
2018,12,11,15,15,611.5,54.0,2.3,14.0,206.5,168.26,110.6
2018,12,11,15,30,533.0,53.0,2.3,14.0,165.0,117.35,70.15
2018,12,11,15,45,442.0,46.5,2.15,12.95,126.0,69.79,38.29
2018,12,11,16,0,351.0,40.0,2.0,11.9,87.0,33.25,23.43
2018,12,11,16,15,270.5,30.0,2.15,11.6,58.5,24.7,14.47
2018,12,11,16,30,190.0,20.0,2.3,11.3,30.0,16.68,0.0
2018,12,11,16,45,95.0,10.0,2.4,10.95,15.0,8.54,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,12,7,15,47.0,6.5,3.05,7.95,7.5,0.0,0.0
2018,12,12,7,30,94.0,13.0,3.2,8.1,15.0,77.33,0.0
2018,12,12,7,45,178.5,24.5,3.35,8.3,40.0,200.85,105.69
2018,12,12,8,0,263.0,36.0,3.5,8.5,65.0,296.03,240.91
2018,12,12,8,15,386.5,44.0,3.5,8.75,106.0,413.52,347.16
2018,12,12,8,30,510.0,52.0,3.5,9.0,147.0,535.96,450.77
2018,12,12,8,45,619.5,51.0,3.5,9.25,193.0,638.58,534.71
2018,12,12,9,0,729.0,50.0,3.5,9.5,239.0,736.56,611.81
2018,12,12,9,15,679.5,63.5,3.5,9.95,259.5,727.32,603.75
2018,12,12,9,30,630.0,77.0,3.5,10.4,280.0,707.18,587.25
2018,12,12,9,45,745.5,66.5,3.45,10.85,330.0,794.88,652.73
2018,12,12,10,0,861.0,56.0,3.4,11.3,380.0,877.24,711.36
2018,12,12,10,15,876.5,56.5,3.4,11.65,406.0,890.04,718.25
2018,12,12,10,30,892.0,57.0,3.4,12.0,432.0,899.41,723.16
2018,12,12,10,45,903.0,57.5,3.4,12.4,451.5,901.07,722.39
2018,12,12,11,0,914.0,58.0,3.4,12.8,471.0,899.02,719.09
2018,12,12,11,15,920.0,58.0,3.45,13.05,483.5,888.11,710.26
2018,12,12,11,30,926.0,58.0,3.5,13.3,496.0,873.53,698.94
2018,12,12,11,45,928.5,58.0,3.55,13.55,501.0,852.37,682.96
2018,12,12,12,0,931.0,58.0,3.6,13.8,506.0,827.74,664.56
2018,12,12,12,15,914.5,60.5,3.6,13.9,498.5,788.2,635.27
2018,12,12,12,30,898.0,63.0,3.6,14.0,491.0,746.52,604.35
2018,12,12,12,45,855.0,70.5,3.6,14.1,471.0,690.35,562.25
2018,12,12,13,0,812.0,78.0,3.6,14.2,451.0,639.35,521.81
2018,12,12,13,15,756.5,84.0,3.5,14.25,421.5,573.85,468.81
2018,12,12,13,30,701.0,90.0,3.4,14.3,392.0,512.38,418.19
2018,12,12,13,45,657.5,93.0,3.35,14.3,364.0,455.35,370.55
2018,12,12,14,0,614.0,96.0,3.3,14.3,336.0,400.76,324.03
2018,12,12,14,15,648.0,82.0,3.05,14.15,318.0,364.77,291.03
2018,12,12,14,30,682.0,68.0,2.8,14.0,300.0,324.09,252.69
2018,12,12,14,45,714.5,59.5,2.6,13.9,280.0,284.77,214.0
2018,12,12,15,0,747.0,51.0,2.4,13.8,260.0,240.44,170.25
2018,12,12,15,15,706.0,47.5,2.4,13.8,222.0,182.57,118.7
2018,12,12,15,30,665.0,44.0,2.4,13.8,184.0,128.96,74.07
2018,12,12,15,45,551.0,41.5,2.25,12.65,140.5,73.76,37.65
2018,12,12,16,0,437.0,39.0,2.1,11.5,97.0,33.78,23.93
2018,12,12,16,15,334.5,30.0,2.15,11.1,65.0,24.86,14.68
2018,12,12,16,30,232.0,21.0,2.2,10.7,33.0,17.66,0.0
2018,12,12,16,45,116.0,10.5,2.25,10.3,16.5,8.96,0.0
2018,12,12,17,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,13,7,15,91.0,7.0,2.6,6.4,9.0,0.0,0.0
2018,12,13,7,30,182.0,14.0,2.7,6.8,18.0,139.93,0.0
2018,12,13,7,45,341.5,21.5,2.8,7.2,50.0,317.06,153.84
2018,12,13,8,0,501.0,29.0,2.9,7.6,82.0,461.84,370.89
2018,12,13,8,15,577.5,34.0,3.0,8.05,121.0,545.13,451.28
2018,12,13,8,30,654.0,39.0,3.1,8.5,160.0,629.94,523.79
2018,12,13,8,45,701.5,42.5,3.15,8.95,199.5,689.25,572.76
2018,12,13,9,0,749.0,46.0,3.2,9.4,239.0,747.79,618.82
2018,12,13,9,15,778.5,49.0,3.25,9.9,275.0,788.36,649.21
2018,12,13,9,30,808.0,52.0,3.3,10.4,311.0,826.67,676.83
2018,12,13,9,45,827.5,54.0,3.35,10.9,342.5,842.14,686.62
2018,12,13,10,0,847.0,56.0,3.4,11.4,374.0,864.08,701.03
2018,12,13,10,15,861.5,57.5,3.45,11.75,400.0,877.51,709.27
2018,12,13,10,30,876.0,59.0,3.5,12.1,426.0,887.51,715.01
2018,12,13,10,45,886.0,59.5,3.5,12.45,445.0,888.46,713.88
2018,12,13,11,0,896.0,60.0,3.5,12.8,464.0,885.79,710.28
2018,12,13,11,15,901.5,61.0,3.5,13.05,476.5,876.15,702.02
2018,12,13,11,30,907.0,62.0,3.5,13.3,489.0,862.88,691.32
2018,12,13,11,45,909.5,62.0,3.5,13.55,494.0,842.19,675.36
2018,12,13,12,0,912.0,62.0,3.5,13.8,499.0,818.1,657.06
2018,12,13,12,15,909.0,62.5,3.5,13.9,496.5,787.06,634.05
2018,12,13,12,30,906.0,63.0,3.5,14.0,494.0,753.12,608.9
2018,12,13,12,45,899.0,63.5,3.45,14.1,484.0,713.63,579.29
2018,12,13,13,0,892.0,64.0,3.4,14.2,474.0,671.88,546.82
2018,12,13,13,15,883.0,63.5,3.35,14.2,457.0,625.67,509.38
2018,12,13,13,30,874.0,63.0,3.3,14.2,440.0,577.85,469.83
2018,12,13,13,45,860.5,62.0,3.25,14.2,416.0,525.72,425.9
2018,12,13,14,0,847.0,61.0,3.2,14.2,392.0,472.9,380.25
2018,12,13,14,15,827.5,59.0,3.1,14.05,362.0,417.42,331.36
2018,12,13,14,30,808.0,57.0,3.0,13.9,332.0,360.44,280.05
2018,12,13,14,45,779.5,54.5,2.9,13.75,297.0,301.02,225.96
2018,12,13,15,0,751.0,52.0,2.8,13.6,262.0,243.76,173.31
2018,12,13,15,15,708.5,49.0,2.8,13.6,224.0,185.79,121.58
2018,12,13,15,30,666.0,46.0,2.8,13.6,186.0,132.24,76.82
2018,12,13,15,45,598.0,41.0,2.55,12.45,146.5,79.79,40.82
2018,12,13,16,0,530.0,36.0,2.3,11.3,107.0,35.56,25.51
2018,12,13,16,15,404.0,28.5,2.35,10.8,71.5,23.7,13.79
2018,12,13,16,30,278.0,21.0,2.4,10.3,36.0,17.71,0.0
2018,12,13,16,45,139.0,10.5,2.45,9.8,18.0,8.96,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,14,7,15,3.0,1.0,3.25,10.5,1.0,0.0,0.0
2018,12,14,7,30,6.0,2.0,3.4,10.8,2.0,5.92,0.0
2018,12,14,7,45,3.0,3.5,3.6,11.1,3.5,5.15,0.0
2018,12,14,8,0,0.0,5.0,3.8,11.4,5.0,4.1,0.0
2018,12,14,8,15,0.0,6.0,3.95,11.7,6.0,4.92,0.0
2018,12,14,8,30,0.0,7.0,4.1,12.0,7.0,5.74,0.0
2018,12,14,8,45,6.0,10.0,4.3,12.3,11.5,13.54,6.31
2018,12,14,9,0,12.0,13.0,4.5,12.6,16.0,23.99,15.66
2018,12,14,9,15,6.0,14.5,4.6,12.8,16.0,17.58,9.85
2018,12,14,9,30,0.0,16.0,4.7,13.0,16.0,13.17,5.74
2018,12,14,9,45,20.0,43.5,4.8,13.2,51.0,55.67,43.26
2018,12,14,10,0,40.0,71.0,4.9,13.4,86.0,101.85,83.44
2018,12,14,10,15,278.0,99.5,4.9,13.45,214.5,405.06,343.44
2018,12,14,10,30,516.0,128.0,4.9,13.5,343.0,654.51,544.59
2018,12,14,10,45,486.0,135.0,4.95,13.55,345.0,629.11,522.83
2018,12,14,11,0,456.0,142.0,5.0,13.6,347.0,602.09,500.35
2018,12,14,11,15,464.0,146.5,5.0,13.65,360.0,603.98,501.22
2018,12,14,11,30,472.0,151.0,5.0,13.7,373.0,603.59,500.18
2018,12,14,11,45,324.0,145.5,5.05,13.75,298.5,459.82,382.97
2018,12,14,12,0,176.0,140.0,5.1,13.8,224.0,303.47,253.07
2018,12,14,12,15,96.0,143.0,5.05,13.8,189.0,222.58,184.27
2018,12,14,12,30,16.0,146.0,5.0,13.8,154.0,139.33,112.57
2018,12,14,12,45,20.0,145.5,5.0,13.75,155.0,140.71,113.95
2018,12,14,13,0,24.0,145.0,5.0,13.7,156.0,150.09,121.92
2018,12,14,13,15,21.0,137.5,4.9,13.6,147.0,131.56,106.36
2018,12,14,13,30,18.0,130.0,4.8,13.5,138.0,121.72,98.11
2018,12,14,13,45,29.0,129.0,4.65,13.4,141.0,131.29,106.32
2018,12,14,14,0,40.0,128.0,4.5,13.3,144.0,133.4,108.06
2018,12,14,14,15,25.0,113.5,4.35,13.2,123.0,110.64,88.78
2018,12,14,14,30,10.0,99.0,4.2,13.1,102.0,86.8,68.68
2018,12,14,14,45,39.0,90.5,4.05,13.0,101.5,90.12,70.78
2018,12,14,15,0,68.0,82.0,3.9,12.9,101.0,90.1,69.39
2018,12,14,15,15,34.0,53.0,3.9,12.9,62.5,51.37,37.11
2018,12,14,15,30,0.0,24.0,3.9,12.9,24.0,19.77,11.34
2018,12,14,15,45,18.0,20.0,3.55,12.75,22.5,18.57,9.53
2018,12,14,16,0,36.0,16.0,3.2,12.6,21.0,13.33,6.01
2018,12,14,16,15,18.0,10.5,3.1,12.55,13.0,9.06,1.75
2018,12,14,16,30,0.0,5.0,3.0,12.5,5.0,4.1,0.0
2018,12,14,16,45,0.0,2.5,2.9,12.4,2.5,2.13,0.0
2018,12,14,17,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,10.5,1.5,2.45,11.45,1.5,0.0,0.0
2018,12,15,7,30,21.0,3.0,2.5,11.6,3.0,17.27,0.0
2018,12,15,7,45,10.5,4.0,2.6,11.7,4.0,15.44,0.33
2018,12,15,8,0,0.0,5.0,2.7,11.8,5.0,4.1,0.0
2018,12,15,8,15,0.0,7.5,2.75,11.95,7.5,6.15,0.0
2018,12,15,8,30,0.0,10.0,2.8,12.1,10.0,8.21,1.38
2018,12,15,8,45,0.0,11.5,2.85,12.2,11.5,9.45,2.51
2018,12,15,9,0,0.0,13.0,2.9,12.3,13.0,10.69,3.61
2018,12,15,9,15,0.0,20.5,2.85,12.45,20.5,16.88,8.99
2018,12,15,9,30,0.0,28.0,2.8,12.6,28.0,23.09,14.36
2018,12,15,9,45,0.5,62.5,2.8,12.8,62.5,52.23,39.44
2018,12,15,10,0,1.0,97.0,2.8,13.0,97.0,86.05,68.22
2018,12,15,10,15,2.5,106.0,2.75,13.15,107.0,95.67,76.26
2018,12,15,10,30,4.0,115.0,2.7,13.3,117.0,105.3,84.29
2018,12,15,10,45,2.0,90.0,2.7,13.5,91.0,77.75,60.78
2018,12,15,11,0,0.0,65.0,2.7,13.7,65.0,53.88,40.38
2018,12,15,11,15,6.0,100.5,2.65,13.8,103.5,90.6,71.64
2018,12,15,11,30,12.0,136.0,2.6,13.9,142.0,129.93,104.65
2018,12,15,11,45,9.0,137.5,2.6,14.0,142.0,128.05,102.79
2018,12,15,12,0,6.0,139.0,2.6,14.1,142.0,126.37,101.19
2018,12,15,12,15,3.0,123.0,2.6,14.2,124.5,108.05,85.77
2018,12,15,12,30,0.0,107.0,2.6,14.3,107.0,90.61,71.09
2018,12,15,12,45,0.0,91.0,2.55,14.35,91.0,76.06,58.91
2018,12,15,13,0,0.0,75.0,2.5,14.4,75.0,62.23,47.29
2018,12,15,13,15,1.0,97.0,2.45,14.45,97.5,82.06,64.09
2018,12,15,13,30,2.0,119.0,2.4,14.5,120.0,102.46,81.27
2018,12,15,13,45,5.5,123.0,2.3,14.5,125.5,107.77,85.81
2018,12,15,14,0,9.0,127.0,2.2,14.5,131.0,112.68,89.99
2018,12,15,14,15,5.0,106.0,2.2,14.45,108.0,91.53,72.29
2018,12,15,14,30,1.0,85.0,2.2,14.4,85.0,71.35,55.36
2018,12,15,14,45,8.0,76.5,2.25,14.35,78.5,66.15,50.83
2018,12,15,15,0,15.0,68.0,2.3,14.3,72.0,61.75,46.77
2018,12,15,15,15,13.0,57.5,2.3,14.3,60.5,51.16,37.63
2018,12,15,15,30,11.0,47.0,2.3,14.3,49.0,40.37,28.33
2018,12,15,15,45,7.0,36.5,2.3,13.7,37.5,30.68,20.15
2018,12,15,16,0,3.0,26.0,2.3,13.1,26.0,21.49,12.32
2018,12,15,16,15,8.0,20.5,2.3,12.9,21.0,17.29,8.5
2018,12,15,16,30,13.0,15.0,2.3,12.7,16.0,12.56,0.0
2018,12,15,16,45,6.5,7.5,2.35,12.45,8.0,6.4,0.0
2018,12,15,17,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,16,7,15,7.5,2.5,3.85,13.2,2.5,0.0,0.0
2018,12,16,7,30,15.0,5.0,3.9,13.2,5.0,14.75,0.0
2018,12,16,7,45,7.5,9.5,3.9,13.25,9.5,13.52,0.0
2018,12,16,8,0,0.0,14.0,3.9,13.3,14.0,11.52,3.52
2018,12,16,8,15,0.0,19.0,4.0,13.35,19.0,15.64,7.46
2018,12,16,8,30,0.0,24.0,4.1,13.4,24.0,19.77,11.19
2018,12,16,8,45,0.0,31.5,4.2,13.5,31.5,25.99,16.64
2018,12,16,9,0,0.0,39.0,4.3,13.6,39.0,32.21,22.07
2018,12,16,9,15,0.0,28.5,4.35,13.65,28.5,23.5,14.61
2018,12,16,9,30,0.0,18.0,4.4,13.7,18.0,14.82,7.14
2018,12,16,9,45,0.0,19.5,4.45,13.75,19.5,16.06,8.2
2018,12,16,10,0,0.0,21.0,4.5,13.8,21.0,17.31,9.25
2018,12,16,10,15,0.0,21.0,4.55,13.85,21.0,17.31,9.23
2018,12,16,10,30,0.0,21.0,4.6,13.9,21.0,17.32,9.22
2018,12,16,10,45,0.0,21.5,4.65,13.95,21.5,17.74,9.56
2018,12,16,11,0,0.0,22.0,4.7,14.0,22.0,18.16,9.89
2018,12,16,11,15,0.0,22.5,4.7,14.0,22.5,18.57,10.24
2018,12,16,11,30,0.0,23.0,4.7,14.0,23.0,18.99,10.58
2018,12,16,11,45,0.0,26.0,4.7,14.05,26.0,21.48,12.69
2018,12,16,12,0,0.0,29.0,4.7,14.1,29.0,23.96,14.81
2018,12,16,12,15,0.0,35.5,4.6,14.05,35.5,29.35,19.4
2018,12,16,12,30,0.0,42.0,4.5,14.0,42.0,34.74,24.01
2018,12,16,12,45,0.0,46.5,4.4,14.0,46.5,38.48,27.2
2018,12,16,13,0,0.0,51.0,4.3,14.0,51.0,42.22,30.4
2018,12,16,13,15,0.0,47.5,4.3,14.05,47.5,39.3,27.94
2018,12,16,13,30,0.0,44.0,4.3,14.1,44.0,36.39,25.49
2018,12,16,13,45,0.0,35.0,4.25,14.1,35.0,28.91,19.13
2018,12,16,14,0,0.0,26.0,4.2,14.1,26.0,21.45,12.77
2018,12,16,14,15,0.0,30.0,4.15,14.1,30.0,24.75,15.64
2018,12,16,14,30,0.0,34.0,4.1,14.1,34.0,28.06,18.5
2018,12,16,14,45,0.0,28.5,4.05,14.05,28.5,23.5,14.59
2018,12,16,15,0,0.0,23.0,4.0,14.0,23.0,18.94,10.67
2018,12,16,15,15,0.0,20.5,4.0,14.0,20.5,16.88,8.87
2018,12,16,15,30,0.0,18.0,4.0,14.0,18.0,14.81,7.03
2018,12,16,15,45,0.0,15.0,3.7,13.8,15.0,12.33,4.83
2018,12,16,16,0,0.0,12.0,3.4,13.6,12.0,9.86,2.59
2018,12,16,16,15,0.0,8.5,3.35,13.55,8.5,6.98,0.06
2018,12,16,16,30,0.0,5.0,3.3,13.5,5.0,4.1,0.0
2018,12,16,16,45,0.0,2.5,3.2,13.45,2.5,2.13,0.0
2018,12,16,17,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,7,15,4.5,3.0,1.65,9.15,3.0,0.0,0.0
2018,12,17,7,30,9.0,6.0,1.6,9.5,6.0,11.4,0.0
2018,12,17,7,45,109.0,18.0,1.5,9.9,28.5,131.92,26.78
2018,12,17,8,0,209.0,30.0,1.4,10.3,51.0,243.49,190.91
2018,12,17,8,15,169.5,45.5,1.45,10.65,67.5,218.79,180.79
2018,12,17,8,30,130.0,61.0,1.5,11.0,84.0,209.89,175.28
2018,12,17,8,45,143.5,77.0,1.55,11.4,108.0,243.68,204.94
2018,12,17,9,0,157.0,93.0,1.6,11.8,132.0,259.38,218.91
2018,12,17,9,15,425.0,77.0,1.6,12.0,205.5,508.76,424.96
2018,12,17,9,30,693.0,61.0,1.6,12.2,279.0,733.81,594.29
2018,12,17,9,45,753.0,60.0,1.6,12.45,319.0,791.2,632.83
2018,12,17,10,0,813.0,59.0,1.6,12.7,359.0,846.01,670.24
2018,12,17,10,15,814.5,63.5,1.6,12.9,382.0,852.14,672.62
2018,12,17,10,30,816.0,68.0,1.6,13.1,405.0,854.82,673.12
2018,12,17,10,45,575.0,105.0,1.65,13.3,348.0,682.33,547.69
2018,12,17,11,0,334.0,142.0,1.7,13.5,291.0,494.24,403.48
2018,12,17,11,15,247.5,173.5,1.7,13.65,285.5,428.31,350.58
2018,12,17,11,30,161.0,205.0,1.7,13.8,280.0,367.0,299.62
2018,12,17,11,45,203.0,201.5,1.75,13.9,297.5,390.33,319.24
2018,12,17,12,0,245.0,198.0,1.8,14.0,315.0,427.81,348.91
2018,12,17,12,15,206.5,194.0,1.8,14.05,292.5,366.5,299.6
2018,12,17,12,30,168.0,190.0,1.8,14.1,270.0,323.75,264.81
2018,12,17,12,45,136.5,178.5,1.85,14.1,242.5,280.06,229.24
2018,12,17,13,0,105.0,167.0,1.9,14.1,215.0,238.96,195.42
2018,12,17,13,15,168.0,165.0,1.85,13.95,238.5,269.44,221.12
2018,12,17,13,30,231.0,163.0,1.8,13.8,262.0,304.26,249.15
2018,12,17,13,45,212.0,152.5,1.8,13.65,240.0,269.18,219.86
2018,12,17,14,0,193.0,142.0,1.8,13.5,218.0,235.83,191.97
2018,12,17,14,15,263.5,128.5,1.75,13.4,223.5,239.47,193.4
2018,12,17,14,30,334.0,115.0,1.7,13.3,229.0,242.25,192.55
2018,12,17,14,45,216.0,104.0,1.7,13.2,175.0,166.74,130.35
2018,12,17,15,0,98.0,93.0,1.7,13.1,121.0,108.07,83.38
2018,12,17,15,15,196.0,82.0,1.7,13.1,127.5,112.65,82.34
2018,12,17,15,30,294.0,71.0,1.7,13.1,134.0,104.22,69.89
2018,12,17,15,45,250.0,59.0,1.5,12.35,104.5,69.14,43.7
2018,12,17,16,0,206.0,47.0,1.3,11.6,75.0,39.5,25.53
2018,12,17,16,15,164.0,33.5,1.35,11.4,51.0,25.76,15.69
2018,12,17,16,30,122.0,20.0,1.4,11.2,27.0,15.55,0.0
2018,12,17,16,45,61.0,10.0,1.4,11.0,13.5,8.54,0.0
2018,12,17,17,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,7,15,11.0,2.5,1.9,10.0,2.5,0.0,0.0
2018,12,18,7,30,22.0,5.0,1.9,10.3,5.0,19.59,0.0
2018,12,18,7,45,58.5,13.5,1.9,10.65,18.0,70.43,5.91
2018,12,18,8,0,95.0,22.0,1.9,11.0,31.0,137.89,105.81
2018,12,18,8,15,47.5,33.5,1.95,11.25,38.0,83.35,65.98
2018,12,18,8,30,0.0,45.0,2.0,11.5,45.0,39.28,27.94
2018,12,18,8,45,9.0,62.5,2.05,11.7,64.5,65.49,51.09
2018,12,18,9,0,18.0,80.0,2.1,11.9,84.0,102.33,83.12
2018,12,18,9,15,18.0,88.5,2.1,12.1,93.5,98.61,79.99
2018,12,18,9,30,18.0,97.0,2.1,12.3,103.0,105.75,86.02
2018,12,18,9,45,36.0,120.5,2.1,12.45,133.5,161.29,133.49
2018,12,18,10,0,54.0,144.0,2.1,12.6,164.0,205.6,170.69
2018,12,18,10,15,58.5,151.0,2.1,12.8,174.0,214.46,177.68
2018,12,18,10,30,63.0,158.0,2.1,13.0,184.0,223.49,184.85
2018,12,18,10,45,34.5,139.0,2.05,13.2,153.5,170.41,139.58
2018,12,18,11,0,6.0,120.0,2.0,13.4,123.0,110.44,88.3
2018,12,18,11,15,10.0,131.5,1.95,13.55,136.5,124.75,100.38
2018,12,18,11,30,14.0,143.0,1.9,13.7,150.0,138.91,112.14
2018,12,18,11,45,9.0,135.5,1.9,13.85,140.0,126.2,101.21
2018,12,18,12,0,4.0,128.0,1.9,14.0,130.0,114.12,90.9
2018,12,18,12,15,3.5,129.0,1.9,14.15,130.5,114.25,90.94
2018,12,18,12,30,3.0,130.0,1.9,14.3,131.0,114.44,91.05
2018,12,18,12,45,7.5,130.0,1.9,14.4,133.0,117.28,93.54
2018,12,18,13,0,12.0,130.0,1.9,14.5,135.0,119.79,95.74
2018,12,18,13,15,12.0,117.0,1.9,14.5,122.0,107.08,85.18
2018,12,18,13,30,12.0,104.0,1.9,14.5,109.0,94.67,74.84
2018,12,18,13,45,9.5,109.0,1.95,14.5,113.0,97.25,77.03
2018,12,18,14,0,7.0,114.0,2.0,14.5,117.0,100.03,79.38
2018,12,18,14,15,50.0,102.0,1.95,14.4,119.5,110.91,88.39
2018,12,18,14,30,93.0,90.0,1.9,14.3,122.0,117.58,93.05
2018,12,18,14,45,161.0,83.0,1.9,14.2,131.5,130.2,101.2
2018,12,18,15,0,229.0,76.0,1.9,14.1,141.0,130.06,97.28
2018,12,18,15,15,159.5,67.0,1.9,14.1,109.0,92.65,66.74
2018,12,18,15,30,90.0,58.0,1.9,14.1,77.0,62.43,43.54
2018,12,18,15,45,230.5,46.5,1.7,13.5,81.5,58.01,34.8
2018,12,18,16,0,371.0,35.0,1.5,12.9,86.0,34.86,19.4
2018,12,18,16,15,310.0,28.5,1.5,12.6,61.0,23.34,13.67
2018,12,18,16,30,249.0,22.0,1.5,12.3,36.0,18.47,0.0
2018,12,18,16,45,124.5,11.0,1.5,12.05,18.0,9.39,0.0
2018,12,18,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
