Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,9,0,422.0,71.0,1.1,10.1,172.0,492.84,409.64
2018,12,29,9,15,421.5,84.0,1.1,10.5,198.5,515.14,427.44
2018,12,29,9,30,421.0,97.0,1.1,10.9,225.0,535.4,442.61
2018,12,29,9,45,511.0,94.0,1.05,11.3,266.5,621.66,507.02
2018,12,29,10,0,601.0,91.0,1.0,11.7,308.0,701.97,563.81
2018,12,29,10,15,718.5,76.0,0.95,12.05,355.0,782.68,618.89
2018,12,29,10,30,836.0,61.0,0.9,12.4,402.0,857.04,667.52
2018,12,29,10,45,851.5,61.5,0.85,12.75,424.0,864.97,669.35
2018,12,29,11,0,867.0,62.0,0.8,13.1,446.0,869.37,669.75
2018,12,29,11,15,832.0,71.5,0.8,13.35,449.5,846.65,652.91
2018,12,29,11,30,797.0,81.0,0.8,13.6,453.0,811.58,628.01
2018,12,29,11,45,827.5,76.0,0.85,13.85,467.0,811.72,628.52
2018,12,29,12,0,858.0,71.0,0.9,14.1,481.0,799.42,620.0
2018,12,29,12,15,870.0,68.5,0.95,14.2,484.0,779.47,606.69
2018,12,29,12,30,882.0,66.0,1.0,14.3,487.0,755.87,590.9
2018,12,29,12,45,854.0,70.0,1.1,14.4,472.5,707.62,558.0
2018,12,29,13,0,826.0,74.0,1.2,14.5,458.0,663.9,527.37
2018,12,29,13,15,794.0,77.0,1.2,14.55,436.5,609.87,486.08
2018,12,29,13,30,762.0,80.0,1.2,14.6,415.0,556.08,444.15
2018,12,29,13,45,735.0,81.5,1.2,14.6,391.5,504.1,402.69
2018,12,29,14,0,708.0,83.0,1.2,14.6,368.0,453.62,361.27
2018,12,29,14,15,692.0,79.0,1.2,14.55,341.5,402.29,318.18
2018,12,29,14,30,676.0,75.0,1.2,14.5,315.0,351.37,274.14
2018,12,29,14,45,702.5,64.5,1.15,14.4,292.5,309.57,235.25
2018,12,29,15,0,729.0,54.0,1.1,14.3,270.0,263.79,191.75
2018,12,29,15,15,592.5,60.0,1.1,14.3,220.5,192.68,133.13
2018,12,29,15,30,456.0,66.0,1.1,14.3,171.0,137.26,90.07
2018,12,29,15,45,459.5,53.5,1.15,13.55,142.0,95.46,55.85
2018,12,29,16,0,463.0,41.0,1.2,12.8,113.0,53.25,28.04
2018,12,29,16,15,331.5,34.5,1.3,12.4,78.0,28.22,18.59
2018,12,29,16,30,200.0,28.0,1.4,12.0,43.0,21.78,9.19
2018,12,29,16,45,116.5,16.5,1.5,11.65,23.5,14.08,0.0
2018,12,29,17,0,33.0,5.0,1.6,11.3,4.0,0.0,0.0
2018,12,29,17,15,16.5,2.5,1.65,11.0,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,7,15,22.0,2.5,2.7,6.0,2.5,0.0,0.0
2018,12,30,7,30,44.0,5.0,2.7,6.4,5.0,34.38,0.0
2018,12,30,7,45,129.0,17.5,2.7,6.8,26.5,107.65,0.0
2018,12,30,8,0,214.0,30.0,2.7,7.2,48.0,247.37,181.68
2018,12,30,8,15,280.5,40.5,2.55,7.6,78.0,317.51,263.96
2018,12,30,8,30,347.0,51.0,2.4,8.0,108.0,390.45,329.82
2018,12,30,8,45,459.5,55.5,2.25,8.4,152.0,502.62,423.4
2018,12,30,9,0,572.0,60.0,2.1,8.8,196.0,614.46,512.22
2018,12,30,9,15,637.5,61.0,1.95,9.3,236.0,681.99,562.73
2018,12,30,9,30,703.0,62.0,1.8,9.8,276.0,742.34,605.75
2018,12,30,9,45,762.5,60.0,1.6,10.25,315.5,799.42,643.99
2018,12,30,10,0,822.0,58.0,1.4,10.7,355.0,853.81,678.36
2018,12,30,10,15,815.0,63.5,1.35,11.1,377.0,855.02,676.03
2018,12,30,10,30,808.0,69.0,1.3,11.5,399.0,852.7,671.84
2018,12,30,10,45,750.0,85.0,1.25,11.95,403.5,813.66,641.7
2018,12,30,11,0,692.0,101.0,1.2,12.4,408.0,778.28,614.64
2018,12,30,11,15,795.5,82.5,1.5,12.7,446.0,829.21,653.7
2018,12,30,11,30,899.0,64.0,1.8,13.0,484.0,870.12,684.25
2018,12,30,11,45,902.0,64.0,2.05,13.3,491.0,851.87,672.35
2018,12,30,12,0,905.0,64.0,2.3,13.6,498.0,830.19,658.31
2018,12,30,12,15,903.0,65.5,2.5,13.75,498.0,803.06,640.02
2018,12,30,12,30,901.0,67.0,2.7,13.9,498.0,772.86,619.24
2018,12,30,12,45,895.0,67.5,2.85,14.05,490.0,735.63,592.7
2018,12,30,13,0,889.0,68.0,3.0,14.2,482.0,695.98,564.04
2018,12,30,13,15,882.0,67.0,3.05,14.2,467.0,651.72,529.19
2018,12,30,13,30,875.0,66.0,3.1,14.2,452.0,605.57,491.97
2018,12,30,13,45,863.5,64.5,3.2,14.2,430.0,554.72,450.21
2018,12,30,14,0,852.0,63.0,3.3,14.2,408.0,505.32,408.27
2018,12,30,14,15,834.5,62.0,3.3,14.05,380.0,449.84,360.29
2018,12,30,14,30,817.0,61.0,3.3,13.9,352.0,394.48,311.04
2018,12,30,14,45,793.5,58.5,3.3,13.7,319.0,335.97,258.15
2018,12,30,15,0,770.0,56.0,3.3,13.5,286.0,278.89,205.58
2018,12,30,15,15,647.0,59.5,3.3,13.5,235.5,205.69,143.37
2018,12,30,15,30,524.0,63.0,3.3,13.5,185.0,146.78,95.79
2018,12,30,15,45,422.0,57.0,3.3,12.45,143.0,95.69,57.9
2018,12,30,16,0,320.0,51.0,3.3,11.4,101.0,54.72,32.64
2018,12,30,16,15,261.0,39.5,3.45,10.95,72.0,30.47,20.7
2018,12,30,16,30,202.0,28.0,3.6,10.5,43.0,21.77,9.8
2018,12,30,16,45,121.5,16.5,3.75,10.05,24.0,14.08,0.0
2018,12,30,17,0,41.0,5.0,3.9,9.6,5.0,4.27,0.0
2018,12,30,17,15,20.5,2.5,3.9,9.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.55,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,6.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.65,6.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,31,7,15,41.0,3.5,4.8,6.45,3.5,0.0,0.0
2018,12,31,7,30,82.0,7.0,4.9,6.7,7.0,62.03,0.0
2018,12,31,7,45,274.5,16.0,4.95,6.9,35.5,210.74,0.0
2018,12,31,8,0,467.0,25.0,5.0,7.1,64.0,419.86,308.57
2018,12,31,8,15,566.5,29.5,5.1,7.45,103.5,521.69,432.16
2018,12,31,8,30,666.0,34.0,5.2,7.8,143.0,624.19,524.25
2018,12,31,8,45,724.0,37.0,5.3,8.15,184.5,684.89,577.8
2018,12,31,9,0,782.0,40.0,5.4,8.5,226.0,752.09,633.83
2018,12,31,9,15,814.0,42.5,5.5,8.8,264.5,795.45,669.0
2018,12,31,9,30,846.0,45.0,5.6,9.1,303.0,837.05,701.49
2018,12,31,9,45,867.5,48.0,5.7,9.45,337.5,867.62,724.32
2018,12,31,10,0,889.0,51.0,5.8,9.8,372.0,895.19,744.31
2018,12,31,10,15,905.5,51.5,5.8,10.0,400.5,911.15,754.94
2018,12,31,10,30,922.0,52.0,5.8,10.2,429.0,923.66,762.86
2018,12,31,10,45,933.0,53.5,5.75,10.4,451.5,928.91,764.97
2018,12,31,11,0,944.0,55.0,5.7,10.6,474.0,930.33,764.28
2018,12,31,11,15,949.0,55.0,5.65,10.8,488.0,920.42,755.19
2018,12,31,11,30,954.0,55.0,5.6,11.0,502.0,906.75,743.47
2018,12,31,11,45,956.5,55.5,5.55,11.15,509.5,887.88,728.15
2018,12,31,12,0,959.0,56.0,5.5,11.3,517.0,865.36,710.23
2018,12,31,12,15,956.0,57.5,5.45,11.35,516.5,836.2,687.65
2018,12,31,12,30,953.0,59.0,5.4,11.4,516.0,803.84,662.72
2018,12,31,12,45,946.5,60.5,5.35,11.5,508.5,765.91,633.37
2018,12,31,13,0,940.0,62.0,5.3,11.6,501.0,725.37,601.96
2018,12,31,13,15,933.0,61.0,5.25,11.6,485.5,679.16,564.31
2018,12,31,13,30,926.0,60.0,5.2,11.6,470.0,630.92,523.73
2018,12,31,13,45,914.5,59.0,5.2,11.6,447.5,578.38,478.9
2018,12,31,14,0,903.0,58.0,5.2,11.6,425.0,524.7,431.98
2018,12,31,14,15,886.5,57.0,5.1,11.5,396.5,467.88,381.21
2018,12,31,14,30,870.0,56.0,5.0,11.4,368.0,410.95,329.06
2018,12,31,14,45,846.0,54.0,4.9,11.25,333.5,350.59,273.1
2018,12,31,15,0,822.0,52.0,4.8,11.1,299.0,291.36,217.34
2018,12,31,15,15,786.0,49.0,4.8,11.1,260.0,229.71,160.11
2018,12,31,15,30,750.0,46.0,4.8,11.1,221.0,171.47,107.82
2018,12,31,15,45,477.0,45.5,2.75,11.6,149.5,92.26,52.73
2018,12,31,16,0,204.0,45.0,0.7,12.1,78.0,45.53,27.6
2018,12,31,16,15,171.0,37.0,0.75,11.95,59.0,28.27,18.83
2018,12,31,16,30,138.0,29.0,0.8,11.8,40.0,22.38,10.69
2018,12,31,16,45,83.5,16.5,0.85,11.6,22.0,14.08,0.0
2018,12,31,17,0,29.0,4.0,0.9,11.4,4.0,3.41,0.0
2018,12,31,17,15,14.5,2.0,0.85,11.3,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
